"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"467794",2020-05-20 20:33:00,-3.28897,39,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.3,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467795",2020-05-20 20:34:00,-3.66705,38,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.2,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467796",2020-05-20 20:35:00,-3.05912,37,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.1,0.50652,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467797",2020-05-20 20:36:00,-3.43222,37,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.1,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467798",2020-05-20 20:37:00,-3.36682,36,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21,0.89334,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467799",2020-05-20 20:38:00,-3.98862,36,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21,0.91035,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467800",2020-05-20 20:39:00,-3.68387,36,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21,0.88704,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467801",2020-05-20 20:40:00,-3.77217,38,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21,0.76986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467802",2020-05-20 20:41:00,-3.76293,38,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,32,21.1,0.53487,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467803",2020-05-20 20:42:00,-3.60895,36,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,31.5,21.1,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467804",2020-05-20 20:43:00,-3.7632,35,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,31.5,21.1,0.54684,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467805",2020-05-20 20:44:00,-3.66201,34,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,31.5,21.1,0.54747,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467806",2020-05-20 20:45:00,-2.92251,31,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,31.5,21.1,0.56574,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467807",2020-05-20 20:46:00,-3.51799,29,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,31.5,21.1,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467808",2020-05-20 20:47:00,-3.69788,25,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,31.5,21.1,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467809",2020-05-20 20:48:00,-3.77143,23,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,31.5,21,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467810",2020-05-20 20:49:00,-3.59451,23,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,31.5,20.9,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467811",2020-05-20 20:50:00,-3.64076,19,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,31.5,20.8,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467812",2020-05-20 20:51:00,-3.55478,18,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,31.5,20.6,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467813",2020-05-20 20:52:00,-3.49933,19,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,31.5,20.5,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467814",2020-05-20 20:53:00,-3.60726,18,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,31.5,20.4,0.98091,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467815",2020-05-20 20:54:00,-3.49915,17,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28.5,27,28.5,31.5,20.3,0.99477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467816",2020-05-20 20:55:00,-3.87232,16,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31.5,20.2,0.96327,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467817",2020-05-20 20:56:00,-3.3449,16,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31.5,20.2,0.91287,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467818",2020-05-20 20:57:00,-3.3035,16,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31.5,20.1,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467819",2020-05-20 20:58:00,-3.29192,15,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31.5,20.1,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467820",2020-05-20 20:59:00,-3.27871,14,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31.5,20,0.62685,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467821",2020-05-20 21:00:00,-3.26753,14,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31.5,20,0.6174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467822",2020-05-20 21:01:00,-3.49283,15,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31.5,19.9,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467823",2020-05-20 21:02:00,-3.73407,14,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31.5,19.9,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467824",2020-05-20 21:03:00,-4.08348,12,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31.5,19.9,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467825",2020-05-20 21:04:00,-3.15008,13,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31.5,19.8,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467826",2020-05-20 21:05:00,-3.45214,11,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31,19.8,0.63441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467827",2020-05-20 21:06:00,-3.60738,11,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31,19.8,0.63945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467828",2020-05-20 21:07:00,-3.65439,12,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31,19.7,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467829",2020-05-20 21:08:00,-3.69229,11,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31,19.7,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467830",2020-05-20 21:09:00,-3.55936,10,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31,19.8,0.65079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467831",2020-05-20 21:10:00,-3.70535,10,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28.5,31,19.7,1.00674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467832",2020-05-20 21:11:00,-3.69164,9,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28,31,19.6,1.01871,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467833",2020-05-20 21:12:00,-3.73023,9,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,27,28,31,19.6,0.98784,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467834",2020-05-20 21:13:00,-3.70229,9,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.6,0.92484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467835",2020-05-20 21:14:00,-3.7479,8,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.6,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467836",2020-05-20 21:15:00,-3.71616,8,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.5,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467837",2020-05-20 21:16:00,-3.51489,7,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.5,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467838",2020-05-20 21:17:00,-3.49671,7,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.5,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467839",2020-05-20 21:18:00,-3.43683,6,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.5,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467840",2020-05-20 21:19:00,-3.41996,5,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.5,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467841",2020-05-20 21:20:00,-3.33892,7,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.4,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467842",2020-05-20 21:21:00,-3.39742,7,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.5,0.64701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467843",2020-05-20 21:22:00,-3.47638,7,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.4,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467844",2020-05-20 21:23:00,-3.34097,9,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.4,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467845",2020-05-20 21:24:00,-3.58386,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.4,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467846",2020-05-20 21:25:00,-3.67142,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.4,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467847",2020-05-20 21:26:00,-3.33162,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.3,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467848",2020-05-20 21:27:00,-3.27014,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.3,0.98847,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467849",2020-05-20 21:28:00,-3.34903,0,0,25.5,23,23,16,24.5,23,29,0,0,28,25.5,27.5,28,26.5,28,31,19.2,1.01367,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467850",2020-05-20 21:29:00,-3.36916,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,31,19.2,0.9891,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467851",2020-05-20 21:30:00,-3.26001,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,31,19.2,0.85617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467852",2020-05-20 21:31:00,-3.32533,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,31,19.2,0.62622,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467853",2020-05-20 21:32:00,-3.36611,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,31,19.2,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467854",2020-05-20 21:33:00,-3.39188,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,31,19.1,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467855",2020-05-20 21:34:00,-3.3936,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,31,19.2,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467856",2020-05-20 21:35:00,-3.63225,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,31,19.2,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467857",2020-05-20 21:36:00,-3.4867,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,19.1,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467858",2020-05-20 21:37:00,-3.3886,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,19,0.58212,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467859",2020-05-20 21:38:00,-3.29702,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,19,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467860",2020-05-20 21:39:00,-3.20382,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,18.9,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467861",2020-05-20 21:40:00,-2.61189,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,19,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467862",2020-05-20 21:41:00,-3.20083,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,19,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467863",2020-05-20 21:42:00,-3.39462,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,19,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467864",2020-05-20 21:43:00,-3.58992,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,18.9,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467865",2020-05-20 21:44:00,-3.50791,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,18.8,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467866",2020-05-20 21:45:00,-3.49953,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,18.7,0.95823,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467867",2020-05-20 21:46:00,-3.40482,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,18.5,0.99351,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467868",2020-05-20 21:47:00,-3.35893,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,18.5,0.96201,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467869",2020-05-20 21:48:00,-3.26954,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,18.4,0.82404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467870",2020-05-20 21:49:00,-3.18855,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,18.3,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467871",2020-05-20 21:50:00,-3.12627,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,18.4,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467872",2020-05-20 21:51:00,-3.10874,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,18.4,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467873",2020-05-20 21:52:00,-2.98928,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27.5,28,26.5,28,30.5,18.3,0.61614,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467874",2020-05-20 21:53:00,-3.05549,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.3,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467875",2020-05-20 21:54:00,-3.03038,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.3,0.61047,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467876",2020-05-20 21:55:00,-3.30079,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.4,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467877",2020-05-20 21:56:00,-2.90033,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.3,0.61362,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467878",2020-05-20 21:57:00,-3.15054,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.2,0.61614,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467879",2020-05-20 21:58:00,-3.18179,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.3,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467880",2020-05-20 21:59:00,-3.26857,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.3,0.61551,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467881",2020-05-20 22:00:00,-3.3838,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.4,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467882",2020-05-20 22:01:00,-3.39936,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.5,0.45612,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467883",2020-05-20 22:02:00,-3.34652,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.4,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467884",2020-05-20 22:03:00,-3.17283,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.4,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467885",2020-05-20 22:04:00,-3.44056,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.5,0.83034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467886",2020-05-20 22:05:00,-3.43658,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.6,0.85617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467887",2020-05-20 22:06:00,-3.48523,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.6,0.82971,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467888",2020-05-20 22:07:00,-3.46232,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.6,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467889",2020-05-20 22:08:00,-3.3932,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.5,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467890",2020-05-20 22:09:00,-3.6182,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.6,0.47124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467891",2020-05-20 22:10:00,-3.35029,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.6,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467892",2020-05-20 22:11:00,-3.3064,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.6,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467893",2020-05-20 22:12:00,-3.21829,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.6,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467894",2020-05-20 22:13:00,-3.31049,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.7,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467895",2020-05-20 22:14:00,-3.29358,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.7,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467896",2020-05-20 22:15:00,-3.27343,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30.5,18.7,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467897",2020-05-20 22:16:00,-3.08279,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.6,0.46305,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467898",2020-05-20 22:17:00,-3.3098,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.5,0.47061,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467899",2020-05-20 22:18:00,-3.25493,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.6,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467900",2020-05-20 22:19:00,-3.2643,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.5,0.45612,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467901",2020-05-20 22:20:00,-3.28706,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.6,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467902",2020-05-20 22:21:00,-3.26231,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.5,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467903",2020-05-20 22:22:00,-3.97467,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.5,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467904",2020-05-20 22:23:00,-3.46985,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.5,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467905",2020-05-20 22:24:00,-3.19164,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.5,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467906",2020-05-20 22:25:00,-3.20647,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.5,0.84294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467907",2020-05-20 22:26:00,-3.18139,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.6,0.8127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467908",2020-05-20 22:27:00,-3.22395,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.7,0.72387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467909",2020-05-20 22:28:00,-3.15172,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.6,0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467910",2020-05-20 22:29:00,-3.15904,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.6,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467911",2020-05-20 22:30:00,-3.05239,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.7,0.45801,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467912",2020-05-20 22:31:00,-3.25404,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.8,0.45801,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467913",2020-05-20 22:32:00,-2.99228,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.8,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467914",2020-05-20 22:33:00,-3.09928,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.8,0.45171,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467915",2020-05-20 22:34:00,-2.92509,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.8,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467916",2020-05-20 22:35:00,-2.97168,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.7,0.44856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467917",2020-05-20 22:36:00,-2.86892,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.7,0.4347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467918",2020-05-20 22:37:00,-2.56032,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.7,0.44919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467919",2020-05-20 22:38:00,-2.40173,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.7,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467920",2020-05-20 22:39:00,-2.74922,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.6,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467921",2020-05-20 22:40:00,-2.45985,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.7,0.45171,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467922",2020-05-20 22:41:00,-2.46885,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.6,0.44604,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467923",2020-05-20 22:42:00,-2.58026,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.6,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467924",2020-05-20 22:43:00,-2.5386,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.7,0.4473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467925",2020-05-20 22:44:00,-2.76616,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.6,0.441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467926",2020-05-20 22:45:00,-2.86239,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.7,0.7686,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467927",2020-05-20 22:46:00,-2.97789,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.7,0.83097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467928",2020-05-20 22:47:00,-3.07823,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.6,0.78939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467929",2020-05-20 22:48:00,-3.15193,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.5,0.67221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467930",2020-05-20 22:49:00,-2.75425,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.4,0.60921,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467931",2020-05-20 22:50:00,-3.97902,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.4,0.43344,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467932",2020-05-20 22:51:00,-4.60176,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,28,26.5,28,30,18.4,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467933",2020-05-20 22:52:00,-4.49226,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26.5,28,30,18.3,0.4284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467934",2020-05-20 22:53:00,-4.12503,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26.5,28,30,18.4,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467935",2020-05-20 22:54:00,-3.46847,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26.5,28,30,18.3,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467936",2020-05-20 22:55:00,-3.37683,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26.5,28,30,18.3,0.43155,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467937",2020-05-20 22:56:00,-2.61529,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26.5,28,30,18.5,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467938",2020-05-20 22:57:00,-2.87425,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26.5,28,30,18.3,0.42966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467939",2020-05-20 22:58:00,-2.56328,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25.5,27,27.5,26.5,28,30,18.4,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467940",2020-05-20 22:59:00,-2.29854,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.4,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467941",2020-05-20 23:00:00,-2.37894,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.5,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467942",2020-05-20 23:01:00,-2.37225,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.6,0.43029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467943",2020-05-20 23:02:00,-2.54918,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.7,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467944",2020-05-20 23:03:00,-2.44709,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.6,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467945",2020-05-20 23:04:00,-2.66304,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.6,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467946",2020-05-20 23:05:00,-2.70749,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.6,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467947",2020-05-20 23:06:00,-2.79548,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.4,0.76356,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467948",2020-05-20 23:07:00,-2.85672,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.4,0.81837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467949",2020-05-20 23:08:00,-2.89319,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.4,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467950",2020-05-20 23:09:00,-2.70874,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.3,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467951",2020-05-20 23:10:00,-1.64921,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.4,0.60984,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467952",2020-05-20 23:11:00,-1.47655,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.3,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467953",2020-05-20 23:12:00,-1.29046,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.3,0.4221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467954",2020-05-20 23:13:00,-1.28949,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.2,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467955",2020-05-20 23:14:00,-1.61203,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,30,18.1,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467956",2020-05-20 23:15:00,-1.65503,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18.1,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467957",2020-05-20 23:16:00,-1.77782,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467958",2020-05-20 23:17:00,-2.34611,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.45171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467959",2020-05-20 23:18:00,-1.9587,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467960",2020-05-20 23:19:00,-2.06967,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467961",2020-05-20 23:20:00,-2.19365,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467962",2020-05-20 23:21:00,-2.24269,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.45549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467963",2020-05-20 23:22:00,-2.2321,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467964",2020-05-20 23:23:00,-2.14399,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.9,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467965",2020-05-20 23:24:00,-2.26512,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.4473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467966",2020-05-20 23:25:00,-2.22762,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18.1,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467967",2020-05-20 23:26:00,-2.29315,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18.2,0.45108,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467968",2020-05-20 23:27:00,-2.26614,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18.3,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467969",2020-05-20 23:28:00,-2.27552,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18.3,0.81585,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467970",2020-05-20 23:29:00,-1.72845,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18.1,0.84357,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467971",2020-05-20 23:30:00,-2.02085,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.81081,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467972",2020-05-20 23:31:00,-2.23531,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.67977,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467973",2020-05-20 23:32:00,-2.31114,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.44856,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467974",2020-05-20 23:33:00,-2.30069,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.8,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467975",2020-05-20 23:34:00,-2.22743,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467976",2020-05-20 23:35:00,-2.25356,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467977",2020-05-20 23:36:00,-2.1028,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.9,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467978",2020-05-20 23:37:00,-2.45613,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.8,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467979",2020-05-20 23:38:00,-2.22825,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.8,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467980",2020-05-20 23:39:00,-2.20802,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.8,0.46179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467981",2020-05-20 23:40:00,-2.23644,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.8,0.45423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467982",2020-05-20 23:41:00,-2.2058,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.8,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467983",2020-05-20 23:42:00,-2.19228,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.8,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467984",2020-05-20 23:43:00,-2.17532,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.8,0.46431,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467985",2020-05-20 23:44:00,-2.11114,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.9,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467986",2020-05-20 23:45:00,-2.25564,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.45423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467987",2020-05-20 23:46:00,-2.50501,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.4536,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"467988",2020-05-20 23:47:00,-2.785,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,18,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467989",2020-05-20 23:48:00,-3.07106,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.9,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467990",2020-05-20 23:49:00,-3.15461,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.9,0.46368,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467991",2020-05-20 23:50:00,-3.00627,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.8,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"467992",2020-05-20 23:51:00,-3.20963,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.7,0.8001,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467993",2020-05-20 23:52:00,-3.2117,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.7,0.83727,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467994",2020-05-20 23:53:00,-3.15037,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.6,0.79947,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467995",2020-05-20 23:54:00,-3.18453,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.6,0.67221,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467996",2020-05-20 23:55:00,-3.12089,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.5,0.45234,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467997",2020-05-20 23:56:00,-3.09931,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.4,0.4599,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467998",2020-05-20 23:57:00,-3.10645,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.4,0.44667,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"467999",2020-05-20 23:58:00,-2.96735,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.4,0.44667,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468000",2020-05-20 23:59:00,-2.99558,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.3,0.45108,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468001",2020-05-21 00:00:00,-2.98587,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.3,0.44856,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468002",2020-05-21 00:01:00,-3.15363,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.2,0.44667,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468003",2020-05-21 00:02:00,-2.90661,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.2,0.45234,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468004",2020-05-21 00:03:00,-2.67297,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.2,0.44667,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468005",2020-05-21 00:04:00,-3.68275,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.1,0.45234,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468006",2020-05-21 00:05:00,-4.43185,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.1,0.44352,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468007",2020-05-21 00:06:00,-5.04,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.1,0.44667,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468008",2020-05-21 00:07:00,-5.65994,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.1,0.44667,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468009",2020-05-21 00:08:00,-5.13117,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17,0.44604,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468010",2020-05-21 00:09:00,-4.15329,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17,0.44037,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468011",2020-05-21 00:10:00,-3.42031,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17.1,0.45297,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468012",2020-05-21 00:11:00,-3.1775,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468013",2020-05-21 00:12:00,-2.94421,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17,0.44667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468014",2020-05-21 00:13:00,-2.75505,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,17,0.51219,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468015",2020-05-21 00:14:00,-2.63811,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,27,27.5,26.5,27.5,29.5,16.8,0.7749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468016",2020-05-21 00:15:00,-2.68537,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26.5,27.5,29.5,16.9,0.76419,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468017",2020-05-21 00:16:00,-2.51639,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26.5,27.5,29.5,17,0.72324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468018",2020-05-21 00:17:00,-2.756,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26.5,27.5,29,17,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468019",2020-05-21 00:18:00,-2.72989,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26.5,27.5,29,17.1,0.42336,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468020",2020-05-21 00:19:00,-2.706,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26.5,27.5,29,17,0.42777,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468021",2020-05-21 00:20:00,-2.69222,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26.5,27.5,29,17,0.42651,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468022",2020-05-21 00:21:00,-2.70378,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26.5,27.5,29,16.8,0.42588,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468023",2020-05-21 00:22:00,-2.70996,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26.5,27.5,29,16.7,0.42147,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468024",2020-05-21 00:23:00,-2.77118,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26.5,27.5,29,16.5,0.42147,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468025",2020-05-21 00:24:00,-2.6675,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,25,26.5,27.5,26.5,27.5,29,16.4,0.43281,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468026",2020-05-21 00:25:00,-2.98048,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26.5,27.5,29,16.5,0.42651,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468027",2020-05-21 00:26:00,-2.77668,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26.5,27.5,29,16.4,0.42147,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468028",2020-05-21 00:27:00,-2.91092,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26.5,27.5,29,16.3,0.42084,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468029",2020-05-21 00:28:00,-2.44372,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26.5,27.5,29,16.3,0.42147,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468030",2020-05-21 00:29:00,-3.03955,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,16.3,0.42336,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468031",2020-05-21 00:30:00,-2.70144,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,16.4,0.42147,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468032",2020-05-21 00:31:00,-3.07357,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,16.4,0.42147,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468033",2020-05-21 00:32:00,-3.0148,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,16.5,0.42651,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468034",2020-05-21 00:33:00,-2.70328,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,16.5,0.42147,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468035",2020-05-21 00:34:00,-3.01667,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,16.5,0.42462,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468036",2020-05-21 00:35:00,-3.0119,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,16.5,0.4158,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468037",2020-05-21 00:36:00,-2.94735,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,16.3,0.42651,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468038",2020-05-21 00:37:00,-3.18313,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,16.2,0.77049,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468039",2020-05-21 00:38:00,-2.99354,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,16,0.78687,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468040",2020-05-21 00:39:00,-2.8323,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,15.9,0.75726,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"468041",2020-05-21 00:40:00,-2.83094,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,15.8,0.64701,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468042",2020-05-21 00:41:00,-2.85467,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,15.7,0.43281,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468043",2020-05-21 00:42:00,-2.81493,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,15.7,0.45927,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468044",2020-05-21 00:43:00,-2.51527,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27.5,26,27.5,29,15.7,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468045",2020-05-21 00:44:00,-2.28817,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27.5,29,15.7,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468046",2020-05-21 00:45:00,-2.84437,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27.5,29,15.7,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468047",2020-05-21 00:46:00,-2.86513,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27.5,29,15.8,0.44919,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468048",2020-05-21 00:47:00,-2.81966,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27.5,29,15.8,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468049",2020-05-21 00:48:00,-2.63899,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27.5,29,15.7,0.45234,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468050",2020-05-21 00:49:00,-2.64569,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27.5,29,15.8,0.45045,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468051",2020-05-21 00:50:00,-2.93316,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27.5,29,15.8,0.4347,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468052",2020-05-21 00:51:00,-2.13894,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.7,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468053",2020-05-21 00:52:00,-2.18878,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.7,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468054",2020-05-21 00:53:00,-1.79577,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.6,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468055",2020-05-21 00:54:00,-1.7909,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.6,0.44289,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468056",2020-05-21 00:55:00,-1.59303,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.6,0.44163,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468057",2020-05-21 00:56:00,-1.36925,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.6,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468058",2020-05-21 00:57:00,-1.14655,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.7,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468059",2020-05-21 00:58:00,-1.24446,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.7,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468060",2020-05-21 00:59:00,-1.24883,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.7,0.45423,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468061",2020-05-21 01:00:00,-1.1237,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.6,0.45801,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468062",2020-05-21 01:01:00,-1.14347,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.6,0.72954,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468063",2020-05-21 01:02:00,-1.0948,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.6,0.81333,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468064",2020-05-21 01:03:00,-0.82771,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.7,0.79569,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468065",2020-05-21 01:04:00,-1.05336,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.8,0.67914,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468066",2020-05-21 01:05:00,-0.918545,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.8,0.62181,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468067",2020-05-21 01:06:00,-0.888067,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.9,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468068",2020-05-21 01:07:00,-0.934595,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,16.1,0.46431,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468069",2020-05-21 01:08:00,-0.990459,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,16.2,0.46368,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468070",2020-05-21 01:09:00,-1.00735,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,16.3,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468071",2020-05-21 01:10:00,-1.07645,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,16.2,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468072",2020-05-21 01:11:00,-0.893184,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,16,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468073",2020-05-21 01:12:00,-0.983307,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.9,0.46431,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468074",2020-05-21 01:13:00,-1.53805,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.7,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468075",2020-05-21 01:14:00,-1.87947,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.6,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468076",2020-05-21 01:15:00,-1.85875,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.4,0.44982,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468077",2020-05-21 01:16:00,-2.42969,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.3,0.44793,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468078",2020-05-21 01:17:00,-2.56093,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.3,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468079",2020-05-21 01:18:00,-2.58769,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.3,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468080",2020-05-21 01:19:00,-2.63127,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.3,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468081",2020-05-21 01:20:00,-2.6568,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.3,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468082",2020-05-21 01:21:00,-2.6315,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.3,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468083",2020-05-21 01:22:00,-2.61923,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.3,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468084",2020-05-21 01:23:00,-2.6072,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.1,0.44982,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468085",2020-05-21 01:24:00,-2.29697,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.2,0.44289,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468086",2020-05-21 01:25:00,-2.55975,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.3,0.55314,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468087",2020-05-21 01:26:00,-2.56829,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.3,0.79254,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468088",2020-05-21 01:27:00,-2.53474,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.2,0.76986,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468089",2020-05-21 01:28:00,-2.49719,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,29,15.3,0.71757,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468090",2020-05-21 01:29:00,-2.47679,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.1,0.60417,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468091",2020-05-21 01:30:00,-2.48875,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.2,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468092",2020-05-21 01:31:00,-2.77629,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.4,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468093",2020-05-21 01:32:00,-2.41226,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.4,0.43974,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468094",2020-05-21 01:33:00,-2.47261,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.5,0.43722,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468095",2020-05-21 01:34:00,-2.41441,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.5,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468096",2020-05-21 01:35:00,-2.47269,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.5,0.43785,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468097",2020-05-21 01:36:00,-2.42169,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.4,0.43659,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468098",2020-05-21 01:37:00,-2.41163,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.3,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468099",2020-05-21 01:38:00,-2.47455,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.3,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468100",2020-05-21 01:39:00,-2.42962,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.3,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468101",2020-05-21 01:40:00,-2.45454,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.3,0.41643,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468102",2020-05-21 01:41:00,-2.4871,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.1,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468103",2020-05-21 01:42:00,-2.51525,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
