"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"468104",2020-05-21 01:43:00,-2.60182,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,15.1,0.42021,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468105",2020-05-21 01:44:00,-2.57251,0,0,25.5,23,23,16,24.5,23,29,0,0,27,25,26.5,27,26,27,28.5,14.9,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468106",2020-05-21 01:45:00,-2.58606,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.8,0.42399,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468107",2020-05-21 01:46:00,-2.57676,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.8,0.42651,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468108",2020-05-21 01:47:00,-2.60169,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.9,0.41517,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468109",2020-05-21 01:48:00,-2.60887,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.8,0.42525,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468110",2020-05-21 01:49:00,-2.60471,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.9,0.42651,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468111",2020-05-21 01:50:00,-2.63308,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.8,0.42084,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468112",2020-05-21 01:51:00,-2.63098,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.9,0.52731,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468113",2020-05-21 01:52:00,-2.61736,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.8,0.76041,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468114",2020-05-21 01:53:00,-2.5983,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.6,0.74277,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468115",2020-05-21 01:54:00,-2.61414,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.5,0.69237,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468116",2020-05-21 01:55:00,-2.52567,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.5,0.5859,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468117",2020-05-21 01:56:00,-2.37256,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.6,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468118",2020-05-21 01:57:00,-2.9992,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.6,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468119",2020-05-21 01:58:00,-2.02841,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.6,0.41769,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468120",2020-05-21 01:59:00,-1.42576,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.6,0.42588,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468121",2020-05-21 02:00:00,-2.05686,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.5,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468122",2020-05-21 02:01:00,-1.92871,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.5,0.42462,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468123",2020-05-21 02:02:00,-2.06119,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.4,0.41769,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468124",2020-05-21 02:03:00,-2.0938,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.4,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468125",2020-05-21 02:04:00,-2.66517,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.4,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468126",2020-05-21 02:05:00,-2.1664,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.5,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468127",2020-05-21 02:06:00,-2.16664,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.6,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468128",2020-05-21 02:07:00,-2.1747,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.7,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468129",2020-05-21 02:08:00,-2.16657,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.6,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468130",2020-05-21 02:09:00,-2.16014,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.5,0.45045,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468131",2020-05-21 02:10:00,-2.17088,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.4,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468132",2020-05-21 02:11:00,-2.22058,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.3,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468133",2020-05-21 02:12:00,-2.96627,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.1,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468134",2020-05-21 02:13:00,-3.9207,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.2,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468135",2020-05-21 02:14:00,-4.76409,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.3,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468136",2020-05-21 02:15:00,-5.23072,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.4,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468137",2020-05-21 02:16:00,-5.13058,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.3,0.44856,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468138",2020-05-21 02:17:00,-4.08295,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.3,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468139",2020-05-21 02:18:00,-3.5911,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.4,0.77049,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468140",2020-05-21 02:19:00,-2.83268,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.5,0.79884,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468141",2020-05-21 02:20:00,-2.83479,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.5,0.7371,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468142",2020-05-21 02:21:00,-2.55513,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.5,0.63189,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468143",2020-05-21 02:22:00,-2.93541,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.4,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468144",2020-05-21 02:23:00,-2.34753,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.1,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468145",2020-05-21 02:24:00,-2.00213,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468146",2020-05-21 02:25:00,-2.18343,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.1,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468147",2020-05-21 02:26:00,-2.1094,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.1,0.4473,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468148",2020-05-21 02:27:00,-2.15809,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.1,0.45801,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468149",2020-05-21 02:28:00,-2.15699,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26.5,27,26,27,28.5,14.2,0.4473,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468150",2020-05-21 02:29:00,-2.10849,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,26,27,28.5,14.2,0.45801,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468151",2020-05-21 02:30:00,-2.14722,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,27,26,27,28.5,14.2,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468152",2020-05-21 02:31:00,-2.54575,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,26,27,28.5,14.1,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468153",2020-05-21 02:32:00,-2.11583,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,26,27,28.5,14.1,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468154",2020-05-21 02:33:00,-2.16743,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,26,27,28.5,14.1,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468155",2020-05-21 02:34:00,-2.17536,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,26,27,28.5,14.2,0.45612,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468156",2020-05-21 02:35:00,-2.19449,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,26,27,28.5,14.2,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468157",2020-05-21 02:36:00,-2.19969,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,26,27,28.5,14.1,0.4473,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468158",2020-05-21 02:37:00,-2.59506,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,26,27,28.5,14.2,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468159",2020-05-21 02:38:00,-2.29945,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,26,27,28.5,14.2,0.45297,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468160",2020-05-21 02:39:00,-2.375,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,26,27,28.5,14.3,0.45234,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468161",2020-05-21 02:40:00,-2.22105,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,26,27,28.5,14.2,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468162",2020-05-21 02:41:00,-2.40627,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24.5,26,26.5,26,27,28.5,14.1,0.44226,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468163",2020-05-21 02:42:00,-2.42889,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,26,27,28.5,14.1,0.441,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468164",2020-05-21 02:43:00,-2.45151,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,26,27,28.5,14,0.44667,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468165",2020-05-21 02:44:00,-1.90323,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,26,27,28.5,14,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468166",2020-05-21 02:45:00,-2.43897,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,26,27,28.5,13.9,0.65457,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468167",2020-05-21 02:46:00,-2.46513,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,26,27,28.5,14,0.77868,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468168",2020-05-21 02:47:00,-2.41605,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,26,27,28.5,14.2,0.76104,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468169",2020-05-21 02:48:00,-2.37822,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,26,27,28.5,14,0.66087,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468170",2020-05-21 02:49:00,-2.40913,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,26,27,28.5,14.1,0.59094,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468171",2020-05-21 02:50:00,-2.18958,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,26,27,28.5,14.1,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468172",2020-05-21 02:51:00,-2.46594,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,26,27,28.5,14.1,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468173",2020-05-21 02:52:00,-2.10009,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,27,28.5,14.1,0.44163,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468174",2020-05-21 02:53:00,-1.65767,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,27,28.5,14.1,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468175",2020-05-21 02:54:00,-1.42419,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,27,28,14.1,0.44037,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468176",2020-05-21 02:55:00,-1.45801,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,27,28,14,0.44604,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468177",2020-05-21 02:56:00,-1.56175,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14,0.4347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468178",2020-05-21 02:57:00,-1.92492,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.2,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468179",2020-05-21 02:58:00,-2.92495,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.1,0.43659,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468180",2020-05-21 02:59:00,-2.8562,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.2,0.44541,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468181",2020-05-21 03:00:00,-2.6539,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.2,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468182",2020-05-21 03:01:00,-3.1459,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.3,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468183",2020-05-21 03:02:00,-2.86735,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.3,0.44163,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468184",2020-05-21 03:03:00,-1.3591,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14,0.41706,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468185",2020-05-21 03:04:00,-1.1538,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14,0.41643,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468186",2020-05-21 03:05:00,-1.78939,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468187",2020-05-21 03:06:00,-3.36135,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14,0.42462,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468188",2020-05-21 03:07:00,-3.0438,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.2,0.41706,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468189",2020-05-21 03:08:00,-2.47421,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.3,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468190",2020-05-21 03:09:00,-1.93745,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.1,0.41958,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468191",2020-05-21 03:10:00,-1.66926,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468192",2020-05-21 03:11:00,-2.12035,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.8,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468193",2020-05-21 03:12:00,-1.81715,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.8,0.73017,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468194",2020-05-21 03:13:00,-1.92271,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.7,0.76797,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468195",2020-05-21 03:14:00,-1.92915,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.8,0.75159,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468196",2020-05-21 03:15:00,-2.49269,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.8,0.61677,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468197",2020-05-21 03:16:00,-2.04929,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.8,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468198",2020-05-21 03:17:00,-2.12954,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468199",2020-05-21 03:18:00,-1.98892,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468200",2020-05-21 03:19:00,-1.7641,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468201",2020-05-21 03:20:00,-1.40902,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468202",2020-05-21 03:21:00,-1.95348,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.8,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468203",2020-05-21 03:22:00,-2.28731,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468204",2020-05-21 03:23:00,-2.07692,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468205",2020-05-21 03:24:00,-2.10942,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.8,0.42399,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468206",2020-05-21 03:25:00,-2.03794,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468207",2020-05-21 03:26:00,-2.08309,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.42588,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468208",2020-05-21 03:27:00,-2.10718,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468209",2020-05-21 03:28:00,-2.14695,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468210",2020-05-21 03:29:00,-2.10938,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468211",2020-05-21 03:30:00,-2.37235,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468212",2020-05-21 03:31:00,-2.05752,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468213",2020-05-21 03:32:00,-2.15947,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468214",2020-05-21 03:33:00,-2.24024,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.9,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468215",2020-05-21 03:34:00,-2.27696,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.1,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468216",2020-05-21 03:35:00,-2.1894,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14.1,0.44478,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468217",2020-05-21 03:36:00,-2.26289,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,14,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468218",2020-05-21 03:37:00,-1.9176,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.8,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468219",2020-05-21 03:38:00,-2.4789,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.6,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468220",2020-05-21 03:39:00,-2.07643,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.6,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468221",2020-05-21 03:40:00,-1.99297,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.5,0.75474,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468222",2020-05-21 03:41:00,-2.18058,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.4,0.78624,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468223",2020-05-21 03:42:00,-1.91349,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.3,0.73017,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468224",2020-05-21 03:43:00,-2.36417,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.4,0.62559,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468225",2020-05-21 03:44:00,-2.3511,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.4,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468226",2020-05-21 03:45:00,-2.32364,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.4,0.45801,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468227",2020-05-21 03:46:00,-2.31035,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.4,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468228",2020-05-21 03:47:00,-1.87369,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.5,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468229",2020-05-21 03:48:00,-2.24329,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.5,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468230",2020-05-21 03:49:00,-2.16539,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.3,0.4347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468231",2020-05-21 03:50:00,-2.05329,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.1,0.43722,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468232",2020-05-21 03:51:00,-1.7895,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13.1,0.44793,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468233",2020-05-21 03:52:00,-1.83795,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468234",2020-05-21 03:53:00,-1.75359,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,13,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468235",2020-05-21 03:54:00,-1.66162,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.9,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468236",2020-05-21 03:55:00,-1.57106,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.7,0.45927,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468237",2020-05-21 03:56:00,-1.60532,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.6,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468238",2020-05-21 03:57:00,-1.64375,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.7,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468239",2020-05-21 03:58:00,-1.46857,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.7,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468240",2020-05-21 03:59:00,-1.5432,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.8,0.46431,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468241",2020-05-21 04:00:00,-1.58464,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.8,0.46431,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468242",2020-05-21 04:01:00,-1.66238,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.8,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468243",2020-05-21 04:02:00,-1.59957,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.8,0.45045,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468244",2020-05-21 04:03:00,-1.7374,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.8,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468245",2020-05-21 04:04:00,-1.88044,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.8,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468246",2020-05-21 04:05:00,-1.79899,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.8,0.45801,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468247",2020-05-21 04:06:00,-1.84708,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.8,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468248",2020-05-21 04:07:00,-1.82825,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.8,0.48384,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468249",2020-05-21 04:08:00,-1.78596,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26.5,25.5,26.5,28,12.8,0.76671,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468250",2020-05-21 04:09:00,-1.75448,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,12.8,0.7623,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468251",2020-05-21 04:10:00,-1.19547,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,12.9,0.72261,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468252",2020-05-21 04:11:00,-1.14276,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,12.8,0.6048,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468253",2020-05-21 04:12:00,-0.999506,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,12.8,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468254",2020-05-21 04:13:00,-1.08909,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,12.9,0.45108,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468255",2020-05-21 04:14:00,-1.20785,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,13,0.45171,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468256",2020-05-21 04:15:00,-1.33286,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,13,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468257",2020-05-21 04:16:00,-1.40548,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,13.1,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468258",2020-05-21 04:17:00,-1.67513,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,13.1,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468259",2020-05-21 04:18:00,-1.65856,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,13.1,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468260",2020-05-21 04:19:00,-1.34394,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,13.1,0.43722,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468261",2020-05-21 04:20:00,-0.978323,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,13.1,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468262",2020-05-21 04:21:00,-1.52745,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,13,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468263",2020-05-21 04:22:00,-1.55146,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,13,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468264",2020-05-21 04:23:00,-1.57639,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,13,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468265",2020-05-21 04:24:00,-1.57502,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,12.9,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468266",2020-05-21 04:25:00,-1.62345,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,13,0.44289,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468267",2020-05-21 04:26:00,-1.62769,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,12.9,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468268",2020-05-21 04:27:00,-1.67895,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,12.8,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468269",2020-05-21 04:28:00,-1.67307,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,12.9,0.43974,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468270",2020-05-21 04:29:00,-1.71803,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,12.9,0.44415,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468271",2020-05-21 04:30:00,-1.97874,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24.5,26,26,25.5,26.5,28,12.8,0.44541,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468272",2020-05-21 04:31:00,-1.84439,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25.5,26.5,28,12.9,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468273",2020-05-21 04:32:00,-1.722,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25.5,26.5,28,12.8,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468274",2020-05-21 04:33:00,-1.67712,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26,25.5,26.5,28,12.9,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468275",2020-05-21 04:34:00,-1.68127,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25.5,26.5,28,12.8,0.4158,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468276",2020-05-21 04:35:00,-1.60253,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25.5,26.5,28,12.9,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468277",2020-05-21 04:36:00,-1.51593,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25.5,26.5,28,12.7,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468278",2020-05-21 04:37:00,-1.5893,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25.5,26.5,28,12.7,0.71694,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468279",2020-05-21 04:38:00,-1.5482,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25.5,26.5,28,12.6,0.74844,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468280",2020-05-21 04:39:00,-1.61426,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25.5,26.5,28,12.6,0.70434,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468281",2020-05-21 04:40:00,-1.67642,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25.5,26.5,28,12.6,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468282",2020-05-21 04:41:00,-1.74828,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25.5,26.5,28,12.7,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468283",2020-05-21 04:42:00,-1.79076,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25.5,26.5,28,12.8,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468284",2020-05-21 04:43:00,-1.82771,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25.5,26.5,28,12.8,0.41769,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468285",2020-05-21 04:44:00,-2.11455,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25.5,26.5,28,12.7,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468286",2020-05-21 04:45:00,-1.96113,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,28,12.7,0.41076,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468287",2020-05-21 04:46:00,-1.95652,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,28,12.6,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468288",2020-05-21 04:47:00,-2.04198,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,28,12.6,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468289",2020-05-21 04:48:00,-2.06412,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,28,12.4,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468290",2020-05-21 04:49:00,-2.04488,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,28,12.3,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468291",2020-05-21 04:50:00,-1.86414,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,28,12.2,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468292",2020-05-21 04:51:00,-2.28536,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.2,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468293",2020-05-21 04:52:00,-1.90161,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.1,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468294",2020-05-21 04:53:00,-2.07348,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.1,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468295",2020-05-21 04:54:00,-2.11467,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468296",2020-05-21 04:55:00,-2.13146,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,11.9,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468297",2020-05-21 04:56:00,-2.10484,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,11.9,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468298",2020-05-21 04:57:00,-2.40139,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,11.8,0.43281,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468299",2020-05-21 04:58:00,-2.03703,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,11.9,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468300",2020-05-21 04:59:00,-1.8025,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12,0.41832,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468301",2020-05-21 05:00:00,-2.24778,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.1,0.87507,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468302",2020-05-21 05:01:00,-1.67401,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.1,0.75537,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468303",2020-05-21 05:02:00,-1.64142,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.2,0.69741,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468304",2020-05-21 05:03:00,-1.82244,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.1,0.66087,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468305",2020-05-21 05:04:00,-1.45872,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.1,0.65331,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468306",2020-05-21 05:05:00,-1.55375,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12,0.63567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468307",2020-05-21 05:06:00,-1.54462,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12,0.62937,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468308",2020-05-21 05:07:00,-1.49908,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.1,0.77427,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468309",2020-05-21 05:08:00,-1.52454,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.1,0.93114,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468310",2020-05-21 05:09:00,-1.56592,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.2,0.92421,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468311",2020-05-21 05:10:00,-1.61453,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.1,0.84546,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468312",2020-05-21 05:11:00,-1.63528,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.1,0.75222,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468313",2020-05-21 05:12:00,-1.66423,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.1,0.61677,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468314",2020-05-21 05:13:00,-1.7112,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.1,0.62181,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468315",2020-05-21 05:14:00,-1.78661,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26.5,27.5,12.1,0.61614,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468316",2020-05-21 05:15:00,-1.68883,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,27.5,12,0.61047,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468317",2020-05-21 05:16:00,-1.99916,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,27.5,12,0.61614,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468318",2020-05-21 05:17:00,-1.9415,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,27.5,12.2,0.61047,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468319",2020-05-21 05:18:00,-2.14808,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25.5,26,27.5,12,0.60921,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468320",2020-05-21 05:19:00,-2.35316,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12,0.60984,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468321",2020-05-21 05:20:00,-2.36244,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12,0.59976,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468322",2020-05-21 05:21:00,-2.5171,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.1,0.60984,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468323",2020-05-21 05:22:00,-2.59473,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.1,0.61866,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468324",2020-05-21 05:23:00,-2.59868,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.2,0.60732,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468325",2020-05-21 05:24:00,-2.68007,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.2,0.61047,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468326",2020-05-21 05:25:00,-2.52781,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.1,0.61614,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468327",2020-05-21 05:26:00,-2.54068,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12,0.6111,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468328",2020-05-21 05:27:00,-2.5558,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12,0.61047,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468329",2020-05-21 05:28:00,-2.48506,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12,0.60984,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468330",2020-05-21 05:29:00,-2.44736,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.9,0.60984,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468331",2020-05-21 05:30:00,-2.93705,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.9,0.61047,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468332",2020-05-21 05:31:00,-2.78145,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12,0.60417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468333",2020-05-21 05:32:00,-2.41139,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.9,0.60417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468334",2020-05-21 05:33:00,-2.53052,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.9,0.59472,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468335",2020-05-21 05:34:00,-2.62882,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.9,0.59976,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468336",2020-05-21 05:35:00,-3.25212,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.9,0.60417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468337",2020-05-21 05:36:00,-2.99443,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.9,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468338",2020-05-21 05:37:00,-2.57935,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.8,0.60291,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468339",2020-05-21 05:38:00,-3.21516,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.7,0.89397,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468340",2020-05-21 05:39:00,-3.49226,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.7,0.91917,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468341",2020-05-21 05:40:00,-3.23748,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.7,0.89082,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468342",2020-05-21 05:41:00,-3.30529,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.7,0.78057,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468343",2020-05-21 05:42:00,-3.28962,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.7,0.6048,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468344",2020-05-21 05:43:00,-3.25435,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.8,0.60417,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468345",2020-05-21 05:44:00,-2.65521,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.8,0.60354,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468346",2020-05-21 05:45:00,-2.82948,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.8,0.59661,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468347",2020-05-21 05:46:00,-2.55519,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.8,0.58527,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468348",2020-05-21 05:47:00,-2.4112,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.9,0.58527,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468349",2020-05-21 05:48:00,-2.26685,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12,0.57897,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468350",2020-05-21 05:49:00,-2.19717,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12,0.57771,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468351",2020-05-21 05:50:00,-2.11291,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.9,0.57771,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468352",2020-05-21 05:51:00,-2.08933,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.9,0.56637,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468353",2020-05-21 05:52:00,-2.16928,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.8,0.57015,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468354",2020-05-21 05:53:00,-2.07906,19,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.8,0.55944,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468355",2020-05-21 05:54:00,-2.00785,19,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.8,0.54747,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468356",2020-05-21 05:55:00,-2.54912,22,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.8,0.5418,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468357",2020-05-21 05:56:00,-2.00669,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.8,0.53487,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468358",2020-05-21 05:57:00,-1.99586,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.8,0.54117,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468359",2020-05-21 05:58:00,-2.02812,25,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.8,0.53487,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468360",2020-05-21 05:59:00,-2.04086,25,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.8,0.52857,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468361",2020-05-21 06:00:00,-1.70612,25,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.9,0.54621,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468362",2020-05-21 06:01:00,-2.02325,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.9,0.50274,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468363",2020-05-21 06:02:00,-2.01364,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,11.9,0.50211,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468364",2020-05-21 06:03:00,-1.47182,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12,0.50274,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468365",2020-05-21 06:04:00,-2.03963,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12,0.49644,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468366",2020-05-21 06:05:00,-2.18094,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12,0.4914,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468367",2020-05-21 06:06:00,-2.28017,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.1,0.49581,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468368",2020-05-21 06:07:00,-2.40019,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.1,0.77994,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468369",2020-05-21 06:08:00,-2.49724,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.1,0.79884,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468370",2020-05-21 06:09:00,-2.61251,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.1,0.76797,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468371",2020-05-21 06:10:00,-2.36872,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.1,0.66024,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468372",2020-05-21 06:11:00,-2.33649,33,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.1,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468373",2020-05-21 06:12:00,-2.79844,35,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.1,0.45801,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468374",2020-05-21 06:13:00,-2.6303,42,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.1,0.44541,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468375",2020-05-21 06:14:00,-2.51609,46,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.2,0.43407,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468376",2020-05-21 06:15:00,-2.3694,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.3,0.43974,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468377",2020-05-21 06:16:00,-2.37544,49,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.4,0.42273,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468378",2020-05-21 06:17:00,-2.1606,51,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.6,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468379",2020-05-21 06:18:00,-2.27769,52,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.7,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468380",2020-05-21 06:19:00,-2.18056,55,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,12.9,0.4032,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468381",2020-05-21 06:20:00,-1.84,56,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13.1,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468382",2020-05-21 06:21:00,-2.09322,60,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13.2,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468383",2020-05-21 06:22:00,-2.10127,63,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13.3,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468384",2020-05-21 06:23:00,-2.09125,65,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13.4,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468385",2020-05-21 06:24:00,-2.16872,67,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13.5,0.39501,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468386",2020-05-21 06:25:00,-2.01976,69,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13.6,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468387",2020-05-21 06:26:00,-2.02319,67,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13.7,0.37674,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"468388",2020-05-21 06:27:00,-2.02021,68,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13.8,0.30114,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468389",2020-05-21 06:28:00,-2.04323,71,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,13.9,0.28917,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468390",2020-05-21 06:29:00,-2.03445,74,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14,0.32067,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468391",2020-05-21 06:30:00,-2.38422,77,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14,0.29484,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468392",2020-05-21 06:31:00,-2.48962,80,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14,0.28287,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468393",2020-05-21 06:32:00,-1.96783,79,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14,0.2835,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468394",2020-05-21 06:33:00,-2.02919,80,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14.1,0.28161,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468395",2020-05-21 06:34:00,-1.95555,81,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14.2,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468396",2020-05-21 06:35:00,-1.97215,83,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14.2,0.5607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468397",2020-05-21 06:36:00,-1.94112,85,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14.2,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468398",2020-05-21 06:37:00,-1.68895,89,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14.2,0.52857,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468399",2020-05-21 06:38:00,-1.87895,92,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14.2,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468400",2020-05-21 06:39:00,-1.96452,96,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14.2,0.22554,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468401",2020-05-21 06:40:00,-1.66184,98,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14.3,0.20727,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468402",2020-05-21 06:41:00,-1.63936,103,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14.4,0.18207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468403",2020-05-21 06:42:00,-1.41824,106,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14.5,0.16317,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468404",2020-05-21 06:43:00,-1.53049,109,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14.6,0.15624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468405",2020-05-21 06:44:00,-1.47474,112,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14.7,0.13797,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468406",2020-05-21 06:45:00,-1.55632,114,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,14.9,0.12474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468407",2020-05-21 06:46:00,-1.76324,116,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,15,0.13797,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468408",2020-05-21 06:47:00,-1.65575,120,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,15.1,0.12411,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468409",2020-05-21 06:48:00,-1.505,123,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,15.2,0.11781,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468410",2020-05-21 06:49:00,-1.50617,125,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,15.3,0.09891,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468411",2020-05-21 06:50:00,-1.58499,128,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,15.4,0.06867,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468412",2020-05-21 06:51:00,-1.46301,131,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,15.5,0.05544,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468413",2020-05-21 06:52:00,-1.54878,134,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,15.5,0.02835,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
