"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"468414",2020-05-21 06:53:00,-1.82411,136,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,15.6,0.00567,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468415",2020-05-21 06:54:00,-2.07532,140,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,15.7,-0.00441,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468416",2020-05-21 06:55:00,-2.22288,143,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,15.7,-0.0252,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468417",2020-05-21 06:56:00,-2.28328,146,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,15.7,-0.05733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,1,1,1,1
"468418",2020-05-21 06:57:00,-2.01547,148,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,15.6,-0.06867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468419",2020-05-21 06:58:00,-1.73354,152,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,25,26,27.5,15.5,-0.07623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468420",2020-05-21 06:59:00,-1.82136,155,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,27.5,15.3,-0.08631,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468421",2020-05-21 07:00:00,-1.69798,158,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,27.5,15.2,-0.09576,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468422",2020-05-21 07:01:00,-1.75875,161,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,27.5,15.2,0.21231,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468423",2020-05-21 07:02:00,-1.81852,165,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,27.5,15.1,0.21987,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468424",2020-05-21 07:03:00,-1.8811,169,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,27.5,15.1,0.17514,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468425",2020-05-21 07:04:00,-2.25736,172,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,27.5,15,0.04977,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468426",2020-05-21 07:05:00,-1.8932,176,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,27.5,15,-0.15309,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468427",2020-05-21 07:06:00,-1.75754,179,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,27.5,15,-0.15939,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468428",2020-05-21 07:07:00,-1.87536,182,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,27.5,15,-0.17388,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468429",2020-05-21 07:08:00,-1.88888,185,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26.5,25,26,27.5,15,-0.15813,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468430",2020-05-21 07:09:00,-1.94704,188,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,27.5,15.1,-0.1386,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468431",2020-05-21 07:10:00,-1.91615,192,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,15.1,-0.17073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468432",2020-05-21 07:11:00,-1.25635,193,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,15.2,-0.16506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468433",2020-05-21 07:12:00,-1.92753,197,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,15.4,-0.24633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468434",2020-05-21 07:13:00,-1.82517,201,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,15.6,-0.24066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468435",2020-05-21 07:14:00,-1.79612,205,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,15.8,-0.25641,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468436",2020-05-21 07:15:00,-1.69276,208,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,16,-0.23751,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468437",2020-05-21 07:16:00,-1.61346,211,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,16.3,-0.22806,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,0
"468438",2020-05-21 07:17:00,-1.55695,215,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,16.6,-0.25263,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468439",2020-05-21 07:18:00,-1.2181,218,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,16.8,-0.25893,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468440",2020-05-21 07:19:00,-1.49822,221,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,17,-0.26586,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468441",2020-05-21 07:20:00,-1.62023,224,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,17.2,-0.27783,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468442",2020-05-21 07:21:00,-1.72685,229,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,17.4,-0.29106,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468443",2020-05-21 07:22:00,-1.78456,233,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,17.5,-0.30996,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468444",2020-05-21 07:23:00,-1.84092,235,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,17.6,-0.32886,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468445",2020-05-21 07:24:00,-2.42232,240,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,26.5,25,26,28,17.5,-0.34839,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468446",2020-05-21 07:25:00,-2.42719,241,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,25,26,28,17.5,-0.34083,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468447",2020-05-21 07:26:00,-2.42311,243,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,25,26,28,17.3,-0.0567,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468448",2020-05-21 07:27:00,-2.36401,248,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,25,26,28,17,-0.03906,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468449",2020-05-21 07:28:00,-2.43616,253,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,25,26,28,16.9,-0.05859,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468450",2020-05-21 07:29:00,-2.43491,257,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,25,26,28,16.8,-0.17073,0,1,1,1,0,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468451",2020-05-21 07:30:00,-2.34768,262,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,25,26,28,16.6,-0.22743,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468452",2020-05-21 07:31:00,-2.78166,265,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,25,26,28,16.6,-0.36729,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468453",2020-05-21 07:32:00,-2.28881,270,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,25,26,28,16.8,-0.38556,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468454",2020-05-21 07:33:00,-2.20897,274,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,28,17,-0.4095,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468455",2020-05-21 07:34:00,-2.24001,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,28,17.1,-0.41139,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468456",2020-05-21 07:35:00,-2.12295,282,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,28,17.5,-0.4473,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468457",2020-05-21 07:36:00,-2.05629,287,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,28,17.8,-0.42903,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468458",2020-05-21 07:37:00,-2.21057,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,28,18,2.62647,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468459",2020-05-21 07:38:00,-1.5634,292,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,28,18.2,-0.42525,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468460",2020-05-21 07:39:00,-1.79507,297,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,28,18.3,-0.43596,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468461",2020-05-21 07:40:00,-1.71658,301,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,28,18.4,-0.39816,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468462",2020-05-21 07:41:00,-1.69441,303,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,26,28,18.4,-0.34146,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468463",2020-05-21 07:42:00,-1.43013,308,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,25,26,28,18.3,-0.20223,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468464",2020-05-21 07:43:00,-1.46526,310,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,25,26,28,18.2,-0.22113,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468465",2020-05-21 07:44:00,-0.593216,314,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,25,26,28,18.2,-0.1953,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468466",2020-05-21 07:45:00,-0.954216,318,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,25,26,28,18.1,-0.18963,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468467",2020-05-21 07:46:00,-1.14991,319,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18.1,-0.13293,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468468",2020-05-21 07:47:00,-0.918439,324,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18.1,-0.15813,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468469",2020-05-21 07:48:00,-0.797916,333,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18.1,-0.20853,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468470",2020-05-21 07:49:00,-0.837291,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18.1,-0.17766,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468471",2020-05-21 07:50:00,-0.761275,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18.1,0.063,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468472",2020-05-21 07:51:00,-0.924465,344,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18,0.03717,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468473",2020-05-21 07:52:00,-0.820971,348,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18,0.01134,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468474",2020-05-21 07:53:00,-0.745599,351,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18,-0.0441,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468475",2020-05-21 07:54:00,-0.748517,355,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18,-0.23562,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468476",2020-05-21 07:55:00,-0.736328,359,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18,-0.22806,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468477",2020-05-21 07:56:00,-0.720863,364,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18,-0.21483,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468478",2020-05-21 07:57:00,0,366,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18,-0.39753,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468479",2020-05-21 07:58:00,0,370,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18,-0.4158,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468480",2020-05-21 07:59:00,-0.682134,374,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,25,26,28,18.1,-0.41139,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468481",2020-05-21 08:00:00,-0.684362,378,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,25,26,28,18.1,-0.39186,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468482",2020-05-21 08:01:00,-0.650437,382,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,25,26,28,18.1,-0.40446,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468483",2020-05-21 08:02:00,0,385,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,25,26,28,18.1,-0.42273,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468484",2020-05-21 08:03:00,0,389,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,25,26,28,18.1,-0.48006,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468485",2020-05-21 08:04:00,0,395,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,28,18.1,-0.48699,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468486",2020-05-21 08:05:00,0,399,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,17.9,-0.50085,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468487",2020-05-21 08:06:00,0,403,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,17.6,-0.51723,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468488",2020-05-21 08:07:00,0,407,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,17.3,-0.52416,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468489",2020-05-21 08:08:00,0,410,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,16.6,-0.54873,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468490",2020-05-21 08:09:00,0,414,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,17.9,-0.5985,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468491",2020-05-21 08:10:00,0,417,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,17.8,-0.61173,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468492",2020-05-21 08:11:00,-0.79492,423,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,18.9,-0.59913,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468493",2020-05-21 08:12:00,-0.721165,427,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,18.6,-0.2898,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468494",2020-05-21 08:13:00,-0.981919,432,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,19.4,-0.29106,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468495",2020-05-21 08:14:00,-1.17136,436,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,20.4,-0.36036,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468496",2020-05-21 08:15:00,-1.26367,439,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,19.9,-0.48636,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468497",2020-05-21 08:16:00,-1.181,444,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,19.4,-0.6678,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468498",2020-05-21 08:17:00,-1.02616,449,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,19.8,-0.68733,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468499",2020-05-21 08:18:00,-0.97776,451,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,18.4,-1.31733,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468500",2020-05-21 08:19:00,-0.655953,457,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,19.7,-1.33182,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468501",2020-05-21 08:20:00,-0.95709,462,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,20.7,-1.36647,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468502",2020-05-21 08:21:00,-0.723116,466,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,21.3,-1.3734,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468503",2020-05-21 08:22:00,-0.884342,469,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,21,-1.38663,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468504",2020-05-21 08:23:00,-1.21379,474,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,20.3,-1.38663,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468505",2020-05-21 08:24:00,-1.80055,479,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,18.2,-1.43766,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468506",2020-05-21 08:25:00,-1.87354,482,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,17.5,-1.47042,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468507",2020-05-21 08:26:00,-1.96448,488,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,18.9,-1.49373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468508",2020-05-21 08:27:00,-2.15833,492,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,20.2,-1.51704,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468509",2020-05-21 08:28:00,-2.32396,494,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,20.1,-1.48806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468510",2020-05-21 08:29:00,-2.44789,502,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,21,-1.5498,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468511",2020-05-21 08:30:00,-2.39543,504,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,21.5,-1.5624,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468512",2020-05-21 08:31:00,-2.78495,506,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,21.4,-1.56429,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468513",2020-05-21 08:32:00,-2.4643,513,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,20.7,-1.59705,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468514",2020-05-21 08:33:00,-2.52088,515,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,21,-1.25559,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468515",2020-05-21 08:34:00,-2.09692,519,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,20.9,-1.28646,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468516",2020-05-21 08:35:00,-2.27242,524,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,20.9,-1.33119,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468517",2020-05-21 08:36:00,-2.21437,527,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,20.6,-1.46286,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468518",2020-05-21 08:37:00,-2.10892,533,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,20.8,-1.67706,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468519",2020-05-21 08:38:00,-1.83366,535,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28,21,-1.70793,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468520",2020-05-21 08:39:00,-2.06207,540,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28.5,21,-1.73313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468521",2020-05-21 08:40:00,-2.07525,544,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28.5,21.1,-1.74321,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468522",2020-05-21 08:41:00,-2.11307,547,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28.5,21.4,-1.76841,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468523",2020-05-21 08:42:00,-1.9967,553,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28.5,20.9,-1.81566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468524",2020-05-21 08:43:00,-1.89784,559,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28.5,20.9,-1.8522,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468525",2020-05-21 08:44:00,-1.59425,562,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,28.5,21,-1.87677,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468526",2020-05-21 08:45:00,-1.85935,566,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28.5,20.7,-1.89693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468527",2020-05-21 08:46:00,-1.53298,571,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28.5,20.4,-1.9026,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468528",2020-05-21 08:47:00,-1.43383,575,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28.5,20.7,-1.91709,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468529",2020-05-21 08:48:00,-1.43613,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28.5,20.4,-1.94733,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468530",2020-05-21 08:49:00,-1.37999,582,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28.5,19.8,-1.97316,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468531",2020-05-21 08:50:00,-1.60985,586,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,28.5,19.9,-1.99836,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468532",2020-05-21 08:51:00,-1.14588,590,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,19.9,-2.02293,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468533",2020-05-21 08:52:00,-1.62973,595,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,19.4,-1.96812,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468534",2020-05-21 08:53:00,-1.94485,598,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,19.3,-1.72116,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468535",2020-05-21 08:54:00,-2.24372,603,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,19.2,-1.74636,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468536",2020-05-21 08:55:00,-2.44894,609,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,19.4,-1.79739,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468537",2020-05-21 08:56:00,-2.66917,613,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,19.6,-1.89693,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468538",2020-05-21 08:57:00,-2.67596,616,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,20.1,-2.15523,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468539",2020-05-21 08:58:00,-2.40334,622,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,20.5,-2.1672,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468540",2020-05-21 08:59:00,-2.72427,625,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,20.5,-2.18043,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468541",2020-05-21 09:00:00,-2.63723,626,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,21,-2.1987,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468542",2020-05-21 09:01:00,-2.96479,633,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,20.8,-2.21193,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468543",2020-05-21 09:02:00,-2.53475,636,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,20.7,-2.21886,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468544",2020-05-21 09:03:00,-2.52476,641,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,20.1,-2.22831,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468545",2020-05-21 09:04:00,-2.17936,646,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,19.8,-2.2365,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468546",2020-05-21 09:05:00,-2.50415,648,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,18.8,-2.24973,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468547",2020-05-21 09:06:00,-1.91026,654,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,18.1,-2.26422,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468548",2020-05-21 09:07:00,-1.71747,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,18.1,-2.27997,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468549",2020-05-21 09:08:00,-1.63432,663,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,18,-2.28375,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"468550",2020-05-21 09:09:00,-1.54876,666,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,18.5,-2.29446,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468551",2020-05-21 09:10:00,-1.50404,671,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,20.4,-2.30706,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468552",2020-05-21 09:11:00,-1.84778,675,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,19.9,-2.32533,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468553",2020-05-21 09:12:00,-1.56317,679,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,19.4,-1.98576,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468554",2020-05-21 09:13:00,-1.46233,683,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,21.1,-1.9971,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468555",2020-05-21 09:14:00,-1.39139,689,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,20.9,-2.0412,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468556",2020-05-21 09:15:00,-1.42637,692,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,20.2,-2.08719,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,1,0,0,0,0,0
"468557",2020-05-21 09:16:00,-1.33385,695,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,20.7,-2.34486,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468558",2020-05-21 09:17:00,-1.44284,702,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,20.7,-2.35179,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468559",2020-05-21 09:18:00,-1.26987,704,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,20.7,-2.38266,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468560",2020-05-21 09:19:00,-1.41937,707,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,22,-2.39211,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468561",2020-05-21 09:20:00,-1.78023,710,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,20.5,-2.40156,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468562",2020-05-21 09:21:00,-1.62566,716,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,20.9,-2.42613,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468563",2020-05-21 09:22:00,-1.92572,721,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,20.7,-2.44251,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468564",2020-05-21 09:23:00,-2.19836,723,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,21.5,-2.45322,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468565",2020-05-21 09:24:00,-2.43274,728,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,22.6,-2.47149,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468566",2020-05-21 09:25:00,-2.02531,732,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,22.6,-2.49543,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468567",2020-05-21 09:26:00,-2.58794,734,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,22.2,-2.51811,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468568",2020-05-21 09:27:00,-2.60505,739,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,22.7,-2.5389,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468569",2020-05-21 09:28:00,-2.76955,744,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,22.7,-2.53386,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468570",2020-05-21 09:29:00,-2.71095,747,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,22.3,-2.17476,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468571",2020-05-21 09:30:00,-2.47504,752,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,22.4,-2.20815,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468572",2020-05-21 09:31:00,-2.14314,756,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,22.8,-2.28186,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468573",2020-05-21 09:32:00,-2.00701,761,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,22.9,-2.35746,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468574",2020-05-21 09:33:00,-1.79114,765,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,28.5,21,-2.6271,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468575",2020-05-21 09:34:00,-1.60638,769,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,20.6,-2.64096,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468576",2020-05-21 09:35:00,-1.55023,773,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,22.2,-2.6901,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468577",2020-05-21 09:36:00,-1.19008,780,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,22.5,-2.71593,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468578",2020-05-21 09:37:00,-1.5711,782,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,22.4,-2.74113,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468579",2020-05-21 09:38:00,-1.49505,787,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,21.4,-2.72853,0,1,1,1,0,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"468580",2020-05-21 09:39:00,-1.32193,791,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,20.8,-2.76003,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468581",2020-05-21 09:40:00,-1.5032,794,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,22,-2.77704,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468582",2020-05-21 09:41:00,-0.827892,800,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,22.5,-2.79531,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468583",2020-05-21 09:42:00,-1.52826,802,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,21.3,-2.77263,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468584",2020-05-21 09:43:00,-1.64552,805,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,21.8,-2.79216,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468585",2020-05-21 09:44:00,-1.62274,814,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,22.6,-2.78019,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468586",2020-05-21 09:45:00,-1.87085,817,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,21,-2.76696,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,1,0,0,0,0,0
"468587",2020-05-21 09:46:00,-1.66024,821,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,20.2,-2.36943,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468588",2020-05-21 09:47:00,-1.39813,824,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,20.4,-2.38896,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468589",2020-05-21 09:48:00,-1.64569,828,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,20.4,-2.43306,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468590",2020-05-21 09:49:00,-1.59869,831,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,21.1,-2.49606,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468591",2020-05-21 09:50:00,-1.95242,836,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,22.3,-2.77263,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468592",2020-05-21 09:51:00,-1.93306,841,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,22,-2.76696,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468593",2020-05-21 09:52:00,-2.1241,848,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,22.6,-2.7783,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468594",2020-05-21 09:53:00,-2.21913,851,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,22.9,-2.76318,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468595",2020-05-21 09:54:00,-2.32679,853,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,22.6,-2.78523,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468596",2020-05-21 09:55:00,-2.29882,858,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,23.6,-2.79279,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468597",2020-05-21 09:56:00,-2.40344,863,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,23.3,-2.81862,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468598",2020-05-21 09:57:00,-2.42397,868,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,24.1,-3.0492,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468599",2020-05-21 09:58:00,-1.93129,870,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,24.4,-3.05676,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468600",2020-05-21 09:59:00,-2.51031,876,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,25.1,-3.0807,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468601",2020-05-21 10:00:00,-2.3427,879,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,23.7,-3.21426,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468602",2020-05-21 10:01:00,-2.27713,883,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,22.4,-3.24324,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468603",2020-05-21 10:02:00,-2.20918,885,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,23.3,-3.15441,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468604",2020-05-21 10:03:00,-2.07958,893,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,28.5,22.6,-2.88036,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468605",2020-05-21 10:04:00,-2.09298,891,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,23.8,-2.93958,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468606",2020-05-21 10:05:00,-2.06063,898,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.2,-3.0051,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468607",2020-05-21 10:06:00,-2.00643,898,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,23.6,-3.08133,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468608",2020-05-21 10:07:00,-2.63635,905,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.5,-3.30876,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468609",2020-05-21 10:08:00,-2.31495,908,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.7,-3.34467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468610",2020-05-21 10:09:00,-1.69496,912,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,25.3,-3.35853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468611",2020-05-21 10:10:00,-1.67247,915,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.6,-3.35916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468612",2020-05-21 10:11:00,-1.54826,917,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.4,-3.36546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468613",2020-05-21 10:12:00,-1.91955,923,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.5,-3.39633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468614",2020-05-21 10:13:00,-1.47659,925,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,23.5,-3.40767,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468615",2020-05-21 10:14:00,-1.39218,929,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,23.6,-3.43539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468616",2020-05-21 10:15:00,-0.909539,931,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,22.7,-3.41523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,1,0
"468617",2020-05-21 10:16:00,-1.29746,935,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,22.5,-3.42216,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468618",2020-05-21 10:17:00,-1.25228,940,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,23.1,-3.44673,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468619",2020-05-21 10:18:00,-1.20313,943,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,23.6,-3.06873,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468620",2020-05-21 10:19:00,-0.88944,946,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.3,-3.06747,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468621",2020-05-21 10:20:00,-1.58359,948,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,22.6,-3.10905,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468622",2020-05-21 10:21:00,-1.59089,953,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,22.6,-3.17709,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468623",2020-05-21 10:22:00,-1.96825,962,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,22.7,-3.47886,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468624",2020-05-21 10:23:00,-1.52942,966,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,22.7,-3.46626,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468625",2020-05-21 10:24:00,-1.49406,966,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.2,-3.48453,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468626",2020-05-21 10:25:00,-1.48905,974,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.5,-3.45366,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"468627",2020-05-21 10:26:00,-0.956345,977,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.9,-3.44673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468628",2020-05-21 10:27:00,-1.44419,983,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.5,-3.58155,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,1
"468629",2020-05-21 10:28:00,-1.52436,982,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,23.2,-3.59289,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468630",2020-05-21 10:29:00,-1.61277,983,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,22.3,-3.61116,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468631",2020-05-21 10:30:00,-1.77241,988,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,23.6,-3.62313,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468632",2020-05-21 10:31:00,-1.98045,994,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.8,-3.52926,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468633",2020-05-21 10:32:00,-2.69737,996,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,25.3,-3.22749,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468634",2020-05-21 10:33:00,-3.02106,1001,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.6,-3.2886,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468635",2020-05-21 10:34:00,-3.68984,1003,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.4,-3.29553,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468636",2020-05-21 10:35:00,-3.84283,1005,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.7,-3.37617,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468637",2020-05-21 10:36:00,-3.74319,1014,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,23.6,-3.69999,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468638",2020-05-21 10:37:00,-3.33346,1021,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,23.6,-3.74787,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"468639",2020-05-21 10:38:00,-2.81673,1022,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,23.4,-3.74409,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468640",2020-05-21 10:39:00,-2.27498,1025,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24,-3.72582,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468641",2020-05-21 10:40:00,-1.88186,1027,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.3,-3.74976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468642",2020-05-21 10:41:00,-1.85196,1024,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,23.3,-3.74409,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468643",2020-05-21 10:42:00,-1.79722,1031,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.3,-3.78189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468644",2020-05-21 10:43:00,-1.52937,1036,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,24.8,-3.81591,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468645",2020-05-21 10:44:00,-1.43446,1041,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,26,29,25,-3.83796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468646",2020-05-21 10:45:00,-1.35026,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.4,-3.41712,1,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,1
"468647",2020-05-21 10:46:00,-1.27642,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.5,-3.42216,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468648",2020-05-21 10:47:00,-1.29572,1052,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.3,-3.45303,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468649",2020-05-21 10:48:00,-1.31262,1052,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24,-3.53493,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468650",2020-05-21 10:49:00,-1.44799,1055,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.1,-3.87009,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468651",2020-05-21 10:50:00,-1.48302,1060,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.7,-3.90096,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468652",2020-05-21 10:51:00,-1.53731,1060,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.9,-3.91923,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468653",2020-05-21 10:52:00,-1.71159,1066,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.1,-3.91986,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468654",2020-05-21 10:53:00,-2.26354,1067,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.3,-3.92175,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468655",2020-05-21 10:54:00,-2.23633,1070,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.1,-3.94569,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468656",2020-05-21 10:55:00,-2.36496,1076,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.5,-4.04964,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468657",2020-05-21 10:56:00,-2.52406,1080,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.8,-4.05216,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468658",2020-05-21 10:57:00,-2.64556,1081,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.5,-4.00869,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468659",2020-05-21 10:58:00,-2.68145,1083,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.4,-3.63636,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468660",2020-05-21 10:59:00,-2.34619,1086,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.6,-3.63006,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468661",2020-05-21 11:00:00,-2.66762,1090,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.1,-3.67101,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468662",2020-05-21 11:01:00,-2.46474,1092,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.6,-3.76299,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468663",2020-05-21 11:02:00,-2.63809,1097,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.7,-4.08303,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468664",2020-05-21 11:03:00,-2.46502,1102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.1,-4.11453,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468665",2020-05-21 11:04:00,-2.22258,1100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.4,-4.12713,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468666",2020-05-21 11:05:00,-2.07184,1109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.9,-4.13343,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468667",2020-05-21 11:06:00,-1.86557,1114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.6,-4.08744,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468668",2020-05-21 11:07:00,-1.75492,1115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.4,-4.07169,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468669",2020-05-21 11:08:00,-1.66701,1120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.5,-4.08933,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468670",2020-05-21 11:09:00,-1.59431,1118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.4,-4.08618,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468671",2020-05-21 11:10:00,-1.53183,1120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.1,-3.91986,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468672",2020-05-21 11:11:00,-1.52376,1126,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.3,-3.67416,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468673",2020-05-21 11:12:00,-1.18534,1134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.6,-3.73779,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468674",2020-05-21 11:13:00,-1.94226,1135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.4,-3.82473,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468675",2020-05-21 11:14:00,-1.676,1136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.4,-3.89655,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468676",2020-05-21 11:15:00,-1.68307,1140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24,-4.15233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468677",2020-05-21 11:16:00,-1.65324,1145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.3,-4.18446,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468678",2020-05-21 11:17:00,-1.55022,1146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.2,-4.18257,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468679",2020-05-21 11:18:00,-1.56186,1152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.4,-4.2084,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468680",2020-05-21 11:19:00,-1.83349,1156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.9,-4.22289,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468681",2020-05-21 11:20:00,-1.05009,1159,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.3,-4.24116,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468682",2020-05-21 11:21:00,-1.59316,1162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.7,-4.24116,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468683",2020-05-21 11:22:00,-1.39666,1160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.9,-4.07358,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468684",2020-05-21 11:23:00,-2.27224,1158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25,-3.86253,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468685",2020-05-21 11:24:00,-2.70534,1161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.6,-3.90159,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468686",2020-05-21 11:25:00,-2.53809,1171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.5,-4.01436,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468687",2020-05-21 11:26:00,-2.56396,1169,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.1,-4.08303,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468688",2020-05-21 11:27:00,-2.65064,1177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.2,-4.39173,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468689",2020-05-21 11:28:00,-2.46906,1180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25,-4.42386,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468690",2020-05-21 11:29:00,-2.79847,1181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.9,-4.43709,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468691",2020-05-21 11:30:00,-2.62979,1185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.3,-4.37976,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468692",2020-05-21 11:31:00,-2.71213,1183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25,-4.42386,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468693",2020-05-21 11:32:00,-2.4863,1185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.4,-4.45473,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468694",2020-05-21 11:33:00,-1.97532,1188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.6,-4.46796,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468695",2020-05-21 11:34:00,-1.97813,1191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.9,-4.5108,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468696",2020-05-21 11:35:00,-1.76258,1193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.3,-4.08996,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468697",2020-05-21 11:36:00,-1.65501,1196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24,-4.1769,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468698",2020-05-21 11:37:00,-1.48847,1194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.5,-4.22919,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468699",2020-05-21 11:38:00,-1.47553,1197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.6,-4.31046,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468700",2020-05-21 11:39:00,-1.63541,1202,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.2,-4.66893,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468701",2020-05-21 11:40:00,-1.29918,1204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.5,-4.68468,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468702",2020-05-21 11:41:00,-1.31342,1199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.1,-4.69728,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468703",2020-05-21 11:42:00,-1.31246,1207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.8,-4.7061,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468704",2020-05-21 11:43:00,-1.31435,1211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.2,-4.72689,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468705",2020-05-21 11:44:00,-1.38465,1213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.8,-4.71807,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468706",2020-05-21 11:45:00,-1.28491,1216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.3,-4.70736,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468707",2020-05-21 11:46:00,-1.14808,1219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.2,-4.29345,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468708",2020-05-21 11:47:00,-1.19513,1225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25,-4.32243,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468709",2020-05-21 11:48:00,-1.50224,1225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.6,-4.35393,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468710",2020-05-21 11:49:00,-1.99335,1233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25,-4.46796,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468711",2020-05-21 11:50:00,-1.67321,1234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.2,-4.53096,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468712",2020-05-21 11:51:00,-2.02094,1232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.2,-4.75839,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468713",2020-05-21 11:52:00,-2.27718,1234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.3,-4.75209,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468714",2020-05-21 11:53:00,-2.51651,1235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.7,-4.78233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468715",2020-05-21 11:54:00,-2.5948,1236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.8,-4.80123,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
