"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"468716",2020-05-21 11:55:00,-2.60771,1236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.1,-4.81446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468717",2020-05-21 11:56:00,-2.46175,1239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,23.5,-4.83273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468718",2020-05-21 11:57:00,-2.68176,1245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.3,-4.82013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468719",2020-05-21 11:58:00,-2.80118,1245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.6,-4.40496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468720",2020-05-21 11:59:00,-2.482,1247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.7,-4.41819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468721",2020-05-21 12:00:00,-2.57998,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25,-4.48119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468722",2020-05-21 12:01:00,-2.57155,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.6,-4.56813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468723",2020-05-21 12:02:00,-2.39382,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25,-4.86486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468724",2020-05-21 12:03:00,-2.03522,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.4,-4.84596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468725",2020-05-21 12:04:00,-1.96784,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,26.1,-4.83336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468726",2020-05-21 12:05:00,-1.56961,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,26.4,-4.83336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468727",2020-05-21 12:06:00,-2.00413,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.6,-4.86612,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468728",2020-05-21 12:07:00,-0.714696,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.3,-4.90203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468729",2020-05-21 12:08:00,-1.19291,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25,-4.92723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468730",2020-05-21 12:09:00,-0.89087,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.4,-4.45032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468731",2020-05-21 12:10:00,-1.03294,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.8,-4.40496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468732",2020-05-21 12:11:00,-0.867783,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25,-4.43646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468733",2020-05-21 12:12:00,-1.05083,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.6,-4.41756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468734",2020-05-21 12:13:00,-1.08188,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,25.4,-4.5171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468735",2020-05-21 12:14:00,-1.12872,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.7,-4.8321,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468736",2020-05-21 12:15:00,-1.16125,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.4,-4.8636,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468737",2020-05-21 12:16:00,-1.0568,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27.5,24.5,26,29,24.7,-4.87053,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468738",2020-05-21 12:17:00,-1.30964,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.1,-4.88691,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468739",2020-05-21 12:18:00,-1.36888,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.2,-4.85856,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468740",2020-05-21 12:19:00,-1.73129,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25,-4.87431,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468741",2020-05-21 12:20:00,-2.38944,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25,-4.54356,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468742",2020-05-21 12:21:00,-2.0287,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,24.4,-4.26951,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468743",2020-05-21 12:22:00,-2.21879,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25,-4.3722,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468744",2020-05-21 12:23:00,-2.43992,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.4,-4.44339,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468745",2020-05-21 12:24:00,-2.52193,1233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.6,-4.52718,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468746",2020-05-21 12:25:00,-2.56437,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.4,-4.64436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468747",2020-05-21 12:26:00,-2.6315,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.6,-4.66956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468748",2020-05-21 12:27:00,-2.58892,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.6,-4.76028,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468749",2020-05-21 12:28:00,-2.48414,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.1,-4.80186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468750",2020-05-21 12:29:00,-2.37378,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27,-4.79556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468751",2020-05-21 12:30:00,-2.26275,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.9,-4.82643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468752",2020-05-21 12:31:00,-2.1825,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.5,-4.37598,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468753",2020-05-21 12:32:00,-2.0915,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.9,-4.41063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468754",2020-05-21 12:33:00,-1.5539,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.1,-4.46166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468755",2020-05-21 12:34:00,-2.1892,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.2,-4.51143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468756",2020-05-21 12:35:00,-1.91092,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.4,-4.58136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468757",2020-05-21 12:36:00,-1.73803,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.7,-4.91589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468758",2020-05-21 12:37:00,-1.65751,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26,-4.93353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468759",2020-05-21 12:38:00,-1.42897,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.9,-4.95936,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468760",2020-05-21 12:39:00,-1.46628,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.4,-4.96566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468761",2020-05-21 12:40:00,-0.84849,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.5,-4.93416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468762",2020-05-21 12:41:00,-1.31584,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.6,-4.74579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468763",2020-05-21 12:42:00,-1.30205,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.7,-4.40307,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468764",2020-05-21 12:43:00,-1.5158,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.9,-4.4982,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468765",2020-05-21 12:44:00,-1.20145,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.6,-4.56183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468766",2020-05-21 12:45:00,-1.17268,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.9,-4.61853,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468767",2020-05-21 12:46:00,-1.2526,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.1,-4.90833,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468768",2020-05-21 12:47:00,-1.06046,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.5,-4.94046,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468769",2020-05-21 12:48:00,-1.0569,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.7,-4.95306,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468770",2020-05-21 12:49:00,-1.36256,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.7,-4.95369,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468771",2020-05-21 12:50:00,-1.41188,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.5,-4.96503,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468772",2020-05-21 12:51:00,-1.06306,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.6,-4.98456,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468773",2020-05-21 12:52:00,-1.51283,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.6,-4.68216,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468774",2020-05-21 12:53:00,-1.56157,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.9,-4.51395,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468775",2020-05-21 12:54:00,-1.87233,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.5,-4.57002,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468776",2020-05-21 12:55:00,-2.01569,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.8,-4.68279,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468777",2020-05-21 12:56:00,-2.82047,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.8,-4.78296,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468778",2020-05-21 12:57:00,-3.6307,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.7,-5.00283,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468779",2020-05-21 12:58:00,-4.14618,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.3,-5.06646,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468780",2020-05-21 12:59:00,-4.30141,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27,-5.08536,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468781",2020-05-21 13:00:00,-4.29032,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.7,-5.10426,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468782",2020-05-21 13:01:00,-3.66821,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.2,-5.14206,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468783",2020-05-21 13:02:00,-2.94532,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.5,-4.9707,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468784",2020-05-21 13:03:00,-2.35111,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.9,-4.6809,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468785",2020-05-21 13:04:00,-2.01808,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.4,-4.73193,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468786",2020-05-21 13:05:00,-1.7358,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.6,-4.80186,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468787",2020-05-21 13:06:00,-1.42421,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.3,-4.89699,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468788",2020-05-21 13:07:00,-1.15128,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.4,-5.15403,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468789",2020-05-21 13:08:00,-1.22869,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.4,-5.14773,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468790",2020-05-21 13:09:00,-1.25823,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.9,-5.13576,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468791",2020-05-21 13:10:00,-1.14698,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.2,-5.11623,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468792",2020-05-21 13:11:00,-1.11686,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.7,-5.09166,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468793",2020-05-21 13:12:00,-1.08514,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.2,-3.85812,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468794",2020-05-21 13:13:00,-1.00131,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.6,-4.64373,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468795",2020-05-21 13:14:00,-1.13763,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27,-4.6746,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"468796",2020-05-21 13:15:00,-1.1083,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.7,-4.66578,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468797",2020-05-21 13:16:00,-1.13554,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.7,-4.69791,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468798",2020-05-21 13:17:00,-1.07035,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.7,-5.03433,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468799",2020-05-21 13:18:00,-0.811358,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26,-5.08914,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468800",2020-05-21 13:19:00,-1.34541,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.7,-5.08473,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468801",2020-05-21 13:20:00,-0.680722,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.2,-5.09103,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468802",2020-05-21 13:21:00,-1.76856,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.4,-5.0904,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468803",2020-05-21 13:22:00,-1.9341,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.9,-5.0904,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468804",2020-05-21 13:23:00,-2.21377,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26,-4.65003,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468805",2020-05-21 13:24:00,-2.30901,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.4,-4.6872,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468806",2020-05-21 13:25:00,-2.42449,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.7,-4.72815,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468807",2020-05-21 13:26:00,-2.54653,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.2,-4.76784,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468808",2020-05-21 13:27:00,-2.32127,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.6,-5.07906,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468809",2020-05-21 13:28:00,-2.62652,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.2,-5.15781,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468810",2020-05-21 13:29:00,-2.58788,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.1,-5.14899,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468811",2020-05-21 13:30:00,-2.51425,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.2,-5.11749,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468812",2020-05-21 13:31:00,-2.6397,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.1,-5.1282,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468813",2020-05-21 13:32:00,-2.88928,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26,-5.10363,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468814",2020-05-21 13:33:00,-2.76879,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.9,-4.67649,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468815",2020-05-21 13:34:00,-2.40575,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.1,-4.68909,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468816",2020-05-21 13:35:00,-2.22014,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.4,-4.6872,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468817",2020-05-21 13:36:00,-1.95996,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.3,-4.72941,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468818",2020-05-21 13:37:00,-1.71539,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.1,-5.09103,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468819",2020-05-21 13:38:00,-1.67559,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.4,-5.11308,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468820",2020-05-21 13:39:00,-1.352,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.8,-5.1471,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468821",2020-05-21 13:40:00,-1.46684,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.7,-5.12946,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468822",2020-05-21 13:41:00,-1.16252,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.3,-5.12001,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468823",2020-05-21 13:42:00,-1.06054,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.4,-4.99149,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468824",2020-05-21 13:43:00,-1.12258,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.6,-4.58955,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468825",2020-05-21 13:44:00,-1.14056,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.3,-4.58451,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"468826",2020-05-21 13:45:00,-1.13734,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.7,-4.6935,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468827",2020-05-21 13:46:00,-1.12088,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25,-4.78926,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468828",2020-05-21 13:47:00,-1.22234,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,24.9,-4.84596,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468829",2020-05-21 13:48:00,-1.10584,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.5,-5.08599,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468830",2020-05-21 13:49:00,-1.32345,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.6,-5.11434,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468831",2020-05-21 13:50:00,-1.42858,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.1,-5.0967,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468832",2020-05-21 13:51:00,-1.94243,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.5,-5.1093,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468833",2020-05-21 13:52:00,-2.26549,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.3,-5.10552,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468834",2020-05-21 13:53:00,-2.49643,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,24.9,-4.80753,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468835",2020-05-21 13:54:00,-2.1897,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,25.6,-4.6305,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468836",2020-05-21 13:55:00,-2.66115,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26,-4.69287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468837",2020-05-21 13:56:00,-2.66127,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.1,-4.72563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468838",2020-05-21 13:57:00,-2.74213,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.6,-4.73382,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468839",2020-05-21 13:58:00,-2.73426,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.1,-5.05386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468840",2020-05-21 13:59:00,-2.71598,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.1,-5.1156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468841",2020-05-21 14:00:00,-2.54399,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.1,-5.08662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468842",2020-05-21 14:01:00,-2.47476,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.2,-5.06772,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468843",2020-05-21 14:02:00,-2.38957,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,27.1,-5.04126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468844",2020-05-21 14:03:00,-1.95275,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,24.5,26,29,26.4,-4.67649,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468845",2020-05-21 14:04:00,-1.77073,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.1,-4.64184,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468846",2020-05-21 14:05:00,-1.73125,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,25.9,-4.69413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468847",2020-05-21 14:06:00,-1.53067,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.3,-4.71996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468848",2020-05-21 14:07:00,-1.56094,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.7,-4.79493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468849",2020-05-21 14:08:00,-1.38251,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,25.8,-5.08536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468850",2020-05-21 14:09:00,-1.38069,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,25.2,-5.09796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468851",2020-05-21 14:10:00,-1.50221,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,25.7,-5.07843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468852",2020-05-21 14:11:00,-1.29877,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.4,-5.04693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468853",2020-05-21 14:12:00,-1.25989,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.5,-4.99023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468854",2020-05-21 14:13:00,-1.25742,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.1,-4.90266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468855",2020-05-21 14:14:00,-1.01166,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.9,-4.52466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468856",2020-05-21 14:15:00,-1.29331,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,27,-4.5486,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468857",2020-05-21 14:16:00,-1.25682,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.1,-4.64373,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468858",2020-05-21 14:17:00,-1.26342,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,25.6,-4.73634,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468859",2020-05-21 14:18:00,-1.27823,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,25,-5.06079,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468860",2020-05-21 14:19:00,-1.53009,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,24.8,-5.05386,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468861",2020-05-21 14:20:00,-1.50515,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,25.2,-5.03433,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468862",2020-05-21 14:21:00,-2.20807,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,25.5,-5.01606,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468863",2020-05-21 14:22:00,-1.67906,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,25.8,-5.01543,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468864",2020-05-21 14:23:00,-2.4621,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.2,-4.98393,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468865",2020-05-21 14:24:00,-2.50856,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.7,-4.71744,1,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468866",2020-05-21 14:25:00,-2.67116,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.2,-4.55616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468867",2020-05-21 14:26:00,-2.25243,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.1,-4.5423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468868",2020-05-21 14:27:00,-2.17035,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.3,-4.54293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468869",2020-05-21 14:28:00,-1.91059,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.6,-4.58766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468870",2020-05-21 14:29:00,-2.02039,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,27,-4.89006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468871",2020-05-21 14:30:00,-1.87417,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.5,-4.88943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468872",2020-05-21 14:31:00,-1.7092,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.4,-4.9203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468873",2020-05-21 14:32:00,-1.68196,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.1,-4.89699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468874",2020-05-21 14:33:00,-1.67352,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26,-4.90581,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468875",2020-05-21 14:34:00,-1.97584,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,26.4,-4.39362,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468876",2020-05-21 14:35:00,-1.6321,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,25.8,-4.4541,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468877",2020-05-21 14:36:00,-1.66055,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,24.5,26,29,25.3,-4.51773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"468878",2020-05-21 14:37:00,-1.64129,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29,25.2,-4.57443,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"468879",2020-05-21 14:38:00,-1.65176,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,25.3,-4.62483,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"468880",2020-05-21 14:39:00,-1.67763,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,25.2,-4.9203,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"468881",2020-05-21 14:40:00,-2.04037,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,25.5,-4.90896,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"468882",2020-05-21 14:41:00,-1.58007,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.1,-4.89573,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"468883",2020-05-21 14:42:00,-1.5692,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.9,-4.85919,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"468884",2020-05-21 14:43:00,-1.93307,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.5,-4.86864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"468885",2020-05-21 14:44:00,-1.87286,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.4,-4.37913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468886",2020-05-21 14:45:00,-1.80675,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27,-4.36023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468887",2020-05-21 14:46:00,-1.87183,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27.5,-4.36842,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468888",2020-05-21 14:47:00,-2.23572,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27.1,-4.46166,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"468889",2020-05-21 14:48:00,-2.50912,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27.1,-4.50639,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"468890",2020-05-21 14:49:00,-2.53473,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.1,-4.78296,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"468891",2020-05-21 14:50:00,-2.75833,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26,-4.7754,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"468892",2020-05-21 14:51:00,-2.93212,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27.3,-4.74453,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"468893",2020-05-21 14:52:00,-3.02063,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,28.2,-4.67523,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"468894",2020-05-21 14:53:00,-2.94192,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,29,-4.63806,1,1,1,1,0,1,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"468895",2020-05-21 14:54:00,-2.5501,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,28.7,-4.4352,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"468896",2020-05-21 14:55:00,-2.8678,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27.9,-4.17816,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"468897",2020-05-21 14:56:00,-2.70587,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.6,-4.221,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"468898",2020-05-21 14:57:00,-3.25604,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.2,-4.26006,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"468899",2020-05-21 14:58:00,-2.58941,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.2,-4.32306,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"468900",2020-05-21 14:59:00,-2.45118,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26,-4.62609,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"468901",2020-05-21 15:00:00,-2.5142,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.5,-4.65318,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"468902",2020-05-21 15:01:00,-2.18404,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.3,-4.65066,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"468903",2020-05-21 15:02:00,-2.03319,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.2,-4.64877,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"468904",2020-05-21 15:03:00,-1.89577,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.9,-4.63176,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"468905",2020-05-21 15:04:00,-1.79816,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27.9,-4.53789,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"468906",2020-05-21 15:05:00,-1.72849,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27.2,-4.1958,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"468907",2020-05-21 15:06:00,-1.62691,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.5,-4.20273,0,1,1,1,0,1,0,1,1,1,0,1,0,1,1,1,0,0,0,0,0
"468908",2020-05-21 15:07:00,-1.89299,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26,-4.20903,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"468909",2020-05-21 15:08:00,-1.58492,1250,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27.3,-4.26573,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"468910",2020-05-21 15:09:00,-1.4139,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27.2,-4.59963,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"468911",2020-05-21 15:10:00,-1.33553,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27.1,-4.58199,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"468912",2020-05-21 15:11:00,-1.31236,1246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.8,-4.60089,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"468913",2020-05-21 15:12:00,-1.73174,1241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.8,-4.58766,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"468914",2020-05-21 15:13:00,-1.67403,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27,-4.5864,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"468915",2020-05-21 15:14:00,-1.45985,1233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.5,-4.40433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468916",2020-05-21 15:15:00,-1.86043,1232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.4,-4.09059,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468917",2020-05-21 15:16:00,-2.50639,1233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.8,-4.10256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"468918",2020-05-21 15:17:00,-2.97685,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.4,-4.17312,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468919",2020-05-21 15:18:00,-4.12058,1239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,25.6,-4.22163,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468920",2020-05-21 15:19:00,-4.71163,1236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27,-4.55238,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468921",2020-05-21 15:20:00,-4.8726,1234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27.2,-4.58073,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468922",2020-05-21 15:21:00,-5.12434,1230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.6,-4.57947,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468923",2020-05-21 15:22:00,-4.61585,1228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.7,-4.57065,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468924",2020-05-21 15:23:00,-4.26515,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.5,-4.55994,1,1,1,1,1,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"468925",2020-05-21 15:24:00,-3.91078,1222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26,-4.28589,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468926",2020-05-21 15:25:00,-3.62146,1220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.3,-4.08429,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468927",2020-05-21 15:26:00,-3.39082,1215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.9,-4.10949,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468928",2020-05-21 15:27:00,-3.14538,1213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.6,-4.16682,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468929",2020-05-21 15:28:00,-3.19606,1209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27,-4.24053,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468930",2020-05-21 15:29:00,-2.72461,1204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.4,-4.5045,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468931",2020-05-21 15:30:00,-2.69493,1204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.4,-4.51143,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468932",2020-05-21 15:31:00,-2.47914,1204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.3,-4.50576,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468933",2020-05-21 15:32:00,-2.34889,1203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.3,-4.49946,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468934",2020-05-21 15:33:00,-2.23153,1201,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.4,-4.50009,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468935",2020-05-21 15:34:00,-2.29483,1198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.4,-4.4982,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468936",2020-05-21 15:35:00,-2.1158,1193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.2,-4.02696,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468937",2020-05-21 15:36:00,-2.0628,1188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.3,-3.98853,0,1,1,1,1,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"468938",2020-05-21 15:37:00,-1.99633,1182,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.1,-3.98853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"468939",2020-05-21 15:38:00,-1.96601,1185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.2,-4.0698,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468940",2020-05-21 15:39:00,-2.06019,1185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.4,-4.44843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468941",2020-05-21 15:40:00,-1.95388,1186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,26.6,-4.44906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468942",2020-05-21 15:41:00,-1.90502,1182,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,29.5,27,-4.44717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468943",2020-05-21 15:42:00,-2.1095,1181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.9,-4.43016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468944",2020-05-21 15:43:00,-2.10629,1172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.6,-4.39803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468945",2020-05-21 15:44:00,-2.47874,1168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.5,-4.39803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468946",2020-05-21 15:45:00,-2.1593,1171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.9,-4.01562,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468947",2020-05-21 15:46:00,-2.27211,1163,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.6,-3.91797,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468948",2020-05-21 15:47:00,-2.34067,1156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,25.6,-3.9186,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468949",2020-05-21 15:48:00,-2.35186,1150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,25.9,-3.93372,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468950",2020-05-21 15:49:00,-2.87948,1149,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.1,-3.9942,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468951",2020-05-21 15:50:00,-3.14318,1141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.9,-4.221,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468952",2020-05-21 15:51:00,-3.26957,1137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,27.1,-4.16745,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468953",2020-05-21 15:52:00,-3.07739,1133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,27,-4.15863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468954",2020-05-21 15:53:00,-2.76754,1127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,27.3,-4.14351,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468955",2020-05-21 15:54:00,-2.61267,1123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,27.1,-4.10823,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468956",2020-05-21 15:55:00,-2.43083,1117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,27.7,-4.1076,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468957",2020-05-21 15:56:00,-2.2974,1120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,27.1,-4.10319,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468958",2020-05-21 15:57:00,-2.16685,1114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.4,-3.64266,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468959",2020-05-21 15:58:00,-2.08803,1110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.4,-3.64014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468960",2020-05-21 15:59:00,-2.01736,1110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.6,-3.66219,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468961",2020-05-21 16:00:00,-2.00211,1102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.3,-3.30498,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468962",2020-05-21 16:01:00,-1.88971,1096,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.1,-3.47886,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468963",2020-05-21 16:02:00,-2.09336,1089,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.2,-3.80583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468964",2020-05-21 16:03:00,-2.03981,1087,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.2,-3.82158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468965",2020-05-21 16:04:00,-2.54458,1084,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.4,-3.82599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468966",2020-05-21 16:05:00,-2.07187,1082,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.3,-3.81087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468967",2020-05-21 16:06:00,-2.07164,1082,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.1,-3.81276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468968",2020-05-21 16:07:00,-2.09058,1077,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.6,-3.80646,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468969",2020-05-21 16:08:00,-2.22679,1075,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.3,-3.32766,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468970",2020-05-21 16:09:00,-2.05274,1070,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.4,-3.3642,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468971",2020-05-21 16:10:00,-2.06129,1069,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,26.2,-3.40893,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468972",2020-05-21 16:11:00,-2.01798,1068,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,29.5,25.8,-3.45366,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468973",2020-05-21 16:12:00,-2.0345,1069,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,25.7,-3.53493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468974",2020-05-21 16:13:00,-2.0211,1068,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,26.2,-3.79386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468975",2020-05-21 16:14:00,-2.08365,1060,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,26.2,-3.76236,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468976",2020-05-21 16:15:00,-2.22374,1059,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,25.8,-3.78693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468977",2020-05-21 16:16:00,-1.99562,1058,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,25,-3.75543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"468978",2020-05-21 16:17:00,-1.9611,1048,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,26.1,-3.73338,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468979",2020-05-21 16:18:00,-1.94468,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,26.7,-3.70818,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468980",2020-05-21 16:19:00,-1.91916,1042,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,27.9,-3.61746,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468981",2020-05-21 16:20:00,-1.99537,1039,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,27.6,-3.2382,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468982",2020-05-21 16:21:00,-2.01872,1030,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,26.6,-3.23316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468983",2020-05-21 16:22:00,-2.04365,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,26,-3.28923,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468984",2020-05-21 16:23:00,-1.94059,1027,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,25.9,-3.32136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468985",2020-05-21 16:24:00,-2.09155,1021,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,26.6,-3.62376,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468986",2020-05-21 16:25:00,-2.05729,1018,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25,26,30,27.1,-3.61935,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468987",2020-05-21 16:26:00,-1.89987,1017,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25,26.5,30,27.1,-3.61368,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468988",2020-05-21 16:27:00,-2.02182,1014,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25,26.5,30,27.6,-3.6036,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468989",2020-05-21 16:28:00,-1.78721,1010,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25,26.5,30,27.4,-3.5847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468990",2020-05-21 16:29:00,-2.03583,1011,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25,26.5,30,27.5,-3.5784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468991",2020-05-21 16:30:00,-1.9783,1006,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25,26.5,30,27.7,-3.5469,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468992",2020-05-21 16:31:00,-2.02425,1003,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25,26.5,30,27.4,-3.08763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468993",2020-05-21 16:32:00,-1.95399,998,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25,26.5,30,27.4,-3.05046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468994",2020-05-21 16:33:00,-1.94167,994,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25,26.5,30,26.4,-3.1122,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468995",2020-05-21 16:34:00,-1.888,990,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25.5,26.5,30,26.4,-3.14622,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468996",2020-05-21 16:35:00,-1.66524,989,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25.5,26.5,30,26.7,-3.50343,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468997",2020-05-21 16:36:00,-1.6092,988,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25.5,26.5,30,26.5,-3.49587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468998",2020-05-21 16:37:00,-1.62542,984,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25.5,26.5,30,26.4,-3.4965,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"468999",2020-05-21 16:38:00,-1.59571,978,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25.5,26.5,30,26.6,-3.47004,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469000",2020-05-21 16:39:00,-1.55483,977,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25.5,26.5,30,27.1,-3.44547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469001",2020-05-21 16:40:00,-1.53619,973,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25.5,26.5,30,27.7,-3.42279,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469002",2020-05-21 16:41:00,-1.79816,967,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25.5,26.5,30,27.5,-3.40956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469003",2020-05-21 16:42:00,-1.8645,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25.5,26.5,30,27.7,-3.38121,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469004",2020-05-21 16:43:00,-1.67806,956,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25.5,26.5,30,27.3,-2.92383,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469005",2020-05-21 16:44:00,-1.75837,959,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25.5,26.5,30,27.1,-2.93013,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469006",2020-05-21 16:45:00,-1.79463,953,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,26,27.5,25.5,26.5,30,27,-2.96919,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469007",2020-05-21 16:46:00,-1.82412,951,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30,26.5,-3.04416,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469008",2020-05-21 16:47:00,-1.89474,947,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30,26.6,-3.35286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469009",2020-05-21 16:48:00,-1.52028,942,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30,26.6,-3.33396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469010",2020-05-21 16:49:00,-2.13606,938,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30,25.9,-3.33459,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469011",2020-05-21 16:50:00,-1.95835,935,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30,26.3,-3.32073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469012",2020-05-21 16:51:00,-1.99801,931,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30,26.6,-3.31254,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469013",2020-05-21 16:52:00,-1.99369,928,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30,26.3,-3.28986,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469014",2020-05-21 16:53:00,-1.87795,925,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30,26.8,-3.29049,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469015",2020-05-21 16:54:00,-2.06251,921,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30,26.9,-2.89989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469016",2020-05-21 16:55:00,-2.41911,918,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30,26.4,-2.82744,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469017",2020-05-21 16:56:00,-2.03089,915,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30,26.9,-2.84319,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469018",2020-05-21 16:57:00,-2.1782,912,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.2,-2.88729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469019",2020-05-21 16:58:00,-2.19884,911,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.5,-2.94336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
