"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"469020",2020-05-21 16:59:00,-2.05809,908,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.2,-3.21426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469021",2020-05-21 17:00:00,-2.0065,905,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,26.8,-3.23127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469022",2020-05-21 17:01:00,-1.971,901,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,26.7,-3.20796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469023",2020-05-21 17:02:00,-1.73802,900,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,26.5,-3.20607,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469024",2020-05-21 17:03:00,-1.8775,893,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,26.1,-3.19284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469025",2020-05-21 17:04:00,-1.85652,897,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,26.4,-3.17646,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469026",2020-05-21 17:05:00,-1.84213,847,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,25.8,-2.86839,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469027",2020-05-21 17:06:00,-1.78334,735,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,26.4,-2.6523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469028",2020-05-21 17:07:00,-1.70357,836,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,26.7,-2.32911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469029",2020-05-21 17:08:00,-1.70861,810,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.6,-2.15586,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469030",2020-05-21 17:09:00,-1.05885,567,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27,-1.23669,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469031",2020-05-21 17:10:00,-1.59806,783,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,26.6,-2.56851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469032",2020-05-21 17:11:00,-1.51119,877,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,26.2,-2.91186,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469033",2020-05-21 17:12:00,-1.45007,861,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.1,-2.8602,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469034",2020-05-21 17:13:00,-1.36928,853,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,26.8,-2.9736,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469035",2020-05-21 17:14:00,-1.34459,846,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.5,-2.93958,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469036",2020-05-21 17:15:00,-1.28339,838,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.2,-2.91123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"469037",2020-05-21 17:16:00,-1.29937,832,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.5,-2.86146,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469038",2020-05-21 17:17:00,-1.3874,829,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.9,-2.835,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469039",2020-05-21 17:18:00,-1.50393,821,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,26.9,-2.69892,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469040",2020-05-21 17:19:00,-1.63473,816,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.3,-2.35053,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469041",2020-05-21 17:20:00,-1.95925,812,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.1,-2.30643,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469042",2020-05-21 17:21:00,-2.43454,806,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.1,-2.3121,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469043",2020-05-21 17:22:00,-3.00051,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.5,-2.3499,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469044",2020-05-21 17:23:00,-3.87696,798,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,26.5,30.5,27.6,-2.64096,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469045",2020-05-21 17:24:00,-4.24931,792,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,27,30.5,26.7,-2.62773,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469046",2020-05-21 17:25:00,-4.15147,787,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,27,30.5,26.7,-2.59686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469047",2020-05-21 17:26:00,-3.54184,785,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,27,30.5,26.4,-2.5893,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469048",2020-05-21 17:27:00,-2.91721,783,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,27,30.5,26.5,-2.56473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469049",2020-05-21 17:28:00,-2.37334,777,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,27,31,26.4,-2.56032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469050",2020-05-21 17:29:00,-2.17982,771,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,27,31,25.7,-2.53386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469051",2020-05-21 17:30:00,-1.73608,768,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,27,31,26,-2.51433,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469052",2020-05-21 17:31:00,-1.80635,762,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,27,31,25.9,-2.28879,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469053",2020-05-21 17:32:00,-1.78758,756,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,27,31,26,-2.00466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469054",2020-05-21 17:33:00,-1.66947,750,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,27.5,25.5,27,31,25.4,-2.03553,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469055",2020-05-21 17:34:00,-1.66728,745,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,28,25.5,27,31,26,-2.07207,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469056",2020-05-21 17:35:00,-1.66279,740,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,28,25.5,27,31,25.9,-2.1168,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469057",2020-05-21 17:36:00,-1.62301,732,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,28,25.5,27,31,26,-2.34423,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469058",2020-05-21 17:37:00,-1.61695,728,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,28,25.5,27,31,26,-2.33289,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469059",2020-05-21 17:38:00,-1.65942,727,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,28,25.5,27,31,26.3,-2.31084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469060",2020-05-21 17:39:00,-1.57085,722,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,28,25.5,27,31,27,-2.27556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469061",2020-05-21 17:40:00,-1.58026,718,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,26,28,25.5,27,31,27.1,-2.25603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"469062",2020-05-21 17:41:00,-1.55637,717,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,31,27.2,-2.19303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469063",2020-05-21 17:42:00,-1.30671,709,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,31,27.3,-2.16153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469064",2020-05-21 17:43:00,-1.62032,705,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,31,26.1,-2.20815,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469065",2020-05-21 17:44:00,-1.67034,702,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,25.5,27,31,26,-1.90449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469066",2020-05-21 17:45:00,-1.68939,703,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,31,26,-1.77093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469067",2020-05-21 17:46:00,-2.09222,653,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,31,25.9,-0.77679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469068",2020-05-21 17:47:00,-2.38816,236,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,31,25.8,-0.03906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469069",2020-05-21 17:48:00,-2.82298,150,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,31,25.5,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469070",2020-05-21 17:49:00,-3.1984,81,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,31,25.4,0.30681,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469071",2020-05-21 17:50:00,-3.45568,74,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,31,24.9,0.30114,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469072",2020-05-21 17:51:00,-3.7598,75,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,31,25,0.28791,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469073",2020-05-21 17:52:00,-3.94741,76,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,31,24.7,0.2709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469074",2020-05-21 17:53:00,-4.05145,76,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,31,24.8,0.27657,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469075",2020-05-21 17:54:00,-4.62758,76,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,31,25.4,0.26964,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469076",2020-05-21 17:55:00,-5.46185,73,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,25.8,0.26901,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469077",2020-05-21 17:56:00,-5.19166,76,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,25.9,0.26901,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469078",2020-05-21 17:57:00,-4.70673,77,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,26,0.25767,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469079",2020-05-21 17:58:00,-3.84791,79,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,25.8,0.65898,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469080",2020-05-21 17:59:00,-3.46258,79,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,25.6,0.69048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469081",2020-05-21 18:00:00,-3.08791,80,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,25.2,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469082",2020-05-21 18:01:00,-2.81911,81,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,25,0.56133,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469083",2020-05-21 18:02:00,-3.00209,82,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,24.4,0.2394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469084",2020-05-21 18:03:00,-2.56719,84,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,24.5,0.23877,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469085",2020-05-21 18:04:00,-2.37541,83,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,24.6,0.23814,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469086",2020-05-21 18:05:00,-2.38408,83,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,26.5,30.5,24.7,0.23436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469087",2020-05-21 18:06:00,-2.29927,83,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,26.5,30.5,24.8,0.2268,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469088",2020-05-21 18:07:00,-2.24259,84,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,26.5,30.5,24.6,0.23751,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469089",2020-05-21 18:08:00,-2.60346,85,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,26.5,30.5,24.7,0.22554,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469090",2020-05-21 18:09:00,-2.27702,86,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,26.5,30.5,24.5,0.21672,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469091",2020-05-21 18:10:00,-2.2666,88,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,26.5,30.5,24.5,0.21357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469092",2020-05-21 18:11:00,-2.34026,88,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,26.5,30.5,24.4,0.22617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469093",2020-05-21 18:12:00,-2.2744,91,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,26.5,30.5,24.4,0.63378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469094",2020-05-21 18:13:00,-2.15302,93,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,26.5,30.5,24.4,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469095",2020-05-21 18:14:00,-2.22795,95,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,24.4,0.58212,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469096",2020-05-21 18:15:00,-2.13595,98,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,24.3,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469097",2020-05-21 18:16:00,-2.5604,101,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,24.3,0.14364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469098",2020-05-21 18:17:00,-2.91605,103,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,24.3,0.13041,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469099",2020-05-21 18:18:00,-3.21917,106,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,24.2,0.10017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469100",2020-05-21 18:19:00,-3.44979,110,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,24.1,0.08757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469101",2020-05-21 18:20:00,-3.61351,112,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,24.1,0.07497,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469102",2020-05-21 18:21:00,-3.75542,116,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,24.2,0.05544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469103",2020-05-21 18:22:00,-3.48077,119,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,24.2,0.04284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469104",2020-05-21 18:23:00,-3.74865,120,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,24.2,0.02583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469105",2020-05-21 18:24:00,-3.72245,123,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,24.2,0.01764,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469106",2020-05-21 18:25:00,-3.66683,128,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,24.3,-0.01323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469107",2020-05-21 18:26:00,-3.58104,151,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,24.3,0.15687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469108",2020-05-21 18:27:00,-3.49062,270,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,24.5,-0.0441,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469109",2020-05-21 18:28:00,-3.40065,375,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,24.6,-0.60606,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469110",2020-05-21 18:29:00,-2.77029,391,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,24.9,-0.76923,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469111",2020-05-21 18:30:00,-2.9591,207,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,24.9,-0.06111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469112",2020-05-21 18:31:00,-2.60684,215,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,24.9,-0.4221,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469113",2020-05-21 18:32:00,-2.46737,218,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,25,-0.20349,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469114",2020-05-21 18:33:00,-2.34479,193,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,24.9,-0.2961,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469115",2020-05-21 18:34:00,-2.26023,192,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,24.9,-0.26523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469116",2020-05-21 18:35:00,-2.17306,186,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,25,-0.23373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469117",2020-05-21 18:36:00,-2.1712,181,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,25,-0.20349,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469118",2020-05-21 18:37:00,-2.39911,210,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,25.1,-0.49833,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469119",2020-05-21 18:38:00,-2.20677,264,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,25.2,-0.6741,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469120",2020-05-21 18:39:00,-2.14658,408,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30.5,25.5,-0.93996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469121",2020-05-21 18:40:00,-2.04528,359,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,27,30.5,25.9,-0.53739,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469122",2020-05-21 18:41:00,-2.0473,270,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,27,30.5,26.2,-0.0882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469123",2020-05-21 18:42:00,-2.50978,296,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,27,30.5,26.4,-0.10836,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469124",2020-05-21 18:43:00,-1.89567,273,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,27,30.5,26.4,-0.12663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469125",2020-05-21 18:44:00,-1.82147,285,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,27,30.5,26.2,-0.4851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469126",2020-05-21 18:45:00,-1.95071,494,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,25.9,-1.22409,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469127",2020-05-21 18:46:00,-2.0182,485,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,26,-1.16865,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469128",2020-05-21 18:47:00,-2.18175,481,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,26.5,-1.15857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469129",2020-05-21 18:48:00,-1.97721,446,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,26.2,-1.00926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469130",2020-05-21 18:49:00,-2.86204,456,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,26.2,-1.09809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469131",2020-05-21 18:50:00,-2.81489,416,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,30.5,26.2,-0.87759,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469132",2020-05-21 18:51:00,-3.02101,304,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,30.5,26.2,-0.61236,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469133",2020-05-21 18:52:00,-3.20529,350,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,30.5,26.2,-0.75033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469134",2020-05-21 18:53:00,-3.28814,385,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,30.5,26.2,-0.8316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469135",2020-05-21 18:54:00,-3.34612,395,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,30.5,26.2,-0.85743,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469136",2020-05-21 18:55:00,-3.12371,397,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,30.5,26.2,-0.81963,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469137",2020-05-21 18:56:00,-3.11906,415,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,30.5,26.1,-0.51093,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469138",2020-05-21 18:57:00,-3.30899,418,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,30.5,26.2,-0.55503,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469139",2020-05-21 18:58:00,-2.92939,412,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31,26.2,-0.58086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469140",2020-05-21 18:59:00,-3.10792,429,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31,26.3,-0.68733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469141",2020-05-21 19:00:00,-3.18241,438,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31,26.4,-1.00422,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469142",2020-05-21 19:01:00,-2.9638,437,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31,26.4,-1.01241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469143",2020-05-21 19:02:00,-2.38964,433,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31,26.4,-0.95382,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469144",2020-05-21 19:03:00,-2.70604,394,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31,26.4,-0.87003,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469145",2020-05-21 19:04:00,-2.64879,402,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31,26.4,-0.86373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469146",2020-05-21 19:05:00,-2.89406,407,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,26.4,-0.8316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469147",2020-05-21 19:06:00,-2.45051,398,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,26.4,-0.95256,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469148",2020-05-21 19:07:00,-2.35119,429,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,26.6,-0.96894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469149",2020-05-21 19:08:00,-2.35961,408,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,26.6,-0.80136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469150",2020-05-21 19:09:00,-2.40974,354,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,26.7,-0.63756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469151",2020-05-21 19:10:00,-2.20295,294,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,26.7,-0.14049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1
"469152",2020-05-21 19:11:00,-2.08832,297,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,26.8,-0.02646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469153",2020-05-21 19:12:00,-2.04994,306,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,26.8,-0.15183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469154",2020-05-21 19:13:00,-1.94096,395,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,26.8,-0.44919,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469155",2020-05-21 19:14:00,-2.02136,381,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,26.8,-0.47376,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469156",2020-05-21 19:15:00,-2.37125,365,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,26.8,-0.66906,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469157",2020-05-21 19:16:00,-2.13963,343,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.9,-0.60543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469158",2020-05-21 19:17:00,-2.35274,336,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,27,-0.57456,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469159",2020-05-21 19:18:00,-2.34766,316,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.9,-0.49203,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469160",2020-05-21 19:19:00,-2.29889,274,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.9,-0.34146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469161",2020-05-21 19:20:00,-2.28279,251,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.8,-0.2961,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469162",2020-05-21 19:21:00,-2.18493,176,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.8,-0.06363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469163",2020-05-21 19:22:00,-1.8581,148,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.8,-0.0189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469164",2020-05-21 19:23:00,-1.93807,236,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.8,-0.21609,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469165",2020-05-21 19:24:00,-1.96212,260,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.8,-0.27909,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469166",2020-05-21 19:25:00,-1.88893,242,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.8,0.17514,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469167",2020-05-21 19:26:00,-1.75679,202,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.8,0.26271,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469168",2020-05-21 19:27:00,-1.93751,131,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.8,0.33264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469169",2020-05-21 19:28:00,-1.71108,80,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.8,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469170",2020-05-21 19:29:00,-1.71356,80,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.7,0.06237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469171",2020-05-21 19:30:00,-2.21759,96,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.7,0.04347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469172",2020-05-21 19:31:00,-3.06672,122,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.6,0.13041,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469173",2020-05-21 19:32:00,-3.12283,89,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.4,0.25137,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469174",2020-05-21 19:33:00,-3.53129,72,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,26.2,0.29484,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469175",2020-05-21 19:34:00,-4.20805,71,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25.8,0.28287,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469176",2020-05-21 19:35:00,-4.54481,72,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25.5,0.27027,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469177",2020-05-21 19:36:00,-4.18274,92,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25.2,0.21924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469178",2020-05-21 19:37:00,-4.14053,101,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25,0.189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469179",2020-05-21 19:38:00,-3.6589,91,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,24.9,0.20097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469180",2020-05-21 19:39:00,-3.01519,114,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,24.7,0.1386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469181",2020-05-21 19:40:00,-2.68155,122,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,24.7,0.58653,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469182",2020-05-21 19:41:00,-2.44922,153,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,24.8,0.55314,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469183",2020-05-21 19:42:00,-2.67919,153,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27,31,24.9,0.52542,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469184",2020-05-21 19:43:00,-2.06516,168,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,24.9,0.30807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469185",2020-05-21 19:44:00,-2.24193,189,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25,0.01764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469186",2020-05-21 19:45:00,-2.25746,186,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25,0.04032,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469187",2020-05-21 19:46:00,-2.27721,176,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25.1,0.04851,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469188",2020-05-21 19:47:00,-2.21101,176,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25.2,0.0441,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469189",2020-05-21 19:48:00,-2.70947,175,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25.2,0.06489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469190",2020-05-21 19:49:00,-2.88052,172,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25.3,0.06741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469191",2020-05-21 19:50:00,-3.12189,171,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25.3,0.05607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469192",2020-05-21 19:51:00,-3.22016,168,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25.4,0.07119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469193",2020-05-21 19:52:00,-3.53806,160,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25.5,0.09954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469194",2020-05-21 19:53:00,-3.45575,154,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26,27.5,31,25.7,0.1575,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469195",2020-05-21 19:54:00,-3.50793,71,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,25.8,0.29547,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469196",2020-05-21 19:55:00,-3.49107,70,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,25.8,0.69489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469197",2020-05-21 19:56:00,-3.73836,74,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,25.9,0.68481,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469198",2020-05-21 19:57:00,-3.52056,88,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,25.9,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469199",2020-05-21 19:58:00,-3.61741,108,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26,0.43407,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469200",2020-05-21 19:59:00,-3.65184,113,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26,0.17955,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469201",2020-05-21 20:00:00,-3.63266,104,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26,0.1827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469202",2020-05-21 20:01:00,-3.64452,111,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.1,0.1638,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469203",2020-05-21 20:02:00,-3.09872,135,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.2,0.1386,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469204",2020-05-21 20:03:00,-3.84325,132,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.4,0.15624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469205",2020-05-21 20:04:00,-3.99929,122,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.3,0.16821,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469206",2020-05-21 20:05:00,-4.3323,101,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.2,0.23121,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469207",2020-05-21 20:06:00,-4.31281,77,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.2,0.26901,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469208",2020-05-21 20:07:00,-4.08165,95,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.3,0.25641,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469209",2020-05-21 20:08:00,-3.84887,117,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.2,0.22554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469210",2020-05-21 20:09:00,-3.04662,120,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.3,0.23121,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469211",2020-05-21 20:10:00,-3.64558,114,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.4,0.3339,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469212",2020-05-21 20:11:00,-3.17905,102,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.5,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469213",2020-05-21 20:12:00,-2.70456,85,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.7,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469214",2020-05-21 20:13:00,-3.12741,81,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.9,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469215",2020-05-21 20:14:00,-3.01883,88,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,27,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469216",2020-05-21 20:15:00,-3.07203,91,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,27,0.24444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469217",2020-05-21 20:16:00,-2.87264,94,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.9,0.23877,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469218",2020-05-21 20:17:00,-2.98492,100,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.9,0.25074,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469219",2020-05-21 20:18:00,-2.97687,99,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.9,0.27531,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469220",2020-05-21 20:19:00,-3.00717,92,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.9,0.29421,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469221",2020-05-21 20:20:00,-3.03561,78,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,27,0.30744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469222",2020-05-21 20:21:00,-2.99891,70,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.9,0.32634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469223",2020-05-21 20:22:00,-3.62014,65,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.7,0.34083,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469224",2020-05-21 20:23:00,-2.64339,64,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.5,0.36414,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469225",2020-05-21 20:24:00,-3.05526,62,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,26.2,0.38052,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469226",2020-05-21 20:25:00,-3.08923,55,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,25.9,0.49644,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469227",2020-05-21 20:26:00,-3.04021,53,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,25.5,0.80829,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469228",2020-05-21 20:27:00,-3.13418,55,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,25.3,0.79317,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469229",2020-05-21 20:28:00,-3.05275,53,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,24.9,0.7497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469230",2020-05-21 20:29:00,-3.20675,48,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,24.5,0.71064,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469231",2020-05-21 20:30:00,-2.97241,45,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,24.2,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469232",2020-05-21 20:31:00,-2.76612,43,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,23.9,0.46557,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469233",2020-05-21 20:32:00,-2.83808,40,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,23.6,0.47376,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469234",2020-05-21 20:33:00,-2.97744,41,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,23.5,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469235",2020-05-21 20:34:00,-2.96242,41,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,23.4,0.50022,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469236",2020-05-21 20:35:00,-2.95952,39,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,23.4,0.50778,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469237",2020-05-21 20:36:00,-3.11498,39,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,23.2,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469238",2020-05-21 20:37:00,-2.96184,39,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,23.1,0.52101,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469239",2020-05-21 20:38:00,-2.93352,41,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,23,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469240",2020-05-21 20:39:00,-2.45641,44,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,23,0.52227,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469241",2020-05-21 20:40:00,-2.98379,41,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,22.9,0.53109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469242",2020-05-21 20:41:00,-2.96844,40,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,22.9,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469243",2020-05-21 20:42:00,-2.99566,38,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,22.9,0.93114,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469244",2020-05-21 20:43:00,-2.68098,37,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,22.9,0.92484,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469245",2020-05-21 20:44:00,-3.05915,34,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,23,0.88704,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469246",2020-05-21 20:45:00,-3.05126,30,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,22.9,0.77994,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469247",2020-05-21 20:46:00,-3.07497,29,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,22.8,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469248",2020-05-21 20:47:00,-3.13765,24,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,22.7,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469249",2020-05-21 20:48:00,-3.04013,24,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,22.5,0.567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469250",2020-05-21 20:49:00,-2.90196,23,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,31,22.4,0.57141,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469251",2020-05-21 20:50:00,-3.03219,24,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,30.5,22.3,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469252",2020-05-21 20:51:00,-2.29558,19,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,30.5,22.3,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469253",2020-05-21 20:52:00,-2.77029,19,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,30.5,22.3,0.58338,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469254",2020-05-21 20:53:00,-2.58974,18,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,30.5,22.4,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469255",2020-05-21 20:54:00,-1.9052,18,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,30.5,22.4,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469256",2020-05-21 20:55:00,-2.17803,18,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,30.5,22.5,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469257",2020-05-21 20:56:00,-1.94493,17,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26.5,28,26.5,27.5,30.5,22.5,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469258",2020-05-21 20:57:00,-1.80276,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27.5,30.5,22.5,0.60291,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469259",2020-05-21 20:58:00,-1.84413,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27.5,30.5,22.5,0.94374,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469260",2020-05-21 20:59:00,-1.82259,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,22.4,0.99477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469261",2020-05-21 21:00:00,-1.74867,14,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,22.4,0.95697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469262",2020-05-21 21:01:00,-1.88861,15,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,22.6,0.85617,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469263",2020-05-21 21:02:00,-2.00038,13,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,22.7,0.75033,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469264",2020-05-21 21:03:00,-1.85541,12,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,22.9,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469265",2020-05-21 21:04:00,-2.09544,12,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,22.6,0.63189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469266",2020-05-21 21:05:00,-2.18243,11,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,22.6,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469267",2020-05-21 21:06:00,-2.27628,12,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,22.6,0.63819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469268",2020-05-21 21:07:00,-2.53642,10,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,22.4,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469269",2020-05-21 21:08:00,-2.77189,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,22.3,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469270",2020-05-21 21:09:00,-2.94868,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,22.2,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469271",2020-05-21 21:10:00,-3.22425,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,22,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469272",2020-05-21 21:11:00,-3.46242,8,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,21.9,0.63567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469273",2020-05-21 21:12:00,-2.75912,8,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,21.8,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469274",2020-05-21 21:13:00,-3.26519,8,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,21.6,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"469275",2020-05-21 21:14:00,-3.24652,7,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,21.7,1.01871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"469276",2020-05-21 21:15:00,-3.19358,6,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30.5,21.7,1.01871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"469277",2020-05-21 21:16:00,-3.24065,6,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.7,0.98154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469278",2020-05-21 21:17:00,-3.06373,6,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.8,0.90027,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469279",2020-05-21 21:18:00,-2.96046,7,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.8,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469280",2020-05-21 21:19:00,-2.87401,8,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.7,0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469281",2020-05-21 21:20:00,-2.79197,7,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.8,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469282",2020-05-21 21:21:00,-2.63006,8,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.7,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469283",2020-05-21 21:22:00,-2.52481,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.7,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469284",2020-05-21 21:23:00,-2.3946,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.8,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469285",2020-05-21 21:24:00,-2.43994,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.7,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469286",2020-05-21 21:25:00,-2.36739,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.6,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469287",2020-05-21 21:26:00,-2.31565,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.7,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469288",2020-05-21 21:27:00,-2.12345,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.7,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469289",2020-05-21 21:28:00,-2.20693,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.7,0.5985,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469290",2020-05-21 21:29:00,-1.80148,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.6,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469291",2020-05-21 21:30:00,-2.34258,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.5,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469292",2020-05-21 21:31:00,-2.12942,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.5,0.83664,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"469293",2020-05-21 21:32:00,-2.01047,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.7,0.9702,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,1
"469294",2020-05-21 21:33:00,-1.90875,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.4,0.93807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469295",2020-05-21 21:34:00,-1.87374,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.1,0.88956,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469296",2020-05-21 21:35:00,-1.77508,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21.1,0.80829,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469297",2020-05-21 21:36:00,-2.03641,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469298",2020-05-21 21:37:00,-2.04099,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21,0.59598,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469299",2020-05-21 21:38:00,-2.03479,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469300",2020-05-21 21:39:00,-1.96506,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.9,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469301",2020-05-21 21:40:00,-1.94644,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.9,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469302",2020-05-21 21:41:00,-1.91688,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,21,0.59094,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469303",2020-05-21 21:42:00,-2.01485,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.9,0.57708,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"469304",2020-05-21 21:43:00,-2.04224,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.8,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"469305",2020-05-21 21:44:00,-1.78937,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.8,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"469306",2020-05-21 21:45:00,-1.81727,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.8,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"469307",2020-05-21 21:46:00,-1.88755,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.9,0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469308",2020-05-21 21:47:00,-1.87001,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.9,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469309",2020-05-21 21:48:00,-2.18824,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.9,0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469310",2020-05-21 21:49:00,-1.97725,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.8,0.59346,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469311",2020-05-21 21:50:00,-2.81577,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.7,0.92547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469312",2020-05-21 21:51:00,-3.78502,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.7,0.98784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469313",2020-05-21 21:52:00,-4.46019,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.6,0.95004,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469314",2020-05-21 21:53:00,-4.66004,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.5,0.84609,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469315",2020-05-21 21:54:00,-4.4505,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.6,0.78246,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469316",2020-05-21 21:55:00,-3.83755,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.6,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469317",2020-05-21 21:56:00,-3.35614,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.6,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469318",2020-05-21 21:57:00,-2.73601,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.7,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469319",2020-05-21 21:58:00,-2.51367,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.8,0.59661,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469320",2020-05-21 21:59:00,-2.27751,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.8,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469321",2020-05-21 22:00:00,-2.14598,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,30,20.5,0.46116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469322",2020-05-21 22:01:00,-2.01685,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26.5,27,29.5,20.4,0.44226,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"469323",2020-05-21 22:02:00,-1.60012,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.3,0.46242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469324",2020-05-21 22:03:00,-1.8775,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.1,0.45486,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469325",2020-05-21 22:04:00,-1.94694,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.3,0.46431,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469326",2020-05-21 22:05:00,-1.88127,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.5,0.4599,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469327",2020-05-21 22:06:00,-2.05189,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.6,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469328",2020-05-21 22:07:00,-2.0951,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.6,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469329",2020-05-21 22:08:00,-2.08708,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.7,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469330",2020-05-21 22:09:00,-1.79352,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.9,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
