"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"469331",2020-05-21 22:10:00,-2.71298,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.9,0.82971,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469332",2020-05-21 22:11:00,-2.69607,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,21,0.81081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469333",2020-05-21 22:12:00,-2.83009,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,21.1,0.7371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469334",2020-05-21 22:13:00,-2.97013,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,21,0.62937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469335",2020-05-21 22:14:00,-3.13032,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,21.1,0.45675,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469336",2020-05-21 22:15:00,-3.20729,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,21.1,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469337",2020-05-21 22:16:00,-3.27631,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,21,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469338",2020-05-21 22:17:00,-3.26109,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,21,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469339",2020-05-21 22:18:00,-4.19254,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.9,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469340",2020-05-21 22:19:00,-3.34141,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.7,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"469341",2020-05-21 22:20:00,-3.83476,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.7,0.4347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469342",2020-05-21 22:21:00,-3.45262,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.7,0.43911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469343",2020-05-21 22:22:00,-3.03081,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.6,0.45171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469344",2020-05-21 22:23:00,-2.70009,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.9,0.44163,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469345",2020-05-21 22:24:00,-2.60432,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.8,0.4347,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469346",2020-05-21 22:25:00,-2.3675,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.7,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469347",2020-05-21 22:26:00,-2.20521,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.6,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469348",2020-05-21 22:27:00,-2.13238,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.3,0.41076,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469349",2020-05-21 22:28:00,-2.09212,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.2,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469350",2020-05-21 22:29:00,-1.63073,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20.1,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469351",2020-05-21 22:30:00,-1.94673,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,20,0.79884,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469352",2020-05-21 22:31:00,-1.90309,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,19.8,0.7938,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"469353",2020-05-21 22:32:00,-1.89653,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,19.7,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469354",2020-05-21 22:33:00,-1.93726,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,19.6,0.67725,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469355",2020-05-21 22:34:00,-2.00608,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,19.6,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469356",2020-05-21 22:35:00,-1.94847,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,19.7,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469357",2020-05-21 22:36:00,-2.42095,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,19.8,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469358",2020-05-21 22:37:00,-2.10429,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,19.7,0.4536,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469359",2020-05-21 22:38:00,-2.41608,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,19.4,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469360",2020-05-21 22:39:00,-3.03834,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26.5,27,29.5,19.4,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469361",2020-05-21 22:40:00,-2.76043,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.5,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469362",2020-05-21 22:41:00,-2.88509,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.6,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469363",2020-05-21 22:42:00,-3.01703,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.6,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"469364",2020-05-21 22:43:00,-2.68855,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.5,0.43785,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"469365",2020-05-21 22:44:00,-3.12518,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.4,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"469366",2020-05-21 22:45:00,-3.18505,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.3,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"469367",2020-05-21 22:46:00,-3.25553,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.3,0.44037,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"469368",2020-05-21 22:47:00,-3.09318,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.2,0.43344,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469369",2020-05-21 22:48:00,-3.37549,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.2,0.43407,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469370",2020-05-21 22:49:00,-3.05158,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.1,0.43911,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469371",2020-05-21 22:50:00,-3.1958,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.1,0.52164,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469372",2020-05-21 22:51:00,-2.76698,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.1,0.81144,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469373",2020-05-21 22:52:00,-2.59594,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.2,0.79884,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469374",2020-05-21 22:53:00,-2.44841,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.3,0.7371,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469375",2020-05-21 22:54:00,-2.30409,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.3,0.61677,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469376",2020-05-21 22:55:00,-2.14135,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.2,0.43722,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469377",2020-05-21 22:56:00,-2.05257,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,19.1,0.40257,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469378",2020-05-21 22:57:00,-1.98001,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,18.9,0.41013,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469379",2020-05-21 22:58:00,-1.92139,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,18.8,0.41265,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469380",2020-05-21 22:59:00,-1.81635,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29.5,18.7,0.41391,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469381",2020-05-21 23:00:00,-1.8329,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29,18.6,0.41391,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469382",2020-05-21 23:01:00,-1.69904,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29,18.6,0.41391,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469383",2020-05-21 23:02:00,-1.74766,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29,18.5,0.43344,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469384",2020-05-21 23:03:00,-2.00561,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29,18.5,0.43344,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469385",2020-05-21 23:04:00,-1.71586,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29,18.5,0.4284,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469386",2020-05-21 23:05:00,-1.18485,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29,18.6,0.4284,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469387",2020-05-21 23:06:00,-2.51466,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29,18.5,0.43281,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469388",2020-05-21 23:07:00,-1.87554,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29,18.4,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469389",2020-05-21 23:08:00,-2.08001,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29,18.4,0.43911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469390",2020-05-21 23:09:00,-2.4037,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29,18.2,0.4284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469391",2020-05-21 23:10:00,-2.85778,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29,18.2,0.43848,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469392",2020-05-21 23:11:00,-2.563,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29,18.3,0.4284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469393",2020-05-21 23:12:00,-2.66465,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,27,29,18.3,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469394",2020-05-21 23:13:00,-2.5937,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18.4,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469395",2020-05-21 23:14:00,-2.56306,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18.5,0.83034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469396",2020-05-21 23:15:00,-2.51673,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18.5,0.79191,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469397",2020-05-21 23:16:00,-2.72912,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18.5,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"469398",2020-05-21 23:17:00,-2.3477,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18.4,0.43974,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469399",2020-05-21 23:18:00,-1.76976,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18.3,0.42147,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469400",2020-05-21 23:19:00,-1.33397,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18.3,0.42462,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469401",2020-05-21 23:20:00,-0.94286,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18.1,0.42147,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469402",2020-05-21 23:21:00,-1.00202,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18.1,0.4158,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469403",2020-05-21 23:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18,0.42147,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469404",2020-05-21 23:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18,0.42147,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469405",2020-05-21 23:24:00,-0.795486,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.9,0.4221,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469406",2020-05-21 23:25:00,-0.860146,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.8,0.42147,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"469407",2020-05-21 23:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.7,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469408",2020-05-21 23:27:00,-0.709518,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.8,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469409",2020-05-21 23:28:00,-0.817094,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.8,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469410",2020-05-21 23:29:00,-0.970998,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469411",2020-05-21 23:30:00,-1.63465,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469412",2020-05-21 23:31:00,-1.63994,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,18,0.43596,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469413",2020-05-21 23:32:00,-2.01041,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.9,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469414",2020-05-21 23:33:00,-2.27208,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.9,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469415",2020-05-21 23:34:00,-2.41952,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.7,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469416",2020-05-21 23:35:00,-2.42329,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.7,0.51408,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469417",2020-05-21 23:36:00,-2.31493,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.6,0.8064,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469418",2020-05-21 23:37:00,-1.99902,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.5,0.79002,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469419",2020-05-21 23:38:00,-2.38562,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.5,0.74907,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469420",2020-05-21 23:39:00,-2.38482,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.6,0.63441,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469421",2020-05-21 23:40:00,-2.31196,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.5,0.44226,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469422",2020-05-21 23:41:00,-2.27591,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.4,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469423",2020-05-21 23:42:00,-2.18555,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.4,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469424",2020-05-21 23:43:00,-1.71555,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.3,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469425",2020-05-21 23:44:00,-2.19548,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,26,26.5,29,17.4,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469426",2020-05-21 23:45:00,-2.15105,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29,17.3,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469427",2020-05-21 23:46:00,-2.21552,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29,17.3,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469428",2020-05-21 23:47:00,-2.23814,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29,17.3,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469429",2020-05-21 23:48:00,-2.25807,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29,17.2,0.441,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469430",2020-05-21 23:49:00,-2.2428,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29,17.2,0.46494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469431",2020-05-21 23:50:00,-1.92017,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29,17.2,0.47124,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469432",2020-05-21 23:51:00,-2.11224,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29,17.2,0.45927,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469433",2020-05-21 23:52:00,-1.85631,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29,17.2,0.46494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469434",2020-05-21 23:53:00,-2.5104,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29,17.1,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469435",2020-05-21 23:54:00,-2.58472,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29,17,0.46494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469436",2020-05-21 23:55:00,-2.61797,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29,17,0.46431,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469437",2020-05-21 23:56:00,-2.60541,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29,17,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469438",2020-05-21 23:57:00,-2.64881,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,29,16.9,0.44982,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469439",2020-05-21 23:58:00,-2.69513,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,16.9,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469440",2020-05-21 23:59:00,-2.66925,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,16.8,0.79317,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469441",2020-05-22 00:00:00,-2.62093,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,16.8,0.81711,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469442",2020-05-22 00:01:00,-2.6502,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,16.8,0.78624,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469443",2020-05-22 00:02:00,-2.62918,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,16.8,0.66276,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469444",2020-05-22 00:03:00,-2.38711,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,16.9,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469445",2020-05-22 00:04:00,-2.41817,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29,16.9,0.43722,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469446",2020-05-22 00:05:00,-2.35085,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,16.9,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469447",2020-05-22 00:06:00,-2.24692,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469448",2020-05-22 00:07:00,-2.21226,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469449",2020-05-22 00:08:00,-2.33815,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469450",2020-05-22 00:09:00,-2.28797,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17,0.43218,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469451",2020-05-22 00:10:00,-2.48783,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17.1,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469452",2020-05-22 00:11:00,-1.33635,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17,0.43155,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469453",2020-05-22 00:12:00,-1.94204,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469454",2020-05-22 00:13:00,-1.8318,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17.1,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469455",2020-05-22 00:14:00,-1.74025,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17.2,0.42336,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469456",2020-05-22 00:15:00,-1.82638,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17.3,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469457",2020-05-22 00:16:00,-1.58943,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17.3,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469458",2020-05-22 00:17:00,-1.74885,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17.4,0.43596,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469459",2020-05-22 00:18:00,-1.55254,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17.4,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469460",2020-05-22 00:19:00,-1.62596,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17.3,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469461",2020-05-22 00:20:00,-1.52542,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17.3,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469462",2020-05-22 00:21:00,-1.41507,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17.3,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469463",2020-05-22 00:22:00,-1.27934,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17.3,0.73017,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469464",2020-05-22 00:23:00,-1.64922,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17.2,0.80388,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469465",2020-05-22 00:24:00,-1.72493,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17.1,0.7686,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469466",2020-05-22 00:25:00,-1.67897,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17,0.66654,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469467",2020-05-22 00:26:00,-1.80485,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,17,0.5859,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469468",2020-05-22 00:27:00,-2.14528,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.9,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469469",2020-05-22 00:28:00,-2.27408,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.9,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469470",2020-05-22 00:29:00,-2.48417,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.8,0.40824,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469471",2020-05-22 00:30:00,-3.29593,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.40383,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469472",2020-05-22 00:31:00,-3.96794,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469473",2020-05-22 00:32:00,-4.18014,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.40887,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469474",2020-05-22 00:33:00,-3.78505,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.40824,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469475",2020-05-22 00:34:00,-3.25547,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.6,0.40887,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469476",2020-05-22 00:35:00,-2.79223,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.6,0.40824,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469477",2020-05-22 00:36:00,-2.36129,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469478",2020-05-22 00:37:00,-2.48447,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.41076,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469479",2020-05-22 00:38:00,-2.06389,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.6,0.41013,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469480",2020-05-22 00:39:00,-1.74213,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.40824,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469481",2020-05-22 00:40:00,-1.80934,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.4095,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469482",2020-05-22 00:41:00,-1.29938,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.40824,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469483",2020-05-22 00:42:00,-1.33089,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.6,0.40887,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469484",2020-05-22 00:43:00,-1.32655,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.40257,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469485",2020-05-22 00:44:00,-1.51093,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.3969,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469486",2020-05-22 00:45:00,-1.19561,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.42462,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469487",2020-05-22 00:46:00,-1.23087,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.6,0.41391,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469488",2020-05-22 00:47:00,-1.2415,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.6,0.40824,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469489",2020-05-22 00:48:00,-1.20329,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.5,0.62181,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"469490",2020-05-22 00:49:00,-1.23639,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.3,0.78876,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469491",2020-05-22 00:50:00,-1.06214,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.4,0.77742,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469492",2020-05-22 00:51:00,-1.04174,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.4,0.67851,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469493",2020-05-22 00:52:00,-1.349,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.4,0.59472,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469494",2020-05-22 00:53:00,-1.64979,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.5,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469495",2020-05-22 00:54:00,-1.85881,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.6,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469496",2020-05-22 00:55:00,-2.21899,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.6,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469497",2020-05-22 00:56:00,-2.34429,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469498",2020-05-22 00:57:00,-2.47927,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.44478,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469499",2020-05-22 00:58:00,-2.5299,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.8,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469500",2020-05-22 00:59:00,-2.62912,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.8,0.43659,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469501",2020-05-22 01:00:00,-2.64575,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.8,0.43533,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469502",2020-05-22 01:01:00,-2.69674,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.9,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469503",2020-05-22 01:02:00,-2.71898,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.9,0.43155,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469504",2020-05-22 01:03:00,-2.65814,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.8,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469505",2020-05-22 01:04:00,-2.92421,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.8,0.43848,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469506",2020-05-22 01:05:00,-2.53854,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.8,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469507",2020-05-22 01:06:00,-2.62457,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.42588,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469508",2020-05-22 01:07:00,-2.79704,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469509",2020-05-22 01:08:00,-2.03321,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469510",2020-05-22 01:09:00,-1.75242,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469511",2020-05-22 01:10:00,-1.69478,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469512",2020-05-22 01:11:00,-1.95141,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.6,0.4347,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469513",2020-05-22 01:12:00,-1.5225,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.7,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469514",2020-05-22 01:13:00,-1.47458,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.5,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469515",2020-05-22 01:14:00,-1.43868,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.5,0.64134,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469516",2020-05-22 01:15:00,-1.3626,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.5,0.79317,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469517",2020-05-22 01:16:00,-1.34891,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.5,0.77553,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469518",2020-05-22 01:17:00,-1.35853,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.4,0.69174,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469519",2020-05-22 01:18:00,-1.08695,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.3,0.62937,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"469520",2020-05-22 01:19:00,-1.32598,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.3,0.46494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469521",2020-05-22 01:20:00,-1.26778,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.2,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469522",2020-05-22 01:21:00,-1.2106,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.2,0.45927,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469523",2020-05-22 01:22:00,-1.39484,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.1,0.45612,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469524",2020-05-22 01:23:00,-1.30508,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,28.5,16.1,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469525",2020-05-22 01:24:00,-1.40897,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469526",2020-05-22 01:25:00,-1.37617,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,15.9,0.45738,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469527",2020-05-22 01:26:00,-1.33027,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469528",2020-05-22 01:27:00,-1.23666,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.1,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469529",2020-05-22 01:28:00,-1.21095,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.1,0.43407,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,0,1
"469530",2020-05-22 01:29:00,-1.12505,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.3,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469531",2020-05-22 01:30:00,-1.04181,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.3,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469532",2020-05-22 01:31:00,-0.980699,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.4,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469533",2020-05-22 01:32:00,-0.880107,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.4,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469534",2020-05-22 01:33:00,-0.841058,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.4,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469535",2020-05-22 01:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.3,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469536",2020-05-22 01:35:00,-0.792055,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.3,0.4347,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469537",2020-05-22 01:36:00,-0.828836,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.3,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469538",2020-05-22 01:37:00,-1.06737,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.3,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469539",2020-05-22 01:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.2,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469540",2020-05-22 01:39:00,-0.864813,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.2,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469541",2020-05-22 01:40:00,-0.983166,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,16.3,0.56952,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469542",2020-05-22 01:41:00,-1.31129,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28,16.1,0.79128,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469543",2020-05-22 01:42:00,-1.87777,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28,16,0.76734,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469544",2020-05-22 01:43:00,-2.15909,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28,15.9,0.69867,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469545",2020-05-22 01:44:00,-2.33461,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28,15.9,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469546",2020-05-22 01:45:00,-2.38731,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28,15.9,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469547",2020-05-22 01:46:00,-2.4271,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,28,15.9,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469548",2020-05-22 01:47:00,-2.48608,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,28,15.8,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"469549",2020-05-22 01:48:00,-2.42416,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,28,15.9,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469550",2020-05-22 01:49:00,-2.43809,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,28,15.9,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469551",2020-05-22 01:50:00,-2.40943,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,28,15.8,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469552",2020-05-22 01:51:00,-2.45375,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,28,15.9,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469553",2020-05-22 01:52:00,-2.74423,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,28,15.9,0.43281,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469554",2020-05-22 01:53:00,-3.0171,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,28,15.8,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469555",2020-05-22 01:54:00,-2.76394,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,28,15.8,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469556",2020-05-22 01:55:00,-2.7533,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,26,26.5,28,15.8,0.42399,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469557",2020-05-22 01:56:00,-2.61453,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26.5,28,15.8,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469558",2020-05-22 01:57:00,-2.17005,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26.5,28,15.7,0.42525,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469559",2020-05-22 01:58:00,-2.72319,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26.5,28,15.7,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469560",2020-05-22 01:59:00,-2.7137,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26.5,28,15.7,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469561",2020-05-22 02:00:00,-2.68726,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26.5,28,15.6,0.41139,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469562",2020-05-22 02:01:00,-2.44438,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26.5,28,15.6,0.41076,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469563",2020-05-22 02:02:00,-2.48452,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26.5,28,15.5,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469564",2020-05-22 02:03:00,-2.39188,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26.5,28,15.4,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469565",2020-05-22 02:04:00,-2.12563,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,15.3,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469566",2020-05-22 02:05:00,-2.1779,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,15.4,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469567",2020-05-22 02:06:00,-2.08612,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,15.3,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469568",2020-05-22 02:07:00,-1.97188,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,15.3,0.74907,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469569",2020-05-22 02:08:00,-1.84138,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,15.3,0.71127,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469570",2020-05-22 02:09:00,-1.71484,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,15.3,0.63567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469571",2020-05-22 02:10:00,-1.62921,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,15.3,0.55818,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469572",2020-05-22 02:11:00,-1.57573,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,15.1,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469573",2020-05-22 02:12:00,-1.54597,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,15.1,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469574",2020-05-22 02:13:00,-1.52431,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.9,0.41139,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469575",2020-05-22 02:14:00,-1.52472,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.8,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469576",2020-05-22 02:15:00,-1.53305,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.8,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469577",2020-05-22 02:16:00,-1.45787,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.9,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469578",2020-05-22 02:17:00,-1.38959,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.9,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"469579",2020-05-22 02:18:00,-1.41286,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.7,0.43911,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469580",2020-05-22 02:19:00,-1.3941,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.7,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469581",2020-05-22 02:20:00,-1.3977,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.8,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469582",2020-05-22 02:21:00,-1.35317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.6,0.4284,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469583",2020-05-22 02:22:00,-1.49304,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.5,0.46431,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469584",2020-05-22 02:23:00,-1.57814,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.5,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469585",2020-05-22 02:24:00,-1.6189,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.5,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469586",2020-05-22 02:25:00,-1.31458,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.5,0.45549,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469587",2020-05-22 02:26:00,-2.28648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.6,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469588",2020-05-22 02:27:00,-1.98528,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.6,0.44352,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469589",2020-05-22 02:28:00,-2.21209,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.6,0.43848,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469590",2020-05-22 02:29:00,-2.29224,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.8,0.43092,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469591",2020-05-22 02:30:00,-2.21184,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.7,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469592",2020-05-22 02:31:00,-2.12302,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.6,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469593",2020-05-22 02:32:00,-1.9677,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.6,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469594",2020-05-22 02:33:00,-1.87142,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.6,0.42525,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469595",2020-05-22 02:34:00,-1.87764,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.7,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469596",2020-05-22 02:35:00,-1.78835,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.7,0.75474,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469597",2020-05-22 02:36:00,-1.97937,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.8,0.78939,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469598",2020-05-22 02:37:00,-2.51828,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.9,0.75537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469599",2020-05-22 02:38:00,-3.52357,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.8,0.6237,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469600",2020-05-22 02:39:00,-3.8748,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.7,0.42966,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469601",2020-05-22 02:40:00,-3.65476,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.8,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469602",2020-05-22 02:41:00,-3.06602,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.7,0.43155,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469603",2020-05-22 02:42:00,-2.48749,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.7,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469604",2020-05-22 02:43:00,-1.91021,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.7,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469605",2020-05-22 02:44:00,-1.63108,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.6,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469606",2020-05-22 02:45:00,-1.35556,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.7,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469607",2020-05-22 02:46:00,-1.12459,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.7,0.44541,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469608",2020-05-22 02:47:00,-1.14662,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.6,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"469609",2020-05-22 02:48:00,-1.00562,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.6,0.47061,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469610",2020-05-22 02:49:00,-0.960772,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.7,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469611",2020-05-22 02:50:00,-0.974627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28,14.9,0.45549,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469612",2020-05-22 02:51:00,-1.00792,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,14.9,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469613",2020-05-22 02:52:00,-1.17594,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,15,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469614",2020-05-22 02:53:00,-1.11304,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,14.9,0.44982,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469615",2020-05-22 02:54:00,-1.41291,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,14.9,0.45801,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469616",2020-05-22 02:55:00,-2.13899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,14.7,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469617",2020-05-22 02:56:00,-1.97194,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,14.6,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469618",2020-05-22 02:57:00,-2.19533,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,14.5,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"469619",2020-05-22 02:58:00,-2.29202,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,14.5,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469620",2020-05-22 02:59:00,-2.43141,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,14.5,0.44541,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469621",2020-05-22 03:00:00,-2.40341,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,14.5,0.43533,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469622",2020-05-22 03:01:00,-2.41417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,14.5,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469623",2020-05-22 03:02:00,-2.31967,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,14.6,0.53361,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469624",2020-05-22 03:03:00,-2.28745,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,14.5,0.75537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469625",2020-05-22 03:04:00,-2.28851,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,14.6,0.74277,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469626",2020-05-22 03:05:00,-2.13274,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.6,0.6804,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469627",2020-05-22 03:06:00,-1.61887,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.6,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469628",2020-05-22 03:07:00,-1.70003,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.6,0.43029,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469629",2020-05-22 03:08:00,-1.91675,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.7,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469630",2020-05-22 03:09:00,-1.3795,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.7,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469631",2020-05-22 03:10:00,-1.2561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.7,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469632",2020-05-22 03:11:00,-1.29627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.5,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469633",2020-05-22 03:12:00,-1.17984,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.5,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469634",2020-05-22 03:13:00,-1.09925,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.3,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469635",2020-05-22 03:14:00,-1.07404,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.4,0.42651,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469636",2020-05-22 03:15:00,-1.10521,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.4,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469637",2020-05-22 03:16:00,-1.0829,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.5,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469638",2020-05-22 03:17:00,-1.08827,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.5,0.42588,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469639",2020-05-22 03:18:00,-1.07965,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.5,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469640",2020-05-22 03:19:00,-1.08447,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.6,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
