"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"469641",2020-05-22 03:20:00,-1.11913,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.3,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469642",2020-05-22 03:21:00,-1.07944,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.2,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469643",2020-05-22 03:22:00,-1.09566,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.3,0.42651,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469644",2020-05-22 03:23:00,-1.05748,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.5,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469645",2020-05-22 03:24:00,-1.05924,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.3,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469646",2020-05-22 03:25:00,-1.12106,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.3,0.40698,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469647",2020-05-22 03:26:00,-0.952504,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.3,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469648",2020-05-22 03:27:00,-1.16186,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.4,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469649",2020-05-22 03:28:00,-1.69809,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14.4,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469650",2020-05-22 03:29:00,-1.20905,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14.4,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469651",2020-05-22 03:30:00,-0.998646,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14.4,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469652",2020-05-22 03:31:00,-1.27835,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14.4,0.49581,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469653",2020-05-22 03:32:00,-1.2336,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14.4,0.73521,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469654",2020-05-22 03:33:00,-1.20696,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14.4,0.71064,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469655",2020-05-22 03:34:00,-1.15144,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14.3,0.65961,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469656",2020-05-22 03:35:00,-1.15929,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14.3,0.55881,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469657",2020-05-22 03:36:00,-1.12333,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14.2,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469658",2020-05-22 03:37:00,-1.15182,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14.1,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469659",2020-05-22 03:38:00,-1.11898,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469660",2020-05-22 03:39:00,-0.981742,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469661",2020-05-22 03:40:00,-0.887474,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14.1,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469662",2020-05-22 03:41:00,-0.613436,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469663",2020-05-22 03:42:00,-0.786043,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14.1,0.39753,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469664",2020-05-22 03:43:00,-0.771505,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469665",2020-05-22 03:44:00,-0.838303,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469666",2020-05-22 03:45:00,-0.983941,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14,0.40509,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469667",2020-05-22 03:46:00,-1.24147,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469668",2020-05-22 03:47:00,-1.02114,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469669",2020-05-22 03:48:00,-0.75893,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.9,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469670",2020-05-22 03:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469671",2020-05-22 03:50:00,-1.82935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469672",2020-05-22 03:51:00,-1.84887,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.8,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469673",2020-05-22 03:52:00,-1.66817,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.7,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469674",2020-05-22 03:53:00,-1.36709,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.6,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469675",2020-05-22 03:54:00,-1.24444,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.5,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469676",2020-05-22 03:55:00,-1.17396,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.5,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469677",2020-05-22 03:56:00,-1.23217,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.6,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469678",2020-05-22 03:57:00,-1.19513,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.5,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469679",2020-05-22 03:58:00,-1.12935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.5,0.42588,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469680",2020-05-22 03:59:00,-1.19469,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.5,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469681",2020-05-22 04:00:00,-1.15682,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.6,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469682",2020-05-22 04:01:00,-1.18329,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.4,0.6741,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469683",2020-05-22 04:02:00,-1.17278,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.4,0.756,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469684",2020-05-22 04:03:00,-1.21614,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.4,0.72387,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469685",2020-05-22 04:04:00,-1.22461,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.5,0.62244,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469686",2020-05-22 04:05:00,-1.22539,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.4,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469687",2020-05-22 04:06:00,-1.21358,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.4,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469688",2020-05-22 04:07:00,-1.2264,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.5,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469689",2020-05-22 04:08:00,-1.51034,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.4,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469690",2020-05-22 04:09:00,-0.921029,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.4,0.42651,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469691",2020-05-22 04:10:00,-1.17657,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.5,0.41895,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469692",2020-05-22 04:11:00,-1.21927,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.5,0.42273,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469693",2020-05-22 04:12:00,-1.18268,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.4,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469694",2020-05-22 04:13:00,-1.22306,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.4,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469695",2020-05-22 04:14:00,-1.20394,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.4,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469696",2020-05-22 04:15:00,-1.19474,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.4,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469697",2020-05-22 04:16:00,-1.27156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.2,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469698",2020-05-22 04:17:00,-1.12292,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.2,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469699",2020-05-22 04:18:00,-1.32854,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469700",2020-05-22 04:19:00,-1.33879,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469701",2020-05-22 04:20:00,-1.36525,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469702",2020-05-22 04:21:00,-1.40018,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.1,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469703",2020-05-22 04:22:00,-1.30922,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,12.9,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469704",2020-05-22 04:23:00,-1.40151,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,12.9,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469705",2020-05-22 04:24:00,-1.40972,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,12.9,0.43092,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469706",2020-05-22 04:25:00,-1.38241,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,12.9,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469707",2020-05-22 04:26:00,-1.32275,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13,0.42903,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469708",2020-05-22 04:27:00,-1.31357,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469709",2020-05-22 04:28:00,-1.22442,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469710",2020-05-22 04:29:00,-1.2869,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13,0.69237,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469711",2020-05-22 04:30:00,-1.20946,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13,0.75537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469712",2020-05-22 04:31:00,-1.21711,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13.1,0.74277,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469713",2020-05-22 04:32:00,-1.21176,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,13,0.63693,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469714",2020-05-22 04:33:00,-1.15924,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,12.9,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469715",2020-05-22 04:34:00,-1.1496,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,12.9,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469716",2020-05-22 04:35:00,-0.628759,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,12.8,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469717",2020-05-22 04:36:00,-1.04718,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,27.5,12.9,0.43218,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469718",2020-05-22 04:37:00,-0.574622,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,27.5,12.8,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469719",2020-05-22 04:38:00,-1.40488,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,27.5,12.8,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469720",2020-05-22 04:39:00,-1.0057,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,27.5,12.9,0.43218,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469721",2020-05-22 04:40:00,-1.06405,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,27.5,13.1,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469722",2020-05-22 04:41:00,-0.979143,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,27.5,13,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469723",2020-05-22 04:42:00,-1.07589,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,27.5,13,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469724",2020-05-22 04:43:00,-1.03043,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,27.5,13,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469725",2020-05-22 04:44:00,-1.03735,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,27.5,13,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469726",2020-05-22 04:45:00,-0.949734,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,27.5,13.2,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469727",2020-05-22 04:46:00,-0.988497,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,27.5,13.3,0.42651,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469728",2020-05-22 04:47:00,-0.944166,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,27.5,13.3,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469729",2020-05-22 04:48:00,-0.957371,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,26,27.5,13.4,0.43092,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469730",2020-05-22 04:49:00,-0.98022,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.4,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469731",2020-05-22 04:50:00,-0.950065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.3,0.42399,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469732",2020-05-22 04:51:00,-0.935265,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.2,0.42273,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469733",2020-05-22 04:52:00,-0.98732,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.2,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469734",2020-05-22 04:53:00,-1.00257,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.2,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469735",2020-05-22 04:54:00,-0.972756,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.3,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469736",2020-05-22 04:55:00,-0.988148,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.4,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469737",2020-05-22 04:56:00,-1.04818,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.3,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469738",2020-05-22 04:57:00,-1.08428,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.3,0.42525,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469739",2020-05-22 04:58:00,-0.909664,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.2,0.4158,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469740",2020-05-22 04:59:00,-1.02225,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.1,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469741",2020-05-22 05:00:00,-1.02897,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.2,0.82404,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469742",2020-05-22 05:01:00,-1.02634,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.1,0.95067,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469743",2020-05-22 05:02:00,-0.966143,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.1,0.97587,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469744",2020-05-22 05:03:00,-1.08665,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13,0.91728,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469745",2020-05-22 05:04:00,-1.03497,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13,0.78183,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469746",2020-05-22 05:05:00,-1.05726,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,12.9,0.74277,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469747",2020-05-22 05:06:00,-1.0699,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,12.9,0.60291,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469748",2020-05-22 05:07:00,-0.985687,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,25,25.5,27.5,12.9,0.5859,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469749",2020-05-22 05:08:00,-1.19827,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,25,25.5,27.5,12.9,0.5796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469750",2020-05-22 05:09:00,-0.947048,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,25,25.5,27.5,12.9,0.58149,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469751",2020-05-22 05:10:00,-1.00705,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,25,25.5,27.5,12.8,0.57708,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469752",2020-05-22 05:11:00,-0.971325,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,25,25.5,27.5,12.8,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469753",2020-05-22 05:12:00,-1.0016,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,25,25.5,27.5,12.9,0.57456,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469754",2020-05-22 05:13:00,-0.929094,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,25,25.5,27.5,12.9,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469755",2020-05-22 05:14:00,-0.934893,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,25,25.5,27.5,12.8,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469756",2020-05-22 05:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,25,25.5,27.5,12.9,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469757",2020-05-22 05:16:00,-0.918156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,25,25.5,27.5,12.9,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469758",2020-05-22 05:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,25.5,25,25.5,27.5,12.8,0.56952,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469759",2020-05-22 05:18:00,-1.21631,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.8,0.56385,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469760",2020-05-22 05:19:00,-0.816719,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.8,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469761",2020-05-22 05:20:00,-0.863683,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.8,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469762",2020-05-22 05:21:00,-0.836,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.8,0.57771,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469763",2020-05-22 05:22:00,-0.685001,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.7,0.56322,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469764",2020-05-22 05:23:00,-0.853685,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.7,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469765",2020-05-22 05:24:00,-0.88224,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.7,0.56511,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469766",2020-05-22 05:25:00,-0.87535,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.7,0.5607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469767",2020-05-22 05:26:00,-0.889118,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.7,0.56322,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469768",2020-05-22 05:27:00,-0.967023,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.6,0.56133,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469769",2020-05-22 05:28:00,-0.998542,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.6,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469770",2020-05-22 05:29:00,-0.57305,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.5,0.56133,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469771",2020-05-22 05:30:00,-1.02914,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.5,0.56574,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469772",2020-05-22 05:31:00,-1.06745,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.5,0.59661,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469773",2020-05-22 05:32:00,-1.11414,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.5,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469774",2020-05-22 05:33:00,-1.15593,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.6,0.67347,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469775",2020-05-22 05:34:00,-1.2388,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.6,0.89397,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469776",2020-05-22 05:35:00,-1.33695,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.5,0.88704,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469777",2020-05-22 05:36:00,-1.57303,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.5,0.819,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469778",2020-05-22 05:37:00,-1.77028,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.5,0.73521,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469779",2020-05-22 05:38:00,-1.6779,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.5,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469780",2020-05-22 05:39:00,-1.77762,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.6,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469781",2020-05-22 05:40:00,-2.09253,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.5,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469782",2020-05-22 05:41:00,-1.96562,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.6,0.58527,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469783",2020-05-22 05:42:00,-2.24808,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.5,0.59724,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469784",2020-05-22 05:43:00,-2.02992,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.7,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469785",2020-05-22 05:44:00,-1.91145,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.7,0.5733,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469786",2020-05-22 05:45:00,-2.29376,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.7,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469787",2020-05-22 05:46:00,-1.65235,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.7,0.5733,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469788",2020-05-22 05:47:00,-1.52032,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.7,0.55062,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469789",2020-05-22 05:48:00,-1.37692,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.7,0.5544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469790",2020-05-22 05:49:00,-1.07519,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.7,0.5544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469791",2020-05-22 05:50:00,-1.19097,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.7,0.54873,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469792",2020-05-22 05:51:00,-1.08671,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.7,0.5418,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469793",2020-05-22 05:52:00,-1.07365,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.7,0.52857,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469794",2020-05-22 05:53:00,-1.03715,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.7,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469795",2020-05-22 05:54:00,-1.0337,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.6,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469796",2020-05-22 05:55:00,-1.11432,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.5,0.5103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469797",2020-05-22 05:56:00,-0.955094,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.4,0.49644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469798",2020-05-22 05:57:00,-1.0402,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.3,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469799",2020-05-22 05:58:00,-1.17097,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.2,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469800",2020-05-22 05:59:00,-1.1407,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.2,0.46809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469801",2020-05-22 06:00:00,-1.20416,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.2,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469802",2020-05-22 06:01:00,-1.19786,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.3,0.45864,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469803",2020-05-22 06:02:00,-0.898467,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.3,0.45234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469804",2020-05-22 06:03:00,-1.24222,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.4,0.46998,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469805",2020-05-22 06:04:00,-1.20699,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.5,0.74214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469806",2020-05-22 06:05:00,-1.14784,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.6,0.76797,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469807",2020-05-22 06:06:00,-1.12325,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.7,0.75978,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469808",2020-05-22 06:07:00,-1.09083,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.8,0.63504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469809",2020-05-22 06:08:00,-1.10977,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,12.9,0.43407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469810",2020-05-22 06:09:00,-1.12138,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469811",2020-05-22 06:10:00,-1.07979,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.1,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469812",2020-05-22 06:11:00,-1.06797,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.1,0.43407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469813",2020-05-22 06:12:00,-1.05264,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.1,0.44037,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469814",2020-05-22 06:13:00,-1.03046,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.2,0.44667,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469815",2020-05-22 06:14:00,-1.04338,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.2,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469816",2020-05-22 06:15:00,-0.727763,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.3,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469817",2020-05-22 06:16:00,-0.952128,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.3,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469818",2020-05-22 06:17:00,-1.03508,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.4,0.42651,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469819",2020-05-22 06:18:00,-0.949952,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.5,0.44667,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469820",2020-05-22 06:19:00,-0.969884,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.5,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469821",2020-05-22 06:20:00,0,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.5,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469822",2020-05-22 06:21:00,-0.881894,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.5,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469823",2020-05-22 06:22:00,-1.00775,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.5,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469824",2020-05-22 06:23:00,-0.895472,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.6,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469825",2020-05-22 06:24:00,-0.931456,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.7,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469826",2020-05-22 06:25:00,-0.976305,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.8,0.36477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469827",2020-05-22 06:26:00,-1.0134,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,13.9,0.26964,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469828",2020-05-22 06:27:00,-1.06339,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.1,0.25767,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469829",2020-05-22 06:28:00,-1.52419,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.3,0.27027,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469830",2020-05-22 06:29:00,-1.25059,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.4,0.2961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469831",2020-05-22 06:30:00,-1.29912,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.6,0.28287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469832",2020-05-22 06:31:00,-1.36245,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.7,0.50904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469833",2020-05-22 06:32:00,-1.47056,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.8,0.60417,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469834",2020-05-22 06:33:00,-1.57913,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,14.9,0.59976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469835",2020-05-22 06:34:00,-1.61315,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469836",2020-05-22 06:35:00,-1.81396,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.1,0.44478,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469837",2020-05-22 06:36:00,-1.29074,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.1,0.29232,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469838",2020-05-22 06:37:00,-1.221,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.2,0.27657,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469839",2020-05-22 06:38:00,-1.13921,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.2,0.21924,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469840",2020-05-22 06:39:00,-1.068,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.3,0.22113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469841",2020-05-22 06:40:00,-0.830146,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.3,0.19467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469842",2020-05-22 06:41:00,-0.993638,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.3,0.16317,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469843",2020-05-22 06:42:00,-1.18322,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.4,0.14994,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469844",2020-05-22 06:43:00,-0.977021,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.5,0.18144,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469845",2020-05-22 06:44:00,-0.98587,100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,15.6,0.18207,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469846",2020-05-22 06:45:00,-0.988899,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,15.7,0.16254,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469847",2020-05-22 06:46:00,-0.973748,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,15.8,0.14994,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469848",2020-05-22 06:47:00,-0.993073,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,15.8,0.24318,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469849",2020-05-22 06:48:00,-1.04296,146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,15.8,-0.01386,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469850",2020-05-22 06:49:00,-1.38318,150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,15.8,-0.03339,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469851",2020-05-22 06:50:00,-1.01443,151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,15.8,-0.05796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469852",2020-05-22 06:51:00,-0.996915,154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,15.7,-0.08316,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469853",2020-05-22 06:52:00,-0.950303,159,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,15.8,-0.11466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469854",2020-05-22 06:53:00,-1.01318,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,15.9,-0.13356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469855",2020-05-22 06:54:00,-0.960431,166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,16,-0.14679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469856",2020-05-22 06:55:00,0,166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,16.2,-0.15246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469857",2020-05-22 06:56:00,-1.32292,165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,16.3,-0.16443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469858",2020-05-22 06:57:00,-1.05787,169,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,16.6,-0.17766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469859",2020-05-22 06:58:00,-1.18049,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,16.8,-0.20412,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469860",2020-05-22 06:59:00,-1.18466,177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17,0.11025,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469861",2020-05-22 07:00:00,-1.36006,171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.2,0.16317,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469862",2020-05-22 07:01:00,-1.18617,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.3,0.12474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469863",2020-05-22 07:02:00,-1.31305,186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.4,-0.03843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469864",2020-05-22 07:03:00,-1.17156,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.4,-0.27153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469865",2020-05-22 07:04:00,-1.18702,194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17.4,-0.29106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469866",2020-05-22 07:05:00,-1.15275,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17.3,-0.32256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469867",2020-05-22 07:06:00,-1.18646,208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17.1,-0.30366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469868",2020-05-22 07:07:00,-1.18529,197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17,-0.25893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469869",2020-05-22 07:08:00,-1.0044,207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,16.9,-0.27216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469870",2020-05-22 07:09:00,-1.36587,211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,16.8,-0.31311,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469871",2020-05-22 07:10:00,-1.13856,234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,16.7,-0.34776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469872",2020-05-22 07:11:00,-1.14501,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,16.7,-0.42273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469873",2020-05-22 07:12:00,-1.05086,245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,16.7,-0.40446,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469874",2020-05-22 07:13:00,-1.09634,238,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,16.8,-0.38556,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469875",2020-05-22 07:14:00,-1.04067,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,16.9,-0.3402,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469876",2020-05-22 07:15:00,-0.96534,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17,-0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469877",2020-05-22 07:16:00,-1.23794,243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17,-0.36036,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469878",2020-05-22 07:17:00,-0.803841,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17,-0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469879",2020-05-22 07:18:00,-1.04853,240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17,-0.36036,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469880",2020-05-22 07:19:00,-0.895826,242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17.1,-0.35406,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469881",2020-05-22 07:20:00,-0.649063,234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17.1,-0.34713,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469882",2020-05-22 07:21:00,-0.769786,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17.1,-0.31752,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469883",2020-05-22 07:22:00,-0.768675,225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17.2,-0.31626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469884",2020-05-22 07:23:00,-0.912003,235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17.3,-0.36036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469885",2020-05-22 07:24:00,-1.32068,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,17.4,-0.07056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469886",2020-05-22 07:25:00,-0.657785,237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17.3,0.01197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469887",2020-05-22 07:26:00,-0.971081,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17.4,0.09198,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469888",2020-05-22 07:27:00,-1.00176,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17.4,-0.05229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469889",2020-05-22 07:28:00,-1.05834,194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17.5,-0.25893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469890",2020-05-22 07:29:00,-1.06744,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17.6,-0.36036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469891",2020-05-22 07:30:00,-1.10758,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17.7,-0.34083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469892",2020-05-22 07:31:00,-1.13724,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,18,-0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469893",2020-05-22 07:32:00,-1.15312,282,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,18.1,-0.65583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469894",2020-05-22 07:33:00,-1.16765,338,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,18.2,-0.71253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469895",2020-05-22 07:34:00,-1.17294,327,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,18.3,-0.68103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469896",2020-05-22 07:35:00,-0.997172,325,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,18,-0.67977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469897",2020-05-22 07:36:00,-1.18659,314,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17.7,-0.66906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469898",2020-05-22 07:37:00,-1.17395,319,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17.4,-0.68796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469899",2020-05-22 07:38:00,-1.15835,323,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17.2,-0.71946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469900",2020-05-22 07:39:00,-1.12392,328,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17,-0.70119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469901",2020-05-22 07:40:00,-1.1562,316,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17.1,-0.68166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469902",2020-05-22 07:41:00,-1.11809,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17.3,-0.8127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469903",2020-05-22 07:42:00,-1.12543,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17.6,-0.80451,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469904",2020-05-22 07:43:00,-1.23034,359,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,27.5,17.9,-0.88389,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469905",2020-05-22 07:44:00,-1.18787,370,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.2,-0.90846,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469906",2020-05-22 07:45:00,-1.04926,359,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.2,-0.85806,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469907",2020-05-22 07:46:00,-1.16387,313,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.3,-0.49329,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469908",2020-05-22 07:47:00,-1.09022,326,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.3,-0.37926,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469909",2020-05-22 07:48:00,-0.884471,329,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.2,-0.39879,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469910",2020-05-22 07:49:00,-0.764961,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.2,-0.51156,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469911",2020-05-22 07:50:00,-0.955025,330,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.3,-0.54306,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469912",2020-05-22 07:51:00,-1.09828,326,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.3,-0.72576,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469913",2020-05-22 07:52:00,-1.05297,335,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.3,-0.73773,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469914",2020-05-22 07:53:00,-1.03369,274,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.4,-0.59913,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469915",2020-05-22 07:54:00,-1.08861,293,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.4,-0.71883,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469916",2020-05-22 07:55:00,-1.18667,320,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.5,-0.83097,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469917",2020-05-22 07:56:00,-1.24109,384,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.5,-1.05336,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469918",2020-05-22 07:57:00,-0.90479,405,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.4,-1.07856,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469919",2020-05-22 07:58:00,-0.716584,415,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.4,-1.16172,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469920",2020-05-22 07:59:00,-0.718157,432,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,18.8,-1.17873,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469921",2020-05-22 08:00:00,-0.840487,417,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,19,-1.07982,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469922",2020-05-22 08:01:00,-0.983943,352,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,19.1,-0.98028,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469923",2020-05-22 08:02:00,-1.06033,330,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,19.2,-0.83349,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469924",2020-05-22 08:03:00,-1.64365,328,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,19.7,-0.7686,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469925",2020-05-22 08:04:00,-1.30439,346,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,20.1,-0.9387,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469926",2020-05-22 08:05:00,-1.26851,399,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,20.2,-0.77931,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469927",2020-05-22 08:06:00,-1.22147,410,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,20.1,-0.65016,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469928",2020-05-22 08:07:00,-1.01379,335,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,20.6,-0.45549,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469929",2020-05-22 08:08:00,-1.02571,310,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,20.3,-0.53046,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469930",2020-05-22 08:09:00,-0.872459,333,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,20.5,-0.71505,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469931",2020-05-22 08:10:00,-1.31241,389,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,20.8,-0.95886,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469932",2020-05-22 08:11:00,-1.03678,407,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,20.1,-1.07541,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"469933",2020-05-22 08:12:00,-1.16209,361,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,20.5,-0.82026,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469934",2020-05-22 08:13:00,-1.15973,285,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,21.4,-0.63,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469935",2020-05-22 08:14:00,-1.19166,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,21,-0.61803,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469936",2020-05-22 08:15:00,-1.30122,325,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,21.5,-0.75348,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469937",2020-05-22 08:16:00,-1.79588,372,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,21,-0.9954,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469938",2020-05-22 08:17:00,-1.27111,407,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,20.4,-1.07856,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469939",2020-05-22 08:18:00,-1.20658,455,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,21.1,-1.2222,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469940",2020-05-22 08:19:00,-1.12867,442,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,21.9,-1.20519,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469941",2020-05-22 08:20:00,-1.08055,444,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,22.2,-1.18629,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469942",2020-05-22 08:21:00,-1.06705,460,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,21.7,-1.28583,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"469943",2020-05-22 08:22:00,-1.03546,488,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,21.9,-1.31796,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
