"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"469944",2020-05-22 08:23:00,-1.24994,489,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,22.5,-1.39923,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469945",2020-05-22 08:24:00,-0.895428,516,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,22.6,-1.39608,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469946",2020-05-22 08:25:00,-0.979706,540,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,22.6,-1.24173,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469947",2020-05-22 08:26:00,-1.23622,529,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,22.6,-1.33623,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469948",2020-05-22 08:27:00,-1.55239,522,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,23,-1.35576,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469949",2020-05-22 08:28:00,-1.84387,548,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,22.5,-1.41246,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469950",2020-05-22 08:29:00,-2.55928,546,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,22.9,-1.60398,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469951",2020-05-22 08:30:00,-3.2922,551,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,21.9,-1.75581,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469952",2020-05-22 08:31:00,-3.7545,553,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,22.9,-1.82763,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469953",2020-05-22 08:32:00,-3.3344,552,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,22.3,-1.80873,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469954",2020-05-22 08:33:00,-2.44026,548,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,20.8,-1.72746,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469955",2020-05-22 08:34:00,-2.27048,535,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,20.3,-1.72368,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469956",2020-05-22 08:35:00,-1.52111,559,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,22,-1.72116,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469957",2020-05-22 08:36:00,-1.41512,548,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,21.6,-1.74006,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469958",2020-05-22 08:37:00,-0.806381,549,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,21.9,-1.75959,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469959",2020-05-22 08:38:00,-0.777744,554,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,21.1,-1.81503,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469960",2020-05-22 08:39:00,-0.597425,545,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,21.3,-1.76274,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469961",2020-05-22 08:40:00,-0.753112,546,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,22.1,-1.77093,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"469962",2020-05-22 08:41:00,-0.729193,552,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,23.5,-1.79487,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469963",2020-05-22 08:42:00,-0.693166,525,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,23.6,-1.65186,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469964",2020-05-22 08:43:00,-0.625556,501,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,22.8,-1.57941,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469965",2020-05-22 08:44:00,-0.678783,565,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,23.2,-1.79739,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469966",2020-05-22 08:45:00,-0.686147,561,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,23.6,-1.8144,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469967",2020-05-22 08:46:00,-0.743097,565,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,23.9,-1.65753,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469968",2020-05-22 08:47:00,-0.740172,551,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,23.6,-1.39923,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469969",2020-05-22 08:48:00,-0.84356,521,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,21.8,-1.20519,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469970",2020-05-22 08:49:00,-1.00167,451,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,20.3,-0.98532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469971",2020-05-22 08:50:00,-1.42438,455,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,20.5,-1.22346,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469972",2020-05-22 08:51:00,-1.10475,517,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,21.1,-1.69155,0,0,1,1,0,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"469973",2020-05-22 08:52:00,-1.06332,542,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,21.9,-1.81188,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469974",2020-05-22 08:53:00,-1.09367,563,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,22.2,-1.86669,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469975",2020-05-22 08:54:00,-1.10031,615,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,22.8,-2.13129,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469976",2020-05-22 08:55:00,-1.14615,621,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,23.4,-2.09349,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469977",2020-05-22 08:56:00,-1.0944,603,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,22.7,-2.06136,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469978",2020-05-22 08:57:00,-1.71876,594,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,23.1,-1.93536,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469979",2020-05-22 08:58:00,-1.04678,566,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,23.9,-1.9404,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469980",2020-05-22 08:59:00,-1.17046,593,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,22.4,-2.01033,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469981",2020-05-22 09:00:00,-1.16957,607,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,21.7,-2.01789,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469982",2020-05-22 09:01:00,-0.677323,627,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,20.9,-2.10546,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469983",2020-05-22 09:02:00,-1.30244,639,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,21,-2.16153,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469984",2020-05-22 09:03:00,-0.939186,643,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,21.1,-2.15019,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469985",2020-05-22 09:04:00,-1.50207,642,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,22.3,-2.13192,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469986",2020-05-22 09:05:00,-1.71719,636,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,22.5,-2.13696,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469987",2020-05-22 09:06:00,-1.65418,649,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,21.7,-1.7955,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469988",2020-05-22 09:07:00,-1.50757,649,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,21.2,-1.77471,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469989",2020-05-22 09:08:00,-1.40744,644,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28,22.5,-1.79613,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469990",2020-05-22 09:09:00,-1.31122,652,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.6,-1.93473,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469991",2020-05-22 09:10:00,-1.54168,663,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.3,-2.18043,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"469992",2020-05-22 09:11:00,-1.11516,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,21.9,-2.18043,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469993",2020-05-22 09:12:00,-1.09487,666,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.2,-2.15586,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469994",2020-05-22 09:13:00,-1.01524,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.2,-2.17539,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469995",2020-05-22 09:14:00,-1.04253,642,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.1,-2.16657,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469996",2020-05-22 09:15:00,-1.03143,649,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,24,-2.18736,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469997",2020-05-22 09:16:00,-1.10432,665,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.8,-2.21823,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469998",2020-05-22 09:17:00,-1.42443,661,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22,-2.20689,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"469999",2020-05-22 09:18:00,-1.02986,663,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,21.3,-2.21886,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470000",2020-05-22 09:19:00,-1.03906,671,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,21.5,-2.28249,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470001",2020-05-22 09:20:00,-1.03774,686,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.1,-2.28564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470002",2020-05-22 09:21:00,-1.04398,692,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.8,-2.33163,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470003",2020-05-22 09:22:00,-1.04936,705,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.6,-2.36313,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470004",2020-05-22 09:23:00,-0.837833,692,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.7,-2.22768,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470005",2020-05-22 09:24:00,-0.953673,687,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.3,-1.9971,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470006",2020-05-22 09:25:00,-1.12422,702,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.6,-2.00718,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470007",2020-05-22 09:26:00,-1.08154,720,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.7,-2.16153,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470008",2020-05-22 09:27:00,-1.14262,743,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22,-2.30454,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470009",2020-05-22 09:28:00,-1.12002,734,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.1,-2.54961,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470010",2020-05-22 09:29:00,-1.18813,755,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.5,-2.62206,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470011",2020-05-22 09:30:00,-1.15536,732,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.4,-2.53071,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470012",2020-05-22 09:31:00,-1.24309,684,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.4,-2.39526,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470013",2020-05-22 09:32:00,-1.25911,655,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.2,-2.27493,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470014",2020-05-22 09:33:00,-1.2315,627,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.1,-2.15586,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470015",2020-05-22 09:34:00,-1.27504,623,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.5,-2.1483,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470016",2020-05-22 09:35:00,-1.23807,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.5,-2.07459,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470017",2020-05-22 09:36:00,-0.95353,596,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.6,-2.11176,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470018",2020-05-22 09:37:00,-1.24966,607,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.4,-2.1105,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470019",2020-05-22 09:38:00,-1.22148,598,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22,-2.12373,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470020",2020-05-22 09:39:00,-1.22222,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,21.8,-2.13129,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470021",2020-05-22 09:40:00,-1.2195,608,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,21.7,-1.99269,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"470022",2020-05-22 09:41:00,-1.39732,611,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.3,-1.76778,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470023",2020-05-22 09:42:00,-1.18922,623,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.8,-1.83708,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470024",2020-05-22 09:43:00,-1.31306,633,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.4,-1.93788,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470025",2020-05-22 09:44:00,-1.20623,642,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.3,-1.98576,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470026",2020-05-22 09:45:00,-1.75725,655,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.9,-2.28375,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470027",2020-05-22 09:46:00,-1.32468,671,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,24,-2.31903,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470028",2020-05-22 09:47:00,-1.14228,667,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,24.1,-2.31966,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470029",2020-05-22 09:48:00,-1.1947,674,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.8,-2.35116,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470030",2020-05-22 09:49:00,-1.14859,675,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,24.3,-2.36691,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470031",2020-05-22 09:50:00,-1.18518,684,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,24,-2.40786,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470032",2020-05-22 09:51:00,-1.10107,692,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,24.1,-2.45826,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470033",2020-05-22 09:52:00,-1.03702,705,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.5,-2.49228,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470034",2020-05-22 09:53:00,-0.974836,703,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.8,-2.48346,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470035",2020-05-22 09:54:00,-0.920391,690,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,24.3,-2.44251,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470036",2020-05-22 09:55:00,-0.955899,694,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.4,-2.48283,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470037",2020-05-22 09:56:00,-0.826012,698,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.9,-2.41416,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470038",2020-05-22 09:57:00,-0.928906,691,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.2,-2.11302,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470039",2020-05-22 09:58:00,-1.02173,681,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.2,-2.08971,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470040",2020-05-22 09:59:00,-0.985018,673,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.6,-2.16153,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470041",2020-05-22 10:00:00,-0.997953,692,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,24.3,-2.35116,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470042",2020-05-22 10:01:00,-1.12365,698,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,24.4,-2.63529,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470043",2020-05-22 10:02:00,-1.07957,701,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.3,-2.66616,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470044",2020-05-22 10:03:00,-0.659414,723,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.7,-2.73735,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470045",2020-05-22 10:04:00,-0.89202,739,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,24.4,-2.75499,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470046",2020-05-22 10:05:00,-1.35892,741,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,24.1,-2.78145,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470047",2020-05-22 10:06:00,-1.22348,751,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,23.4,-2.83311,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470048",2020-05-22 10:07:00,-1.16384,749,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.9,-2.84319,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470049",2020-05-22 10:08:00,-1.21004,761,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.3,-2.84634,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470050",2020-05-22 10:09:00,-1.1564,726,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.8,-2.72853,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470051",2020-05-22 10:10:00,-1.12078,744,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,28.5,22.9,-2.79909,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"470052",2020-05-22 10:11:00,-1.16074,739,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,29,23.7,-2.72916,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470053",2020-05-22 10:12:00,-1.10551,722,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,29,23.6,-2.63403,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470054",2020-05-22 10:13:00,-1.05128,729,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,29,22.8,-2.37636,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470055",2020-05-22 10:14:00,-1.11802,743,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25.5,29,22.7,-2.43243,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470056",2020-05-22 10:15:00,-1.1907,705,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.9,-2.29446,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470057",2020-05-22 10:16:00,-1.1314,694,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.3,-1.84212,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470058",2020-05-22 10:17:00,-1.31424,655,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.2,-1.89819,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470059",2020-05-22 10:18:00,-0.696102,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.3,-1.90575,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470060",2020-05-22 10:19:00,-0.825519,690,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.4,-2.00529,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470061",2020-05-22 10:20:00,-0.778574,685,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.8,-1.99773,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470062",2020-05-22 10:21:00,-0.675891,702,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.3,-2.04813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470063",2020-05-22 10:22:00,-0.647793,712,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.3,-2.08719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470064",2020-05-22 10:23:00,-0.923851,725,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.6,-2.19366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470065",2020-05-22 10:24:00,0,743,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.1,-2.2869,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470066",2020-05-22 10:25:00,0,766,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.7,-2.31903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470067",2020-05-22 10:26:00,0,692,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.4,-1.99143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470068",2020-05-22 10:27:00,0,745,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.1,-2.11239,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470069",2020-05-22 10:28:00,0,741,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.8,-1.72053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470070",2020-05-22 10:29:00,0,731,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25,-1.7325,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470071",2020-05-22 10:30:00,0,731,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.4,-1.827,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470072",2020-05-22 10:31:00,0,751,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.2,-1.97253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470073",2020-05-22 10:32:00,0,781,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.4,-2.31273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470074",2020-05-22 10:33:00,0,772,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.2,-2.33856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470075",2020-05-22 10:34:00,0,768,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.5,-2.30391,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470076",2020-05-22 10:35:00,0,762,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.2,-2.28753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470077",2020-05-22 10:36:00,0,756,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.4,-2.26989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470078",2020-05-22 10:37:00,0,740,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.4,-2.18106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470079",2020-05-22 10:38:00,0,734,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.4,-2.16783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470080",2020-05-22 10:39:00,0,740,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.4,-2.21823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470081",2020-05-22 10:40:00,0,747,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.7,-2.19996,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470082",2020-05-22 10:41:00,0,736,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.2,-2.17224,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470083",2020-05-22 10:42:00,0,733,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.6,-2.17476,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470084",2020-05-22 10:43:00,-0.562801,736,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.2,-2.0601,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470085",2020-05-22 10:44:00,0,714,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.3,-1.64808,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470086",2020-05-22 10:45:00,0,708,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.1,-1.6758,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470087",2020-05-22 10:46:00,0,720,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.5,-1.75518,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470088",2020-05-22 10:47:00,0,754,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.5,-1.99773,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470089",2020-05-22 10:48:00,0,789,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.8,-2.36376,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470090",2020-05-22 10:49:00,0,766,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.4,-2.26863,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470091",2020-05-22 10:50:00,0,764,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,25.2,-2.22579,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470092",2020-05-22 10:51:00,0,771,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,23.6,-2.268,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470093",2020-05-22 10:52:00,0,776,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.2,-2.23146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470094",2020-05-22 10:53:00,0,755,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24.5,25.5,29,24.1,-2.2176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470095",2020-05-22 10:54:00,-0.561728,750,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,23.8,-2.81106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470096",2020-05-22 10:55:00,0,770,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,23.8,-2.9421,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470097",2020-05-22 10:56:00,0,800,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,23.6,-2.96856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470098",2020-05-22 10:57:00,0,793,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.4,-2.97423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470099",2020-05-22 10:58:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,23.7,-2.90367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470100",2020-05-22 10:59:00,0,814,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.6,-2.62143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470101",2020-05-22 11:00:00,0,830,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.6,-2.76696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470102",2020-05-22 11:01:00,0,854,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.8,-2.88099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470103",2020-05-22 11:02:00,0,853,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.5,-2.94273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470104",2020-05-22 11:03:00,0,842,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.9,-3.15693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470105",2020-05-22 11:04:00,0,835,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.8,-3.15,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470106",2020-05-22 11:05:00,-0.558043,854,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.3,-3.2508,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470107",2020-05-22 11:06:00,0,871,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,23.9,-3.27096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470108",2020-05-22 11:07:00,-0.545932,872,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,23.5,-3.30309,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470109",2020-05-22 11:08:00,-0.602823,865,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,23.8,-3.25773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470110",2020-05-22 11:09:00,-0.693808,850,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,23.5,-3.19536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470111",2020-05-22 11:10:00,-0.740129,842,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,23.4,-3.17079,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470112",2020-05-22 11:11:00,-1.09992,846,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,23.8,-3.1689,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470113",2020-05-22 11:12:00,-2.4057,857,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.4,-3.11094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470114",2020-05-22 11:13:00,-3.30398,864,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,26,-2.83563,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470115",2020-05-22 11:14:00,-3.10636,870,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.8,-2.82744,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470116",2020-05-22 11:15:00,-2.71512,843,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.9,-2.78271,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470117",2020-05-22 11:16:00,-2.51329,828,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.2,-2.77011,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470118",2020-05-22 11:17:00,-1.83815,829,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25,-3.14433,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470119",2020-05-22 11:18:00,-1.54305,842,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.7,-3.21363,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470120",2020-05-22 11:19:00,-1.25127,855,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.2,-3.22623,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470121",2020-05-22 11:20:00,-1.14588,849,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.1,-3.32073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470122",2020-05-22 11:21:00,-0.571616,866,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.1,-3.36294,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470123",2020-05-22 11:22:00,-0.926548,890,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,24.8,-3.4398,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470124",2020-05-22 11:23:00,-0.692266,913,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.4,-3.52989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470125",2020-05-22 11:24:00,-0.92196,936,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.5,-3.63006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470126",2020-05-22 11:25:00,-1.26332,955,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.8,-3.63888,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470127",2020-05-22 11:26:00,-0.774826,969,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,26,-3.32325,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470128",2020-05-22 11:27:00,-0.881329,995,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29,25.9,-3.39696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470129",2020-05-22 11:28:00,-0.870349,1004,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.7,-3.47949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470130",2020-05-22 11:29:00,-0.915067,973,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,25.9,-3.339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470131",2020-05-22 11:30:00,-1.05487,960,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,25.7,-3.66219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470132",2020-05-22 11:31:00,-0.866426,950,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,27,-3.64266,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470133",2020-05-22 11:32:00,-0.898593,984,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,25.3,-3.80016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470134",2020-05-22 11:33:00,-1.25792,980,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,25.5,-3.75543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470135",2020-05-22 11:34:00,-1.40463,978,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.4,-3.71448,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470136",2020-05-22 11:35:00,-1.86918,961,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.3,-3.7359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470137",2020-05-22 11:36:00,-2.02548,971,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,25.9,-3.74346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470138",2020-05-22 11:37:00,-2.67643,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,24.9,-3.7611,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470139",2020-05-22 11:38:00,-2.69499,981,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,25.9,-3.81213,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470140",2020-05-22 11:39:00,-2.67232,980,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.4,-3.40893,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470141",2020-05-22 11:40:00,-2.74147,972,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.7,-3.37806,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470142",2020-05-22 11:41:00,-2.67737,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.4,-3.29679,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470143",2020-05-22 11:42:00,-2.67253,947,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.1,-3.32703,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470144",2020-05-22 11:43:00,-2.83341,924,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26,-3.49146,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470145",2020-05-22 11:44:00,-2.71388,887,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26,-3.06936,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470146",2020-05-22 11:45:00,-2.44139,871,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.4,-3.32766,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470147",2020-05-22 11:46:00,-2.6081,870,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.9,-3.28356,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470148",2020-05-22 11:47:00,-1.98768,859,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,27.5,-3.25206,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470149",2020-05-22 11:48:00,-1.75849,848,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,27.1,-3.20796,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470150",2020-05-22 11:49:00,-1.67687,846,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,27.3,-3.19599,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470151",2020-05-22 11:50:00,-1.40864,860,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,27.2,-3.27096,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470152",2020-05-22 11:51:00,-1.5396,868,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.5,-2.87406,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470153",2020-05-22 11:52:00,-1.41967,846,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.6,-2.75751,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470154",2020-05-22 11:53:00,-1.38233,851,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.3,-2.80476,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470155",2020-05-22 11:54:00,-1.39794,820,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.5,-2.74743,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470156",2020-05-22 11:55:00,-1.2891,817,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,27.3,-2.835,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470157",2020-05-22 11:56:00,-0.974918,827,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.8,-3.11283,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"470158",2020-05-22 11:57:00,-1.5183,817,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,26.6,-3.06747,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470159",2020-05-22 11:58:00,-1.27661,829,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,27.6,-3.12669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470160",2020-05-22 11:59:00,-1.27344,821,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,24.8,-3.05046,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470161",2020-05-22 12:00:00,-1.3348,806,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,24.4,-3.04416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470162",2020-05-22 12:01:00,-1.53677,797,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,24.1,-3.00888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470163",2020-05-22 12:02:00,-1.63103,814,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,24.4,-3.07692,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470164",2020-05-22 12:03:00,-2.01791,824,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,24.1,-3.09015,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470165",2020-05-22 12:04:00,-1.8935,800,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,24.8,-2.94273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470166",2020-05-22 12:05:00,-1.89259,826,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,24.4,-2.62143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470167",2020-05-22 12:06:00,-2.34492,801,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27.5,24.5,25.5,29.5,23.9,-2.70144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470168",2020-05-22 12:07:00,-2.25113,806,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,28,24.5,25.5,29.5,24.6,-2.59623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470169",2020-05-22 12:08:00,-2.34942,798,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,28,25,25.5,29.5,24.3,-2.65986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470170",2020-05-22 12:09:00,-2.39213,789,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,28,25,25.5,29.5,25.6,-2.95344,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470171",2020-05-22 12:10:00,-2.86927,771,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,28,25,25.5,29.5,27.1,-2.81799,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470172",2020-05-22 12:11:00,-2.41916,755,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,26.1,-2.77263,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470173",2020-05-22 12:12:00,-2.37471,739,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,23.8,-2.72223,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470174",2020-05-22 12:13:00,-2.35437,738,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,24,-2.71026,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470175",2020-05-22 12:14:00,-2.21551,721,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,23.8,-2.67876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470176",2020-05-22 12:15:00,-2.15239,723,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,25,-2.67813,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470177",2020-05-22 12:16:00,-1.98577,734,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,25.9,-2.71026,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470178",2020-05-22 12:17:00,-2.07319,738,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,25.8,-2.76633,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470179",2020-05-22 12:18:00,-1.9784,761,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,25.2,-2.42424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470180",2020-05-22 12:19:00,-1.96525,783,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,24.3,-2.55213,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470181",2020-05-22 12:20:00,-1.90778,794,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,23.6,-2.64789,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470182",2020-05-22 12:21:00,-1.70247,806,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,23.4,-2.77893,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470183",2020-05-22 12:22:00,-1.85859,816,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,23.8,-2.79279,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470184",2020-05-22 12:23:00,-1.60082,822,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,24.1,-3.14433,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470185",2020-05-22 12:24:00,-1.94896,836,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,23.6,-3.16386,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470186",2020-05-22 12:25:00,-1.91174,820,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,23.7,-3.07566,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470187",2020-05-22 12:26:00,-1.71116,786,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,23.8,-2.96793,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470188",2020-05-22 12:27:00,-1.94702,798,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,24,-3.02085,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470189",2020-05-22 12:28:00,-1.90254,797,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,24.2,-3.01329,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470190",2020-05-22 12:29:00,-1.87765,786,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,23.9,-3.00636,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470191",2020-05-22 12:30:00,-1.75452,791,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,23.7,-3.00006,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470192",2020-05-22 12:31:00,-1.76129,796,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,24.5,-2.85264,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470193",2020-05-22 12:32:00,-1.75932,793,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,24.6,-2.55339,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470194",2020-05-22 12:33:00,-1.6822,787,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,24.7,-2.63466,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470195",2020-05-22 12:34:00,-1.59895,798,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,25.3,-2.70396,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470196",2020-05-22 12:35:00,-1.55245,799,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,25.2,-2.80161,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470197",2020-05-22 12:36:00,-1.47439,818,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,25.3,-3.10023,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"470198",2020-05-22 12:37:00,-1.30107,823,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,24.8,-3.12606,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"470199",2020-05-22 12:38:00,-1.41722,831,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,25.5,29.5,25.8,-3.18843,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"470200",2020-05-22 12:39:00,-1.40031,828,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25.4,-3.12543,0,1,1,1,1,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"470201",2020-05-22 12:40:00,-1.43234,834,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25,-3.20544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"470202",2020-05-22 12:41:00,-1.29874,851,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24,-3.23316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"470203",2020-05-22 12:42:00,-1.74583,863,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,23.7,-3.33144,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"470204",2020-05-22 12:43:00,-1.98124,868,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.5,-3.31632,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"470205",2020-05-22 12:44:00,-2.28649,859,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24,-2.82996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"470206",2020-05-22 12:45:00,-3.19988,877,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,23.6,-2.90493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"470207",2020-05-22 12:46:00,-3.93801,851,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,23.9,-2.89107,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"470208",2020-05-22 12:47:00,-4.21209,855,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.5,-2.91249,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"470209",2020-05-22 12:48:00,-3.73149,839,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25,-2.93454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"470210",2020-05-22 12:49:00,-3.27359,835,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.2,-3.10905,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"470211",2020-05-22 12:50:00,-2.39425,822,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,23.9,-3.11976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470212",2020-05-22 12:51:00,-2.2347,811,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.4,-3.0996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470213",2020-05-22 12:52:00,-1.92845,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25.5,-3.04353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470214",2020-05-22 12:53:00,-1.8022,813,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25.2,-3.0996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470215",2020-05-22 12:54:00,-1.72309,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.6,-3.03849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470216",2020-05-22 12:55:00,-1.74843,808,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.1,-3.10086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470217",2020-05-22 12:56:00,-1.64429,810,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.1,-3.03786,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470218",2020-05-22 12:57:00,-1.34124,805,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.8,-2.59749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470219",2020-05-22 12:58:00,-1.63945,802,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.4,-2.66238,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470220",2020-05-22 12:59:00,-1.68656,811,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24,-2.72916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470221",2020-05-22 13:00:00,-1.66048,788,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.5,-2.62773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470222",2020-05-22 13:01:00,-1.55732,774,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25.5,-2.65356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470223",2020-05-22 13:02:00,-1.63817,778,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26.2,-2.99124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470224",2020-05-22 13:03:00,-1.91322,800,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26.3,-2.98746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470225",2020-05-22 13:04:00,-2.15126,750,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.3,-2.81169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470226",2020-05-22 13:05:00,-1.80487,755,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.4,-2.93013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470227",2020-05-22 13:06:00,-1.69691,886,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.4,-3.55887,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"470228",2020-05-22 13:07:00,-1.73064,1010,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,24.6,-4.02129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470229",2020-05-22 13:08:00,-1.785,1054,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25.7,-4.4478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470230",2020-05-22 13:09:00,-1.81063,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25.6,-5.50431,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470231",2020-05-22 13:10:00,-2.19395,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25.4,-5.38146,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470232",2020-05-22 13:11:00,-1.8934,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25.8,-4.07799,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470233",2020-05-22 13:12:00,-2.04291,823,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26.7,-2.63529,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470234",2020-05-22 13:13:00,-2.04304,879,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25.7,-2.93769,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470235",2020-05-22 13:14:00,-2.0602,774,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25.8,-2.91186,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470236",2020-05-22 13:15:00,-2.11297,819,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25.9,-2.96226,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470237",2020-05-22 13:16:00,-2.41334,743,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26.1,-2.73609,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470238",2020-05-22 13:17:00,-2.67044,700,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26.7,-2.59686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470239",2020-05-22 13:18:00,-2.77428,733,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,27.7,-2.76696,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470240",2020-05-22 13:19:00,-2.56885,719,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,28,-2.84319,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470241",2020-05-22 13:20:00,-2.39007,758,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,28.6,-2.93076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470242",2020-05-22 13:21:00,-1.97659,838,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26.6,-2.75436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470243",2020-05-22 13:22:00,-2.1134,752,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26.4,-2.50992,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
