"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"470244",2020-05-22 13:23:00,-1.98914,723,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26.9,-2.24406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470245",2020-05-22 13:24:00,-1.90659,681,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26.4,-2.19996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470246",2020-05-22 13:25:00,-1.68331,670,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,27.1,-2.27619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470247",2020-05-22 13:26:00,-1.63524,713,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26.8,-2.56095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470248",2020-05-22 13:27:00,-1.84331,681,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25.8,-2.6208,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470249",2020-05-22 13:28:00,-1.81077,757,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26,-2.87406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470250",2020-05-22 13:29:00,-1.87373,905,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,27.2,-3.79701,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470251",2020-05-22 13:30:00,-1.98047,1030,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,28,-3.50154,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470252",2020-05-22 13:31:00,-1.86322,1056,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,28.3,-4.20903,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470253",2020-05-22 13:32:00,-1.88876,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,27.2,-4.87053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470254",2020-05-22 13:33:00,-1.88781,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,27.2,-4.58388,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470255",2020-05-22 13:34:00,-1.91616,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26.4,-4.49946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470256",2020-05-22 13:35:00,-1.88834,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,25.9,-4.57443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470257",2020-05-22 13:36:00,-1.73817,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26.6,-4.6872,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470258",2020-05-22 13:37:00,-1.86039,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,28,25,26,29.5,26.7,-4.64436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470259",2020-05-22 13:38:00,-1.36611,1195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,29.5,26.8,-4.54293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"470260",2020-05-22 13:39:00,-1.87035,1048,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,29.5,26.5,-3.91734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470261",2020-05-22 13:40:00,-1.87336,984,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,29.5,27,-3.6729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470262",2020-05-22 13:41:00,-1.81636,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,29.5,26.7,-3.87639,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470263",2020-05-22 13:42:00,-1.85814,1029,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,26.7,-3.89466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470264",2020-05-22 13:43:00,-1.77831,1012,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,26.3,-3.81528,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470265",2020-05-22 13:44:00,-1.95062,1021,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,26,-3.75291,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470266",2020-05-22 13:45:00,-2.04759,1090,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,26.4,-3.83796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470267",2020-05-22 13:46:00,-2.06482,1152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,26.6,-3.97467,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470268",2020-05-22 13:47:00,-1.91988,1105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,25.8,-3.80583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470269",2020-05-22 13:48:00,-1.89871,1055,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,26.2,-3.78,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470270",2020-05-22 13:49:00,-1.92218,1055,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,26,-3.85749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470271",2020-05-22 13:50:00,-2.12874,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,26.9,-3.969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470272",2020-05-22 13:51:00,-1.89112,971,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,27.2,-3.66723,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470273",2020-05-22 13:52:00,-1.91328,1038,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,26.9,-4.16556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470274",2020-05-22 13:53:00,-1.92997,1072,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,26.4,-4.18761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470275",2020-05-22 13:54:00,-1.90023,1117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,27.4,-4.31676,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470276",2020-05-22 13:55:00,-1.888,1080,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,27.5,-3.87009,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"470277",2020-05-22 13:56:00,-1.999,1045,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,28,25,26,30,27.4,-3.43413,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"470278",2020-05-22 13:57:00,-2.18459,994,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,27.5,-3.35223,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470279",2020-05-22 13:58:00,-1.91937,1024,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,27.3,-3.55509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470280",2020-05-22 13:59:00,-1.86882,1037,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,26.5,-3.69306,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470281",2020-05-22 14:00:00,-1.85299,1076,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,27.1,-4.06539,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470282",2020-05-22 14:01:00,-1.65687,1088,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,27.1,-4.14918,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470283",2020-05-22 14:02:00,-2.32386,1100,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,26.7,-4.19202,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470284",2020-05-22 14:03:00,-2.06157,1143,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,26.3,-4.38606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470285",2020-05-22 14:04:00,-3.01454,1168,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,26.4,-4.46859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470286",2020-05-22 14:05:00,-2.58535,1164,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,27.2,-4.49127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470287",2020-05-22 14:06:00,-2.90641,1155,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,27.4,-3.9123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470288",2020-05-22 14:07:00,-2.92763,1153,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,27.5,-3.92049,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470289",2020-05-22 14:08:00,-3.00339,1135,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,27.5,-3.86316,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470290",2020-05-22 14:09:00,-3.11373,1124,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,26.4,-3.85623,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470291",2020-05-22 14:10:00,-3.20032,1114,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,26.3,-3.8556,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470292",2020-05-22 14:11:00,-3.09314,1105,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,27.3,-4.11201,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470293",2020-05-22 14:12:00,-3.06616,1109,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,26.8,-4.22856,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470294",2020-05-22 14:13:00,-3.02155,1075,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,26.4,-4.0761,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470295",2020-05-22 14:14:00,-2.93068,1078,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,26.2,-4.16367,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470296",2020-05-22 14:15:00,-2.92131,1074,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,26.9,-4.08933,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470297",2020-05-22 14:16:00,-2.40472,1090,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,28.1,-4.08618,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470298",2020-05-22 14:17:00,-2.39216,1110,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,28.1,-3.68109,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470299",2020-05-22 14:18:00,-2.66111,1114,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,28.6,-3.68676,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470300",2020-05-22 14:19:00,-2.50121,1124,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,28.5,-3.73149,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470301",2020-05-22 14:20:00,-2.39106,1132,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,27.1,-3.85938,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470302",2020-05-22 14:21:00,-2.36936,1123,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,27.7,-4.20903,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470303",2020-05-22 14:22:00,-2.12006,1128,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,27.5,-4.18383,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470304",2020-05-22 14:23:00,-1.81557,1069,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,27.6,-3.9564,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470305",2020-05-22 14:24:00,-1.82409,1056,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,28.1,-3.90663,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470306",2020-05-22 14:25:00,-1.90142,1102,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,28.3,-4.1454,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470307",2020-05-22 14:26:00,-2.00827,1129,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,28.9,-4.17816,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470308",2020-05-22 14:27:00,-1.84112,1105,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,28.8,-3.95073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470309",2020-05-22 14:28:00,-2.05746,1102,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,29.2,-3.57525,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470310",2020-05-22 14:29:00,-1.72401,1110,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,28.9,-3.60549,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470311",2020-05-22 14:30:00,-1.69388,1044,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,28.4,-3.45303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470312",2020-05-22 14:31:00,-2.19968,1044,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,28.3,-3.60423,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470313",2020-05-22 14:32:00,-2.34133,1099,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,29.1,-4.07043,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470314",2020-05-22 14:33:00,-2.48395,1075,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28,25,26,30,29.4,-3.93183,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470315",2020-05-22 14:34:00,-2.51997,1056,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,28.4,-3.84678,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470316",2020-05-22 14:35:00,-2.53916,1024,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,29.6,-3.7548,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470317",2020-05-22 14:36:00,-2.4865,1004,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,29.3,-3.71133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470318",2020-05-22 14:37:00,-2.27578,1008,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,28.5,-3.78882,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470319",2020-05-22 14:38:00,-2.3296,1017,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,28.4,-3.30057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470320",2020-05-22 14:39:00,-2.26963,1026,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,28,-3.34656,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470321",2020-05-22 14:40:00,-2.2078,1064,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,27.5,-3.64266,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470322",2020-05-22 14:41:00,-2.01517,1142,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,26.7,-4.03956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470323",2020-05-22 14:42:00,-1.91672,1116,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,26.8,-4.2777,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470324",2020-05-22 14:43:00,-1.83539,1159,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,26.7,-4.34133,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470325",2020-05-22 14:44:00,-1.6972,1161,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,27.4,-4.33503,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470326",2020-05-22 14:45:00,-1.68956,1126,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,28.4,-4.20903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470327",2020-05-22 14:46:00,-1.34861,1080,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,27.8,-4.10508,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470328",2020-05-22 14:47:00,-1.76075,1110,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,27.8,-4.20336,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470329",2020-05-22 14:48:00,-1.75875,1085,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,29.4,-3.56076,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470330",2020-05-22 14:49:00,-2.24113,1066,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,29.8,-3.52926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470331",2020-05-22 14:50:00,-2.76688,992,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,30.1,-3.16449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470332",2020-05-22 14:51:00,-3.62502,906,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,28.4,-2.98746,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470333",2020-05-22 14:52:00,-4.36042,944,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,28.2,-3.49524,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470334",2020-05-22 14:53:00,-4.64978,989,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,28.7,-3.68991,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470335",2020-05-22 14:54:00,-4.47327,1010,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,28.4,-3.76929,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470336",2020-05-22 14:55:00,-4.00196,1042,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,29,-3.88836,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470337",2020-05-22 14:56:00,-3.44546,1038,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,28.5,-3.91923,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470338",2020-05-22 14:57:00,-2.99591,1115,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,29.2,-4.18383,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470339",2020-05-22 14:58:00,-2.55013,1147,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,28.8,-3.84489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470340",2020-05-22 14:59:00,-2.32776,1159,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,28.4,-3.87891,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470341",2020-05-22 15:00:00,-2.21575,1187,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,27.8,-3.9627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470342",2020-05-22 15:01:00,-2.44341,1178,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,28.5,25,26,30,27.9,-4.13406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470343",2020-05-22 15:02:00,-2.35944,1196,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25,26,30,26.8,-4.24053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470344",2020-05-22 15:03:00,-2.80596,1217,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25,26,30,28.1,-4.6305,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470345",2020-05-22 15:04:00,-2.66065,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25,26,30,28.5,-4.86864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470346",2020-05-22 15:05:00,-2.92542,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25,26,30,29.3,-4.79556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470347",2020-05-22 15:06:00,-2.97118,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25,26,30,30.6,-4.68153,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470348",2020-05-22 15:07:00,-3.18321,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25,26,30,30.8,-4.53726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470349",2020-05-22 15:08:00,-3.22875,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25,26,30,29.2,-4.13973,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470350",2020-05-22 15:09:00,-3.30747,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25,26,30,28.3,-4.07106,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470351",2020-05-22 15:10:00,-3.33211,1203,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25,26,30,28.1,-4.07043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470352",2020-05-22 15:11:00,-3.21836,1155,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25,26,30,28,-3.6729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470353",2020-05-22 15:12:00,-3.17196,1066,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25,26,30,28.2,-3.55383,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470354",2020-05-22 15:13:00,-3.10196,1051,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25,26,30,28.1,-3.99546,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470355",2020-05-22 15:14:00,-3.03386,1099,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25,26,30,28.4,-3.9627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470356",2020-05-22 15:15:00,-2.89435,1006,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.8,-3.8304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470357",2020-05-22 15:16:00,-2.96077,1199,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.5,-4.36086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470358",2020-05-22 15:17:00,-2.68556,1196,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.3,-4.38543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470359",2020-05-22 15:18:00,-2.44935,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.5,-4.0068,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470360",2020-05-22 15:19:00,-2.27796,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.7,-4.20273,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470361",2020-05-22 15:20:00,-2.24676,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,30.8,-4.19958,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470362",2020-05-22 15:21:00,-2.49827,1230,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,31.6,-4.1139,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470363",2020-05-22 15:22:00,-2.11959,1238,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,30.3,-4.23423,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470364",2020-05-22 15:23:00,-2.51106,1223,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.6,-4.56624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470365",2020-05-22 15:24:00,-2.11608,1196,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,30.4,-4.36779,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470366",2020-05-22 15:25:00,-2.58559,1181,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,30.2,-4.26006,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470367",2020-05-22 15:26:00,-2.37208,1137,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29,-4.1958,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470368",2020-05-22 15:27:00,-2.38365,1113,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.8,-3.95136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470369",2020-05-22 15:28:00,-2.26155,1052,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.9,-3.28923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470370",2020-05-22 15:29:00,-2.17121,1140,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,30.5,-3.73149,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470371",2020-05-22 15:30:00,-2.29717,1217,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,30.1,-4.0194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470372",2020-05-22 15:31:00,-2.30429,1211,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.6,-4.09563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470373",2020-05-22 15:32:00,-2.28133,1206,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.7,-4.37913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470374",2020-05-22 15:33:00,-2.53297,1151,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.8,-4.24116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470375",2020-05-22 15:34:00,-2.8168,1150,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.8,-4.37976,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470376",2020-05-22 15:35:00,-3.04995,1062,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.8,-3.92238,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470377",2020-05-22 15:36:00,-3.92864,1031,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.8,-3.31506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470378",2020-05-22 15:37:00,-2.91667,905,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.4,-3.18276,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470379",2020-05-22 15:38:00,-3.4827,1043,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.1,-3.18843,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470380",2020-05-22 15:39:00,-3.48877,1025,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.9,-3.21489,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470381",2020-05-22 15:40:00,-3.62427,1012,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.9,-3.19473,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470382",2020-05-22 15:41:00,-3.34024,1009,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,30.3,-3.2508,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470383",2020-05-22 15:42:00,-3.48428,954,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,30,-3.41586,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470384",2020-05-22 15:43:00,-2.92711,909,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.6,-3.22056,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470385",2020-05-22 15:44:00,-2.80015,866,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.1,-3.1689,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470386",2020-05-22 15:45:00,-2.33883,854,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.5,-3.06936,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470387",2020-05-22 15:46:00,-2.88815,813,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,30.2,-2.92005,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470388",2020-05-22 15:47:00,-2.46145,813,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29,-2.99313,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470389",2020-05-22 15:48:00,-2.34101,902,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.6,-3.11283,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470390",2020-05-22 15:49:00,-2.24881,922,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.3,-3.00006,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470391",2020-05-22 15:50:00,-1.72168,978,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.8,-3.22434,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470392",2020-05-22 15:51:00,-2.1659,1010,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.7,-3.35979,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470393",2020-05-22 15:52:00,-2.02129,1031,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.5,-3.36294,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470394",2020-05-22 15:53:00,-2.04826,993,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.2,-3.70566,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470395",2020-05-22 15:54:00,-2.00696,994,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.1,-3.85119,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470396",2020-05-22 15:55:00,-2.04739,1029,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.7,-3.83796,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470397",2020-05-22 15:56:00,-2.04696,966,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.5,-3.59478,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470398",2020-05-22 15:57:00,-1.48499,1040,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.8,-3.89403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470399",2020-05-22 15:58:00,-2.04857,1013,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.2,-3.25899,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470400",2020-05-22 15:59:00,-1.97944,994,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.8,-3.39255,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470401",2020-05-22 16:00:00,-2.23666,1068,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.9,-2.99565,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470402",2020-05-22 16:01:00,-2.52728,1060,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.8,-3.36735,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470403",2020-05-22 16:02:00,-2.40533,1106,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,29.7,-3.58533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470404",2020-05-22 16:03:00,-2.60395,1094,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.7,-3.85623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470405",2020-05-22 16:04:00,-2.94808,1042,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,30,28.4,-3.71826,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470406",2020-05-22 16:05:00,-2.99823,1060,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,30,28.8,-3.74913,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470407",2020-05-22 16:06:00,-2.97221,1023,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,30,28.4,-3.55068,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470408",2020-05-22 16:07:00,-2.83766,1070,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,30,28,-3.84993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470409",2020-05-22 16:08:00,-2.67312,1089,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,30,28,-3.68802,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470410",2020-05-22 16:09:00,-2.66217,1039,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,30,28.1,-3.14937,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470411",2020-05-22 16:10:00,-2.53165,921,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,30.5,28.2,-2.75436,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470412",2020-05-22 16:11:00,-2.55516,914,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,30.5,28.8,-2.77263,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470413",2020-05-22 16:12:00,-2.61358,947,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,30.5,28.6,-2.92446,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470414",2020-05-22 16:13:00,-2.59973,899,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29.3,-3.03849,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470415",2020-05-22 16:14:00,-2.58737,852,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29.9,-2.96856,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470416",2020-05-22 16:15:00,-2.60536,843,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29,-2.88666,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470417",2020-05-22 16:16:00,-3.041,799,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,28.2,-2.83941,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470418",2020-05-22 16:17:00,-2.47252,890,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,28.8,-3.22749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470419",2020-05-22 16:18:00,-2.53543,902,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,28.6,-3.08826,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470420",2020-05-22 16:19:00,-2.53844,942,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,28.5,-2.93643,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470421",2020-05-22 16:20:00,-2.5078,1000,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29.3,-3.15945,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470422",2020-05-22 16:21:00,-2.41493,1035,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,28.9,-3.35475,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470423",2020-05-22 16:22:00,-2.35012,1063,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29.1,-3.51288,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470424",2020-05-22 16:23:00,-2.3393,1070,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29,-3.90285,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470425",2020-05-22 16:24:00,-2.438,1083,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29,-3.843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470426",2020-05-22 16:25:00,-2.08462,1063,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,28.3,-3.76173,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470427",2020-05-22 16:26:00,-1.97075,1054,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29.1,-3.65778,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1
"470428",2020-05-22 16:27:00,-1.98069,1011,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29.7,-3.6414,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470429",2020-05-22 16:28:00,-1.99153,1027,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29.8,-3.61809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470430",2020-05-22 16:29:00,-1.89145,1026,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29.3,-3.19473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470431",2020-05-22 16:30:00,-1.89847,1048,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,28.5,-3.27726,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470432",2020-05-22 16:31:00,-2.21381,1047,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29.5,-3.3138,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470433",2020-05-22 16:32:00,-2.37772,1018,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,30,-3.1815,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470434",2020-05-22 16:33:00,-2.9319,940,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,30.5,-3.17646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470435",2020-05-22 16:34:00,-2.39689,854,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,28.9,-2.84886,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470436",2020-05-22 16:35:00,-2.27908,806,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29.2,-2.76948,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470437",2020-05-22 16:36:00,-2.22028,865,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,28.7,-3.0618,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470438",2020-05-22 16:37:00,-1.58744,878,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,28.6,-3.04353,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470439",2020-05-22 16:38:00,-2.03497,899,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,28.5,-3.17898,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470440",2020-05-22 16:39:00,-1.98089,895,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30.5,29.2,-2.59119,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470441",2020-05-22 16:40:00,-1.90749,877,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.9,-2.46519,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470442",2020-05-22 16:41:00,-1.66388,803,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,29.9,-2.13003,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470443",2020-05-22 16:42:00,-1.58168,730,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,29.3,-2.04183,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470444",2020-05-22 16:43:00,-1.60421,721,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,30,-2.13003,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470445",2020-05-22 16:44:00,-1.87598,714,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,29.3,-2.34234,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470446",2020-05-22 16:45:00,-1.80256,675,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,29.1,-2.21256,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470447",2020-05-22 16:46:00,-2.10249,661,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.8,-2.01033,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470448",2020-05-22 16:47:00,-2.63788,615,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.6,-1.97253,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470449",2020-05-22 16:48:00,-3.77176,584,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.6,-1.82448,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470450",2020-05-22 16:49:00,-4.21795,546,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.8,-1.42443,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470451",2020-05-22 16:50:00,-4.58709,566,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.7,-1.32363,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470452",2020-05-22 16:51:00,-4.37936,557,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.5,-1.32804,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470453",2020-05-22 16:52:00,-4.1979,546,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.7,-1.35009,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470454",2020-05-22 16:53:00,-3.59249,543,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.7,-1.45026,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470455",2020-05-22 16:54:00,-2.9772,553,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.6,-1.76652,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470456",2020-05-22 16:55:00,-2.54181,549,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.3,-1.77723,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470457",2020-05-22 16:56:00,-2.32961,554,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.6,-1.62729,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470458",2020-05-22 16:57:00,-2.07283,544,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.7,-1.72746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470459",2020-05-22 16:58:00,-2.08582,527,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.5,-1.62099,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470460",2020-05-22 16:59:00,-2.01489,490,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.7,-1.32489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470461",2020-05-22 17:00:00,-2.27646,476,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.6,-0.96642,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470462",2020-05-22 17:01:00,-2.24105,464,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.2,-0.95319,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470463",2020-05-22 17:02:00,-2.25512,455,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.5,-0.97902,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470464",2020-05-22 17:03:00,-2.38645,451,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.3,-1.04076,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470465",2020-05-22 17:04:00,-2.70215,444,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.7,-1.29843,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470466",2020-05-22 17:05:00,-2.98636,436,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.5,-1.28646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470467",2020-05-22 17:06:00,-2.94597,429,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.5,-1.25559,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470468",2020-05-22 17:07:00,-3.20174,421,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,27.8,-1.23543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470469",2020-05-22 17:08:00,-3.71719,409,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,27.7,-1.17054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470470",2020-05-22 17:09:00,-3.30838,396,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.1,-1.10439,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470471",2020-05-22 17:10:00,-3.08176,381,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.1,-0.56133,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470472",2020-05-22 17:11:00,-3.26314,367,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,27.6,-0.45486,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470473",2020-05-22 17:12:00,-2.84105,355,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,27.7,-0.51156,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470474",2020-05-22 17:13:00,-3.24241,342,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.1,-0.55503,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470475",2020-05-22 17:14:00,-2.99182,333,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.3,-0.58716,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470476",2020-05-22 17:15:00,-2.84859,321,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.5,-0.79443,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470477",2020-05-22 17:16:00,-2.71557,313,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.9,-0.76923,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470478",2020-05-22 17:17:00,-2.52123,305,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.7,-0.73269,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470479",2020-05-22 17:18:00,-2.47159,299,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.4,-0.70371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470480",2020-05-22 17:19:00,-2.50043,293,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.2,-0.68166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470481",2020-05-22 17:20:00,-2.71217,288,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28,-0.66276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470482",2020-05-22 17:21:00,-2.75562,283,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,27.9,-0.18648,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470483",2020-05-22 17:22:00,-2.61527,279,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28,-0.15183,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470484",2020-05-22 17:23:00,-2.79122,274,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.2,-0.189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470485",2020-05-22 17:24:00,-2.54867,271,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,27.7,-0.22869,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470486",2020-05-22 17:25:00,-2.35584,268,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,28.1,-0.27846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470487",2020-05-22 17:26:00,-2.20886,262,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,27.5,-0.47943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470488",2020-05-22 17:27:00,-2.10303,258,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,27.1,-0.51786,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470489",2020-05-22 17:28:00,-2.2732,256,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,27.3,-0.50463,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470490",2020-05-22 17:29:00,-2.02414,251,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30.5,27.3,-0.47943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470491",2020-05-22 17:30:00,-2.25951,244,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30,27,-0.46809,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470492",2020-05-22 17:31:00,-2.8454,239,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30,26.8,-0.44226,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470493",2020-05-22 17:32:00,-2.51173,231,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30,27,-0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470494",2020-05-22 17:33:00,-2.88196,225,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30,26.8,0.06237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470495",2020-05-22 17:34:00,-2.99279,221,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30,27.1,0.09954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470496",2020-05-22 17:35:00,-3.72313,215,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30,27.2,0.0756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470497",2020-05-22 17:36:00,-3.39086,211,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30,27.3,0.01827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470498",2020-05-22 17:37:00,-3.18314,207,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,29,25.5,26.5,30,26.8,-0.30744,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470499",2020-05-22 17:38:00,-3.53761,202,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27,-0.3024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470500",2020-05-22 17:39:00,-3.46963,199,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.1,-0.29043,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470501",2020-05-22 17:40:00,-3.47444,193,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.9,-0.26775,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470502",2020-05-22 17:41:00,-3.35399,191,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.8,-0.20853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470503",2020-05-22 17:42:00,-3.29487,187,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.8,-0.24633,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470504",2020-05-22 17:43:00,-3.0683,185,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.1,-0.2331,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470505",2020-05-22 17:44:00,-2.82495,184,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.1,-0.01386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470506",2020-05-22 17:45:00,-2.8948,183,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27,0.24633,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470507",2020-05-22 17:46:00,-2.67198,182,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.1,0.20601,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470508",2020-05-22 17:47:00,-2.43741,180,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.2,0.14364,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470509",2020-05-22 17:48:00,-2.30882,179,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.9,0.08946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470510",2020-05-22 17:49:00,-2.21825,178,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.9,-0.19656,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470511",2020-05-22 17:50:00,-2.1713,176,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.7,-0.19593,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470512",2020-05-22 17:51:00,-2.13513,176,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.6,-0.18963,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470513",2020-05-22 17:52:00,-2.12102,172,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.4,-0.17766,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470514",2020-05-22 17:53:00,-2.25623,171,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.5,-0.16506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470515",2020-05-22 17:54:00,-2.12495,168,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.4,-0.15183,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470516",2020-05-22 17:55:00,-2.11249,164,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.5,-0.12726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"470517",2020-05-22 17:56:00,-2.11044,159,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.6,0.39564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470518",2020-05-22 17:57:00,-2.39556,155,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.4,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470519",2020-05-22 17:58:00,-2.10646,150,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.7,0.37107,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470520",2020-05-22 17:59:00,-2.05214,145,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.2,0.31437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470521",2020-05-22 18:00:00,-2.34241,142,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.1,0.02079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470522",2020-05-22 18:01:00,-2.24999,139,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.2,0.02709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470523",2020-05-22 18:02:00,-2.47135,135,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.3,0.03591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470524",2020-05-22 18:03:00,-2.62911,133,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.2,0.03717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470525",2020-05-22 18:04:00,-2.45103,130,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.2,0.0378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470526",2020-05-22 18:05:00,-2.7242,128,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.2,0.05544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470527",2020-05-22 18:06:00,-2.58154,127,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.1,0.05544,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470528",2020-05-22 18:07:00,-2.51712,125,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27,0.06237,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470529",2020-05-22 18:08:00,-2.87764,123,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.1,0.06867,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470530",2020-05-22 18:09:00,-2.67492,120,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.9,0.5166,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470531",2020-05-22 18:10:00,-2.41616,120,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.5,0.53865,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470532",2020-05-22 18:11:00,-2.57701,117,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27.3,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470533",2020-05-22 18:12:00,-2.64617,117,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.9,0.43407,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470534",2020-05-22 18:13:00,-2.66049,116,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.8,0.10017,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470535",2020-05-22 18:14:00,-2.6209,116,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,27,0.09387,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470536",2020-05-22 18:15:00,-2.61748,117,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.3,0.0819,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470537",2020-05-22 18:16:00,-2.74241,117,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.3,0.0819,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470538",2020-05-22 18:17:00,-2.56796,117,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.5,0.09198,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470539",2020-05-22 18:18:00,-2.53766,116,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.4,0.09324,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470540",2020-05-22 18:19:00,-2.39218,118,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.5,0.09387,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470541",2020-05-22 18:20:00,-2.28132,118,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.7,0.0882,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470542",2020-05-22 18:21:00,-2.17477,118,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.6,0.09387,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470543",2020-05-22 18:22:00,-2.08793,118,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.6,0.52353,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470544",2020-05-22 18:23:00,-2.12143,122,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.6,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470545",2020-05-22 18:24:00,-1.91409,128,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.8,0.4347,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470546",2020-05-22 18:25:00,-2.08043,137,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.7,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0
"470547",2020-05-22 18:26:00,-1.84514,146,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.8,-0.01449,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
