"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"470548",2020-05-22 18:27:00,-1.77774,155,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.7,-0.06741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470549",2020-05-22 18:28:00,-2.17045,160,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.5,-0.09009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470550",2020-05-22 18:29:00,-1.66605,166,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.5,-0.11781,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470551",2020-05-22 18:30:00,-1.55942,171,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.4,-0.13923,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470552",2020-05-22 18:31:00,-2.19139,175,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.9,-0.14679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470553",2020-05-22 18:32:00,-2.45813,177,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.4,-0.16506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470554",2020-05-22 18:33:00,-2.32609,178,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.3,-0.17766,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470555",2020-05-22 18:34:00,-2.31767,180,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.1,-0.18333,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470556",2020-05-22 18:35:00,-2.21028,178,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.5,0.2646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470557",2020-05-22 18:36:00,-2.10273,176,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.4,0.28224,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470558",2020-05-22 18:37:00,-2.43788,170,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,30,26.7,0.26397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470559",2020-05-22 18:38:00,-1.96092,162,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,26.9,0.23184,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470560",2020-05-22 18:39:00,-1.91208,153,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,26.7,-0.05796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470561",2020-05-22 18:40:00,-1.82049,144,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,26.6,-0.02016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470562",2020-05-22 18:41:00,-1.72992,132,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,26.5,0.02394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470563",2020-05-22 18:42:00,-1.82361,125,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,26.4,0.0567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470564",2020-05-22 18:43:00,-1.94338,119,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,26.2,0.09387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470565",2020-05-22 18:44:00,-1.90874,112,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,26,0.12474,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470566",2020-05-22 18:45:00,-2.51404,109,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.9,0.13734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470567",2020-05-22 18:46:00,-3.24289,105,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.15057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470568",2020-05-22 18:47:00,-4.0668,103,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.16821,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470569",2020-05-22 18:48:00,-4.60472,102,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.25704,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470570",2020-05-22 18:49:00,-4.61945,101,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.60354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470571",2020-05-22 18:50:00,-4.25362,99,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470572",2020-05-22 18:51:00,-3.40011,100,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.54054,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470573",2020-05-22 18:52:00,-3.03353,98,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.48888,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470574",2020-05-22 18:53:00,-2.66154,96,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.18837,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470575",2020-05-22 18:54:00,-2.38539,95,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.18207,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"470576",2020-05-22 18:55:00,-2.1797,95,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.18774,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"470577",2020-05-22 18:56:00,-2.07815,92,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.21987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470578",2020-05-22 18:57:00,-1.93153,92,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.22617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470579",2020-05-22 18:58:00,-1.93937,89,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.22617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470580",2020-05-22 18:59:00,-2.35029,87,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.24444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470581",2020-05-22 19:00:00,-2.16085,84,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.23184,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470582",2020-05-22 19:01:00,-2.12422,81,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.8,0.62874,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470583",2020-05-22 19:02:00,-2.20787,78,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.7,0.71757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470584",2020-05-22 19:03:00,-2.44441,74,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.6,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470585",2020-05-22 19:04:00,-2.42136,70,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.6,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470586",2020-05-22 19:05:00,-2.81342,68,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.6,0.50022,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470587",2020-05-22 19:06:00,-2.94663,64,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.6,0.31374,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470588",2020-05-22 19:07:00,-3.07546,64,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.6,0.32004,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470589",2020-05-22 19:08:00,-3.15801,62,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.5,0.32634,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470590",2020-05-22 19:09:00,-3.21,59,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.5,0.34524,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470591",2020-05-22 19:10:00,-3.08784,57,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.5,0.34524,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470592",2020-05-22 19:11:00,-3.06164,57,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.4,0.35028,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470593",2020-05-22 19:12:00,-3.01237,55,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.4,0.35217,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470594",2020-05-22 19:13:00,-2.97882,54,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.4,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470595",2020-05-22 19:14:00,-2.78625,53,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.3,0.36981,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470596",2020-05-22 19:15:00,-2.60531,52,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.3,0.58401,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470597",2020-05-22 19:16:00,-2.48481,51,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.3,0.82341,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470598",2020-05-22 19:17:00,-2.46405,51,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.3,0.77427,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470599",2020-05-22 19:18:00,-2.47511,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.3,0.72954,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470600",2020-05-22 19:19:00,-2.71626,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.4,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470601",2020-05-22 19:20:00,-2.51752,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.5,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470602",2020-05-22 19:21:00,-2.48284,46,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.6,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470603",2020-05-22 19:22:00,-2.37621,43,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28.5,25.5,26.5,29.5,25.6,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,0,0,0,0,0
"470604",2020-05-22 19:23:00,-2.19201,41,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,25.7,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470605",2020-05-22 19:24:00,-1.94457,40,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,25.6,0.4284,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470606",2020-05-22 19:25:00,-1.94851,38,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,25.5,0.46935,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"470607",2020-05-22 19:26:00,-1.87513,37,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,25.3,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470608",2020-05-22 19:27:00,-2.15387,35,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,25.1,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470609",2020-05-22 19:28:00,-1.95543,34,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,24.9,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470610",2020-05-22 19:29:00,-2.09673,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,24.7,0.53991,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470611",2020-05-22 19:30:00,-2.09934,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,24.6,0.94941,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470612",2020-05-22 19:31:00,-2.49094,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,24.5,0.945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470613",2020-05-22 19:32:00,-2.54684,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,24.5,0.91287,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470614",2020-05-22 19:33:00,-2.84599,31,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,24.5,0.85869,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470615",2020-05-22 19:34:00,-2.97111,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26.5,29.5,24.5,0.52794,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470616",2020-05-22 19:35:00,-3.14721,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.5,0.51534,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470617",2020-05-22 19:36:00,-3.25593,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.5,0.50967,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470618",2020-05-22 19:37:00,-3.57251,31,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.4,0.51471,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470619",2020-05-22 19:38:00,-2.93022,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.4,0.51534,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470620",2020-05-22 19:39:00,-3.24218,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.4,0.50967,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470621",2020-05-22 19:40:00,-3.15454,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.3,0.51534,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470622",2020-05-22 19:41:00,-3.07231,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.3,0.51219,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470623",2020-05-22 19:42:00,-2.79944,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28.5,25.5,26,29.5,24.3,0.51219,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470624",2020-05-22 19:43:00,-2.57897,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,29.5,24.2,0.50904,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470625",2020-05-22 19:44:00,-2.37788,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,29.5,24.2,0.50337,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470626",2020-05-22 19:45:00,-2.43891,31,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,29.5,24.1,0.92547,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470627",2020-05-22 19:46:00,-2.21277,31,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,29.5,24.1,0.91224,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470628",2020-05-22 19:47:00,-1.95084,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,29.5,24.1,0.86625,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470629",2020-05-22 19:48:00,-1.85445,33,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,29.5,24.1,0.8064,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470630",2020-05-22 19:49:00,-2.47873,34,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26,29.5,24.1,0.49077,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470631",2020-05-22 19:50:00,-1.76196,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29.5,24.1,0.49644,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470632",2020-05-22 19:51:00,-2.24131,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29.5,24,0.47187,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470633",2020-05-22 19:52:00,-1.69075,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29.5,24,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470634",2020-05-22 19:53:00,-1.68947,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29.5,24,0.49581,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470635",2020-05-22 19:54:00,-1.72675,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24,0.49644,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"470636",2020-05-22 19:55:00,-1.61775,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24,0.52164,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1,1,1,1
"470637",2020-05-22 19:56:00,-1.76429,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.1,0.52353,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470638",2020-05-22 19:57:00,-1.26883,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.1,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470639",2020-05-22 19:58:00,-1.83542,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.2,0.54117,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470640",2020-05-22 19:59:00,-2.09174,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.3,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470641",2020-05-22 20:00:00,-2.21755,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.3,0.8253,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470642",2020-05-22 20:01:00,-2.53994,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.3,0.98217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"470643",2020-05-22 20:02:00,-2.16107,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.4,0.93807,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470644",2020-05-22 20:03:00,-2.90444,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.4,0.83097,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470645",2020-05-22 20:04:00,-2.67103,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.4,0.76734,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"470646",2020-05-22 20:05:00,-2.95845,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.4,0.56574,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470647",2020-05-22 20:06:00,-2.79212,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.5,0.5544,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470648",2020-05-22 20:07:00,-2.55888,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.5,0.56007,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470649",2020-05-22 20:08:00,-2.45306,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.5,0.56574,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470650",2020-05-22 20:09:00,-2.45848,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.5,0.56007,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470651",2020-05-22 20:10:00,-2.44519,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.6,0.56637,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470652",2020-05-22 20:11:00,-2.39991,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.6,0.57015,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470653",2020-05-22 20:12:00,-2.35533,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.7,0.567,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470654",2020-05-22 20:13:00,-2.33712,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.6,0.57204,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470655",2020-05-22 20:14:00,-2.25287,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.6,0.57267,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470656",2020-05-22 20:15:00,-2.3068,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.6,0.57897,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470657",2020-05-22 20:16:00,-2.29903,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.6,0.99477,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470658",2020-05-22 20:17:00,-2.63528,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.5,1.00737,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470659",2020-05-22 20:18:00,-2.15405,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.5,0.96831,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470660",2020-05-22 20:19:00,-2.16491,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.4,0.84294,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470661",2020-05-22 20:20:00,-2.12332,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.3,0.78624,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,0,0,0,0,0
"470662",2020-05-22 20:21:00,-1.98916,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.2,0.58527,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470663",2020-05-22 20:22:00,-2.30554,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.1,0.58527,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470664",2020-05-22 20:23:00,-1.79447,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24,0.58716,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470665",2020-05-22 20:24:00,-1.86919,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.9,0.59157,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470666",2020-05-22 20:25:00,-1.77484,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.61614,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470667",2020-05-22 20:26:00,-1.53005,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.61299,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470668",2020-05-22 20:27:00,-1.60616,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.61677,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470669",2020-05-22 20:28:00,-1.58329,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.61677,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470670",2020-05-22 20:29:00,-1.87029,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.61992,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470671",2020-05-22 20:30:00,-1.82811,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.59472,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470672",2020-05-22 20:31:00,-2.01981,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.72639,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470673",2020-05-22 20:32:00,-1.99166,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,1.00611,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470674",2020-05-22 20:33:00,-2.16546,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,1.01304,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470675",2020-05-22 20:34:00,-2.19888,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,0.97524,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470676",2020-05-22 20:35:00,-2.2458,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,0.90027,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470677",2020-05-22 20:36:00,-2.25368,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,0.58905,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470678",2020-05-22 20:37:00,-1.63623,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,0.58527,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470679",2020-05-22 20:38:00,-2.26924,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470680",2020-05-22 20:39:00,-2.07141,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.58842,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470681",2020-05-22 20:40:00,-1.85917,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470682",2020-05-22 20:41:00,-1.78963,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470683",2020-05-22 20:42:00,-1.21856,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.5922,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470684",2020-05-22 20:43:00,-1.57005,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.59661,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470685",2020-05-22 20:44:00,-1.37225,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.9,0.59724,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470686",2020-05-22 20:45:00,-1.08412,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24,0.59724,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470687",2020-05-22 20:46:00,-1.33958,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24,0.60354,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470688",2020-05-22 20:47:00,-1.56361,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24,1.008,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470689",2020-05-22 20:48:00,-1.37021,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.9,1.008,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470690",2020-05-22 20:49:00,-1.51339,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.96957,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470691",2020-05-22 20:50:00,-1.70291,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,0.85617,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470692",2020-05-22 20:51:00,-2.30963,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470693",2020-05-22 20:52:00,-2.73285,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.6,0.59787,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470694",2020-05-22 20:53:00,-3.61537,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,0.59661,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470695",2020-05-22 20:54:00,-4.17308,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.5922,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470696",2020-05-22 20:55:00,-4.11321,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.63441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470697",2020-05-22 20:56:00,-3.39392,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.9,0.61929,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470698",2020-05-22 20:57:00,-2.55987,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.61677,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470699",2020-05-22 20:58:00,-2.22525,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.61677,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470700",2020-05-22 20:59:00,-2.21967,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,0.64197,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470701",2020-05-22 21:00:00,-2.00155,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,0.64764,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470702",2020-05-22 21:01:00,-1.99622,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.6363,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470703",2020-05-22 21:02:00,-1.97724,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,0.64197,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470704",2020-05-22 21:03:00,-1.99664,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,1.00044,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470705",2020-05-22 21:04:00,-1.89101,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.7,1.05021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470706",2020-05-22 21:05:00,-2.10526,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.99414,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470707",2020-05-22 21:06:00,-1.96248,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.9,0.86877,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470708",2020-05-22 21:07:00,-2.18167,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.9,0.82341,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470709",2020-05-22 21:08:00,-2.28642,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24,0.62874,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470710",2020-05-22 21:09:00,-2.44143,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.2,0.61677,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470711",2020-05-22 21:10:00,-2.2139,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.2,0.61677,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470712",2020-05-22 21:11:00,-2.05674,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.3,0.61677,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470713",2020-05-22 21:12:00,-2.15821,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.4,0.62244,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470714",2020-05-22 21:13:00,-2.17748,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.4,0.62118,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470715",2020-05-22 21:14:00,-1.81912,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.4,0.62496,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470716",2020-05-22 21:15:00,-2.05477,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.4,0.62244,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470717",2020-05-22 21:16:00,-1.97927,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.2,0.6111,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470718",2020-05-22 21:17:00,-1.83969,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24.1,0.6174,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470719",2020-05-22 21:18:00,-1.42439,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,24,0.6111,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470720",2020-05-22 21:19:00,-1.69989,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.8,0.93051,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470721",2020-05-22 21:20:00,-1.6577,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.6,1.03131,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470722",2020-05-22 21:21:00,-1.65052,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.5,0.99162,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470723",2020-05-22 21:22:00,-1.69501,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,29,23.4,0.882,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470724",2020-05-22 21:23:00,-1.78104,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,28.5,23.3,0.82971,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470725",2020-05-22 21:24:00,-1.75189,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,28.5,23.4,0.64071,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470726",2020-05-22 21:25:00,-1.73658,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,28.5,23.5,0.65961,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470727",2020-05-22 21:26:00,-1.71097,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,28.5,23.4,0.6426,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470728",2020-05-22 21:27:00,-1.64829,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,28.5,23.5,0.65394,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470729",2020-05-22 21:28:00,-1.56131,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,28.5,23.6,0.64827,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470730",2020-05-22 21:29:00,-1.22913,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,28.5,23.6,0.6111,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470731",2020-05-22 21:30:00,-1.68774,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,28.5,23.8,0.61614,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470732",2020-05-22 21:31:00,-1.66022,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,28.5,23.8,0.62244,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470733",2020-05-22 21:32:00,-2.03161,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,28.5,23.5,0.6111,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470734",2020-05-22 21:33:00,-2.25705,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,28.5,23.3,0.61614,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470735",2020-05-22 21:34:00,-2.40612,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26,28.5,23.3,0.61488,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470736",2020-05-22 21:35:00,-2.5953,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,23.2,0.71631,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470737",2020-05-22 21:36:00,-2.65303,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,23.1,0.98469,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470738",2020-05-22 21:37:00,-2.7361,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,23.3,1.00044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470739",2020-05-22 21:38:00,-2.70737,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,23.3,0.96327,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470740",2020-05-22 21:39:00,-2.65874,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,23.4,0.83727,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470741",2020-05-22 21:40:00,-2.69317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,23.3,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470742",2020-05-22 21:41:00,-2.62861,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,23.2,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470743",2020-05-22 21:42:00,-2.28775,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,23.2,0.59724,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470744",2020-05-22 21:43:00,-2.12614,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.9,0.5859,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470745",2020-05-22 21:44:00,-2.44954,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.7,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470746",2020-05-22 21:45:00,-1.71187,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.5,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470747",2020-05-22 21:46:00,-1.40418,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.5,0.5859,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470748",2020-05-22 21:47:00,-1.53417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.7,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470749",2020-05-22 21:48:00,-1.42264,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.5,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470750",2020-05-22 21:49:00,-1.23874,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.60291,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470751",2020-05-22 21:50:00,-1.37342,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.2,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470752",2020-05-22 21:51:00,-1.00123,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.2,0.59724,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470753",2020-05-22 21:52:00,-1.34406,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.2,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470754",2020-05-22 21:53:00,-0.981167,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.99414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470755",2020-05-22 21:54:00,-1.47151,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.4,0.98532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470756",2020-05-22 21:55:00,-1.3483,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.4,0.97839,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470757",2020-05-22 21:56:00,-1.3479,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.5,0.84924,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470758",2020-05-22 21:57:00,-1.3037,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.7,0.72954,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470759",2020-05-22 21:58:00,-1.38372,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.8,0.61614,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470760",2020-05-22 21:59:00,-1.52563,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.8,0.61551,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470761",2020-05-22 22:00:00,-1.73608,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.8,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470762",2020-05-22 22:01:00,-2.04745,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.7,0.43911,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470763",2020-05-22 22:02:00,-2.22677,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.7,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470764",2020-05-22 22:03:00,-2.45606,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.8,0.42273,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470765",2020-05-22 22:04:00,-2.5409,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.9,0.41832,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470766",2020-05-22 22:05:00,-2.26731,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.7,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470767",2020-05-22 22:06:00,-2.62212,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.5,0.41139,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470768",2020-05-22 22:07:00,-2.70615,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.4,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470769",2020-05-22 22:08:00,-2.67074,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.6,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470770",2020-05-22 22:09:00,-2.68317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.7,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470771",2020-05-22 22:10:00,-2.56957,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.8,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470772",2020-05-22 22:11:00,-2.56798,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.8,0.7938,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470773",2020-05-22 22:12:00,-2.3152,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.6,0.79317,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470774",2020-05-22 22:13:00,-2.33946,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.2,0.7623,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470775",2020-05-22 22:14:00,-1.98,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.6363,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470776",2020-05-22 22:15:00,-1.7557,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470777",2020-05-22 22:16:00,-1.68526,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470778",2020-05-22 22:17:00,-1.50829,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470779",2020-05-22 22:18:00,-0.905453,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470780",2020-05-22 22:19:00,-1.33497,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.4,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470781",2020-05-22 22:20:00,-1.25567,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.4,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470782",2020-05-22 22:21:00,-1.114,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470783",2020-05-22 22:22:00,-1.10185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470784",2020-05-22 22:23:00,-0.976752,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470785",2020-05-22 22:24:00,-1.19527,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.2,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470786",2020-05-22 22:25:00,-1.03759,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470787",2020-05-22 22:26:00,-1.04565,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.8,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470788",2020-05-22 22:27:00,-1.05499,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.7,0.42147,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470789",2020-05-22 22:28:00,-1.09911,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.8,0.43281,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470790",2020-05-22 22:29:00,-1.23868,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470791",2020-05-22 22:30:00,-1.50561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.9,0.55629,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470792",2020-05-22 22:31:00,-1.59515,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.81774,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470793",2020-05-22 22:32:00,-2.16179,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.81774,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470794",2020-05-22 22:33:00,-2.75741,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.2,0.76104,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470795",2020-05-22 22:34:00,-2.78361,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.6426,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470796",2020-05-22 22:35:00,-2.6035,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.43974,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470797",2020-05-22 22:36:00,-2.64136,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.2,0.43344,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470798",2020-05-22 22:37:00,-2.67948,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.43974,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470799",2020-05-22 22:38:00,-2.43534,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.43911,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470800",2020-05-22 22:39:00,-2.52278,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.43911,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470801",2020-05-22 22:40:00,-2.39349,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.43344,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470802",2020-05-22 22:41:00,-2.35065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.42777,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470803",2020-05-22 22:42:00,-2.26039,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.43344,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470804",2020-05-22 22:43:00,-2.10113,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.4221,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470805",2020-05-22 22:44:00,-2.20394,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.2,0.43911,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470806",2020-05-22 22:45:00,-1.70674,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.2,0.43911,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470807",2020-05-22 22:46:00,-1.68125,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.42777,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470808",2020-05-22 22:47:00,-1.60844,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.43344,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470809",2020-05-22 22:48:00,-1.45983,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.43344,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470810",2020-05-22 22:49:00,-1.39417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22,0.42273,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470811",2020-05-22 22:50:00,-1.34033,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.9,0.81774,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470812",2020-05-22 22:51:00,-1.05783,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.7,0.81207,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470813",2020-05-22 22:52:00,-1.38916,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.5,0.79821,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470814",2020-05-22 22:53:00,-1.26782,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.7,0.66717,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470815",2020-05-22 22:54:00,-1.35647,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.8,0.47691,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"470816",2020-05-22 22:55:00,-1.16037,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.9,0.46242,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470817",2020-05-22 22:56:00,-1.10896,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.9,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470818",2020-05-22 22:57:00,-1.12312,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.9,0.46494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470819",2020-05-22 22:58:00,-1.61577,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22,0.46053,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470820",2020-05-22 22:59:00,-1.61675,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.46431,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470821",2020-05-22 23:00:00,-1.7552,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.45801,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470822",2020-05-22 23:01:00,-1.86312,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470823",2020-05-22 23:02:00,-1.95125,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470824",2020-05-22 23:03:00,-1.97459,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.2,0.45423,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470825",2020-05-22 23:04:00,-1.9534,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.2,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470826",2020-05-22 23:05:00,-1.37565,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.44667,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470827",2020-05-22 23:06:00,-1.90643,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.3,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470828",2020-05-22 23:07:00,-1.88515,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.2,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470829",2020-05-22 23:08:00,-1.82835,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22.1,0.44541,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470830",2020-05-22 23:09:00,-1.63173,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470831",2020-05-22 23:10:00,-1.52696,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,22,0.81207,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470832",2020-05-22 23:11:00,-1.75443,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.9,0.81837,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470833",2020-05-22 23:12:00,-1.26853,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.9,0.78687,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470834",2020-05-22 23:13:00,-1.33553,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.7,0.6615,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470835",2020-05-22 23:14:00,-0.833448,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.7,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470836",2020-05-22 23:15:00,-1.23963,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.7,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470837",2020-05-22 23:16:00,-1.23522,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.6,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470838",2020-05-22 23:17:00,-1.20351,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.6,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470839",2020-05-22 23:18:00,-1.20817,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.6,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470840",2020-05-22 23:19:00,-1.16347,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.6,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470841",2020-05-22 23:20:00,-1.15698,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.7,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470842",2020-05-22 23:21:00,-1.17752,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,28.5,21.7,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470843",2020-05-22 23:22:00,-1.18557,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.6,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470844",2020-05-22 23:23:00,-1.16096,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.7,0.43029,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470845",2020-05-22 23:24:00,-1.01707,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.6,0.45297,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,1,1,1,1
"470846",2020-05-22 23:25:00,-1.20137,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.6,0.46053,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470847",2020-05-22 23:26:00,-1.15026,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.6,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470848",2020-05-22 23:27:00,-1.17361,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.5,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470849",2020-05-22 23:28:00,-1.40743,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.3,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470850",2020-05-22 23:29:00,-1.83465,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.3,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
