"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"470851",2020-05-22 23:30:00,-1.5528,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.3,0.68544,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470852",2020-05-22 23:31:00,-1.59544,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.3,0.82467,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470853",2020-05-22 23:32:00,-1.53695,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.2,0.79695,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470854",2020-05-22 23:33:00,-1.66858,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.1,0.67347,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470855",2020-05-22 23:34:00,-1.45316,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.1,0.55566,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470856",2020-05-22 23:35:00,-1.62435,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.2,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470857",2020-05-22 23:36:00,-1.51976,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.2,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470858",2020-05-22 23:37:00,-1.64878,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.2,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470859",2020-05-22 23:38:00,-1.69522,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.1,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470860",2020-05-22 23:39:00,-1.46352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.1,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470861",2020-05-22 23:40:00,-1.46735,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21.1,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470862",2020-05-22 23:41:00,-1.39111,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470863",2020-05-22 23:42:00,-1.34444,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,21,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470864",2020-05-22 23:43:00,-1.3373,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,20.9,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470865",2020-05-22 23:44:00,-1.04191,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,20.8,0.42021,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470866",2020-05-22 23:45:00,-1.27407,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,20.7,0.41013,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470867",2020-05-22 23:46:00,-1.26379,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,20.6,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470868",2020-05-22 23:47:00,-1.17627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,20.6,0.44667,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470869",2020-05-22 23:48:00,-0.7794,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,20.5,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470870",2020-05-22 23:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,20.5,0.41139,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470871",2020-05-22 23:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,20.5,0.41265,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470872",2020-05-22 23:51:00,-0.752106,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28,20.5,0.78687,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470873",2020-05-22 23:52:00,-1.19613,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28,20.5,0.78687,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470874",2020-05-22 23:53:00,-1.2808,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28,20.4,0.76167,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"470875",2020-05-22 23:54:00,-1.72487,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28,20.4,0.66591,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470876",2020-05-22 23:55:00,-2.12675,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28,20.3,0.43407,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470877",2020-05-22 23:56:00,-2.80789,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28,20.2,0.43407,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470878",2020-05-22 23:57:00,-2.69308,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28,20.1,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470879",2020-05-22 23:58:00,-3.33979,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28,20,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470880",2020-05-22 23:59:00,-2.95718,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28,20,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470881",2020-05-23 00:00:00,-2.84582,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,20,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470882",2020-05-23 00:01:00,-3.43312,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.9,0.4221,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470883",2020-05-23 00:02:00,-3.05893,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.8,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470884",2020-05-23 00:03:00,-3.30874,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.8,0.45801,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470885",2020-05-23 00:04:00,-3.37235,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.7,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470886",2020-05-23 00:05:00,-2.85682,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.7,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470887",2020-05-23 00:06:00,-3.06882,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.7,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470888",2020-05-23 00:07:00,-2.87663,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.7,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470889",2020-05-23 00:08:00,-2.53494,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.8,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470890",2020-05-23 00:09:00,-2.23111,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.8,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470891",2020-05-23 00:10:00,-2.10615,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.8,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470892",2020-05-23 00:11:00,-2.44885,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.7,0.42462,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470893",2020-05-23 00:12:00,-2.13029,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.6,0.57141,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470894",2020-05-23 00:13:00,-2.0275,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.6,0.79254,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470895",2020-05-23 00:14:00,-1.90028,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.5,0.7875,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470896",2020-05-23 00:15:00,-1.76778,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.5,0.76167,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470897",2020-05-23 00:16:00,-1.67043,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.6,0.65394,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470898",2020-05-23 00:17:00,-1.58977,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.6,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470899",2020-05-23 00:18:00,-1.52749,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.6,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470900",2020-05-23 00:19:00,-2.08556,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.5,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470901",2020-05-23 00:20:00,-2.30422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.5,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470902",2020-05-23 00:21:00,-2.07787,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.5,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470903",2020-05-23 00:22:00,-2.06281,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.5,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470904",2020-05-23 00:23:00,-1.91193,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.4,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"470905",2020-05-23 00:24:00,-1.71249,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.5,0.45927,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470906",2020-05-23 00:25:00,-1.90684,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.2,0.46494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470907",2020-05-23 00:26:00,-1.38299,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.3,0.45738,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470908",2020-05-23 00:27:00,-1.31922,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.4,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470909",2020-05-23 00:28:00,-1.51608,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.4,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470910",2020-05-23 00:29:00,-1.3493,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.4,0.44793,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470911",2020-05-23 00:30:00,-1.3871,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.3,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470912",2020-05-23 00:31:00,-1.52769,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.3,0.45297,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470913",2020-05-23 00:32:00,-1.75972,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.3,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470914",2020-05-23 00:33:00,-2.01746,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.2,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"470915",2020-05-23 00:34:00,-2.23933,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.3,0.81711,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470916",2020-05-23 00:35:00,-2.38852,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.2,0.84861,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470917",2020-05-23 00:36:00,-2.43591,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.2,0.81207,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470918",2020-05-23 00:37:00,-2.40817,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.2,0.67347,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470919",2020-05-23 00:38:00,-2.54819,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.2,0.53487,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470920",2020-05-23 00:39:00,-2.428,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.3,0.4347,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470921",2020-05-23 00:40:00,-1.94963,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.3,0.43092,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470922",2020-05-23 00:41:00,-2.34251,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,28,19.3,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470923",2020-05-23 00:42:00,-2.14458,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.3,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470924",2020-05-23 00:43:00,-2.24086,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.2,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470925",2020-05-23 00:44:00,-1.79557,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.3,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470926",2020-05-23 00:45:00,-1.7626,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.2,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470927",2020-05-23 00:46:00,-1.57639,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.2,0.43092,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470928",2020-05-23 00:47:00,-1.52231,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.2,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470929",2020-05-23 00:48:00,-1.39271,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.42462,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"470930",2020-05-23 00:49:00,-1.3334,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470931",2020-05-23 00:50:00,-1.34013,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.3,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470932",2020-05-23 00:51:00,-1.15865,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470933",2020-05-23 00:52:00,-1.33144,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.3,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470934",2020-05-23 00:53:00,-1.266,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.3,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470935",2020-05-23 00:54:00,-1.22037,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.3,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470936",2020-05-23 00:55:00,-1.23347,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.4662,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470937",2020-05-23 00:56:00,-1.2584,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.80892,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470938",2020-05-23 00:57:00,-1.23,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.81837,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470939",2020-05-23 00:58:00,-1.26587,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.5,0.76797,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470940",2020-05-23 00:59:00,-1.33325,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.64575,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470941",2020-05-23 01:00:00,-1.35516,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.2,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470942",2020-05-23 01:01:00,-1.41989,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.3,0.42462,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470943",2020-05-23 01:02:00,-1.20643,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470944",2020-05-23 01:03:00,-1.15281,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.42399,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470945",2020-05-23 01:04:00,-1.15182,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.2,0.42336,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470946",2020-05-23 01:05:00,-1.10836,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.2,0.42966,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470947",2020-05-23 01:06:00,-1.18001,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470948",2020-05-23 01:07:00,-1.16,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.40635,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470949",2020-05-23 01:08:00,-1.16035,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470950",2020-05-23 01:09:00,-1.14782,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.3,0.40446,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470951",2020-05-23 01:10:00,-1.11811,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470952",2020-05-23 01:11:00,-0.822685,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470953",2020-05-23 01:12:00,-1.15418,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470954",2020-05-23 01:13:00,-1.12408,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.4,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470955",2020-05-23 01:14:00,-1.09065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.3,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470956",2020-05-23 01:15:00,-1.11498,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.2,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470957",2020-05-23 01:16:00,-1.32904,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.2,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470958",2020-05-23 01:17:00,-1.16065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28,19.2,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470959",2020-05-23 01:18:00,-0.793545,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19.3,0.47061,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470960",2020-05-23 01:19:00,-0.919835,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19.3,0.78624,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470961",2020-05-23 01:20:00,-0.57285,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19.2,0.78309,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470962",2020-05-23 01:21:00,-1.22956,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19.2,0.74214,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470963",2020-05-23 01:22:00,-1.09826,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19.2,0.60354,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470964",2020-05-23 01:23:00,-1.12433,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19.2,0.40383,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470965",2020-05-23 01:24:00,-1.02383,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19.1,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470966",2020-05-23 01:25:00,-1.16637,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19.1,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470967",2020-05-23 01:26:00,-0.915843,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19.2,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470968",2020-05-23 01:27:00,-0.798194,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19.1,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470969",2020-05-23 01:28:00,-0.596121,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470970",2020-05-23 01:29:00,-0.642998,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470971",2020-05-23 01:30:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19.1,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470972",2020-05-23 01:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19,0.40572,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470973",2020-05-23 01:32:00,-0.611026,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470974",2020-05-23 01:33:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470975",2020-05-23 01:34:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19,0.40572,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470976",2020-05-23 01:35:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,18.9,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470977",2020-05-23 01:36:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470978",2020-05-23 01:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470979",2020-05-23 01:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470980",2020-05-23 01:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,18.9,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470981",2020-05-23 01:40:00,-0.845382,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470982",2020-05-23 01:41:00,-1.2968,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,19,0.60228,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470983",2020-05-23 01:42:00,-1.75469,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,25.5,28,19,0.81207,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470984",2020-05-23 01:43:00,-2.10498,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,25.5,28,18.9,0.7938,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470985",2020-05-23 01:44:00,-2.27963,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,25.5,28,19.1,0.71757,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470986",2020-05-23 01:45:00,-2.0878,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.9,0.61362,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470987",2020-05-23 01:46:00,-2.81295,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.9,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470988",2020-05-23 01:47:00,-2.59614,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.9,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470989",2020-05-23 01:48:00,-2.55535,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,19,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470990",2020-05-23 01:49:00,-2.35577,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.9,0.42399,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470991",2020-05-23 01:50:00,-1.94948,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.42525,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470992",2020-05-23 01:51:00,-1.77428,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470993",2020-05-23 01:52:00,-1.51923,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470994",2020-05-23 01:53:00,-1.4684,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470995",2020-05-23 01:54:00,-0.795565,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470996",2020-05-23 01:55:00,-0.724978,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470997",2020-05-23 01:56:00,-1.09513,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470998",2020-05-23 01:57:00,-1.10293,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"470999",2020-05-23 01:58:00,-1.05597,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471000",2020-05-23 01:59:00,-0.785749,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.43155,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471001",2020-05-23 02:00:00,-0.99141,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471002",2020-05-23 02:01:00,-0.971008,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471003",2020-05-23 02:02:00,-0.989063,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471004",2020-05-23 02:03:00,-0.942272,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.43029,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471005",2020-05-23 02:04:00,-0.952008,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471006",2020-05-23 02:05:00,-0.951649,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.79191,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471007",2020-05-23 02:06:00,-0.997318,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.81837,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471008",2020-05-23 02:07:00,-0.901571,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.80451,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471009",2020-05-23 02:08:00,-0.900875,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.68229,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471010",2020-05-23 02:09:00,-0.910278,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471011",2020-05-23 02:10:00,-0.930447,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471012",2020-05-23 02:11:00,-0.879193,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471013",2020-05-23 02:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471014",2020-05-23 02:13:00,-0.983248,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471015",2020-05-23 02:14:00,-1.55612,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.9,0.43596,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471016",2020-05-23 02:15:00,-0.966426,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.9,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471017",2020-05-23 02:16:00,-0.970713,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471018",2020-05-23 02:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.40509,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471019",2020-05-23 02:18:00,-1.04547,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.9,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471020",2020-05-23 02:19:00,-0.999428,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471021",2020-05-23 02:20:00,-1.17419,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471022",2020-05-23 02:21:00,-1.24513,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471023",2020-05-23 02:22:00,-1.23061,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471024",2020-05-23 02:23:00,-1.32069,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471025",2020-05-23 02:24:00,-1.32259,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471026",2020-05-23 02:25:00,-1.30956,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471027",2020-05-23 02:26:00,-2.02277,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471028",2020-05-23 02:27:00,-1.2889,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471029",2020-05-23 02:28:00,-1.3252,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471030",2020-05-23 02:29:00,-1.37038,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.59661,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471031",2020-05-23 02:30:00,-1.50081,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.81144,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471032",2020-05-23 02:31:00,-1.70063,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.5,0.79821,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471033",2020-05-23 02:32:00,-2.03487,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.71001,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471034",2020-05-23 02:33:00,-1.91695,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471035",2020-05-23 02:34:00,-1.62412,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471036",2020-05-23 02:35:00,-1.60138,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471037",2020-05-23 02:36:00,-1.34789,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471038",2020-05-23 02:37:00,-1.12354,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.42273,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471039",2020-05-23 02:38:00,-1.08852,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471040",2020-05-23 02:39:00,-0.846838,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471041",2020-05-23 02:40:00,-0.949732,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.42588,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471042",2020-05-23 02:41:00,-0.920045,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471043",2020-05-23 02:42:00,-0.91049,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471044",2020-05-23 02:43:00,-0.84157,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.9,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471045",2020-05-23 02:44:00,-0.895697,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.9,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471046",2020-05-23 02:45:00,-0.876555,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471047",2020-05-23 02:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471048",2020-05-23 02:47:00,-0.90019,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471049",2020-05-23 02:48:00,-0.895293,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.9,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471050",2020-05-23 02:49:00,-0.92291,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,19,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471051",2020-05-23 02:50:00,-0.880878,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,19,0.40698,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471052",2020-05-23 02:51:00,-0.945694,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,19,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471053",2020-05-23 02:52:00,-0.930845,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.9,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471054",2020-05-23 02:53:00,-1.16525,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471055",2020-05-23 02:54:00,-1.13884,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.69804,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471056",2020-05-23 02:55:00,-1.14024,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.79254,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471057",2020-05-23 02:56:00,-1.14173,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.76734,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471058",2020-05-23 02:57:00,-1.02832,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.64134,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471059",2020-05-23 02:58:00,-1.14103,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471060",2020-05-23 02:59:00,-1.14685,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471061",2020-05-23 03:00:00,-0.987923,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471062",2020-05-23 03:01:00,-1.14047,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.39942,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471063",2020-05-23 03:02:00,-1.11725,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471064",2020-05-23 03:03:00,-1.14087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471065",2020-05-23 03:04:00,-1.32872,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471066",2020-05-23 03:05:00,-1.13058,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471067",2020-05-23 03:06:00,-1.40978,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471068",2020-05-23 03:07:00,-1.14187,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471069",2020-05-23 03:08:00,-1.10746,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.8,0.40698,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471070",2020-05-23 03:09:00,-1.26324,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.5,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471071",2020-05-23 03:10:00,-1.13311,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.5,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471072",2020-05-23 03:11:00,-1.09928,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471073",2020-05-23 03:12:00,-1.08137,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.6,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471074",2020-05-23 03:13:00,-0.848159,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.7,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471075",2020-05-23 03:14:00,-1.14562,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,18.4,0.40446,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471076",2020-05-23 03:15:00,-1.15163,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,18.6,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471077",2020-05-23 03:16:00,-1.11089,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,18.4,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471078",2020-05-23 03:17:00,-1.13166,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,18.5,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471079",2020-05-23 03:18:00,-1.11533,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,18.5,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471080",2020-05-23 03:19:00,-0.754616,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,18.3,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471081",2020-05-23 03:20:00,-1.06857,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,18.2,0.79632,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471082",2020-05-23 03:21:00,-1.02508,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,18.2,0.82719,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471083",2020-05-23 03:22:00,-0.868087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,18.2,0.77994,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471084",2020-05-23 03:23:00,-1.05565,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,18.2,0.65142,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471085",2020-05-23 03:24:00,-0.727549,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,18.3,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471086",2020-05-23 03:25:00,-1.03532,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,18.3,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471087",2020-05-23 03:26:00,-0.991134,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471088",2020-05-23 03:27:00,-0.969516,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.5,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471089",2020-05-23 03:28:00,-0.899784,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471090",2020-05-23 03:29:00,-0.739766,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.6,0.42399,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471091",2020-05-23 03:30:00,-0.772855,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.6,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471092",2020-05-23 03:31:00,-0.724749,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.6,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471093",2020-05-23 03:32:00,-0.713536,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.5,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471094",2020-05-23 03:33:00,-1.19268,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471095",2020-05-23 03:34:00,-0.680553,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471096",2020-05-23 03:35:00,-0.615572,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.43785,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471097",2020-05-23 03:36:00,-0.593457,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471098",2020-05-23 03:37:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471099",2020-05-23 03:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471100",2020-05-23 03:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471101",2020-05-23 03:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.44541,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471102",2020-05-23 03:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471103",2020-05-23 03:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471104",2020-05-23 03:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.2,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471105",2020-05-23 03:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.2,0.71694,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471106",2020-05-23 03:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.2,0.82341,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471107",2020-05-23 03:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.2,0.79947,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471108",2020-05-23 03:47:00,-0.60263,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.2,0.67347,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471109",2020-05-23 03:48:00,-0.784087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471110",2020-05-23 03:49:00,-1.07935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471111",2020-05-23 03:50:00,-1.2773,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471112",2020-05-23 03:51:00,-1.54015,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471113",2020-05-23 03:52:00,-1.79924,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.2,0.43155,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471114",2020-05-23 03:53:00,-1.52733,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.2,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471115",2020-05-23 03:54:00,-2.14898,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.1,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471116",2020-05-23 03:55:00,-2.22756,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471117",2020-05-23 03:56:00,-2.24531,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.1,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471118",2020-05-23 03:57:00,-2.18872,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471119",2020-05-23 03:58:00,-2.173,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471120",2020-05-23 03:59:00,-1.89403,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471121",2020-05-23 04:00:00,-1.91873,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471122",2020-05-23 04:01:00,-1.46325,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.42273,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471123",2020-05-23 04:02:00,-1.4377,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471124",2020-05-23 04:03:00,-1.29858,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.42462,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471125",2020-05-23 04:04:00,-1.27837,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.2,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471126",2020-05-23 04:05:00,-1.09604,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471127",2020-05-23 04:06:00,-1.0565,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.3,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471128",2020-05-23 04:07:00,-0.999549,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.2,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471129",2020-05-23 04:08:00,-0.958159,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.2,0.53991,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471130",2020-05-23 04:09:00,-0.939642,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.80577,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471131",2020-05-23 04:10:00,-0.911017,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.76734,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471132",2020-05-23 04:11:00,-0.922153,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.4,0.70434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471133",2020-05-23 04:12:00,-0.889142,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.2,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471134",2020-05-23 04:13:00,-0.883978,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.1,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471135",2020-05-23 04:14:00,-0.923751,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18,0.39816,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471136",2020-05-23 04:15:00,-0.844299,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471137",2020-05-23 04:16:00,-0.857992,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18.1,0.40383,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471138",2020-05-23 04:17:00,-0.850831,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,18,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471139",2020-05-23 04:18:00,-0.861143,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,17.9,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471140",2020-05-23 04:19:00,-1.21866,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,17.9,0.40635,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471141",2020-05-23 04:20:00,-0.736434,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,27.5,17.9,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471142",2020-05-23 04:21:00,-0.85317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,27.5,18,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471143",2020-05-23 04:22:00,-0.936509,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,27.5,17.8,0.40005,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471144",2020-05-23 04:23:00,-1.09023,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,27.5,17.8,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471145",2020-05-23 04:24:00,-1.37602,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,27.5,17.8,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471146",2020-05-23 04:25:00,-1.29541,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,27.5,17.9,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471147",2020-05-23 04:26:00,-1.42808,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,27.5,17.9,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471148",2020-05-23 04:27:00,-1.05195,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,27.5,18.1,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471149",2020-05-23 04:28:00,-1.20935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,27.5,18.2,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471150",2020-05-23 04:29:00,-1.34338,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,27.5,18.2,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471151",2020-05-23 04:30:00,-1.29958,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,27.5,18,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471152",2020-05-23 04:31:00,-1.21004,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.9,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471153",2020-05-23 04:32:00,-1.18958,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.7,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471154",2020-05-23 04:33:00,-0.938386,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.8,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471155",2020-05-23 04:34:00,-1.03905,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.8,0.64197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471156",2020-05-23 04:35:00,-1.03648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.8,0.77427,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471157",2020-05-23 04:36:00,-1.00113,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.8,0.76734,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471158",2020-05-23 04:37:00,-0.98284,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.9,0.64638,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471159",2020-05-23 04:38:00,-0.921305,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,18,0.56952,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471160",2020-05-23 04:39:00,-0.577598,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.9,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471161",2020-05-23 04:40:00,-0.92783,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.8,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471162",2020-05-23 04:41:00,-1.04365,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.8,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
