"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"471163",2020-05-23 04:42:00,-1.02148,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.8,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471164",2020-05-23 04:43:00,-1.06529,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.6,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471165",2020-05-23 04:44:00,-0.935067,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.8,0.40572,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471166",2020-05-23 04:45:00,-1.15449,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,18,0.40698,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471167",2020-05-23 04:46:00,-1.17608,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,18,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471168",2020-05-23 04:47:00,-0.836486,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,18.1,0.42903,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471169",2020-05-23 04:48:00,-1.0507,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,18.1,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471170",2020-05-23 04:49:00,-0.861709,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,18.1,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471171",2020-05-23 04:50:00,-1.06603,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,18,0.42588,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471172",2020-05-23 04:51:00,-1.09892,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.9,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471173",2020-05-23 04:52:00,-1.07355,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.9,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471174",2020-05-23 04:53:00,-1.14969,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.6,0.4221,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471175",2020-05-23 04:54:00,-1.04443,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.4,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471176",2020-05-23 04:55:00,-1.07368,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.4,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471177",2020-05-23 04:56:00,-1.0524,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.4,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471178",2020-05-23 04:57:00,-1.04761,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.4,0.42462,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471179",2020-05-23 04:58:00,-0.992846,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471180",2020-05-23 04:59:00,-0.92352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.6,0.78561,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471181",2020-05-23 05:00:00,-0.721545,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.6,1.16802,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471182",2020-05-23 05:01:00,-0.935347,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.8,1.05147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471183",2020-05-23 05:02:00,-0.928833,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.8,0.88767,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471184",2020-05-23 05:03:00,-0.873918,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.8,0.80514,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471185",2020-05-23 05:04:00,-0.914192,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.8,0.62685,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471186",2020-05-23 05:05:00,-0.897231,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,17.9,0.6111,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471187",2020-05-23 05:06:00,-1.14107,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,18,0.6111,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471188",2020-05-23 05:07:00,-0.832942,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,18.1,0.6111,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471189",2020-05-23 05:08:00,-1.18561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,18,0.61047,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471190",2020-05-23 05:09:00,-0.935471,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,18,0.60417,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471191",2020-05-23 05:10:00,-0.994603,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,27.5,18.1,0.61047,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471192",2020-05-23 05:11:00,-1.00198,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,18.2,0.60795,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471193",2020-05-23 05:12:00,-0.958159,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,18.1,0.6048,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471194",2020-05-23 05:13:00,-1.04526,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,18.2,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471195",2020-05-23 05:14:00,-0.785609,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,18.2,0.61551,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471196",2020-05-23 05:15:00,-0.816373,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,18.1,0.6048,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471197",2020-05-23 05:16:00,-0.823192,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,18.2,0.60417,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471198",2020-05-23 05:17:00,-0.733267,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,18.2,0.60417,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471199",2020-05-23 05:18:00,-0.676567,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,18.3,0.60417,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471200",2020-05-23 05:19:00,-0.607231,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,18.2,0.5985,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471201",2020-05-23 05:20:00,-1.31678,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,18.1,0.59724,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471202",2020-05-23 05:21:00,-0.580676,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,18,0.60291,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471203",2020-05-23 05:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.8,0.59157,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471204",2020-05-23 05:23:00,-0.6163,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.7,0.60291,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471205",2020-05-23 05:24:00,-0.721739,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.6,0.58527,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471206",2020-05-23 05:25:00,-0.784276,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.5,0.59535,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471207",2020-05-23 05:26:00,-0.667928,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.7,0.84294,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471208",2020-05-23 05:27:00,-0.998558,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.6,0.95067,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471209",2020-05-23 05:28:00,-0.902873,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.5,0.93744,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471210",2020-05-23 05:29:00,-1.04185,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.5,0.81837,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471211",2020-05-23 05:30:00,-1.15695,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.5,0.74907,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471212",2020-05-23 05:31:00,-1.18463,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.4,0.58212,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471213",2020-05-23 05:32:00,-1.19464,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.2,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471214",2020-05-23 05:33:00,-1.15374,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.2,0.58338,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471215",2020-05-23 05:34:00,-1.31138,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.3,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471216",2020-05-23 05:35:00,-2.39077,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.2,0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471217",2020-05-23 05:36:00,-2.93646,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471218",2020-05-23 05:37:00,-2.53835,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.1,0.56763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471219",2020-05-23 05:38:00,-2.30599,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.2,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471220",2020-05-23 05:39:00,-1.61492,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.3,0.58401,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471221",2020-05-23 05:40:00,-1.1322,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.4,0.58086,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471222",2020-05-23 05:41:00,-1.18543,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.4,0.58086,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471223",2020-05-23 05:42:00,-0.978549,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.3,0.58401,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471224",2020-05-23 05:43:00,-0.894632,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.1,0.57582,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471225",2020-05-23 05:44:00,-0.779443,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471226",2020-05-23 05:45:00,-0.812784,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17,0.58527,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471227",2020-05-23 05:46:00,-0.668648,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.9,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471228",2020-05-23 05:47:00,-0.62141,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17,0.56007,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471229",2020-05-23 05:48:00,-0.738245,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.1,0.55377,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471230",2020-05-23 05:49:00,-0.729177,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17,0.55881,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471231",2020-05-23 05:50:00,-0.702714,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471232",2020-05-23 05:51:00,-0.710859,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17,0.5292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471233",2020-05-23 05:52:00,-0.746757,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17,0.52227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471234",2020-05-23 05:53:00,-0.721427,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.1,0.87003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471235",2020-05-23 05:54:00,-0.882501,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.1,0.89838,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471236",2020-05-23 05:55:00,-0.863076,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.1,0.86184,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471237",2020-05-23 05:56:00,-0.946548,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.1,0.7308,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471238",2020-05-23 05:57:00,-0.997119,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.1,0.51471,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471239",2020-05-23 05:58:00,-1.05534,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.1,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471240",2020-05-23 05:59:00,-1.04976,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.1,0.49644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471241",2020-05-23 06:00:00,-1.45916,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17.1,0.49014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471242",2020-05-23 06:01:00,-1.02419,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17,0.48825,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471243",2020-05-23 06:02:00,-1.01052,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,17,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471244",2020-05-23 06:03:00,-0.946045,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,25,25.5,27.5,16.9,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471245",2020-05-23 06:04:00,-0.918388,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.9,0.47313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471246",2020-05-23 06:05:00,-0.880943,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.9,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471247",2020-05-23 06:06:00,-0.608827,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.9,0.46494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471248",2020-05-23 06:07:00,-0.634867,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.9,0.46305,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471249",2020-05-23 06:08:00,-0.827951,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.8,0.4473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471250",2020-05-23 06:09:00,-0.857259,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.8,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471251",2020-05-23 06:10:00,-0.850379,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.8,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471252",2020-05-23 06:11:00,-0.906014,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.8,0.4347,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471253",2020-05-23 06:12:00,-0.914924,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.8,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471254",2020-05-23 06:13:00,-0.785173,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.9,0.42588,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471255",2020-05-23 06:14:00,-1.00722,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.9,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471256",2020-05-23 06:15:00,-1.02906,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471257",2020-05-23 06:16:00,-1.01018,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471258",2020-05-23 06:17:00,-1.0316,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17,0.72891,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471259",2020-05-23 06:18:00,-0.751033,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17,0.77364,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471260",2020-05-23 06:19:00,-1.0505,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17,0.74214,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471261",2020-05-23 06:20:00,-0.801996,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.9,0.61614,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471262",2020-05-23 06:21:00,-1.05394,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.9,0.53991,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471263",2020-05-23 06:22:00,-1.07073,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.8,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471264",2020-05-23 06:23:00,-1.05764,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.8,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471265",2020-05-23 06:24:00,-1.01486,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.8,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471266",2020-05-23 06:25:00,-1.0024,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,16.9,0.34209,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471267",2020-05-23 06:26:00,-1.01456,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17,0.32697,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471268",2020-05-23 06:27:00,-1.04453,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.2,0.31437,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471269",2020-05-23 06:28:00,-1.00828,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.3,0.29799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471270",2020-05-23 06:29:00,-0.982825,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.4,0.28917,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471271",2020-05-23 06:30:00,-0.984859,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.4,0.28287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471272",2020-05-23 06:31:00,-0.916255,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.5,0.2646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471273",2020-05-23 06:32:00,-0.914522,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.4,0.26334,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471274",2020-05-23 06:33:00,-1.04078,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.4,0.24507,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471275",2020-05-23 06:34:00,-0.886827,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.4,0.24444,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471276",2020-05-23 06:35:00,-0.943341,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.4,0.23877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471277",2020-05-23 06:36:00,-0.937896,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.5,0.21294,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471278",2020-05-23 06:37:00,-0.946512,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.6,0.21294,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471279",2020-05-23 06:38:00,-1.09623,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.7,0.20097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471280",2020-05-23 06:39:00,-0.938251,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.7,0.20349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471281",2020-05-23 06:40:00,-0.986902,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.8,0.20349,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471282",2020-05-23 06:41:00,-0.893039,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.8,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471283",2020-05-23 06:42:00,-0.880118,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.8,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471284",2020-05-23 06:43:00,-0.950273,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.8,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471285",2020-05-23 06:44:00,-0.901474,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.7,0.44163,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471286",2020-05-23 06:45:00,-0.934088,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.6,0.37611,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471287",2020-05-23 06:46:00,-0.911656,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.6,0.20853,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471288",2020-05-23 06:47:00,-0.908367,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.5,0.19782,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471289",2020-05-23 06:48:00,-0.907266,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.4,0.19467,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471290",2020-05-23 06:49:00,-0.939217,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.3,0.189,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471291",2020-05-23 06:50:00,-0.903578,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.3,0.18837,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471292",2020-05-23 06:51:00,-0.929605,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.3,0.18207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471293",2020-05-23 06:52:00,-0.872603,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.3,0.16947,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471294",2020-05-23 06:53:00,-1.15629,86,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.3,0.16002,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471295",2020-05-23 06:54:00,-1.17715,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.4,0.14994,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471296",2020-05-23 06:55:00,-1.14759,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.5,0.12474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471297",2020-05-23 06:56:00,-1.39945,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.5,0.1008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471298",2020-05-23 06:57:00,-1.87364,102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.6,0.08442,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471299",2020-05-23 06:58:00,-2.08894,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.7,0.08757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471300",2020-05-23 06:59:00,-2.49969,110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,17.9,0.09261,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471301",2020-05-23 07:00:00,-2.28114,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,18,0.04914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471302",2020-05-23 07:01:00,-1.7325,114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,18.1,0.03087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471303",2020-05-23 07:02:00,-1.50016,117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,18.2,0.02016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471304",2020-05-23 07:03:00,-1.25644,117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,18.3,0.02394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471305",2020-05-23 07:04:00,-1.01637,117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,18.4,0.16569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471306",2020-05-23 07:05:00,-0.806187,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,18.4,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471307",2020-05-23 07:06:00,-0.766764,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,18.4,0.38871,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471308",2020-05-23 07:07:00,-0.72551,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,18.4,0.33012,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471309",2020-05-23 07:08:00,-0.69501,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,18.4,0.20664,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471310",2020-05-23 07:09:00,-0.659949,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.5,0.00252,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471311",2020-05-23 07:10:00,-0.661433,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.5,0.00441,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471312",2020-05-23 07:11:00,-0.679899,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.5,-0.00693,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471313",2020-05-23 07:12:00,-0.63067,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.5,-0.0189,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471314",2020-05-23 07:13:00,-0.738768,126,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.5,-0.02079,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471315",2020-05-23 07:14:00,-0.988471,127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.6,-0.0378,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471316",2020-05-23 07:15:00,-0.661839,129,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.6,-0.04536,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471317",2020-05-23 07:16:00,-0.808179,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.6,-0.06111,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471318",2020-05-23 07:17:00,-0.926129,132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.6,-0.04851,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471319",2020-05-23 07:18:00,-1.00804,134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.5,-0.0567,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471320",2020-05-23 07:19:00,-1.07782,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.4,-0.06426,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471321",2020-05-23 07:20:00,-1.26512,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.4,-0.06867,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471322",2020-05-23 07:21:00,-1.23183,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.3,-0.06426,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471323",2020-05-23 07:22:00,-1.09041,136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.3,-0.08253,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471324",2020-05-23 07:23:00,-1.129,138,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.5,-0.07749,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471325",2020-05-23 07:24:00,-1.16844,138,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.6,-0.10206,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471326",2020-05-23 07:25:00,-1.10323,143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.7,-0.12033,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471327",2020-05-23 07:26:00,-1.20963,148,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.7,0.20664,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471328",2020-05-23 07:27:00,-1.96304,151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.8,0.23877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471329",2020-05-23 07:28:00,-1.40169,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.8,0.1386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471330",2020-05-23 07:29:00,-1.68807,161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.9,0.07497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471331",2020-05-23 07:30:00,-1.71564,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19,-0.20223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471332",2020-05-23 07:31:00,-1.3464,159,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.1,-0.19656,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471333",2020-05-23 07:32:00,-0.866216,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.2,-0.20853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471334",2020-05-23 07:33:00,-1.10921,162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.2,-0.22176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471335",2020-05-23 07:34:00,-0.569547,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.2,-0.22743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471336",2020-05-23 07:35:00,-1.00033,166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.1,-0.23625,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471337",2020-05-23 07:36:00,-0.918001,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.9,-0.23499,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471338",2020-05-23 07:37:00,-0.551161,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.8,-0.24696,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471339",2020-05-23 07:38:00,-0.809603,169,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.7,-0.25326,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471340",2020-05-23 07:39:00,-0.860835,171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.8,-0.26523,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471341",2020-05-23 07:40:00,-0.829496,173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.8,-0.26775,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471342",2020-05-23 07:41:00,-0.941688,175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.8,-0.28854,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471343",2020-05-23 07:42:00,-0.854413,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.7,-0.2898,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471344",2020-05-23 07:43:00,-0.878727,177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.7,-0.29673,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471345",2020-05-23 07:44:00,-0.960481,181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.6,-0.31689,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471346",2020-05-23 07:45:00,-0.760051,184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.6,-0.32445,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471347",2020-05-23 07:46:00,-0.88619,187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.7,-0.33831,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471348",2020-05-23 07:47:00,-1.27215,187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,18.9,-0.19089,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471349",2020-05-23 07:48:00,-1.20922,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.1,0.04914,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471350",2020-05-23 07:49:00,-1.02105,178,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.3,0.10017,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471351",2020-05-23 07:50:00,-0.608664,173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.5,0.09198,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471352",2020-05-23 07:51:00,-1.14149,170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.6,-0.03843,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471353",2020-05-23 07:52:00,-1.17924,170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.6,-0.24507,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471354",2020-05-23 07:53:00,-1.17251,162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.7,-0.20349,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471355",2020-05-23 07:54:00,-1.18943,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.7,-0.13545,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471356",2020-05-23 07:55:00,-1.12645,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.7,-0.09576,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471357",2020-05-23 07:56:00,-1.12745,140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.7,-0.07686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471358",2020-05-23 07:57:00,-1.17058,139,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.6,-0.08253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471359",2020-05-23 07:58:00,-1.11227,143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.5,-0.10143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471360",2020-05-23 07:59:00,-1.06434,148,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.4,-0.12033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471361",2020-05-23 08:00:00,-1.12461,147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.4,-0.12789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471362",2020-05-23 08:01:00,-1.61651,150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.2,-0.1638,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471363",2020-05-23 08:02:00,-1.08969,158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.6,-0.20223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471364",2020-05-23 08:03:00,-1.10351,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.7,-0.22239,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471365",2020-05-23 08:04:00,-1.07434,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.9,-0.23436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471366",2020-05-23 08:05:00,-0.980272,167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.2,-0.24759,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471367",2020-05-23 08:06:00,-0.992604,175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.4,-0.29106,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471368",2020-05-23 08:07:00,-0.653507,189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.5,-0.35343,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471369",2020-05-23 08:08:00,-1.01479,200,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.4,-0.39753,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471370",2020-05-23 08:09:00,-0.657105,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.1,-0.04221,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471371",2020-05-23 08:10:00,-0.846375,204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.2,-0.1386,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471372",2020-05-23 08:11:00,-0.882944,211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21,-0.09576,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471373",2020-05-23 08:12:00,-0.897793,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21,-0.16254,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471374",2020-05-23 08:13:00,-0.864629,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.7,-0.23751,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471375",2020-05-23 08:14:00,-0.933129,193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.9,-0.3654,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471376",2020-05-23 08:15:00,-0.888904,194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.3,-0.3591,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471377",2020-05-23 08:16:00,-0.907532,200,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.1,-0.39753,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471378",2020-05-23 08:17:00,-0.946877,209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.3,-0.44289,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471379",2020-05-23 08:18:00,-0.985122,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.1,-0.51093,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471380",2020-05-23 08:19:00,-1.01621,304,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.2,-0.8442,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471381",2020-05-23 08:20:00,-1.34214,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.5,-0.7182,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471382",2020-05-23 08:21:00,-1.1123,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.2,-0.60606,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471383",2020-05-23 08:22:00,-0.98402,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.3,-0.67473,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471384",2020-05-23 08:23:00,-0.963525,369,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.1,-1.03446,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471385",2020-05-23 08:24:00,-0.916872,347,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.5,-0.87633,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471386",2020-05-23 08:25:00,-0.908432,242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.5,-0.55566,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471387",2020-05-23 08:26:00,-0.89858,220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.4,-0.39753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471388",2020-05-23 08:27:00,-1.08388,213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.2,-0.42903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471389",2020-05-23 08:28:00,-0.75335,274,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20,-0.8001,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471390",2020-05-23 08:29:00,-0.856002,283,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.3,-0.66339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471391",2020-05-23 08:30:00,-0.911348,213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.5,-0.07623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471392",2020-05-23 08:31:00,-0.921094,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.4,-0.10269,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471393",2020-05-23 08:32:00,-0.924027,228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.2,-0.20034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471394",2020-05-23 08:33:00,-0.9955,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.3,-0.39123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471395",2020-05-23 08:34:00,-0.897166,256,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.1,-0.66843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471396",2020-05-23 08:35:00,-0.976167,270,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20,-0.71946,0,1,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471397",2020-05-23 08:36:00,-1.10679,284,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20,-0.81333,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"471398",2020-05-23 08:37:00,-1.23401,417,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.2,-1.19322,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"471399",2020-05-23 08:38:00,-0.958284,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.3,-0.99729,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"471400",2020-05-23 08:39:00,-1.06964,308,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.1,-0.91413,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"471401",2020-05-23 08:40:00,-0.976088,375,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.6,-1.17243,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"471402",2020-05-23 08:41:00,-1.02757,333,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.5,-1.00863,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"471403",2020-05-23 08:42:00,-0.97605,400,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.5,-1.16046,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"471404",2020-05-23 08:43:00,-1.03973,409,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.1,-1.17243,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"471405",2020-05-23 08:44:00,-1.10521,389,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.3,-1.12896,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"471406",2020-05-23 08:45:00,-1.05246,389,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.1,-1.16109,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"471407",2020-05-23 08:46:00,-1.0556,417,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.4,-1.20015,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"471408",2020-05-23 08:47:00,-1.10657,388,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.7,-1.33119,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"471409",2020-05-23 08:48:00,-1.01494,574,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.6,-1.90323,0,1,1,1,1,1,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0
"471410",2020-05-23 08:49:00,-1.01861,593,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.3,-1.75833,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"471411",2020-05-23 08:50:00,-0.997316,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.2,-1.48806,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"471412",2020-05-23 08:51:00,-1.08638,611,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.4,-1.56366,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"471413",2020-05-23 08:52:00,-1.04782,522,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.4,-1.47357,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"471414",2020-05-23 08:53:00,-1.07176,460,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.6,-1.13463,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"471415",2020-05-23 08:54:00,-1.14525,465,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.8,-1.36143,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,1,0,0,0,0,0
"471416",2020-05-23 08:55:00,-1.07378,444,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.3,-1.35513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471417",2020-05-23 08:56:00,-1.19821,429,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.3,-1.39041,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471418",2020-05-23 08:57:00,-0.932425,469,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.6,-1.44396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471419",2020-05-23 08:58:00,-1.049,386,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.4,-0.96516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471420",2020-05-23 08:59:00,-1.06051,406,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.7,-1.85976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471421",2020-05-23 09:00:00,-1.06423,680,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.2,-1.97379,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471422",2020-05-23 09:01:00,-0.716469,429,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.7,-1.16613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471423",2020-05-23 09:02:00,-1.02074,405,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.3,-1.26756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471424",2020-05-23 09:03:00,-1.03272,366,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.5,-1.41183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471425",2020-05-23 09:04:00,-1.03667,387,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.5,-0.98406,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471426",2020-05-23 09:05:00,-1.00629,409,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.2,-1.18566,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471427",2020-05-23 09:06:00,-0.973917,364,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.5,-1.05273,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471428",2020-05-23 09:07:00,-1.07399,360,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.5,-1.0584,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471429",2020-05-23 09:08:00,-1.04559,358,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,20.4,-1.04706,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471430",2020-05-23 09:09:00,-0.953144,355,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,20.1,-0.72639,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471431",2020-05-23 09:10:00,-0.957338,341,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,20.2,-0.57456,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471432",2020-05-23 09:11:00,-0.981011,344,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,20.2,-0.63756,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471433",2020-05-23 09:12:00,-0.920589,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20,-0.66906,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471434",2020-05-23 09:13:00,-0.967047,343,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.1,-0.80703,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471435",2020-05-23 09:14:00,-0.919014,297,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.4,-0.74403,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471436",2020-05-23 09:15:00,-1.02516,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20,-0.6048,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471437",2020-05-23 09:16:00,-0.956942,235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.1,-0.46872,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471438",2020-05-23 09:17:00,-0.977009,216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.1,-0.33894,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471439",2020-05-23 09:18:00,-1.00298,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.1,-0.24003,0,0,1,1,1,1,0,0,0,1,1,0,0,1,1,1,0,0,0,0,0
"471440",2020-05-23 09:19:00,-1.05892,175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.8,-0.18396,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471441",2020-05-23 09:20:00,-0.956388,170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.6,-0.17766,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471442",2020-05-23 09:21:00,-1.2153,169,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.1,-0.18333,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471443",2020-05-23 09:22:00,-0.946972,167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20,-0.17073,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471444",2020-05-23 09:23:00,-0.96856,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.4,-0.1575,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471445",2020-05-23 09:24:00,-1.03074,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.1,-0.13986,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471446",2020-05-23 09:25:00,-0.887646,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.6,-0.12663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471447",2020-05-23 09:26:00,-0.87754,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.4,-0.13482,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471448",2020-05-23 09:27:00,-0.859215,165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.5,-0.19215,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471449",2020-05-23 09:28:00,0,187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.9,0.07371,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471450",2020-05-23 09:29:00,-1.01561,209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.9,-0.04662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471451",2020-05-23 09:30:00,-1.20943,227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.5,-0.17325,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471452",2020-05-23 09:31:00,-1.49405,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.4,-0.31563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471453",2020-05-23 09:32:00,-2.13932,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,19.7,-0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471454",2020-05-23 09:33:00,-2.80046,286,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20,-0.78309,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471455",2020-05-23 09:34:00,-2.88125,304,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.2,-0.86373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471456",2020-05-23 09:35:00,-2.12125,316,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.1,-0.91476,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471457",2020-05-23 09:36:00,-1.76708,325,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,20.5,-0.95256,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471458",2020-05-23 09:37:00,-1.43584,334,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21,-0.98343,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
