"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"471459",2020-05-23 09:38:00,-1.15654,342,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.1,-1.0269,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471460",2020-05-23 09:39:00,-0.946731,349,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.6,-1.03068,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471461",2020-05-23 09:40:00,-0.817201,350,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.8,-1.03383,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471462",2020-05-23 09:41:00,0,343,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,21.6,-1.00863,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471463",2020-05-23 09:42:00,-0.619048,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,22.1,-0.93996,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471464",2020-05-23 09:43:00,-0.876101,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,22.2,-0.91539,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471465",2020-05-23 09:44:00,-0.58358,326,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,22.3,-0.95823,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471466",2020-05-23 09:45:00,-0.671836,359,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,22.2,-1.638,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471467",2020-05-23 09:46:00,0,634,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,22.3,-1.88055,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471468",2020-05-23 09:47:00,-0.774495,504,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.2,-1.67013,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471469",2020-05-23 09:48:00,0,743,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.3,-2.89989,0,0,1,1,1,1,0,0,1,1,1,0,0,0,1,1,0,0,0,0,0
"471470",2020-05-23 09:49:00,-0.878776,770,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,23.9,-2.4129,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471471",2020-05-23 09:50:00,-1.06925,723,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,24.4,-2.2806,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471472",2020-05-23 09:51:00,-0.984722,373,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,24.5,-1.98324,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471473",2020-05-23 09:52:00,-1.02121,663,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,24.1,-1.48176,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471474",2020-05-23 09:53:00,-1.06093,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,23.8,-2.5893,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471475",2020-05-23 09:54:00,-1.08078,731,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,23.1,-2.40156,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,1,0,0,0,0,0
"471476",2020-05-23 09:55:00,-1.02113,735,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,23.6,-2.56851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471477",2020-05-23 09:56:00,-1.0623,739,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,24.4,-2.64033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471478",2020-05-23 09:57:00,-1.07379,780,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,23.8,-2.04624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471479",2020-05-23 09:58:00,-1.06191,824,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,24.3,-3.339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471480",2020-05-23 09:59:00,-1.06303,965,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,24.4,-3.40893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471481",2020-05-23 10:00:00,-1.10634,463,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,23.7,-1.58445,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471482",2020-05-23 10:01:00,-1.14043,487,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,23.3,-1.48113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471483",2020-05-23 10:02:00,-1.07102,468,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,23.8,-1.30473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471484",2020-05-23 10:03:00,-1.36505,700,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,24.2,-3.0492,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471485",2020-05-23 10:04:00,-1.39568,422,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,24.4,-1.02753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471486",2020-05-23 10:05:00,-1.41803,745,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,24.1,-2.14767,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471487",2020-05-23 10:06:00,-1.26483,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,23.4,-2.02293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471488",2020-05-23 10:07:00,-1.17862,698,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,23.4,-2.19933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471489",2020-05-23 10:08:00,-1.1015,732,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,23.4,-2.61135,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471490",2020-05-23 10:09:00,-1.06796,770,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,23,-2.68884,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471491",2020-05-23 10:10:00,-0.946619,771,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,22.8,-2.87973,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471492",2020-05-23 10:11:00,-0.906708,902,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,23.4,-3.22623,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471493",2020-05-23 10:12:00,-0.836105,827,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,23.8,-2.87091,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471494",2020-05-23 10:13:00,-0.950437,835,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,24.7,-2.83689,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471495",2020-05-23 10:14:00,-0.809716,818,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,25.2,-2.96793,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471496",2020-05-23 10:15:00,-0.938401,739,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,26.2,-3.20733,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471497",2020-05-23 10:16:00,-0.842179,987,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,27.3,-3.76173,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471498",2020-05-23 10:17:00,-0.90091,985,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,27.3,-3.71889,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471499",2020-05-23 10:18:00,-0.8767,691,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,26.8,-3.17898,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471500",2020-05-23 10:19:00,-0.866744,959,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,26.3,-1.34316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471501",2020-05-23 10:20:00,-0.887277,633,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,28,25.6,-1.29213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471502",2020-05-23 10:21:00,-0.710331,924,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,24.8,-3.06684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471503",2020-05-23 10:22:00,-0.789362,663,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,24.5,-1.26126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471504",2020-05-23 10:23:00,-0.863514,947,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,25.5,-2.12184,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471505",2020-05-23 10:24:00,-0.96175,759,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,25.8,-2.30265,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471506",2020-05-23 10:25:00,-0.901307,1019,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,25.5,-3.84993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471507",2020-05-23 10:26:00,-1.54019,886,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.2,-1.87425,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471508",2020-05-23 10:27:00,-0.983817,903,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.5,-3.22056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471509",2020-05-23 10:28:00,-0.727304,606,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.7,-1.67769,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471510",2020-05-23 10:29:00,-0.843235,908,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.2,-3.18906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471511",2020-05-23 10:30:00,-1.25188,882,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.9,-3.07503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471512",2020-05-23 10:31:00,-1.05018,911,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.5,-3.31254,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471513",2020-05-23 10:32:00,-1.02513,1018,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.4,-3.77559,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471514",2020-05-23 10:33:00,-1.01158,1034,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.5,-3.1563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471515",2020-05-23 10:34:00,-0.979802,1017,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.2,-3.29238,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471516",2020-05-23 10:35:00,0,1009,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,27.5,-3.16323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471517",2020-05-23 10:36:00,-1.03017,904,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,25.3,-2.75499,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471518",2020-05-23 10:37:00,-0.979961,888,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,24,-3.22812,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471519",2020-05-23 10:38:00,-0.986359,840,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,25.8,-2.83563,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471520",2020-05-23 10:39:00,-0.959783,791,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,25.7,-2.72349,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471521",2020-05-23 10:40:00,-0.950046,787,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,25,-2.69136,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471522",2020-05-23 10:41:00,-1.10856,751,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,23.8,-2.94903,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471523",2020-05-23 10:42:00,-1.16862,774,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,24.2,-2.82303,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471524",2020-05-23 10:43:00,-1.03871,853,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,25.2,-3.04164,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471525",2020-05-23 10:44:00,-1.01023,841,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26,-3.0177,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471526",2020-05-23 10:45:00,-1.0471,945,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.6,-3.4461,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471527",2020-05-23 10:46:00,-1.04704,1014,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.5,-3.48579,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471528",2020-05-23 10:47:00,-1.00785,1026,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.6,-3.37176,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471529",2020-05-23 10:48:00,-1.08382,1024,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.3,-3.35916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471530",2020-05-23 10:49:00,-0.960785,1072,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,25.9,-3.53619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471531",2020-05-23 10:50:00,-0.971033,1040,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,24.8,-3.51414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471532",2020-05-23 10:51:00,-0.907361,1076,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,24.4,-3.66849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471533",2020-05-23 10:52:00,-0.895663,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,24,-3.85056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471534",2020-05-23 10:53:00,-1.05959,1097,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,24.7,-3.98538,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471535",2020-05-23 10:54:00,-0.833437,761,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,23.6,-3.7989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471536",2020-05-23 10:55:00,-1.46352,1075,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,24.3,-4.06287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471537",2020-05-23 10:56:00,-0.85949,1096,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,26.1,-3.94506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471538",2020-05-23 10:57:00,-0.649021,1097,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,27.1,-3.85938,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471539",2020-05-23 10:58:00,-0.975813,1023,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,27.6,-3.64014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471540",2020-05-23 10:59:00,-0.819043,1019,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,27.5,-4.0509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471541",2020-05-23 11:00:00,-0.904667,1144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,27.7,-4.02066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471542",2020-05-23 11:01:00,-0.906929,1075,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,27.4,-3.41523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471543",2020-05-23 11:02:00,-0.972593,1110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,28,-4.1202,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471544",2020-05-23 11:03:00,-0.986524,1132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,28.8,-3.8619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471545",2020-05-23 11:04:00,-0.973406,1067,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,28.5,-3.75858,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471546",2020-05-23 11:05:00,-0.911868,1003,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,28.2,-3.21174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471547",2020-05-23 11:06:00,-0.991277,874,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,28.7,-2.88855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471548",2020-05-23 11:07:00,-0.956084,825,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28,28.7,-3.13173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471549",2020-05-23 11:08:00,-0.973522,900,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,28.3,-3.4965,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471550",2020-05-23 11:09:00,-0.766712,1106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,27.5,-3.75606,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471551",2020-05-23 11:10:00,-0.935118,1076,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,27.2,-3.86379,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471552",2020-05-23 11:11:00,-0.902407,1070,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,26.4,-3.9312,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471553",2020-05-23 11:12:00,-0.944815,1060,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25.9,-4.10256,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471554",2020-05-23 11:13:00,-0.939484,1080,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,26.3,-3.55383,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471555",2020-05-23 11:14:00,-0.945668,883,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25.6,-1.92969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471556",2020-05-23 11:15:00,-1.14223,551,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25,-3.47445,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471557",2020-05-23 11:16:00,-0.787696,1145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,26.5,-3.82536,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471558",2020-05-23 11:17:00,-0.95839,1121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,28.1,-3.88269,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471559",2020-05-23 11:18:00,-0.988501,952,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,29,-3.8052,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471560",2020-05-23 11:19:00,-0.978674,1084,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,29.7,-3.92679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471561",2020-05-23 11:20:00,-1.01512,1012,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,30.4,-3.55761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471562",2020-05-23 11:21:00,-0.974658,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,30.3,-3.65526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471563",2020-05-23 11:22:00,-1.23374,995,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,30.3,-3.4398,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471564",2020-05-23 11:23:00,-0.955918,859,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,30.2,-2.7531,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471565",2020-05-23 11:24:00,-0.949419,846,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,28.2,-3.00699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471566",2020-05-23 11:25:00,-1.12542,954,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,27.3,-3.34089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471567",2020-05-23 11:26:00,-0.899658,995,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25.5,-2.83122,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471568",2020-05-23 11:27:00,-0.904714,903,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25.8,-2.6271,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471569",2020-05-23 11:28:00,-0.833182,886,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.4,-3.23946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471570",2020-05-23 11:29:00,-0.828881,1045,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.4,-3.2382,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471571",2020-05-23 11:30:00,-0.810874,1054,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.6,-3.32325,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471572",2020-05-23 11:31:00,-0.787499,1002,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25.2,-3.45933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471573",2020-05-23 11:32:00,-0.794184,1002,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.5,-3.32199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471574",2020-05-23 11:33:00,-0.750494,1012,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.2,-3.61053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471575",2020-05-23 11:34:00,-0.753169,983,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25.8,-3.67479,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471576",2020-05-23 11:35:00,0,853,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,26.9,-3.08763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471577",2020-05-23 11:36:00,-1.27444,925,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,26.9,-3.48453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471578",2020-05-23 11:37:00,-1.10092,1119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,27.3,-4.23423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471579",2020-05-23 11:38:00,-1.45554,1105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,26.7,-4.2084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471580",2020-05-23 11:39:00,-2.24805,1175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,26.9,-3.95892,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471581",2020-05-23 11:40:00,-3.01137,1197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,27.3,-4.07295,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471582",2020-05-23 11:41:00,-3.02847,773,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,26.4,-3.7359,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471583",2020-05-23 11:42:00,-2.4922,752,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,26.7,-3.01455,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471584",2020-05-23 11:43:00,-1.89587,1108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.7,-4.29093,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471585",2020-05-23 11:44:00,-1.49345,889,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.8,-3.9312,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471586",2020-05-23 11:45:00,-1.29631,1051,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.6,-3.74031,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471587",2020-05-23 11:46:00,-1.21068,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.1,-4.90896,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471588",2020-05-23 11:47:00,-0.958375,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.5,-5.02803,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471589",2020-05-23 11:48:00,-0.905723,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.7,-4.92912,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471590",2020-05-23 11:49:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,23.9,-5.55093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471591",2020-05-23 11:50:00,-0.740691,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.8,-5.3298,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471592",2020-05-23 11:51:00,-0.712041,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25.5,-4.62168,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471593",2020-05-23 11:52:00,-0.71131,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.7,-4.8321,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471594",2020-05-23 11:53:00,-0.646962,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.7,-4.60026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471595",2020-05-23 11:54:00,-0.657977,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.6,-4.88943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471596",2020-05-23 11:55:00,-0.933301,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25.2,-5.14836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471597",2020-05-23 11:56:00,0,1087,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,24.7,-4.16304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471598",2020-05-23 11:57:00,-0.652923,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,25.5,-2.96856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471599",2020-05-23 11:58:00,-0.742999,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25.5,28.5,27.3,-5.87979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471600",2020-05-23 11:59:00,-0.778052,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,27.7,-5.6385,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471601",2020-05-23 12:00:00,-0.80111,1195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,28.7,-3.42468,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471602",2020-05-23 12:01:00,-0.864847,724,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,27.5,-3.27726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471603",2020-05-23 12:02:00,-0.885954,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,26.9,-5.01606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471604",2020-05-23 12:03:00,-0.988115,870,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,26.5,-2.32659,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471605",2020-05-23 12:04:00,-0.610987,919,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,26,-3.10149,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471606",2020-05-23 12:05:00,-0.817295,508,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,26.9,-1.22157,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471607",2020-05-23 12:06:00,-0.982032,873,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,26.6,-2.99061,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471608",2020-05-23 12:07:00,-1.00826,1191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,26,-2.26989,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471609",2020-05-23 12:08:00,-1.05377,583,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,26,-2.01096,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471610",2020-05-23 12:09:00,-0.611127,487,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,25.5,-1.62666,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471611",2020-05-23 12:10:00,-1.1272,542,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,25.4,-1.94796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471612",2020-05-23 12:11:00,-1.23293,916,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,25.1,-3.14055,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471613",2020-05-23 12:12:00,-1.52341,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,24.9,-2.79216,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471614",2020-05-23 12:13:00,-1.49128,706,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,28.5,25.2,-4.64877,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471615",2020-05-23 12:14:00,-1.56994,1014,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,26,-4.14792,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471616",2020-05-23 12:15:00,-1.20365,461,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,26.5,-0.87696,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471617",2020-05-23 12:16:00,-0.998987,365,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,26,-0.61236,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471618",2020-05-23 12:17:00,-1.28985,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,25.4,-0.63441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471619",2020-05-23 12:18:00,-1.15641,296,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,25,-0.46683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471620",2020-05-23 12:19:00,-1.07989,221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,25.1,-0.38619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471621",2020-05-23 12:20:00,-1.33508,154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,25,-0.15624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471622",2020-05-23 12:21:00,-0.965863,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,25.2,-0.01386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471623",2020-05-23 12:22:00,-0.861198,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,24.6,0.07497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471624",2020-05-23 12:23:00,-0.91435,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,24.7,0.126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471625",2020-05-23 12:24:00,-1.09544,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,24.3,0.19404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471626",2020-05-23 12:25:00,-1.04288,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,24.4,0.25074,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471627",2020-05-23 12:26:00,-0.903148,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,23.4,0.2961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471628",2020-05-23 12:27:00,-0.932219,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,22.3,0.756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471629",2020-05-23 12:28:00,-0.917501,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,21.9,0.76797,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471630",2020-05-23 12:29:00,-1.24739,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,21.9,0.74214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471631",2020-05-23 12:30:00,-0.910739,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,21.4,0.66087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471632",2020-05-23 12:31:00,-0.889513,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,21.1,0.32697,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471633",2020-05-23 12:32:00,-0.897699,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,20.8,0.27531,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471634",2020-05-23 12:33:00,-0.935399,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,21.2,0.19089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471635",2020-05-23 12:34:00,-0.934531,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,20.6,0.1827,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471636",2020-05-23 12:35:00,-1.24839,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,20.8,0.14805,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471637",2020-05-23 12:36:00,-0.885518,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,20.6,0.12159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471638",2020-05-23 12:37:00,-0.915252,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,20.4,0.11214,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471639",2020-05-23 12:38:00,-0.92886,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,20.3,0.126,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471640",2020-05-23 12:39:00,-0.96198,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,20.3,0.18207,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471641",2020-05-23 12:40:00,-1.10514,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,20.1,0.21987,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471642",2020-05-23 12:41:00,-1.06894,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,19.8,0.252,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471643",2020-05-23 12:42:00,-0.728128,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,19.7,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471644",2020-05-23 12:43:00,-1.09015,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,19.8,0.62937,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471645",2020-05-23 12:44:00,-1.12928,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,19.8,0.61614,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471646",2020-05-23 12:45:00,-1.13441,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,19.4,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471647",2020-05-23 12:46:00,-1.10896,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,19.2,0.25074,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471648",2020-05-23 12:47:00,-1.09708,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,19.2,0.16002,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471649",2020-05-23 12:48:00,-1.10152,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.9,0.04599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471650",2020-05-23 12:49:00,-1.13467,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.9,0.00567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471651",2020-05-23 12:50:00,-1.19226,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.8,0.02961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471652",2020-05-23 12:51:00,-1.161,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.9,0.03654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471653",2020-05-23 12:52:00,-1.12078,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.7,-0.00567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471654",2020-05-23 12:53:00,-1.0932,102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.6,-0.02205,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471655",2020-05-23 12:54:00,-1.10138,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.3,0.01134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471656",2020-05-23 12:55:00,-0.863004,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.4,0.03843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471657",2020-05-23 12:56:00,-0.81016,100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.2,-0.01386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471658",2020-05-23 12:57:00,-0.771777,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.2,0.03024,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471659",2020-05-23 12:58:00,-0.77567,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.5,0.34083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471660",2020-05-23 12:59:00,-0.764352,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.6,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471661",2020-05-23 13:00:00,-0.567034,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.2,0.2961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471662",2020-05-23 13:01:00,-0.705511,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18,0.23877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471663",2020-05-23 13:02:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.4,0.01197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471664",2020-05-23 13:03:00,-0.787423,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.2,0.15057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471665",2020-05-23 13:04:00,-0.852448,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18.2,0.23247,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471666",2020-05-23 13:05:00,-0.833597,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,18,0.25767,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471667",2020-05-23 13:06:00,-0.886568,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,17.6,0.21798,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471668",2020-05-23 13:07:00,-0.942788,59,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,17.6,0.22869,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471669",2020-05-23 13:08:00,-1.17474,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,17.6,0.30744,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471670",2020-05-23 13:09:00,-1.22774,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,17.6,0.37422,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471671",2020-05-23 13:10:00,-1.04472,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,17.6,0.35532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471672",2020-05-23 13:11:00,-1.03989,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,17.4,0.27531,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471673",2020-05-23 13:12:00,-1.1052,54,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,17.6,0.24129,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471674",2020-05-23 13:13:00,-1.07559,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,17.4,0.31311,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471675",2020-05-23 13:14:00,-1.11296,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,17.3,0.7056,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471676",2020-05-23 13:15:00,-1.06318,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,17.1,0.79884,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471677",2020-05-23 13:16:00,-1.00787,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,17,0.74781,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471678",2020-05-23 13:17:00,-1.12443,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,25,25.5,28.5,17.1,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471679",2020-05-23 13:18:00,-1.12386,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.7,0.28854,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471680",2020-05-23 13:19:00,-1.10313,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.5,0.2709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471681",2020-05-23 13:20:00,-1.41055,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.4,0.26334,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471682",2020-05-23 13:21:00,-1.08655,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.2,0.24507,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471683",2020-05-23 13:22:00,-1.24211,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.2,0.20979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471684",2020-05-23 13:23:00,-1.05412,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.3,0.17577,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471685",2020-05-23 13:24:00,-1.03109,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.2,0.15057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471686",2020-05-23 13:25:00,-1.04781,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,16.3,0.16254,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471687",2020-05-23 13:26:00,-1.0062,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,16.5,0.19467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471688",2020-05-23 13:27:00,-0.996604,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,16.7,0.22428,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471689",2020-05-23 13:28:00,-0.998257,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,16.7,0.17262,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471690",2020-05-23 13:29:00,-1.23453,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,16.6,0.10017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471691",2020-05-23 13:30:00,-0.98448,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.7,0.02331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471692",2020-05-23 13:31:00,-0.934204,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.7,0.09324,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471693",2020-05-23 13:32:00,-0.959952,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.7,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471694",2020-05-23 13:33:00,-0.921011,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.6,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471695",2020-05-23 13:34:00,-0.913955,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.7,0.19467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471696",2020-05-23 13:35:00,-0.852068,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.7,-0.03213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471697",2020-05-23 13:36:00,-0.85097,191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.8,-0.49518,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471698",2020-05-23 13:37:00,-0.889659,236,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.9,-0.18333,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471699",2020-05-23 13:38:00,0,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.9,-0.15372,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471700",2020-05-23 13:39:00,-0.664015,198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,17,0.15498,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471701",2020-05-23 13:40:00,-0.966182,102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,17,0.62937,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471702",2020-05-23 13:41:00,0,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.7,0.8631,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471703",2020-05-23 13:42:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.8,0.97083,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471704",2020-05-23 13:43:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.7,0.95823,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471705",2020-05-23 13:44:00,0,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.8,0.8379,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471706",2020-05-23 13:45:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.6,0.5607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471707",2020-05-23 13:46:00,0,161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.7,0.22554,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471708",2020-05-23 13:47:00,0,197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.9,-0.000629999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471709",2020-05-23 13:48:00,0,245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,17,-0.21483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471710",2020-05-23 13:49:00,-0.710018,242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.7,-0.17199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471711",2020-05-23 13:50:00,0,223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26,25,25.5,28.5,16.9,-0.06993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471712",2020-05-23 13:51:00,-0.587229,171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,17,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471713",2020-05-23 13:52:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,16.9,1.04643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471714",2020-05-23 13:53:00,0,54,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,17.1,1.24677,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471715",2020-05-23 13:54:00,0,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,16.9,1.1781,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471716",2020-05-23 13:55:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,16.9,0.98784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471717",2020-05-23 13:56:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,16.7,1.0017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471718",2020-05-23 13:57:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,16.9,0.99477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471719",2020-05-23 13:58:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,16.6,0.95508,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471720",2020-05-23 13:59:00,0,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,15.7,0.90027,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471721",2020-05-23 14:00:00,0,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,15.5,0.86247,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471722",2020-05-23 14:01:00,0,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,15.3,0.82971,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471723",2020-05-23 14:02:00,0,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,15.4,0.81081,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471724",2020-05-23 14:03:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,15.2,0.81774,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471725",2020-05-23 14:04:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,15.1,0.84672,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471726",2020-05-23 14:05:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,15.1,0.81144,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471727",2020-05-23 14:06:00,0,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.9,0.71757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471728",2020-05-23 14:07:00,0,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.9,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471729",2020-05-23 14:08:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.9,0.55188,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471730",2020-05-23 14:09:00,0,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.7,0.52605,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471731",2020-05-23 14:10:00,0,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.8,0.72324,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471732",2020-05-23 14:11:00,0,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.5,0.90657,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471733",2020-05-23 14:12:00,0,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.5,0.84294,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471734",2020-05-23 14:13:00,0,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.6,0.78057,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471735",2020-05-23 14:14:00,0,130,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.6,0.62055,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471736",2020-05-23 14:15:00,0,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.6,-0.12663,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471737",2020-05-23 14:16:00,0,114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.5,-0.10773,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471738",2020-05-23 14:17:00,0,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.3,-0.13986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471739",2020-05-23 14:18:00,0,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.3,-0.14616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471740",2020-05-23 14:19:00,0,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.3,-0.14616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471741",2020-05-23 14:20:00,0,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.3,-0.14616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471742",2020-05-23 14:21:00,0,116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.3,-0.08946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471743",2020-05-23 14:22:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.4,0.02394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471744",2020-05-23 14:23:00,0,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14.1,0.12537,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471745",2020-05-23 14:24:00,0,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,14,0.1764,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471746",2020-05-23 14:25:00,0,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,13.8,0.10584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471747",2020-05-23 14:26:00,0,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,13.9,0.09891,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471748",2020-05-23 14:27:00,0,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,13.7,0.14994,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471749",2020-05-23 14:28:00,-0.632786,59,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,13.7,0.2016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471750",2020-05-23 14:29:00,-1.26635,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,13.6,0.22554,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471751",2020-05-23 14:30:00,-1.11438,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,13.6,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471752",2020-05-23 14:31:00,-1.08383,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,13.4,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471753",2020-05-23 14:32:00,-1.24961,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,13.4,0.63756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471754",2020-05-23 14:33:00,-1.2732,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,13.4,0.53739,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471755",2020-05-23 14:34:00,-1.51909,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,13.4,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471756",2020-05-23 14:35:00,-1.28276,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,13.5,0.37674,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471757",2020-05-23 14:36:00,-0.972048,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,25,25.5,28.5,13.4,0.33327,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471758",2020-05-23 14:37:00,-1.39409,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.5,0.25137,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
