"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"471759",2020-05-23 14:38:00,-1.55109,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.4,0.22113,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471760",2020-05-23 14:39:00,-1.89705,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.5,0.23877,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471761",2020-05-23 14:40:00,-1.70066,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.6,0.24129,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471762",2020-05-23 14:41:00,-1.64639,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.6,0.25389,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471763",2020-05-23 14:42:00,-1.35835,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.6,0.252,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471764",2020-05-23 14:43:00,-1.24403,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.5,0.2709,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471765",2020-05-23 14:44:00,-1.21027,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.6,0.25767,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471766",2020-05-23 14:45:00,-1.15515,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.6,0.20097,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471767",2020-05-23 14:46:00,-1.06127,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.4,0.14112,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471768",2020-05-23 14:47:00,-1.01148,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.5,0.1071,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471769",2020-05-23 14:48:00,-0.969785,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.6,0.11088,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471770",2020-05-23 14:49:00,-1.20451,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.4,0.14931,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471771",2020-05-23 14:50:00,-0.923867,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.4,0.1512,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471772",2020-05-23 14:51:00,-1.00843,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.3,0.22617,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471773",2020-05-23 14:52:00,-0.893628,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.3,0.47754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471774",2020-05-23 14:53:00,-0.900388,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.2,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471775",2020-05-23 14:54:00,-0.894163,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.2,0.3717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471776",2020-05-23 14:55:00,-0.913111,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.3,0.24822,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471777",2020-05-23 14:56:00,-1.15674,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.2,0.08001,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471778",2020-05-23 14:57:00,-0.745886,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.2,0.07119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471779",2020-05-23 14:58:00,-0.913379,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.2,0.06804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471780",2020-05-23 14:59:00,-0.906453,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.2,0.03717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471781",2020-05-23 15:00:00,-0.96048,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.2,-0.0126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471782",2020-05-23 15:01:00,-1.05737,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.4,-0.02016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471783",2020-05-23 15:02:00,-1.01246,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.4,-0.000630006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471784",2020-05-23 15:03:00,-1.27137,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.3,0.03717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471785",2020-05-23 15:04:00,-1.01507,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.4,0.08631,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471786",2020-05-23 15:05:00,-1.4204,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.3,0.13482,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471787",2020-05-23 15:06:00,-1.07968,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.4,0.16884,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471788",2020-05-23 15:07:00,-1.13013,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.4,0.17451,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471789",2020-05-23 15:08:00,-1.08993,59,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28.5,13.4,0.20979,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471790",2020-05-23 15:09:00,-1.11312,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.5,0.24381,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471791",2020-05-23 15:10:00,-1.46123,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.6,0.24381,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471792",2020-05-23 15:11:00,-1.10754,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.4,0.24444,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471793",2020-05-23 15:12:00,-1.03561,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.3,0.25704,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471794",2020-05-23 15:13:00,-1.00212,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.6,0.23877,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471795",2020-05-23 15:14:00,-1.01167,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471796",2020-05-23 15:15:00,-0.982681,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.6,0.51597,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471797",2020-05-23 15:16:00,-0.966006,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.6,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471798",2020-05-23 15:17:00,-0.911209,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.6,0.441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471799",2020-05-23 15:18:00,-0.873239,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.8,0.31437,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471800",2020-05-23 15:19:00,-0.862293,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.9,0.11214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471801",2020-05-23 15:20:00,-0.880239,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,14.1,0.10521,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471802",2020-05-23 15:21:00,-0.89245,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.7,0.09387,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471803",2020-05-23 15:22:00,-0.971475,74,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,14,0.09387,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471804",2020-05-23 15:23:00,-0.950747,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,14.2,0.07497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471805",2020-05-23 15:24:00,-1.0197,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,14.2,0.07938,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471806",2020-05-23 15:25:00,-1.02946,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,14.1,0.07434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471807",2020-05-23 15:26:00,-1.28802,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,14.1,0.07497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471808",2020-05-23 15:27:00,-1.06188,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,14.1,0.06237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471809",2020-05-23 15:28:00,-1.05467,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.9,0.06174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471810",2020-05-23 15:29:00,-1.0681,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.7,0.05607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471811",2020-05-23 15:30:00,-0.912484,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.8,0.02268,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471812",2020-05-23 15:31:00,-1.09485,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.8,-0.0063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471813",2020-05-23 15:32:00,-1.05384,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.7,-0.03906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471814",2020-05-23 15:33:00,-0.999067,101,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.5,-0.05985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471815",2020-05-23 15:34:00,-1.03973,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.1,-0.07623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471816",2020-05-23 15:35:00,-1.03379,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.4,-0.0819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471817",2020-05-23 15:36:00,-1.02143,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.2,-0.04536,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471818",2020-05-23 15:37:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.3,-0.00693,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471819",2020-05-23 15:38:00,-1.05196,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.2,0.06111,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471820",2020-05-23 15:39:00,-0.996818,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.3,0.2583,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471821",2020-05-23 15:40:00,-1.0227,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.2,0.41139,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471822",2020-05-23 15:41:00,-1.10718,74,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13.1,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471823",2020-05-23 15:42:00,-1.08209,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471824",2020-05-23 15:43:00,-0.854149,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,13,0.30114,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471825",2020-05-23 15:44:00,-0.901246,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.6,0.16884,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471826",2020-05-23 15:45:00,-0.946018,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.9,0.11277,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471827",2020-05-23 15:46:00,-1.03409,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.8,0.0378,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471828",2020-05-23 15:47:00,-1.14836,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.7,-0.05859,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471829",2020-05-23 15:48:00,-1.03055,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.8,-0.1323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471830",2020-05-23 15:49:00,-1.10269,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.8,-0.14049,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471831",2020-05-23 15:50:00,-1.29603,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.8,-0.06993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471832",2020-05-23 15:51:00,-1.11538,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.7,0.05229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471833",2020-05-23 15:52:00,-1.08278,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.6,0.14301,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471834",2020-05-23 15:53:00,-1.17935,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.6,0.13167,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471835",2020-05-23 15:54:00,-1.12651,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.7,0.10584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471836",2020-05-23 15:55:00,-1.09399,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.7,0.14427,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471837",2020-05-23 15:56:00,-1.11423,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.6,0.1638,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471838",2020-05-23 15:57:00,-1.25648,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.6,0.17577,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471839",2020-05-23 15:58:00,-1.09426,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.5,0.20727,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471840",2020-05-23 15:59:00,-1.04332,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.5,0.2205,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471841",2020-05-23 16:00:00,-1.02922,52,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.6,0.5985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471842",2020-05-23 16:01:00,-1.018,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.6,0.59724,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471843",2020-05-23 16:02:00,-1.04514,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.6,0.52605,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471844",2020-05-23 16:03:00,-0.720945,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.6,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471845",2020-05-23 16:04:00,-1.2796,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.7,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471846",2020-05-23 16:05:00,-0.974078,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.8,0.71757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471847",2020-05-23 16:06:00,-0.922719,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.6,0.71631,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471848",2020-05-23 16:07:00,-0.919732,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.8,0.61677,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471849",2020-05-23 16:08:00,-0.971027,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.7,0.4662,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471850",2020-05-23 16:09:00,-0.944473,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.6,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471851",2020-05-23 16:10:00,-1.1534,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.5,0.25137,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471852",2020-05-23 16:11:00,-1.01049,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,28,12.8,0.23814,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471853",2020-05-23 16:12:00,-1.08139,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,12.8,0.22554,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471854",2020-05-23 16:13:00,-1.23679,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,12.9,0.21294,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471855",2020-05-23 16:14:00,-0.999511,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,12.8,0.22428,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471856",2020-05-23 16:15:00,-1.01385,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13,0.22617,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"471857",2020-05-23 16:16:00,-0.978764,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.2,0.27594,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"471858",2020-05-23 16:17:00,-1.05858,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.2,0.21987,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471859",2020-05-23 16:18:00,-0.983896,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.1,0.20034,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471860",2020-05-23 16:19:00,-0.999631,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.3,0.20664,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471861",2020-05-23 16:20:00,-1.00078,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.4,0.23814,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471862",2020-05-23 16:21:00,-0.992994,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.4,0.27027,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471863",2020-05-23 16:22:00,-0.952626,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.4,0.29673,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471864",2020-05-23 16:23:00,-1.06575,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.3,0.30177,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471865",2020-05-23 16:24:00,-1.00046,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.2,0.29421,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471866",2020-05-23 16:25:00,-1.01546,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.3,0.2394,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471867",2020-05-23 16:26:00,-1.00383,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.3,0.21861,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471868",2020-05-23 16:27:00,-0.959121,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.2,0.14427,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471869",2020-05-23 16:28:00,-0.976539,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.1,0.0693,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,1,0,0,0,0,0
"471870",2020-05-23 16:29:00,-1.11689,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.3,0.0189,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471871",2020-05-23 16:30:00,-1.34162,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.4,0.01323,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471872",2020-05-23 16:31:00,-1.63941,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.5,0.16317,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471873",2020-05-23 16:32:00,-2.01789,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.5,0.32193,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471874",2020-05-23 16:33:00,-2.86057,126,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.4,0.35217,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471875",2020-05-23 16:34:00,-3.22068,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.3,0.33957,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471876",2020-05-23 16:35:00,-2.82836,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.3,0.2583,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471877",2020-05-23 16:36:00,-2.31557,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.3,0.06237,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471878",2020-05-23 16:37:00,-1.48125,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.3,0.02331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471879",2020-05-23 16:38:00,-1.51565,132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.1,-0.02583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471880",2020-05-23 16:39:00,-1.09125,134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.3,-0.03339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471881",2020-05-23 16:40:00,-1.06176,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.2,-0.01197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471882",2020-05-23 16:41:00,-0.907187,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13,0.0189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471883",2020-05-23 16:42:00,-0.862173,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13,0.03024,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471884",2020-05-23 16:43:00,-0.802677,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.2,0.02709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471885",2020-05-23 16:44:00,-0.880716,124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.5,0.02331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471886",2020-05-23 16:45:00,-0.805821,122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.6,0.02457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471887",2020-05-23 16:46:00,-0.779491,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.3,0.2205,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471888",2020-05-23 16:47:00,-0.743188,116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.1,0.04284,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471889",2020-05-23 16:48:00,-0.753491,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,12.9,0.04977,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471890",2020-05-23 16:49:00,-0.758599,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,12.9,0.07371,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471891",2020-05-23 16:50:00,-0.751055,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13,0.09891,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471892",2020-05-23 16:51:00,0,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.3,0.09954,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471893",2020-05-23 16:52:00,-0.824639,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.5,0.10584,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471894",2020-05-23 16:53:00,-0.92925,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.9,0.11277,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471895",2020-05-23 16:54:00,-0.899398,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,14.1,0.15687,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471896",2020-05-23 16:55:00,-1.00189,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,14.2,0.18774,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471897",2020-05-23 16:56:00,-1.03587,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,14.1,0.16884,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471898",2020-05-23 16:57:00,-0.602838,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.8,0.13797,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471899",2020-05-23 16:58:00,-0.602177,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.9,0.24948,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471900",2020-05-23 16:59:00,-1.33561,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.8,0.45297,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471901",2020-05-23 17:00:00,-1.16028,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.5,0.47502,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471902",2020-05-23 17:01:00,-1.17393,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.6,0.60354,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471903",2020-05-23 17:02:00,-1.23789,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.7,0.25137,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471904",2020-05-23 17:03:00,-1.37781,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,28,13.8,0.06237,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471905",2020-05-23 17:04:00,-1.73784,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.9,0.08127,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471906",2020-05-23 17:05:00,-1.62266,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.9,0.0945,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471907",2020-05-23 17:06:00,-1.65589,101,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.8,0.09135,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471908",2020-05-23 17:07:00,-1.5002,103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,14.1,0.09387,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471909",2020-05-23 17:08:00,-1.39342,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,14.4,0.11151,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471910",2020-05-23 17:09:00,-1.24706,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,14.5,0.11844,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471911",2020-05-23 17:10:00,-1.16778,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,14.7,0.13167,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471912",2020-05-23 17:11:00,-1.50732,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,14.7,0.16947,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471913",2020-05-23 17:12:00,-1.13002,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,14.1,0.20034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471914",2020-05-23 17:13:00,-1.04633,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.6,0.23121,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471915",2020-05-23 17:14:00,-1.07209,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.5,0.19971,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471916",2020-05-23 17:15:00,-1.01017,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.4,0.15687,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471917",2020-05-23 17:16:00,-1.02978,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.4,0.17577,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471918",2020-05-23 17:17:00,-1.03354,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.5,0.126,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471919",2020-05-23 17:18:00,-0.900222,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.6,0.15624,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471920",2020-05-23 17:19:00,-0.922635,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.7,0.19278,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471921",2020-05-23 17:20:00,-0.913961,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.9,0.21924,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471922",2020-05-23 17:21:00,-0.928357,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.8,0.23184,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471923",2020-05-23 17:22:00,-0.986913,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.6,0.20727,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471924",2020-05-23 17:23:00,-0.953186,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.5,0.1827,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471925",2020-05-23 17:24:00,-1.23387,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.3,0.21987,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471926",2020-05-23 17:25:00,-0.899795,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.2,0.56637,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471927",2020-05-23 17:26:00,-0.91747,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.3,0.66717,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471928",2020-05-23 17:27:00,-1.05192,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.3,0.70434,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471929",2020-05-23 17:28:00,-1.02316,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.4,0.59976,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471930",2020-05-23 17:29:00,-1.05325,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.4,0.3969,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471931",2020-05-23 17:30:00,-1.10468,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.5,0.44604,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471932",2020-05-23 17:31:00,-1.03449,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.6,0.47124,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471933",2020-05-23 17:32:00,-1.12849,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.5,0.43281,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471934",2020-05-23 17:33:00,-1.12021,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.3,0.38997,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471935",2020-05-23 17:34:00,-1.09976,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.3,0.39627,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471936",2020-05-23 17:35:00,-1.11915,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.4,0.42714,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471937",2020-05-23 17:36:00,-1.12306,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.2,0.43344,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"471938",2020-05-23 17:37:00,-1.10785,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.2,0.44604,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471939",2020-05-23 17:38:00,-1.12692,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.2,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471940",2020-05-23 17:39:00,-1.1115,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13,0.45801,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471941",2020-05-23 17:40:00,-1.10556,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.2,0.47124,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471942",2020-05-23 17:41:00,-1.10225,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.1,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471943",2020-05-23 17:42:00,-1.09995,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,28,13.2,0.48951,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471944",2020-05-23 17:43:00,-1.06631,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,13.1,0.47754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471945",2020-05-23 17:44:00,-1.12141,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,13.2,0.44982,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471946",2020-05-23 17:45:00,-1.13957,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,13,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471947",2020-05-23 17:46:00,-1.09704,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,13.2,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471948",2020-05-23 17:47:00,-1.06245,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,13.4,0.45234,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471949",2020-05-23 17:48:00,-1.0871,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,13.3,0.49014,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471950",2020-05-23 17:49:00,-1.07642,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,13.4,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471951",2020-05-23 17:50:00,-1.07337,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,13.3,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471952",2020-05-23 17:51:00,-1.26175,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,13.4,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471953",2020-05-23 17:52:00,-1.04232,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,13,0.82467,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471954",2020-05-23 17:53:00,-1.11559,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,12.9,0.85491,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471955",2020-05-23 17:54:00,-1.05209,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,13,0.83034,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471956",2020-05-23 17:55:00,-1.06368,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,13,0.70497,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471957",2020-05-23 17:56:00,-0.505432,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25.5,24.5,25,28,12.7,0.5355,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471958",2020-05-23 17:57:00,-1.09286,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,28,12.5,0.5544,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471959",2020-05-23 17:58:00,-1.07111,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,28,12.4,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471960",2020-05-23 17:59:00,-1.03076,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,28,12.4,0.57267,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471961",2020-05-23 18:00:00,-1.03549,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12.4,0.56637,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471962",2020-05-23 18:01:00,-1.22747,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12.3,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471963",2020-05-23 18:02:00,-0.906506,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12.4,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471964",2020-05-23 18:03:00,-0.885373,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12.3,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471965",2020-05-23 18:04:00,-0.885177,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12.3,0.54054,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471966",2020-05-23 18:05:00,-0.855934,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12.3,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471967",2020-05-23 18:06:00,-0.847609,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12.2,0.504,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"471968",2020-05-23 18:07:00,-0.864602,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12.2,0.50274,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471969",2020-05-23 18:08:00,-0.8558,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12,0.47817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471970",2020-05-23 18:09:00,-0.880308,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,11.8,0.46242,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471971",2020-05-23 18:10:00,-0.878851,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,11.9,0.45864,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471972",2020-05-23 18:11:00,-0.929621,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,11.9,0.45864,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471973",2020-05-23 18:12:00,-0.911354,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471974",2020-05-23 18:13:00,-0.988443,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,11.9,0.43596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471975",2020-05-23 18:14:00,-1.0031,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471976",2020-05-23 18:15:00,-1.04498,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12,0.39375,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471977",2020-05-23 18:16:00,-1.10038,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471978",2020-05-23 18:17:00,-1.09539,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12,0.38997,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471979",2020-05-23 18:18:00,-1.48917,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12,0.39879,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471980",2020-05-23 18:19:00,-1.08741,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,12,0.7056,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471981",2020-05-23 18:20:00,-1.0791,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,11.9,0.75537,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471982",2020-05-23 18:21:00,-1.09869,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,24.5,25,27.5,11.9,0.73206,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471983",2020-05-23 18:22:00,-1.11808,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.9,0.65457,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471984",2020-05-23 18:23:00,-1.02648,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.9,0.45297,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471985",2020-05-23 18:24:00,-1.11434,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.9,0.47124,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471986",2020-05-23 18:25:00,-0.946636,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.9,0.47061,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471987",2020-05-23 18:26:00,-1.17933,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.9,0.4599,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471988",2020-05-23 18:27:00,-1.00848,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.9,0.45549,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471989",2020-05-23 18:28:00,-0.984705,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.8,0.45549,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471990",2020-05-23 18:29:00,-1.11552,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.9,0.47124,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471991",2020-05-23 18:30:00,-1.11363,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.8,0.47439,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471992",2020-05-23 18:31:00,-1.14636,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.8,0.46872,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471993",2020-05-23 18:32:00,-1.29055,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,12,0.45801,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471994",2020-05-23 18:33:00,-1.1296,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.9,0.42903,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471995",2020-05-23 18:34:00,-1.09408,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.9,0.41769,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471996",2020-05-23 18:35:00,-1.11342,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.9,0.41454,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471997",2020-05-23 18:36:00,-1.09841,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.9,0.45171,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"471998",2020-05-23 18:37:00,-1.04596,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,12,0.4473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"471999",2020-05-23 18:38:00,-1.07853,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.9,0.46431,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"472000",2020-05-23 18:39:00,-1.05759,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.9,0.4662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"472001",2020-05-23 18:40:00,-1.06891,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.8,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"472002",2020-05-23 18:41:00,-1.07065,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.7,0.49644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"472003",2020-05-23 18:42:00,-1.08248,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.8,0.50274,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"472004",2020-05-23 18:43:00,-1.05621,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.8,0.51534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"472005",2020-05-23 18:44:00,-1.05248,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.7,0.52101,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"472006",2020-05-23 18:45:00,-1.23133,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.7,0.50211,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"472007",2020-05-23 18:46:00,-1.35184,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.7,0.66717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"472008",2020-05-23 18:47:00,-1.02277,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.6,0.81207,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472009",2020-05-23 18:48:00,-1.06598,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.6,0.83097,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472010",2020-05-23 18:49:00,-0.994134,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.6,0.74277,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472011",2020-05-23 18:50:00,-1.03104,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.6,0.6489,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472012",2020-05-23 18:51:00,-1.03656,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.6,0.50022,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472013",2020-05-23 18:52:00,-0.883941,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.5,0.52794,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472014",2020-05-23 18:53:00,-1.03407,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.5,0.52542,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472015",2020-05-23 18:54:00,-1.03978,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.5,0.52227,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472016",2020-05-23 18:55:00,-1.0023,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24.5,25,27.5,11.5,0.50904,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472017",2020-05-23 18:56:00,-1.03934,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,11.5,0.49644,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472018",2020-05-23 18:57:00,-1.0563,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,11.4,0.50337,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472019",2020-05-23 18:58:00,-1.046,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,11.3,0.47754,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472020",2020-05-23 18:59:00,-1.23431,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,11.3,0.45297,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472021",2020-05-23 19:00:00,-1.05283,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,11.2,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472022",2020-05-23 19:01:00,-1.04998,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,11.1,0.37737,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472023",2020-05-23 19:02:00,-1.02519,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,11,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472024",2020-05-23 19:03:00,-1.00791,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,11,0.32382,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472025",2020-05-23 19:04:00,-1.01449,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,11,0.34524,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472026",2020-05-23 19:05:00,-0.960735,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.9,0.37674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472027",2020-05-23 19:06:00,-0.818037,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.9,0.42588,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472028",2020-05-23 19:07:00,-1.00331,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.8,0.45297,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472029",2020-05-23 19:08:00,-0.997265,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.8,0.47754,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472030",2020-05-23 19:09:00,-1.02451,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.7,0.4725,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472031",2020-05-23 19:10:00,-0.860554,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.47502,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472032",2020-05-23 19:11:00,-1.00017,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.47439,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472033",2020-05-23 19:12:00,-0.996205,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.46683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472034",2020-05-23 19:13:00,-1.02452,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.46998,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472035",2020-05-23 19:14:00,-0.986388,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.46494,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472036",2020-05-23 19:15:00,-1.27722,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.46494,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472037",2020-05-23 19:16:00,-0.993076,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.45738,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472038",2020-05-23 19:17:00,-0.989363,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.74277,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472039",2020-05-23 19:18:00,-0.972729,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.79254,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472040",2020-05-23 19:19:00,-0.78126,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.80577,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472041",2020-05-23 19:20:00,-0.947266,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.69237,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472042",2020-05-23 19:21:00,-0.964103,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.50274,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472043",2020-05-23 19:22:00,-0.918977,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.504,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472044",2020-05-23 19:23:00,-0.904559,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.6,0.52101,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472045",2020-05-23 19:24:00,-0.893667,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472046",2020-05-23 19:25:00,-1.05732,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.53046,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472047",2020-05-23 19:26:00,-0.615851,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.5292,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472048",2020-05-23 19:27:00,-1.06387,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472049",2020-05-23 19:28:00,-1.30058,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472050",2020-05-23 19:29:00,-1.64429,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.4,0.55881,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472051",2020-05-23 19:30:00,-2.54628,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.4,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472052",2020-05-23 19:31:00,-2.80712,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.4,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472053",2020-05-23 19:32:00,-2.95958,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472054",2020-05-23 19:33:00,-1.99718,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.54621,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472055",2020-05-23 19:34:00,-2.04186,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.51597,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472056",2020-05-23 19:35:00,-1.59704,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.50337,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472057",2020-05-23 19:36:00,-1.37979,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.50337,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472058",2020-05-23 19:37:00,-0.945072,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.50022,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472059",2020-05-23 19:38:00,-1.01316,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.48447,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472060",2020-05-23 19:39:00,-0.754936,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.46872,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472061",2020-05-23 19:40:00,-0.654247,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.49014,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
