"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"472062",2020-05-23 19:41:00,-0.68955,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,24,25,27.5,10.5,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472063",2020-05-23 19:42:00,-0.708773,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.5,0.47187,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472064",2020-05-23 19:43:00,-0.684815,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.5,0.48069,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472065",2020-05-23 19:44:00,-0.730002,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.5,0.45423,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472066",2020-05-23 19:45:00,-0.84992,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.6,0.45171,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472067",2020-05-23 19:46:00,-0.760134,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.6,0.43974,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472068",2020-05-23 19:47:00,-0.686458,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.7,0.42588,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472069",2020-05-23 19:48:00,-0.688986,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.7,0.69174,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472070",2020-05-23 19:49:00,-0.702508,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.8,0.74907,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472071",2020-05-23 19:50:00,-0.700022,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.8,0.75411,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472072",2020-05-23 19:51:00,-0.743577,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.8,0.63378,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472073",2020-05-23 19:52:00,-0.794729,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.8,0.57771,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472074",2020-05-23 19:53:00,-0.980594,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.8,0.4284,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472075",2020-05-23 19:54:00,-1.02284,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.8,0.4284,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472076",2020-05-23 19:55:00,-0.896147,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.8,0.43974,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472077",2020-05-23 19:56:00,-0.911221,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.9,0.44037,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472078",2020-05-23 19:57:00,-0.948382,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.9,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472079",2020-05-23 19:58:00,-0.929368,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.9,0.42147,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472080",2020-05-23 19:59:00,-1.26833,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,25,27.5,10.9,0.42147,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472081",2020-05-23 20:00:00,-0.945668,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27.5,10.9,0.41958,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472082",2020-05-23 20:01:00,-0.951286,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27.5,10.9,0.4221,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472083",2020-05-23 20:02:00,-1.01833,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27.5,10.9,0.43344,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472084",2020-05-23 20:03:00,-1.11169,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27.5,10.9,0.44478,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472085",2020-05-23 20:04:00,-1.18646,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27.5,10.9,0.4536,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472086",2020-05-23 20:05:00,-1.31135,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.47628,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472087",2020-05-23 20:06:00,-1.35893,26,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.47817,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472088",2020-05-23 20:07:00,-1.50071,26,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.48069,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472089",2020-05-23 20:08:00,-1.44142,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.48699,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472090",2020-05-23 20:09:00,-1.31177,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.49014,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472091",2020-05-23 20:10:00,-1.12895,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.49707,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472092",2020-05-23 20:11:00,-1.07869,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.51534,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472093",2020-05-23 20:12:00,-1.03755,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472094",2020-05-23 20:13:00,-1.0518,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472095",2020-05-23 20:14:00,-0.988827,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.52101,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472096",2020-05-23 20:15:00,-0.956462,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.8,0.51408,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472097",2020-05-23 20:16:00,-0.899592,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.8,0.4914,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472098",2020-05-23 20:17:00,-0.946098,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.8,0.49014,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472099",2020-05-23 20:18:00,-0.839914,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.8,0.49455,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472100",2020-05-23 20:19:00,-0.568784,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.8,0.49329,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472101",2020-05-23 20:20:00,-0.847529,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.50589,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472102",2020-05-23 20:21:00,-0.870354,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472103",2020-05-23 20:22:00,-0.860751,21,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.79884,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472104",2020-05-23 20:23:00,-0.852848,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,10.9,0.83475,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472105",2020-05-23 20:24:00,-0.896484,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,11,0.82467,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472106",2020-05-23 20:25:00,-1.1239,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,25,27,11,0.69741,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472107",2020-05-23 20:26:00,-0.836564,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27,11,0.49581,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472108",2020-05-23 20:27:00,-0.866833,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27,11,0.52227,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472109",2020-05-23 20:28:00,-0.878288,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27,11,0.5166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472110",2020-05-23 20:29:00,-1.00126,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27,11,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472111",2020-05-23 20:30:00,-0.909758,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27,10.9,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472112",2020-05-23 20:31:00,-0.937271,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,24.5,24,24.5,27,10.9,0.5292,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472113",2020-05-23 20:32:00,-0.953197,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.9,0.53991,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472114",2020-05-23 20:33:00,-0.915865,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.9,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472115",2020-05-23 20:34:00,-0.942768,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.8,0.52794,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472116",2020-05-23 20:35:00,-0.95023,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.8,0.50715,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472117",2020-05-23 20:36:00,-0.997117,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.8,0.50841,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472118",2020-05-23 20:37:00,-0.955489,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.8,0.49581,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472119",2020-05-23 20:38:00,-0.978435,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.8,0.48951,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472120",2020-05-23 20:39:00,-1.03609,33,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.8,0.46494,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472121",2020-05-23 20:40:00,-1.03241,38,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.8,0.43974,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472122",2020-05-23 20:41:00,-1.00018,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.8,0.42714,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472123",2020-05-23 20:42:00,-1.00833,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.8,0.43344,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472124",2020-05-23 20:43:00,-1.00314,39,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.9,0.44037,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472125",2020-05-23 20:44:00,-0.855024,39,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.9,0.44667,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472126",2020-05-23 20:45:00,-0.976907,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.9,0.44226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472127",2020-05-23 20:46:00,-0.99066,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.9,0.45927,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472128",2020-05-23 20:47:00,-1.16775,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.9,0.47124,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472129",2020-05-23 20:48:00,-0.990958,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.8,0.48384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472130",2020-05-23 20:49:00,-1.08164,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.8,0.48447,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472131",2020-05-23 20:50:00,-0.963264,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.7,0.48447,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472132",2020-05-23 20:51:00,-0.917299,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.7,0.50211,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472133",2020-05-23 20:52:00,-1.00667,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.6,0.49896,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472134",2020-05-23 20:53:00,-1.01824,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.6,0.51282,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472135",2020-05-23 20:54:00,NA,27,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,10.6,0.51597,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"472136",2020-05-23 20:55:00,-0.975113,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.5,0.81081,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472137",2020-05-23 20:56:00,-0.992355,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.5,0.82719,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472138",2020-05-23 20:57:00,-0.986561,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.5,0.8064,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472139",2020-05-23 20:58:00,-0.985407,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.5,0.68544,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472140",2020-05-23 20:59:00,-0.979512,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.5,0.50274,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472141",2020-05-23 21:00:00,-0.978503,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.4,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472142",2020-05-23 21:01:00,-1.0137,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.4,0.50463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472143",2020-05-23 21:02:00,-0.980973,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.4,0.50463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472144",2020-05-23 21:03:00,-0.970587,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.3,0.50967,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472145",2020-05-23 21:04:00,-0.963134,26,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,24,24.5,27,10.4,0.52731,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472146",2020-05-23 21:05:00,-0.964305,23,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.3,0.53361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472147",2020-05-23 21:06:00,-0.982288,22,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.3,0.55251,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472148",2020-05-23 21:07:00,-0.968621,20,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.2,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472149",2020-05-23 21:08:00,-0.896091,18,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.2,0.5292,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472150",2020-05-23 21:09:00,-1.01102,17,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.2,0.54054,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472151",2020-05-23 21:10:00,-0.965788,17,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.4,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472152",2020-05-23 21:11:00,-0.95915,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.2,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472153",2020-05-23 21:12:00,-0.94211,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.2,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472154",2020-05-23 21:13:00,-1.03929,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.2,0.57267,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472155",2020-05-23 21:14:00,-0.979891,16,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.5733,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472156",2020-05-23 21:15:00,-0.976078,15,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.58212,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472157",2020-05-23 21:16:00,-1.03092,13,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.59031,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472158",2020-05-23 21:17:00,-0.899453,12,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.59661,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472159",2020-05-23 21:18:00,-0.968793,11,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.59787,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472160",2020-05-23 21:19:00,-0.975088,11,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.60102,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472161",2020-05-23 21:20:00,-1.19205,9,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.60354,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472162",2020-05-23 21:21:00,-0.961537,8,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.60165,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472163",2020-05-23 21:22:00,-0.936112,8,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10,0.60354,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472164",2020-05-23 21:23:00,-0.974652,7,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10,0.60102,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472165",2020-05-23 21:24:00,-0.951259,7,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10,0.59787,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472166",2020-05-23 21:25:00,-0.95679,8,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10,0.60228,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472167",2020-05-23 21:26:00,-0.96064,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10,0.73584,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472168",2020-05-23 21:27:00,-0.936386,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.8757,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472169",2020-05-23 21:28:00,-0.950409,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.92421,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472170",2020-05-23 21:29:00,-0.913153,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.89964,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472171",2020-05-23 21:30:00,-0.945384,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.78057,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472172",2020-05-23 21:31:00,-0.946933,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.5922,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472173",2020-05-23 21:32:00,-0.927031,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.59724,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472174",2020-05-23 21:33:00,-0.919533,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.60606,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472175",2020-05-23 21:34:00,-0.917169,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,10.1,0.60354,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472176",2020-05-23 21:35:00,-0.891203,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,9.9,0.59724,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472177",2020-05-23 21:36:00,-0.853396,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,9.9,0.59157,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472178",2020-05-23 21:37:00,-0.817449,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,9.9,0.59724,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472179",2020-05-23 21:38:00,-0.78876,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,9.9,0.60291,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472180",2020-05-23 21:39:00,-0.915548,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,9.9,0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472181",2020-05-23 21:40:00,-0.588105,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,9.8,0.55251,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472182",2020-05-23 21:41:00,-0.61576,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,9.8,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472183",2020-05-23 21:42:00,-0.670073,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,9.8,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472184",2020-05-23 21:43:00,-0.654462,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24.5,24,24.5,27,9.8,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472185",2020-05-23 21:44:00,-0.664974,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.8,0.55251,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472186",2020-05-23 21:45:00,-0.676863,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.54432,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472187",2020-05-23 21:46:00,-0.716478,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.54558,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472188",2020-05-23 21:47:00,-0.696766,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.55251,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472189",2020-05-23 21:48:00,-0.718894,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.55251,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472190",2020-05-23 21:49:00,-0.770319,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.8,0.55125,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472191",2020-05-23 21:50:00,-0.814705,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.5418,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472192",2020-05-23 21:51:00,-0.816577,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472193",2020-05-23 21:52:00,-0.936736,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472194",2020-05-23 21:53:00,-1.11059,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472195",2020-05-23 21:54:00,-1.36082,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472196",2020-05-23 21:55:00,-1.47842,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472197",2020-05-23 21:56:00,-1.46811,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.54936,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472198",2020-05-23 21:57:00,-1.69756,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,10,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472199",2020-05-23 21:58:00,-1.54835,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,10,0.54117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472200",2020-05-23 21:59:00,-1.426,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,10,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472201",2020-05-23 22:00:00,-0.878688,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,10,0.38241,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472202",2020-05-23 22:01:00,-1.03525,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,10,0.39501,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472203",2020-05-23 22:02:00,-0.950559,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472204",2020-05-23 22:03:00,-0.872362,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,10,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472205",2020-05-23 22:04:00,-0.88195,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.68544,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472206",2020-05-23 22:05:00,-0.805976,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,10,0.68544,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472207",2020-05-23 22:06:00,-0.784236,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,10.1,0.64071,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472208",2020-05-23 22:07:00,-0.747654,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,10.1,0.53109,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472209",2020-05-23 22:08:00,-0.77974,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.38556,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472210",2020-05-23 22:09:00,-0.78418,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472211",2020-05-23 22:10:00,-0.789165,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,27,9.9,0.41832,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472212",2020-05-23 22:11:00,-0.783868,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,26.5,10,0.4158,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472213",2020-05-23 22:12:00,-0.742147,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,26.5,10,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472214",2020-05-23 22:13:00,-0.767842,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,26.5,10.1,0.41139,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472215",2020-05-23 22:14:00,-0.750208,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,26.5,10.2,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472216",2020-05-23 22:15:00,-0.568399,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,26.5,10.1,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472217",2020-05-23 22:16:00,-0.727565,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,26.5,10.1,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472218",2020-05-23 22:17:00,-0.728224,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,24,24.5,26.5,10.1,0.42021,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472219",2020-05-23 22:18:00,-0.725487,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.3,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472220",2020-05-23 22:19:00,-0.773782,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.5,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472221",2020-05-23 22:20:00,-0.844029,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.3,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472222",2020-05-23 22:21:00,-0.82577,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.2,0.41958,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472223",2020-05-23 22:22:00,-0.466361,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.2,0.4032,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472224",2020-05-23 22:23:00,-0.609644,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.5,0.41391,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472225",2020-05-23 22:24:00,-0.923799,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.3,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472226",2020-05-23 22:25:00,-0.878126,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.3,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472227",2020-05-23 22:26:00,-0.912273,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.5,0.4158,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472228",2020-05-23 22:27:00,-1.25278,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.4,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472229",2020-05-23 22:28:00,-1.19825,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.3,0.41895,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472230",2020-05-23 22:29:00,-0.91196,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.4,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472231",2020-05-23 22:30:00,-0.927168,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.4,0.42651,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472232",2020-05-23 22:31:00,-0.911773,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.4,0.42147,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472233",2020-05-23 22:32:00,-0.937351,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.3,0.42651,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472234",2020-05-23 22:33:00,-0.890579,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.5,0.42336,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472235",2020-05-23 22:34:00,-0.93354,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.4,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472236",2020-05-23 22:35:00,-0.901684,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.3,0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472237",2020-05-23 22:36:00,-0.934634,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.3,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472238",2020-05-23 22:37:00,-0.947363,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.2,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472239",2020-05-23 22:38:00,-0.890991,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.4,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472240",2020-05-23 22:39:00,-0.901101,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.5,0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472241",2020-05-23 22:40:00,-0.919705,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.4,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472242",2020-05-23 22:41:00,-0.891995,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.3,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472243",2020-05-23 22:42:00,-1.01647,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.1,0.42273,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472244",2020-05-23 22:43:00,-0.852572,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.3,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472245",2020-05-23 22:44:00,-0.811082,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.4,0.41643,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472246",2020-05-23 22:45:00,-0.759945,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.2,0.56637,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472247",2020-05-23 22:46:00,-0.728392,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.4,0.72261,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472248",2020-05-23 22:47:00,-0.685977,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.4,0.70371,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472249",2020-05-23 22:48:00,-0.696628,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.4,0.63441,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472250",2020-05-23 22:49:00,-0.848323,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.4,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472251",2020-05-23 22:50:00,-0.709018,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.3,0.41013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472252",2020-05-23 22:51:00,-0.80382,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.2,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472253",2020-05-23 22:52:00,-0.643965,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.1,0.41202,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472254",2020-05-23 22:53:00,-0.668946,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.2,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472255",2020-05-23 22:54:00,-0.606194,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.1,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472256",2020-05-23 22:55:00,-0.63066,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.1,0.40383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472257",2020-05-23 22:56:00,-0.575629,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.1,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472258",2020-05-23 22:57:00,-0.609264,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.1,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472259",2020-05-23 22:58:00,-0.614967,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10,0.41391,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472260",2020-05-23 22:59:00,-0.62223,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.9,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472261",2020-05-23 23:00:00,-0.607287,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472262",2020-05-23 23:01:00,-0.603602,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472263",2020-05-23 23:02:00,-0.619878,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10.1,0.3969,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472264",2020-05-23 23:03:00,-0.654808,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,10,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472265",2020-05-23 23:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.9,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472266",2020-05-23 23:05:00,-0.703295,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.9,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472267",2020-05-23 23:06:00,-0.756862,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.9,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472268",2020-05-23 23:07:00,-0.830358,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.9,0.3843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472269",2020-05-23 23:08:00,-0.837992,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.9,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472270",2020-05-23 23:09:00,-0.561843,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.9,0.38493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472271",2020-05-23 23:10:00,-0.87719,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.8,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472272",2020-05-23 23:11:00,-0.868313,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.8,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472273",2020-05-23 23:12:00,-0.863866,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.8,0.38871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472274",2020-05-23 23:13:00,-0.909052,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.9,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472275",2020-05-23 23:14:00,-0.829769,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.7,0.39501,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472276",2020-05-23 23:15:00,-0.837202,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.8,0.38493,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472277",2020-05-23 23:16:00,-0.743143,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.8,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472278",2020-05-23 23:17:00,-0.647918,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.8,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472279",2020-05-23 23:18:00,-0.779339,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.8,0.39186,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472280",2020-05-23 23:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.8,0.38367,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472281",2020-05-23 23:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.7,0.38682,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472282",2020-05-23 23:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,24,23.5,24.5,26.5,9.8,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472283",2020-05-23 23:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.7,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472284",2020-05-23 23:23:00,0,NA,NA,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,NA,NA,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472285",2020-05-23 23:24:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.7,0.39438,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472286",2020-05-23 23:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.6,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472287",2020-05-23 23:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.5,0.38367,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472288",2020-05-23 23:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.6,0.39186,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472289",2020-05-23 23:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.6,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472290",2020-05-23 23:29:00,-0.79297,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.6,0.38367,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472291",2020-05-23 23:30:00,-1.02983,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.5,0.38367,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472292",2020-05-23 23:31:00,-1.31851,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.5,0.66591,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472293",2020-05-23 23:32:00,-1.82372,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.5,0.69804,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472294",2020-05-23 23:33:00,-2.30423,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.5,0.67284,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472295",2020-05-23 23:34:00,-2.2875,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.5,0.56007,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472296",2020-05-23 23:35:00,-2.42015,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.5,0.3906,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472297",2020-05-23 23:36:00,-2.25306,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.5,0.38997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472298",2020-05-23 23:37:00,-1.55152,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.5,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472299",2020-05-23 23:38:00,-1.50675,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24.5,26.5,9.6,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472300",2020-05-23 23:39:00,-1.2939,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.5,0.42021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472301",2020-05-23 23:40:00,-1.10394,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.4,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472302",2020-05-23 23:41:00,-0.937263,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.4,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472303",2020-05-23 23:42:00,-0.845096,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.4,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472304",2020-05-23 23:43:00,-0.753087,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.4,0.41202,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472305",2020-05-23 23:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.5,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472306",2020-05-23 23:45:00,-0.452792,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.4,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472307",2020-05-23 23:46:00,-0.480131,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.5,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472308",2020-05-23 23:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.4,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472309",2020-05-23 23:48:00,-0.484068,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.4,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472310",2020-05-23 23:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.4,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472311",2020-05-23 23:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.3,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472312",2020-05-23 23:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.4,0.40761,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472313",2020-05-23 23:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.3,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472314",2020-05-23 23:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.3,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472315",2020-05-23 23:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.3,0.41391,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472316",2020-05-23 23:55:00,-0.520187,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23.5,23.5,23.5,24,26.5,9.3,0.4032,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472317",2020-05-23 23:56:00,-0.549446,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26.5,9.3,0.41391,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472318",2020-05-23 23:57:00,-0.608817,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26.5,9.2,0.41265,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472319",2020-05-23 23:58:00,-1.03736,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26.5,9.3,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472320",2020-05-23 23:59:00,-0.719702,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26.5,9.3,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472321",2020-05-24 00:00:00,-0.733123,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26.5,9.3,0.39501,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472322",2020-05-24 00:01:00,-0.734584,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26.5,9.3,0.38367,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472323",2020-05-24 00:02:00,-0.794472,0,0,25.5,23,23,16,24.5,23,29,0,0,25,22.5,23,23.5,23.5,24,26.5,9.3,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472324",2020-05-24 00:03:00,-0.770307,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,9.3,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472325",2020-05-24 00:04:00,-0.68678,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,9.3,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472326",2020-05-24 00:05:00,-0.812587,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,9.4,0.42021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472327",2020-05-24 00:06:00,-0.795224,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,9.5,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472328",2020-05-24 00:07:00,-0.740647,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,9.4,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472329",2020-05-24 00:08:00,-0.625806,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,9.3,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472330",2020-05-24 00:09:00,-0.440671,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,9.3,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472331",2020-05-24 00:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,9.3,0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472332",2020-05-24 00:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,9.1,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472333",2020-05-24 00:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,8.8,0.41202,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472334",2020-05-24 00:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,8.6,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472335",2020-05-24 00:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,8.6,0.41076,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472336",2020-05-24 00:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,8.6,0.67977,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472337",2020-05-24 00:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,8.7,0.71694,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472338",2020-05-24 00:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,8.7,0.67347,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472339",2020-05-24 00:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,8.7,0.56637,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472340",2020-05-24 00:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,8.6,0.42147,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472341",2020-05-24 00:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26.5,8.6,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472342",2020-05-24 00:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.7,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472343",2020-05-24 00:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.7,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472344",2020-05-24 00:23:00,1.6651,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.8,0.42021,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472345",2020-05-24 00:24:00,3.17688,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.8,0.41328,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472346",2020-05-24 00:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.7,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472347",2020-05-24 00:26:00,-1.79238,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.9,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472348",2020-05-24 00:27:00,-2.18025,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,9.1,0.39501,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472349",2020-05-24 00:28:00,-1.83771,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.9,0.39249,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472350",2020-05-24 00:29:00,-1.41636,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.9,0.3843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472351",2020-05-24 00:30:00,-1.32364,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.9,0.39438,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472352",2020-05-24 00:31:00,-1.40906,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.9,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472353",2020-05-24 00:32:00,-1.29847,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.8,0.42021,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472354",2020-05-24 00:33:00,-1.10187,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.9,0.42021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472355",2020-05-24 00:34:00,-1.01878,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472356",2020-05-24 00:35:00,-0.98852,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472357",2020-05-24 00:36:00,-0.989004,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,9,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472358",2020-05-24 00:37:00,-1.35871,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.9,0.42021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472359",2020-05-24 00:38:00,-1.33074,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472360",2020-05-24 00:39:00,-1.54573,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472361",2020-05-24 00:40:00,-1.49823,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472362",2020-05-24 00:41:00,-1.49582,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.9,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472363",2020-05-24 00:42:00,-1.39407,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.8,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472364",2020-05-24 00:43:00,-1.28418,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472365",2020-05-24 00:44:00,-1.26655,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,9.1,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472366",2020-05-24 00:45:00,-1.30193,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.9,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472367",2020-05-24 00:46:00,-0.943771,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.8,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472368",2020-05-24 00:47:00,-0.829348,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.7,0.40698,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472369",2020-05-24 00:48:00,-0.814173,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.7,0.41202,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472370",2020-05-24 00:49:00,-0.736588,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.7,0.4032,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
