"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"472371",2020-05-24 00:50:00,-0.648504,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.5,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472372",2020-05-24 00:51:00,-0.456816,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.5,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472373",2020-05-24 00:52:00,-0.774907,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.3,0.4032,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472374",2020-05-24 00:53:00,-0.468544,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.1,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472375",2020-05-24 00:54:00,-0.51741,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472376",2020-05-24 00:55:00,-0.539834,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8,0.40572,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472377",2020-05-24 00:56:00,-0.557604,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,7.9,0.40698,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472378",2020-05-24 00:57:00,-0.542176,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,7.9,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472379",2020-05-24 00:58:00,-0.537703,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8,0.41328,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472380",2020-05-24 00:59:00,-0.665807,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472381",2020-05-24 01:00:00,-0.69143,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.1,0.64197,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472382",2020-05-24 01:01:00,-0.753186,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.1,0.67347,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472383",2020-05-24 01:02:00,-0.759456,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.1,0.63504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472384",2020-05-24 01:03:00,-0.762657,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.1,0.53172,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472385",2020-05-24 01:04:00,-0.897689,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.1,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472386",2020-05-24 01:05:00,-0.686143,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.2,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472387",2020-05-24 01:06:00,-1.09312,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.2,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472388",2020-05-24 01:07:00,-0.773369,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.1,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472389",2020-05-24 01:08:00,-0.749123,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.2,0.38556,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472390",2020-05-24 01:09:00,-0.810652,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.2,0.38871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472391",2020-05-24 01:10:00,-0.713115,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.3,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472392",2020-05-24 01:11:00,-1.22952,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.3,0.38115,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472393",2020-05-24 01:12:00,-0.713834,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.2,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472394",2020-05-24 01:13:00,-0.676697,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.2,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472395",2020-05-24 01:14:00,-0.688562,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.1,0.3843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472396",2020-05-24 01:15:00,-0.693018,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8,0.39501,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472397",2020-05-24 01:16:00,-0.676926,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472398",2020-05-24 01:17:00,-0.506867,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23.5,23.5,24,26,8.1,0.39501,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472399",2020-05-24 01:18:00,-1.03333,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8,0.39501,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472400",2020-05-24 01:19:00,-0.758983,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.1,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472401",2020-05-24 01:20:00,-0.76164,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.1,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472402",2020-05-24 01:21:00,-0.775416,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.2,0.3843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472403",2020-05-24 01:22:00,-0.588222,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.3,0.38808,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472404",2020-05-24 01:23:00,-0.740836,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.3,0.38997,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472405",2020-05-24 01:24:00,-0.74565,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.3,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472406",2020-05-24 01:25:00,-0.771938,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.2,0.378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472407",2020-05-24 01:26:00,-0.849688,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.3,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472408",2020-05-24 01:27:00,-0.759115,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.4,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472409",2020-05-24 01:28:00,-0.783835,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.3,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472410",2020-05-24 01:29:00,-0.88645,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.3,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472411",2020-05-24 01:30:00,-0.712837,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.2,0.38871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472412",2020-05-24 01:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.1,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472413",2020-05-24 01:32:00,-0.603833,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.2,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472414",2020-05-24 01:33:00,-0.621982,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22.5,23,23,23.5,24,26,8.2,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472415",2020-05-24 01:34:00,-0.629981,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8.3,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472416",2020-05-24 01:35:00,-0.605546,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8.2,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472417",2020-05-24 01:36:00,-0.603839,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8.2,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472418",2020-05-24 01:37:00,-0.69657,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8.2,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472419",2020-05-24 01:38:00,-0.752767,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8.1,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472420",2020-05-24 01:39:00,-0.562979,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472421",2020-05-24 01:40:00,-0.577268,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472422",2020-05-24 01:41:00,-0.564963,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8.1,0.40635,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472423",2020-05-24 01:42:00,-0.554992,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8.1,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472424",2020-05-24 01:43:00,-0.503859,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8.1,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472425",2020-05-24 01:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8.1,0.42021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472426",2020-05-24 01:45:00,-0.670299,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8,0.41391,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472427",2020-05-24 01:46:00,-0.826111,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.9,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472428",2020-05-24 01:47:00,-0.600941,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.9,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472429",2020-05-24 01:48:00,-0.634222,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.9,0.52353,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472430",2020-05-24 01:49:00,-0.443858,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.7,0.66843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472431",2020-05-24 01:50:00,-0.673917,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.7,0.66087,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472432",2020-05-24 01:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.7,0.61866,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472433",2020-05-24 01:52:00,-0.691191,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.7,0.54621,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472434",2020-05-24 01:53:00,-0.87584,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.7,0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472435",2020-05-24 01:54:00,-0.765333,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.8,0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472436",2020-05-24 01:55:00,-0.730528,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.9,0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472437",2020-05-24 01:56:00,-0.757815,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.9,0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472438",2020-05-24 01:57:00,-0.794175,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.9,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472439",2020-05-24 01:58:00,-0.846718,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.9,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472440",2020-05-24 01:59:00,-0.908788,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8,0.4158,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472441",2020-05-24 02:00:00,-0.987358,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.9,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472442",2020-05-24 02:01:00,-1.12119,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,7.9,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472443",2020-05-24 02:02:00,-1.06811,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472444",2020-05-24 02:03:00,-1.03703,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472445",2020-05-24 02:04:00,-1.00889,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23.5,24,26,8.1,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472446",2020-05-24 02:05:00,-0.872939,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,8.1,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472447",2020-05-24 02:06:00,-0.890672,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,8.1,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472448",2020-05-24 02:07:00,-0.786669,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,8.1,0.41391,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472449",2020-05-24 02:08:00,-0.743857,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,8.1,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472450",2020-05-24 02:09:00,-0.663021,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,8.1,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472451",2020-05-24 02:10:00,-0.600111,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,8.1,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472452",2020-05-24 02:11:00,-0.535437,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,8,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472453",2020-05-24 02:12:00,-0.526578,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.9,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472454",2020-05-24 02:13:00,-0.508451,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.9,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472455",2020-05-24 02:14:00,-0.463394,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.9,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472456",2020-05-24 02:15:00,-0.437263,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.8,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472457",2020-05-24 02:16:00,-0.509927,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.8,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472458",2020-05-24 02:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.8,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472459",2020-05-24 02:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.8,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472460",2020-05-24 02:19:00,-0.498924,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.9,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472461",2020-05-24 02:20:00,-0.438058,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.9,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472462",2020-05-24 02:21:00,-0.569966,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.9,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472463",2020-05-24 02:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.9,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472464",2020-05-24 02:23:00,-0.606141,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.9,0.40383,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472465",2020-05-24 02:24:00,-0.438715,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.9,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472466",2020-05-24 02:25:00,-0.559356,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.9,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472467",2020-05-24 02:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,26,7.9,0.378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472468",2020-05-24 02:27:00,-0.622664,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,25.5,8,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472469",2020-05-24 02:28:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,25.5,8,0.3843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472470",2020-05-24 02:29:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,25.5,8,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472471",2020-05-24 02:30:00,-0.434517,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,25.5,8.1,0.38304,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472472",2020-05-24 02:31:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,25.5,8.1,0.3843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472473",2020-05-24 02:32:00,-0.625639,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,25.5,8,0.378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472474",2020-05-24 02:33:00,-0.46765,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,24,25.5,7.9,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472475",2020-05-24 02:34:00,-0.481236,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.7,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472476",2020-05-24 02:35:00,-0.472056,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.6,0.38619,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472477",2020-05-24 02:36:00,-0.509479,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.5,0.38619,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472478",2020-05-24 02:37:00,-0.516166,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.5,0.63504,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472479",2020-05-24 02:38:00,-0.482301,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.4,0.66339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472480",2020-05-24 02:39:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.4,0.62811,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472481",2020-05-24 02:40:00,-0.479375,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.5,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472482",2020-05-24 02:41:00,-0.510112,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.5,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472483",2020-05-24 02:42:00,-0.557539,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.5,0.3843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472484",2020-05-24 02:43:00,-0.648579,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.6,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472485",2020-05-24 02:44:00,-0.592652,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.7,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472486",2020-05-24 02:45:00,-0.648371,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.8,0.378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472487",2020-05-24 02:46:00,-0.630036,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.9,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472488",2020-05-24 02:47:00,-0.647105,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.9,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472489",2020-05-24 02:48:00,-0.603794,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.9,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472490",2020-05-24 02:49:00,-0.589136,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,8.1,0.38052,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472491",2020-05-24 02:50:00,-0.606763,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.9,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472492",2020-05-24 02:51:00,-0.601043,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.6,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472493",2020-05-24 02:52:00,-0.506259,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.6,0.38052,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472494",2020-05-24 02:53:00,-0.630712,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.5,0.378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472495",2020-05-24 02:54:00,-0.609503,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.5,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472496",2020-05-24 02:55:00,-0.587088,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.6,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472497",2020-05-24 02:56:00,-0.563188,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.7,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472498",2020-05-24 02:57:00,-0.572302,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.6,0.39501,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472499",2020-05-24 02:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.6,0.40572,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472500",2020-05-24 02:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.7,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472501",2020-05-24 03:00:00,-0.601398,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.6,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472502",2020-05-24 03:01:00,-0.594212,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.6,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472503",2020-05-24 03:02:00,-0.58706,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.6,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472504",2020-05-24 03:03:00,-0.609779,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.5,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472505",2020-05-24 03:04:00,-0.599016,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.5,0.41076,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472506",2020-05-24 03:05:00,-0.57045,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.4,0.40761,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472507",2020-05-24 03:06:00,-0.718702,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.4,0.40572,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472508",2020-05-24 03:07:00,-0.596266,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.4,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472509",2020-05-24 03:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.4,0.40698,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472510",2020-05-24 03:09:00,-0.608203,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.4,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472511",2020-05-24 03:10:00,-0.940211,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.4,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472512",2020-05-24 03:11:00,-0.601298,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.5,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472513",2020-05-24 03:12:00,-0.540862,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.6,0.41391,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472514",2020-05-24 03:13:00,-0.631546,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.7,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472515",2020-05-24 03:14:00,-0.617962,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,23,23,23.5,25.5,7.9,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472516",2020-05-24 03:15:00,-0.604612,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472517",2020-05-24 03:16:00,-0.611909,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472518",2020-05-24 03:17:00,-0.604897,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,7.9,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472519",2020-05-24 03:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,7.9,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472520",2020-05-24 03:19:00,-0.807807,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,7.9,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472521",2020-05-24 03:20:00,-0.603765,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,7.8,0.38493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472522",2020-05-24 03:21:00,-0.636685,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,7.9,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472523",2020-05-24 03:22:00,-0.591462,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,7.9,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472524",2020-05-24 03:23:00,-0.528347,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,7.9,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472525",2020-05-24 03:24:00,-0.607193,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,7.9,0.43407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472526",2020-05-24 03:25:00,-0.555605,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8,0.65961,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472527",2020-05-24 03:26:00,-0.639023,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.1,0.68229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472528",2020-05-24 03:27:00,-0.5807,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.2,0.62937,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472529",2020-05-24 03:28:00,-0.878472,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.2,0.5292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472530",2020-05-24 03:29:00,-0.60512,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.3,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472531",2020-05-24 03:30:00,-0.606035,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.3,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472532",2020-05-24 03:31:00,-0.591629,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.3,0.40383,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472533",2020-05-24 03:32:00,-0.682197,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.3,0.41958,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472534",2020-05-24 03:33:00,-0.584106,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.3,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472535",2020-05-24 03:34:00,-0.535428,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.3,0.42084,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472536",2020-05-24 03:35:00,-0.549553,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.2,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472537",2020-05-24 03:36:00,-0.555279,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.3,0.41202,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472538",2020-05-24 03:37:00,-0.532375,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.4,0.4095,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472539",2020-05-24 03:38:00,-0.526013,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.3,0.41517,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472540",2020-05-24 03:39:00,-0.817998,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.4,0.41202,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472541",2020-05-24 03:40:00,-0.536114,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.5,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472542",2020-05-24 03:41:00,-0.524501,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.5,0.41391,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472543",2020-05-24 03:42:00,-0.498454,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.3,0.41013,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472544",2020-05-24 03:43:00,-0.490749,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.3,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472545",2020-05-24 03:44:00,-0.500299,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.1,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472546",2020-05-24 03:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.1,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472547",2020-05-24 03:46:00,-0.452257,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.1,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472548",2020-05-24 03:47:00,-0.478439,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.1,0.38115,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472549",2020-05-24 03:48:00,-0.49536,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,23,22.5,23,23.5,25.5,8.1,0.37926,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472550",2020-05-24 03:49:00,-0.479908,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.3,0.38871,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472551",2020-05-24 03:50:00,-0.579464,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.2,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472552",2020-05-24 03:51:00,-0.471754,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.2,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472553",2020-05-24 03:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.3,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472554",2020-05-24 03:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.5,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472555",2020-05-24 03:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.7,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472556",2020-05-24 03:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.8,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472557",2020-05-24 03:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.9,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472558",2020-05-24 03:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.8,0.41013,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472559",2020-05-24 03:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.8,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472560",2020-05-24 03:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472561",2020-05-24 04:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472562",2020-05-24 04:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.9,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472563",2020-05-24 04:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472564",2020-05-24 04:03:00,-0.445623,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472565",2020-05-24 04:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.9,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472566",2020-05-24 04:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472567",2020-05-24 04:06:00,-0.456566,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.8,0.40446,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472568",2020-05-24 04:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.6,0.41454,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472569",2020-05-24 04:08:00,-0.449138,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.5,0.3969,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472570",2020-05-24 04:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.5,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472571",2020-05-24 04:10:00,-0.469395,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.7,0.40635,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472572",2020-05-24 04:11:00,-0.437724,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.9,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472573",2020-05-24 04:12:00,-0.533635,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.9,0.40257,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472574",2020-05-24 04:13:00,-0.458821,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,8.9,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472575",2020-05-24 04:14:00,-0.792453,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9,0.66087,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472576",2020-05-24 04:15:00,-0.470778,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9.1,0.70434,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472577",2020-05-24 04:16:00,-0.512549,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9.1,0.63252,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472578",2020-05-24 04:17:00,-0.628182,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9.1,0.5292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472579",2020-05-24 04:18:00,-0.519983,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9,0.38997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472580",2020-05-24 04:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472581",2020-05-24 04:20:00,-0.511039,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9.1,0.38493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472582",2020-05-24 04:21:00,-0.520663,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9.1,0.37926,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472583",2020-05-24 04:22:00,-0.508938,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9.1,0.378,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472584",2020-05-24 04:23:00,-0.515003,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9.1,0.38493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472585",2020-05-24 04:24:00,-0.514692,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9.1,0.38178,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472586",2020-05-24 04:25:00,-0.602325,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9.2,0.3843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472587",2020-05-24 04:26:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24.5,22,22.5,22.5,23,23.5,25.5,9.1,0.38493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472588",2020-05-24 04:27:00,-0.585241,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,9.1,0.38997,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472589",2020-05-24 04:28:00,-0.574429,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,9,0.39501,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472590",2020-05-24 04:29:00,-0.575875,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,9,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472591",2020-05-24 04:30:00,-0.589324,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,8.9,0.39501,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472592",2020-05-24 04:31:00,-0.577799,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,9,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472593",2020-05-24 04:32:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,8.9,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472594",2020-05-24 04:33:00,-0.556565,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,8.9,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472595",2020-05-24 04:34:00,-0.616689,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,8.9,0.3843,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472596",2020-05-24 04:35:00,-0.652516,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,8.9,0.38367,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472597",2020-05-24 04:36:00,-0.615057,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,8.9,0.38934,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472598",2020-05-24 04:37:00,-0.914144,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,8.9,0.38052,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472599",2020-05-24 04:38:00,-0.628378,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,9,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472600",2020-05-24 04:39:00,-0.46422,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,9,0.37674,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472601",2020-05-24 04:40:00,-0.516958,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,9,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472602",2020-05-24 04:41:00,-0.646936,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,8.8,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472603",2020-05-24 04:42:00,-0.53104,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,8.8,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472604",2020-05-24 04:43:00,-0.614369,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,8.9,0.37737,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472605",2020-05-24 04:44:00,-0.604665,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25.5,9,0.37863,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472606",2020-05-24 04:45:00,-0.55047,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9,0.38871,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472607",2020-05-24 04:46:00,-0.517776,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9.1,0.38304,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472608",2020-05-24 04:47:00,-0.525177,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9.1,0.42084,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472609",2020-05-24 04:48:00,-0.486389,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.9,0.40761,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472610",2020-05-24 04:49:00,-0.494497,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9,0.40824,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472611",2020-05-24 04:50:00,-0.448231,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.9,0.40824,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472612",2020-05-24 04:51:00,-0.437724,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.9,0.4158,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472613",2020-05-24 04:52:00,-0.566021,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9,0.42714,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472614",2020-05-24 04:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9,0.4032,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472615",2020-05-24 04:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472616",2020-05-24 04:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.9,0.40887,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472617",2020-05-24 04:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.9,0.44667,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472618",2020-05-24 04:57:00,-0.556762,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.8,0.41265,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472619",2020-05-24 04:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.7,0.39879,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472620",2020-05-24 04:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.7,0.40761,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472621",2020-05-24 05:00:00,-0.628744,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.7,0.91791,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472622",2020-05-24 05:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.7,0.7434,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472623",2020-05-24 05:02:00,-0.437202,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.9,0.66717,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472624",2020-05-24 05:03:00,-0.454431,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.8,0.66654,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472625",2020-05-24 05:04:00,-0.489656,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.7,0.86877,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472626",2020-05-24 05:05:00,-0.47774,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.8,0.882,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472627",2020-05-24 05:06:00,-0.552582,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.9,0.8253,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472628",2020-05-24 05:07:00,-0.498424,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9,0.73584,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472629",2020-05-24 05:08:00,-0.492827,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9.1,0.59787,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472630",2020-05-24 05:09:00,-0.492323,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9.1,0.58905,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472631",2020-05-24 05:10:00,-0.55013,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9.2,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472632",2020-05-24 05:11:00,-0.519955,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9.3,0.58527,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472633",2020-05-24 05:12:00,-0.51131,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9.3,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472634",2020-05-24 05:13:00,-0.630097,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9.3,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472635",2020-05-24 05:14:00,-0.540874,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9.2,0.5796,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472636",2020-05-24 05:15:00,-0.534158,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,9,0.57897,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472637",2020-05-24 05:16:00,-0.534641,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.8,0.5733,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472638",2020-05-24 05:17:00,-0.527697,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.8,0.57204,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472639",2020-05-24 05:18:00,-0.506945,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.7,0.57267,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472640",2020-05-24 05:19:00,-0.468118,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.7,0.58464,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472641",2020-05-24 05:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.8,0.57267,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472642",2020-05-24 05:21:00,-0.507818,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.9,0.57204,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472643",2020-05-24 05:22:00,-0.508217,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.8,0.57834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472644",2020-05-24 05:23:00,-0.544606,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22.5,23,23.5,25,8.7,0.57834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472645",2020-05-24 05:24:00,-0.495641,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.7,0.57267,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472646",2020-05-24 05:25:00,-0.479929,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.5,0.57204,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472647",2020-05-24 05:26:00,-0.528664,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.7,0.57204,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472648",2020-05-24 05:27:00,-0.591372,0,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.5,0.567,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472649",2020-05-24 05:28:00,-0.480693,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.5,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472650",2020-05-24 05:29:00,-0.723613,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.5,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472651",2020-05-24 05:30:00,-0.504843,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.4,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472652",2020-05-24 05:31:00,-0.50087,7,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.5,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472653",2020-05-24 05:32:00,-0.505427,6,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.4,0.56637,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472654",2020-05-24 05:33:00,-0.479828,7,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.3,0.56574,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472655",2020-05-24 05:34:00,-0.495652,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.5,0.55692,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472656",2020-05-24 05:35:00,-0.497547,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.4,0.56007,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472657",2020-05-24 05:36:00,-0.470328,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.4,0.56511,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472658",2020-05-24 05:37:00,-0.522288,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.4,0.55881,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472659",2020-05-24 05:38:00,-0.503127,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.3,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472660",2020-05-24 05:39:00,-0.496175,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.2,0.54747,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472661",2020-05-24 05:40:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.3,0.55251,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472662",2020-05-24 05:41:00,-0.508062,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.3,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472663",2020-05-24 05:42:00,-0.481299,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.3,0.54306,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472664",2020-05-24 05:43:00,-0.519261,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.2,0.55314,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472665",2020-05-24 05:44:00,-0.510845,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.2,0.55062,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472666",2020-05-24 05:45:00,-0.521876,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.1,0.52857,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472667",2020-05-24 05:46:00,-0.446437,11,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.1,0.5292,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472668",2020-05-24 05:47:00,-0.449109,9,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.2,0.52542,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472669",2020-05-24 05:48:00,-0.453222,10,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.2,0.52605,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472670",2020-05-24 05:49:00,-0.49809,11,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.1,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472671",2020-05-24 05:50:00,-0.497839,11,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.2,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472672",2020-05-24 05:51:00,-0.493083,11,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.2,0.56574,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472673",2020-05-24 05:52:00,-0.509877,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.3,0.79254,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472674",2020-05-24 05:53:00,-0.541341,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.3,0.8064,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472675",2020-05-24 05:54:00,-0.780494,12,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23.5,25,8.4,0.7875,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472676",2020-05-24 05:55:00,-0.527144,13,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23,25,8.4,0.71631,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472677",2020-05-24 05:56:00,-0.600074,13,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23,25,8.4,0.5418,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472678",2020-05-24 05:57:00,-0.505071,14,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23,25,8.5,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472679",2020-05-24 05:58:00,-0.50022,14,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23,25,8.5,0.53676,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472680",2020-05-24 05:59:00,-0.455352,15,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23,25,8.5,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472681",2020-05-24 06:00:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23,25,8.5,0.52857,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472682",2020-05-24 06:01:00,-0.46525,15,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,23,23,25,8.6,0.53424,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472683",2020-05-24 06:02:00,-0.517935,15,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,22.5,23,25,8.5,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472684",2020-05-24 06:03:00,-0.490872,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,22.5,23,25,8.5,0.52794,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
