"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"472685",2020-05-24 06:04:00,-0.479972,16,0,25.5,23,23,16,24.5,23,29,0,0,24,22,22.5,22,22.5,23,25,8.5,0.5229,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"472686",2020-05-24 06:05:00,0,16,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.5,0.47691,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"472687",2020-05-24 06:06:00,0,16,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.5,0.4662,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"472688",2020-05-24 06:07:00,0,16,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.5,0.46557,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"472689",2020-05-24 06:08:00,0,16,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.5,0.4473,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"472690",2020-05-24 06:09:00,0,17,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.5,0.45864,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"472691",2020-05-24 06:10:00,0,18,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.5,0.44604,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"472692",2020-05-24 06:11:00,0,19,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.5,0.43407,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"472693",2020-05-24 06:12:00,0,21,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.5,0.41517,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"472694",2020-05-24 06:13:00,0,23,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.6,0.40824,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"472695",2020-05-24 06:14:00,0,23,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.6,0.40194,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"472696",2020-05-24 06:15:00,0,26,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.6,0.38934,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472697",2020-05-24 06:16:00,0,27,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.6,0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472698",2020-05-24 06:17:00,0,28,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.6,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472699",2020-05-24 06:18:00,0,30,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.7,0.38682,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472700",2020-05-24 06:19:00,0,30,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.7,0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472701",2020-05-24 06:20:00,0,30,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.7,0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472702",2020-05-24 06:21:00,0,32,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.7,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472703",2020-05-24 06:22:00,0,35,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472704",2020-05-24 06:23:00,0,37,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.7,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472705",2020-05-24 06:24:00,0,40,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.7,0.31248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472706",2020-05-24 06:25:00,0,44,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.7,0.29358,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472707",2020-05-24 06:26:00,0,46,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.7,0.28161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472708",2020-05-24 06:27:00,0,48,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.8,0.26964,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472709",2020-05-24 06:28:00,0,48,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.8,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472710",2020-05-24 06:29:00,0,49,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.8,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472711",2020-05-24 06:30:00,0,52,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.8,0.24507,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472712",2020-05-24 06:31:00,0,53,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.8,0.2331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472713",2020-05-24 06:32:00,0,53,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.8,0.23247,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472714",2020-05-24 06:33:00,0,53,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.8,0.23184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472715",2020-05-24 06:34:00,0,56,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.9,0.2205,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472716",2020-05-24 06:35:00,0,59,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.9,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472717",2020-05-24 06:36:00,0,62,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.9,0.47313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472718",2020-05-24 06:37:00,0,64,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.9,0.45108,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472719",2020-05-24 06:38:00,0,66,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.9,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472720",2020-05-24 06:39:00,0,67,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,8.9,0.15435,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472721",2020-05-24 06:40:00,0,66,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9,0.14553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472722",2020-05-24 06:41:00,0,67,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472723",2020-05-24 06:42:00,0,69,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472724",2020-05-24 06:43:00,0,71,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9,0.11844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472725",2020-05-24 06:44:00,0,74,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9,0.09954,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472726",2020-05-24 06:45:00,0,80,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9,0.09261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472727",2020-05-24 06:46:00,0,83,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.1,0.08064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472728",2020-05-24 06:47:00,0,89,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.1,0.04347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472729",2020-05-24 06:48:00,0,95,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.1,0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472730",2020-05-24 06:49:00,0,99,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.2,-0.01323,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472731",2020-05-24 06:50:00,0,105,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.2,-0.02394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472732",2020-05-24 06:51:00,0,108,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.2,-0.03339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472733",2020-05-24 06:52:00,0,111,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.2,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472734",2020-05-24 06:53:00,0,111,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.2,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472735",2020-05-24 06:54:00,0,112,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.3,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472736",2020-05-24 06:55:00,0,111,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.4,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472737",2020-05-24 06:56:00,0,112,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.4,-0.05166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472738",2020-05-24 06:57:00,0,112,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.5,-0.05355,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472739",2020-05-24 06:58:00,0,111,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.6,-0.05103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472740",2020-05-24 06:59:00,0,110,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.6,-0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472741",2020-05-24 07:00:00,0,112,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.7,-0.05796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472742",2020-05-24 07:01:00,0,113,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.7,-0.07308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472743",2020-05-24 07:02:00,0,117,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.6,-0.08442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472744",2020-05-24 07:03:00,0,119,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.6,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472745",2020-05-24 07:04:00,0,124,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.5,-0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472746",2020-05-24 07:05:00,0,128,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.4,-0.17703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472747",2020-05-24 07:06:00,0,131,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.4,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472748",2020-05-24 07:07:00,0,133,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.5,-0.19152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472749",2020-05-24 07:08:00,0,131,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.6,-0.18396,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472750",2020-05-24 07:09:00,0,131,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.7,-0.18963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472751",2020-05-24 07:10:00,0,132,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.7,-0.16506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472752",2020-05-24 07:11:00,0,136,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.8,-0.18333,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472753",2020-05-24 07:12:00,0,139,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.8,-0.07623,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472754",2020-05-24 07:13:00,0,144,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.8,0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472755",2020-05-24 07:14:00,0,153,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.7,-0.000629999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472756",2020-05-24 07:15:00,0,160,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.7,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472757",2020-05-24 07:16:00,0,165,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.6,-0.19845,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472758",2020-05-24 07:17:00,0,171,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.6,-0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472759",2020-05-24 07:18:00,0,177,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.6,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472760",2020-05-24 07:19:00,0,185,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.6,-0.41706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472761",2020-05-24 07:20:00,0,201,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.6,-0.46998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472762",2020-05-24 07:21:00,0,188,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.6,-0.44352,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472763",2020-05-24 07:22:00,0,189,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.7,-0.44856,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472764",2020-05-24 07:23:00,0,189,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,9.8,-0.4473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472765",2020-05-24 07:24:00,0,186,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10,-0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472766",2020-05-24 07:25:00,0,184,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.1,-0.42273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472767",2020-05-24 07:26:00,0,180,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.2,-0.40383,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472768",2020-05-24 07:27:00,0,175,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.3,-0.36603,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472769",2020-05-24 07:28:00,0,167,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.3,-0.33516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472770",2020-05-24 07:29:00,0,162,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.3,-0.31185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472771",2020-05-24 07:30:00,0,156,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.3,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472772",2020-05-24 07:31:00,0,156,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.2,-0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472773",2020-05-24 07:32:00,0,156,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.2,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472774",2020-05-24 07:33:00,0,158,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.3,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472775",2020-05-24 07:34:00,0,160,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.2,-0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472776",2020-05-24 07:35:00,0,162,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.2,-0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472777",2020-05-24 07:36:00,0,165,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.2,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472778",2020-05-24 07:37:00,0,166,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.2,-0.36099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472779",2020-05-24 07:38:00,0,167,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.1,-0.37233,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472780",2020-05-24 07:39:00,0,169,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.1,-0.39123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472781",2020-05-24 07:40:00,0,172,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10,-0.38556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472782",2020-05-24 07:41:00,0,171,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10,-0.39753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472783",2020-05-24 07:42:00,0,173,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10,-0.39249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472784",2020-05-24 07:43:00,0,175,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.1,-0.40761,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472785",2020-05-24 07:44:00,0,170,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.2,-0.37611,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472786",2020-05-24 07:45:00,0,164,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.3,-0.3654,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472787",2020-05-24 07:46:00,0,161,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.4,-0.33453,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472788",2020-05-24 07:47:00,0,157,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.4,-0.31122,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472789",2020-05-24 07:48:00,0,155,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.4,-0.07119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472790",2020-05-24 07:49:00,0,158,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,22.5,10.4,-0.05733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472791",2020-05-24 07:50:00,0,164,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,22.5,10.3,-0.06489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472792",2020-05-24 07:51:00,0,159,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,22.5,10.3,-0.1386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472793",2020-05-24 07:52:00,0,158,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,22.5,10.3,-0.19593,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472794",2020-05-24 07:53:00,0,161,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,22.5,10.4,-0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472795",2020-05-24 07:54:00,0,171,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.4,-0.37926,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472796",2020-05-24 07:55:00,0,163,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.5,-0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472797",2020-05-24 07:56:00,0,160,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.6,-0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472798",2020-05-24 07:57:00,0,158,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.6,-0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472799",2020-05-24 07:58:00,0,158,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.6,-0.35973,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472800",2020-05-24 07:59:00,0,158,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.5,-0.30996,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472801",2020-05-24 08:00:00,0,148,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.5,-0.28728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472802",2020-05-24 08:01:00,0,148,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.3,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472803",2020-05-24 08:02:00,0,154,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.4,-0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472804",2020-05-24 08:03:00,0,166,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.3,-0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472805",2020-05-24 08:04:00,0,185,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.3,-0.48636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472806",2020-05-24 08:05:00,0,198,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.5,-0.53739,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472807",2020-05-24 08:06:00,0,193,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.4,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472808",2020-05-24 08:07:00,0,237,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.3,-0.67536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472809",2020-05-24 08:08:00,0,212,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.5,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472810",2020-05-24 08:09:00,0,301,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.7,-0.92043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472811",2020-05-24 08:10:00,0,273,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.8,-0.8379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472812",2020-05-24 08:11:00,0,287,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.8,-1.00359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472813",2020-05-24 08:12:00,0,315,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,11.1,-1.07289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472814",2020-05-24 08:13:00,0,292,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,11.3,-0.99729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472815",2020-05-24 08:14:00,0,333,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.6,-1.00989,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472816",2020-05-24 08:15:00,0,265,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.2,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472817",2020-05-24 08:16:00,0,340,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.2,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472818",2020-05-24 08:17:00,0,323,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22,22.5,23,25,10.6,-1.20708,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472819",2020-05-24 08:18:00,0,627,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,10.7,-1.58193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472820",2020-05-24 08:19:00,0,436,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,11.1,-2.29446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472821",2020-05-24 08:20:00,0,689,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,11.2,-1.71549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472822",2020-05-24 08:21:00,0,371,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,10.9,-0.99099,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472823",2020-05-24 08:22:00,0,335,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,11.8,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472824",2020-05-24 08:23:00,0,674,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.6,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472825",2020-05-24 08:24:00,0,467,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.7,-1.19259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472826",2020-05-24 08:25:00,0,351,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.3,-1.08549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472827",2020-05-24 08:26:00,0,337,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.3,-1.18566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472828",2020-05-24 08:27:00,0,370,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.6,-1.19196,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472829",2020-05-24 08:28:00,0,365,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.7,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472830",2020-05-24 08:29:00,0,342,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.9,-1.19952,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472831",2020-05-24 08:30:00,0,384,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.6,-1.37529,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472832",2020-05-24 08:31:00,0,477,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.9,-1.6758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472833",2020-05-24 08:32:00,0,387,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.8,-1.37844,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472834",2020-05-24 08:33:00,0,376,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,13.5,-1.33182,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472835",2020-05-24 08:34:00,0,579,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,13.8,-1.53279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472836",2020-05-24 08:35:00,0,350,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.2,-0.91728,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472837",2020-05-24 08:36:00,0,365,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,11.7,-1.36773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472838",2020-05-24 08:37:00,0,515,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,11.8,-1.46349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472839",2020-05-24 08:38:00,0,352,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.6,-1.14786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472840",2020-05-24 08:39:00,0,334,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,13.6,-1.11573,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472841",2020-05-24 08:40:00,0,364,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,13.7,-2.18106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472842",2020-05-24 08:41:00,0,491,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,13.4,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472843",2020-05-24 08:42:00,0,304,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,13.5,-0.83286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472844",2020-05-24 08:43:00,0,263,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.9,-0.75663,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472845",2020-05-24 08:44:00,0,261,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.5,-0.75726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472846",2020-05-24 08:45:00,0,266,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,11.3,-0.89019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472847",2020-05-24 08:46:00,0,273,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,11.5,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472848",2020-05-24 08:47:00,0,267,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.2,-0.75789,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472849",2020-05-24 08:48:00,0,270,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.1,-0.84546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472850",2020-05-24 08:49:00,0,275,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,11.9,-0.73836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472851",2020-05-24 08:50:00,0,287,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,11.4,-0.70371,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472852",2020-05-24 08:51:00,0,652,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,11.8,-1.31229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472853",2020-05-24 08:52:00,0,506,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.2,-0.94185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472854",2020-05-24 08:53:00,0,417,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.4,-1.3419,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472855",2020-05-24 08:54:00,0,498,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.7,-1.48239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472856",2020-05-24 08:55:00,0,345,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.2,-1.02123,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472857",2020-05-24 08:56:00,0,509,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.8,-1.68399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472858",2020-05-24 08:57:00,0,649,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.1,-2.24406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472859",2020-05-24 08:58:00,0,679,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.8,-2.49354,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472860",2020-05-24 08:59:00,0,718,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,13.6,-2.54079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472861",2020-05-24 09:00:00,0,644,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,13,-2.44629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472862",2020-05-24 09:01:00,0,531,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,12.9,-1.5372,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472863",2020-05-24 09:02:00,0,673,0,22,23,22,22,22,22,22,0,0,24,22,22.5,22.5,22.5,23,25,13.6,-2.34549,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472864",2020-05-24 09:03:00,0,690,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25,14.7,-2.42676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472865",2020-05-24 09:04:00,0,711,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25,14.7,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472866",2020-05-24 09:05:00,0,723,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,14.8,-2.72223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472867",2020-05-24 09:06:00,0,729,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,13.9,-2.66175,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472868",2020-05-24 09:07:00,0,795,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,13.1,-2.8791,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472869",2020-05-24 09:08:00,0,809,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,13,-2.89044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472870",2020-05-24 09:09:00,0,796,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,13.9,-2.79783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472871",2020-05-24 09:10:00,0,770,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,14.7,-2.74239,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472872",2020-05-24 09:11:00,0,836,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,14.7,-2.98116,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472873",2020-05-24 09:12:00,0,436,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,14.7,-2.4318,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472874",2020-05-24 09:13:00,0,218,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,15.2,-0.2898,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472875",2020-05-24 09:14:00,0,198,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,13.8,-0.44919,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472876",2020-05-24 09:15:00,0,193,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,13.9,-0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472877",2020-05-24 09:16:00,0,410,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,13.2,-0.9009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472878",2020-05-24 09:17:00,0,779,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,13.4,-2.09979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472879",2020-05-24 09:18:00,0,775,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,14.6,-2.08341,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472880",2020-05-24 09:19:00,0,817,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,15.5,-2.19429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472881",2020-05-24 09:20:00,0,828,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,16.3,-2.38896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472882",2020-05-24 09:21:00,0,847,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,16.2,-2.50929,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472883",2020-05-24 09:22:00,0,899,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,16.6,-3.03093,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472884",2020-05-24 09:23:00,0,743,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,15.9,-2.74617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472885",2020-05-24 09:24:00,0,930,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,17.8,-3.27033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472886",2020-05-24 09:25:00,0,840,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,17,-3.024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472887",2020-05-24 09:26:00,0,686,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,16.1,-3.63069,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472888",2020-05-24 09:27:00,0,949,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,15.8,-3.57399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472889",2020-05-24 09:28:00,0,974,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,14.6,-3.3894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472890",2020-05-24 09:29:00,0,548,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,16.3,-2.07585,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472891",2020-05-24 09:30:00,0,767,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,17.4,-1.81251,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472892",2020-05-24 09:31:00,0,438,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,17.1,-3.04479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472893",2020-05-24 09:32:00,0,1049,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,16.6,-2.72916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472894",2020-05-24 09:33:00,0,974,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,16.6,-1.80306,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472895",2020-05-24 09:34:00,0,402,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,15.9,-2.68569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472896",2020-05-24 09:35:00,0,649,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,15.5,-1.31859,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472897",2020-05-24 09:36:00,0,723,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,15.4,-3.87513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472898",2020-05-24 09:37:00,0,988,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,17,-3.22245,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472899",2020-05-24 09:38:00,0,457,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,17.6,-3.78756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472900",2020-05-24 09:39:00,0,1050,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,16.2,-3.80646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472901",2020-05-24 09:40:00,0,952,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,15.8,-3.58848,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472902",2020-05-24 09:41:00,0,1004,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,14.9,-3.88143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472903",2020-05-24 09:42:00,0,945,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23,22.5,23,25.5,13.9,-3.17709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472904",2020-05-24 09:43:00,0,918,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23,25.5,13.7,-3.35727,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472905",2020-05-24 09:44:00,0,922,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23,25.5,15.3,-3.15189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472906",2020-05-24 09:45:00,0,988,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23,25.5,15.5,-3.63699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472907",2020-05-24 09:46:00,0,993,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23,25.5,15,-3.50469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472908",2020-05-24 09:47:00,0,1055,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23,25.5,14.9,-4.05846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472909",2020-05-24 09:48:00,0,1044,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14.7,-3.98853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472910",2020-05-24 09:49:00,0,1146,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,15.5,-4.15359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472911",2020-05-24 09:50:00,0,944,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,15.6,-2.32974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472912",2020-05-24 09:51:00,0,514,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14.8,-2.7279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472913",2020-05-24 09:52:00,0,892,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,15.1,-1.80369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472914",2020-05-24 09:53:00,0,372,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,16.5,-1.16046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472915",2020-05-24 09:54:00,0,387,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,16.1,-1.2726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472916",2020-05-24 09:55:00,0,411,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,16.4,-1.4931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472917",2020-05-24 09:56:00,0,595,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,16.2,-2.53953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472918",2020-05-24 09:57:00,0,908,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,16.4,-3.25521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472919",2020-05-24 09:58:00,0,878,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,16,-2.69514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472920",2020-05-24 09:59:00,0,720,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14.9,-3.29553,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472921",2020-05-24 10:00:00,0,918,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14.8,-3.3264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472922",2020-05-24 10:01:00,0,752,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,15.5,-2.75058,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472923",2020-05-24 10:02:00,0,567,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,15.8,-2.14389,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472924",2020-05-24 10:03:00,0,547,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,16.3,-2.1861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472925",2020-05-24 10:04:00,0,592,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,16.3,-2.28816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472926",2020-05-24 10:05:00,0,543,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,15.9,-1.79046,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472927",2020-05-24 10:06:00,0,530,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14.9,-1.78605,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472928",2020-05-24 10:07:00,0,565,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,15.1,-2.20689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472929",2020-05-24 10:08:00,0,735,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,15.2,-2.97297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472930",2020-05-24 10:09:00,0,680,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14.2,-2.59119,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472931",2020-05-24 10:10:00,0,636,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,15,-2.50866,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472932",2020-05-24 10:11:00,0,629,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,15.2,-2.48346,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472933",2020-05-24 10:12:00,0,626,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,13.8,-2.52126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472934",2020-05-24 10:13:00,0,655,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,13.6,-2.6838,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472935",2020-05-24 10:14:00,0,677,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,13.9,-2.68443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472936",2020-05-24 10:15:00,0,755,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14.4,-3.01392,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472937",2020-05-24 10:16:00,0,851,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14.7,-3.37113,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472938",2020-05-24 10:17:00,0,791,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14,-3.11913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472939",2020-05-24 10:18:00,0,748,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,13.9,-2.58993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472940",2020-05-24 10:19:00,0,705,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,13.8,-2.57733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472941",2020-05-24 10:20:00,0,709,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14.1,-3.18213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472942",2020-05-24 10:21:00,0,673,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14.3,-2.62836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472943",2020-05-24 10:22:00,0,642,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14.1,-2.62899,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472944",2020-05-24 10:23:00,0,641,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,13.8,-2.7027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472945",2020-05-24 10:24:00,0,674,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,13.5,-2.8161,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472946",2020-05-24 10:25:00,0,667,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14.5,-2.646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472947",2020-05-24 10:26:00,0,667,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,15.3,-2.87469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472948",2020-05-24 10:27:00,0,630,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,15.4,-2.67246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472949",2020-05-24 10:28:00,0,602,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,14.6,-2.38896,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472950",2020-05-24 10:29:00,0,643,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,25.5,15.1,-2.41479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472951",2020-05-24 10:30:00,0,604,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,14.4,-2.3814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472952",2020-05-24 10:31:00,0,615,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,13.5,-2.19114,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472953",2020-05-24 10:32:00,0,627,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,13.6,-2.27493,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472954",2020-05-24 10:33:00,0,641,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,14.2,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472955",2020-05-24 10:34:00,0,633,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,14.7,-2.58363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472956",2020-05-24 10:35:00,0,615,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,15.1,-2.61513,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472957",2020-05-24 10:36:00,0,627,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,15.3,-2.50803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472958",2020-05-24 10:37:00,0,642,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,14.1,-2.55528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472959",2020-05-24 10:38:00,0,641,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,13.9,-2.67813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472960",2020-05-24 10:39:00,0,710,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,14.2,-2.71089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472961",2020-05-24 10:40:00,0,871,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,15.1,-3.73905,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472962",2020-05-24 10:41:00,0,1000,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,14.8,-4.05846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472963",2020-05-24 10:42:00,0,978,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,15.1,-3.98412,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472964",2020-05-24 10:43:00,0,852,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,15.8,-3.59541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472965",2020-05-24 10:44:00,0,828,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,16.7,-3.17709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472966",2020-05-24 10:45:00,0,785,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,17.4,-3.13488,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472967",2020-05-24 10:46:00,0,765,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,16.8,-3.1059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472968",2020-05-24 10:47:00,0,810,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,17.5,-3.26151,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472969",2020-05-24 10:48:00,0,801,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,18.1,-3.39066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472970",2020-05-24 10:49:00,0,800,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,18.4,-3.1626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472971",2020-05-24 10:50:00,0,804,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,18.7,-3.30813,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472972",2020-05-24 10:51:00,0,795,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,17.8,-3.15819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472973",2020-05-24 10:52:00,0,783,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,16.3,-2.88036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472974",2020-05-24 10:53:00,0,761,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,16.1,-2.97486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472975",2020-05-24 10:54:00,0,804,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,16.2,-2.94399,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472976",2020-05-24 10:55:00,0,725,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,15.7,-2.65608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472977",2020-05-24 10:56:00,0,683,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,14.8,-2.74743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472978",2020-05-24 10:57:00,0,686,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,14.8,-2.80035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472979",2020-05-24 10:58:00,0,710,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,14.5,-3.0177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472980",2020-05-24 10:59:00,0,717,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,15.5,-3.03408,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472981",2020-05-24 11:00:00,0,682,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,15.5,-2.80476,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472982",2020-05-24 11:01:00,0,696,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,14.8,-2.73546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472983",2020-05-24 11:02:00,0,673,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,14.3,-2.76381,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472984",2020-05-24 11:03:00,0,684,0,22,23,22,22,22,22,22,0,0,24,22,22.5,23.5,22.5,23.5,26,14.3,-2.86146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472985",2020-05-24 11:04:00,0,820,0,22,23,22,22,22,22,22,0,0,24,22,22.5,24,22.5,23.5,26,15.1,-3.68172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472986",2020-05-24 11:05:00,0,709,0,22,23,22,22,22,22,22,0,0,24,22,22.5,24,22.5,23.5,26,15.4,-2.94273,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472987",2020-05-24 11:06:00,0,654,0,22,23,22,22,22,22,22,0,0,24,22,22.5,24,22.5,23.5,26,14.7,-2.67498,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472988",2020-05-24 11:07:00,0,635,0,22,23,22,22,22,22,22,0,0,24,22,22.5,24,22.5,23.5,26,14.9,-2.58048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472989",2020-05-24 11:08:00,0,648,0,22,23,22,22,22,22,22,0,0,24,22,22.5,24,22.5,23.5,26,15.7,-2.86083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472990",2020-05-24 11:09:00,0,721,0,22,23,22,22,22,22,22,0,0,24,22,22.5,24,22.5,23.5,26,16.7,-2.8287,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472991",2020-05-24 11:10:00,0,773,0,22,23,22,22,22,22,22,0,0,24,22,22.5,24,22.5,23.5,26,17.4,-3.13173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472992",2020-05-24 11:11:00,0,873,0,22,23,22,22,22,22,22,0,0,24,22,22.5,24,22.5,23.5,26,17.5,-3.3516,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472993",2020-05-24 11:12:00,0,733,0,22,23,22,22,22,22,22,0,0,24,22,22.5,24,22.5,23.5,26,17.5,-3.9942,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472994",2020-05-24 11:13:00,0,909,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,16.8,-3.97215,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472995",2020-05-24 11:14:00,0,945,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,17.6,-4.01499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472996",2020-05-24 11:15:00,0,973,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,16.9,-3.32703,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472997",2020-05-24 11:16:00,0,937,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,15.6,-2.94021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472998",2020-05-24 11:17:00,0,882,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,15.6,-2.61639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"472999",2020-05-24 11:18:00,0,717,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,16.5,-3.15567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473000",2020-05-24 11:19:00,0,786,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,16.5,-2.72349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473001",2020-05-24 11:20:00,0,705,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,16.2,-3.8178,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473002",2020-05-24 11:21:00,0,715,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,16.5,-2.75436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473003",2020-05-24 11:22:00,0,694,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,15.9,-2.772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473004",2020-05-24 11:23:00,0,902,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,16,-4.16871,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473005",2020-05-24 11:24:00,0,993,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,16.9,-4.07169,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473006",2020-05-24 11:25:00,0,1008,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,17.7,-4.08429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473007",2020-05-24 11:26:00,0,950,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,17.3,-3.22056,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473008",2020-05-24 11:27:00,0,814,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,17.2,-3.31506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473009",2020-05-24 11:28:00,0,781,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,16.6,-3.3642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473010",2020-05-24 11:29:00,0,969,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,15.8,-2.95659,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473011",2020-05-24 11:30:00,0,767,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,15.9,-3.06243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473012",2020-05-24 11:31:00,0,853,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,16.5,-3.52359,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473013",2020-05-24 11:32:00,0,698,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,17.2,-3.15189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473014",2020-05-24 11:33:00,0,803,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,18.2,-3.00132,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
