"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"473015",2020-05-24 11:34:00,0,741,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,18.4,-3.20166,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473016",2020-05-24 11:35:00,0,829,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,17,-3.92616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473017",2020-05-24 11:36:00,0,713,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,16.2,-3.88836,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473018",2020-05-24 11:37:00,0,806,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,15.8,-3.73842,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473019",2020-05-24 11:38:00,0,1156,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,16.9,-3.5469,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473020",2020-05-24 11:39:00,0,1018,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,17.4,-3.4461,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473021",2020-05-24 11:40:00,0,1126,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,18.2,-4.33125,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473022",2020-05-24 11:41:00,0,794,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,19.1,-2.83311,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473023",2020-05-24 11:42:00,0,1214,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,19.4,-4.2462,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473024",2020-05-24 11:43:00,0,1027,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,19.3,-3.66849,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473025",2020-05-24 11:44:00,0,1029,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,19.2,-4.1706,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473026",2020-05-24 11:45:00,0,924,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,18.8,-3.3957,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473027",2020-05-24 11:46:00,0.85645,NA,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,17.1,-4.87053,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473028",2020-05-24 11:47:00,0.680917,1215,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,15.8,-4.24179,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473029",2020-05-24 11:48:00,1.83427,1116,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,15.5,-4.43583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473030",2020-05-24 11:49:00,2.33484,1210,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,15.8,-4.90329,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473031",2020-05-24 11:50:00,2.37477,1215,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,15.6,-3.9501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473032",2020-05-24 11:51:00,0,1183,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,15.5,-4.87179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473033",2020-05-24 11:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,15.7,-4.977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473034",2020-05-24 11:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,16.3,-4.97259,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473035",2020-05-24 11:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,17.7,-4.6998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473036",2020-05-24 11:55:00,0,1119,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,18.7,-4.41819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473037",2020-05-24 11:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,18.1,-4.80249,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473038",2020-05-24 11:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,18.6,-4.71429,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473039",2020-05-24 11:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,18.2,-4.81005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473040",2020-05-24 11:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,18.9,-5.16537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473041",2020-05-24 12:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,19.6,-5.55912,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473042",2020-05-24 12:01:00,0,808,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,18.1,-1.15983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473043",2020-05-24 12:02:00,0,730,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,18.5,-1.17999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473044",2020-05-24 12:03:00,0,337,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,19.2,-1.2096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473045",2020-05-24 12:04:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,18.2,-5.81616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473046",2020-05-24 12:05:00,0,1180,0,22,23,22,22,22,22,22,0,0,24,22,23,24,22.5,23.5,26,18.8,-2.00403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473047",2020-05-24 12:06:00,0,360,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,18.4,-1.18629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473048",2020-05-24 12:07:00,0,319,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,17.7,-1.1214,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473049",2020-05-24 12:08:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,17.4,-5.28003,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473050",2020-05-24 12:09:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,18.4,-5.23782,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473051",2020-05-24 12:10:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,17.5,-5.20443,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473052",2020-05-24 12:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,17.4,-5.9535,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473053",2020-05-24 12:12:00,0,332,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,18.2,-1.2096,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473054",2020-05-24 12:13:00,0,270,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,18,-0.86436,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473055",2020-05-24 12:14:00,0.999064,295,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,18.3,-0.79254,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473056",2020-05-24 12:15:00,0.574589,808,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,18.4,-1.05966,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473057",2020-05-24 12:16:00,0.777396,953,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,17.8,-4.70547,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473058",2020-05-24 12:17:00,1.33521,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,18.2,-3.20607,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473059",2020-05-24 12:18:00,1.72666,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,17.6,-5.32539,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473060",2020-05-24 12:19:00,1.77624,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,17.5,-5.40666,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473061",2020-05-24 12:20:00,2.16372,563,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,16.9,-0.88263,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473062",2020-05-24 12:21:00,4.10196,282,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,17.1,-0.95823,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473063",2020-05-24 12:22:00,4.54274,303,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,16.6,-0.98532,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473064",2020-05-24 12:23:00,3.69574,536,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,15.9,-3.82725,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473065",2020-05-24 12:24:00,2.38934,1213,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,16.5,-5.52573,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473066",2020-05-24 12:25:00,1.2529,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,16.4,-5.6133,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473067",2020-05-24 12:26:00,0.5622,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,16.9,-5.81868,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473068",2020-05-24 12:27:00,0.305162,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,16.3,-5.82876,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473069",2020-05-24 12:28:00,0.649331,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,17.2,-5.80356,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473070",2020-05-24 12:29:00,0.781331,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,17.1,-5.72292,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473071",2020-05-24 12:30:00,1.15023,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,17,-5.67,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473072",2020-05-24 12:31:00,0.837621,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,18,-5.58369,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473073",2020-05-24 12:32:00,0.726447,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,17.8,-5.33799,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473074",2020-05-24 12:33:00,0.625861,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,18.6,-5.21703,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473075",2020-05-24 12:34:00,0.634793,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,22.5,23.5,26,19.3,-5.2416,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473076",2020-05-24 12:35:00,0.756973,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26,18.2,-5.30019,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473077",2020-05-24 12:36:00,0.669774,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.4,-5.43753,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473078",2020-05-24 12:37:00,0.6452,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.4,-5.94216,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473079",2020-05-24 12:38:00,0.601601,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,19.5,-5.16033,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473080",2020-05-24 12:39:00,0.546801,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.6,-6.06186,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473081",2020-05-24 12:40:00,0.547601,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,17.5,-6.00516,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473082",2020-05-24 12:41:00,0.325873,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,17.9,-5.95476,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473083",2020-05-24 12:42:00,0.563019,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18,-5.99886,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473084",2020-05-24 12:43:00,0.567495,530,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,17,-3.36294,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473085",2020-05-24 12:44:00,0.523506,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.8,-5.31279,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473086",2020-05-24 12:45:00,0.546291,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.5,-5.64165,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473087",2020-05-24 12:46:00,0.535275,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.3,-5.60763,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473088",2020-05-24 12:47:00,0.537105,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,17.7,-5.67819,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473089",2020-05-24 12:48:00,0.551924,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,17.8,-5.62779,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473090",2020-05-24 12:49:00,0.552742,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,17.3,-5.38524,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473091",2020-05-24 12:50:00,0.560137,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.7,-5.45013,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473092",2020-05-24 12:51:00,0.426714,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,19.8,-5.52699,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473093",2020-05-24 12:52:00,0.556819,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,19.3,-5.64921,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473094",2020-05-24 12:53:00,0.551173,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,20.3,-5.9598,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473095",2020-05-24 12:54:00,0.580098,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,20.2,-6.20802,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473096",2020-05-24 12:55:00,0.4572,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.9,-6.15762,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473097",2020-05-24 12:56:00,0.575324,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.4,-5.48352,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473098",2020-05-24 12:57:00,0.585034,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.7,-6.23952,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473099",2020-05-24 12:58:00,0.586784,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,19.4,-6.4827,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473100",2020-05-24 12:59:00,0.568972,485,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,19.3,-1.39734,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473101",2020-05-24 13:00:00,0.581404,282,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18,-0.87633,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473102",2020-05-24 13:01:00,0.590886,274,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.3,-0.84672,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473103",2020-05-24 13:02:00,0.625883,269,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.8,-0.85554,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473104",2020-05-24 13:03:00,0.533987,275,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.7,-0.87696,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473105",2020-05-24 13:04:00,0.512814,267,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,17.6,-0.71379,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473106",2020-05-24 13:05:00,0.497832,257,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,17.3,-0.48447,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473107",2020-05-24 13:06:00,0.679181,247,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,17.2,-0.45486,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473108",2020-05-24 13:07:00,0.483804,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,17.5,-5.95791,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473109",2020-05-24 13:08:00,0.528009,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.6,-5.86026,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473110",2020-05-24 13:09:00,0.51095,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.5,-6.06816,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473111",2020-05-24 13:10:00,0.502174,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.8,-5.98563,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473112",2020-05-24 13:11:00,0.369664,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.4,-5.89428,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473113",2020-05-24 13:12:00,0.492343,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.2,-5.85333,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473114",2020-05-24 13:13:00,0.493345,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,19,-5.7771,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473115",2020-05-24 13:14:00,0.460805,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,19.4,-5.72355,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473116",2020-05-24 13:15:00,0.513758,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,19.1,-5.70276,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473117",2020-05-24 13:16:00,0.482504,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,20.5,-5.68953,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473118",2020-05-24 13:17:00,0.468318,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,19.8,-5.65803,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473119",2020-05-24 13:18:00,0.475346,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.3,-5.66496,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473120",2020-05-24 13:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.2,-5.69079,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473121",2020-05-24 13:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.1,-5.72292,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473122",2020-05-24 13:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,17.8,-5.52699,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473123",2020-05-24 13:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,17.6,-5.44131,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473124",2020-05-24 13:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.4,-5.52951,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473125",2020-05-24 13:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.4,-5.58243,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473126",2020-05-24 13:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.4,-5.67126,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473127",2020-05-24 13:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24,23,23.5,26.5,18.9,-5.89176,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473128",2020-05-24 13:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.8,-1.23039,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473129",2020-05-24 13:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,19.3,-6.2118,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473130",2020-05-24 13:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,20.9,-1.32426,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473131",2020-05-24 13:30:00,0,454,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,21.4,-1.66068,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473132",2020-05-24 13:31:00,0,365,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,20.1,-1.17243,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473133",2020-05-24 13:32:00,0,420,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.7,-1.36773,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473134",2020-05-24 13:33:00,0,506,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.1,-5.01606,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473135",2020-05-24 13:34:00,0,348,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.2,-1.17873,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473136",2020-05-24 13:35:00,0,338,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.5,-1.17558,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473137",2020-05-24 13:36:00,0,357,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.8,-1.13526,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473138",2020-05-24 13:37:00,0,283,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.1,-0.90405,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473139",2020-05-24 13:38:00,0,284,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.2,-0.56763,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473140",2020-05-24 13:39:00,0,276,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.7,-0.51471,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473141",2020-05-24 13:40:00,0,269,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,17.9,-0.49266,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473142",2020-05-24 13:41:00,0,253,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18,-0.5418,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473143",2020-05-24 13:42:00,0,1214,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,17.9,-6.53751,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473144",2020-05-24 13:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18,-6.54633,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473145",2020-05-24 13:44:00,0.21236,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.3,-2.19492,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473146",2020-05-24 13:45:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.2,-6.51546,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473147",2020-05-24 13:46:00,0.494721,325,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.1,-1.14156,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473148",2020-05-24 13:47:00,0.396831,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.2,-6.68556,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473149",2020-05-24 13:48:00,0,392,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18,-4.69161,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473150",2020-05-24 13:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.2,-6.26346,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473151",2020-05-24 13:50:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,19.2,-6.34032,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473152",2020-05-24 13:51:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.8,-6.3189,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473153",2020-05-24 13:52:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,19.6,-6.21306,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473154",2020-05-24 13:53:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,19.4,-6.26661,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473155",2020-05-24 13:54:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,19.1,-5.87979,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473156",2020-05-24 13:55:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,19.2,-5.84766,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473157",2020-05-24 13:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,19.5,-5.93271,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473158",2020-05-24 13:57:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,19.8,-0.75159,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473159",2020-05-24 13:58:00,0,303,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,19.8,-0.92169,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473160",2020-05-24 13:59:00,0,289,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.6,-0.90909,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473161",2020-05-24 14:00:00,0,304,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,17.6,-0.99729,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473162",2020-05-24 14:01:00,0,342,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,17.3,-1.83015,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473163",2020-05-24 14:02:00,0,910,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.2,-2.01096,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473164",2020-05-24 14:03:00,0,874,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.6,-1.03446,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473165",2020-05-24 14:04:00,0,323,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.7,-0.9198,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473166",2020-05-24 14:05:00,0,276,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,17.8,-0.87633,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473167",2020-05-24 14:06:00,0,270,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,17.9,-0.84546,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473168",2020-05-24 14:07:00,0,266,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.2,-0.85176,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473169",2020-05-24 14:08:00,0,264,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,19.1,-0.8316,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473170",2020-05-24 14:09:00,0,255,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.6,-0.81333,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473171",2020-05-24 14:10:00,0,262,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,17.8,-1.764,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473172",2020-05-24 14:11:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.2,-6.01146,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473173",2020-05-24 14:12:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.4,-6.01776,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473174",2020-05-24 14:13:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,18.8,-5.9976,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473175",2020-05-24 14:14:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,19.8,-5.97618,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473176",2020-05-24 14:15:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,22.5,23,24.5,23,23.5,26.5,20.3,-6.18849,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473177",2020-05-24 14:16:00,0.623013,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,19.7,-6.11919,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473178",2020-05-24 14:17:00,0.581471,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,19.2,-6.06564,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473179",2020-05-24 14:18:00,0.703597,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,19.4,-6.12423,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473180",2020-05-24 14:19:00,0.39482,276,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,18.7,-0.89019,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473181",2020-05-24 14:20:00,0,232,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,18.7,-0.68985,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473182",2020-05-24 14:21:00,0,230,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,18.3,-0.74403,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473183",2020-05-24 14:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,18.7,-6.1236,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473184",2020-05-24 14:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,19.2,-6.05808,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473185",2020-05-24 14:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,19.7,-5.99949,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473186",2020-05-24 14:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,19.5,-5.96736,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473187",2020-05-24 14:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,19.9,-5.81112,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473188",2020-05-24 14:27:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,20.5,-5.50116,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473189",2020-05-24 14:28:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,21.1,-5.39532,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473190",2020-05-24 14:29:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,20.7,-5.36256,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473191",2020-05-24 14:30:00,0,NA,0,22,23,22,22,22,22,22,0,0,24,23,23,24.5,23,23.5,26.5,21.1,-5.39658,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473192",2020-05-24 14:31:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23,24.5,23,23.5,26.5,19.2,-5.66496,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473193",2020-05-24 14:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23,24.5,23,23.5,26.5,20,-5.61519,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473194",2020-05-24 14:33:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23,24.5,23,23.5,26.5,20.7,-5.61015,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473195",2020-05-24 14:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23,24.5,23,23.5,26.5,20.9,-5.55219,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473196",2020-05-24 14:35:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23,24.5,23,23.5,26.5,21.3,-5.52951,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473197",2020-05-24 14:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23,24.5,23,23.5,26.5,21.1,-5.53266,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473198",2020-05-24 14:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23,24.5,23,23.5,26.5,21.1,-5.49612,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473199",2020-05-24 14:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23,24.5,23,23.5,26.5,20.9,-5.5125,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473200",2020-05-24 14:39:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23,24.5,23,23.5,26.5,20.5,-5.55156,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473201",2020-05-24 14:40:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23,24.5,23,23.5,26.5,20.6,-5.59503,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473202",2020-05-24 14:41:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23,24.5,23,23.5,26.5,20.9,-5.65173,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473203",2020-05-24 14:42:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23,24.5,23,23.5,26.5,20.1,-5.35059,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473204",2020-05-24 14:43:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23,24.5,23,23.5,26.5,21.1,-0.63819,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473205",2020-05-24 14:44:00,0,310,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,20,-0.56259,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473206",2020-05-24 14:45:00,0,303,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,19.3,-0.65016,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473207",2020-05-24 14:46:00,0.753949,375,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,18.7,-3.89025,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473208",2020-05-24 14:47:00,0.830947,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,18.9,-4.06602,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473209",2020-05-24 14:48:00,0.889552,745,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,18.6,-5.2038,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473210",2020-05-24 14:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,19,-5.99949,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473211",2020-05-24 14:50:00,0,312,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,20.9,-0.93996,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473212",2020-05-24 14:51:00,0,277,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,19.8,-0.85806,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473213",2020-05-24 14:52:00,0.027121,290,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,17.9,-0.93996,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473214",2020-05-24 14:53:00,0,290,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,17.9,-0.97146,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473215",2020-05-24 14:54:00,0,309,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,19,-1.09179,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473216",2020-05-24 14:55:00,0,345,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,19.4,-6.26976,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473217",2020-05-24 14:56:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,19.4,-1.53909,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473218",2020-05-24 14:57:00,0,456,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,19.4,-6.03099,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473219",2020-05-24 14:58:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,18.5,-5.76576,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473220",2020-05-24 14:59:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,18.7,-5.62716,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473221",2020-05-24 15:00:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,23.5,26.5,19.6,-5.67063,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473222",2020-05-24 15:01:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,19.1,-5.05764,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473223",2020-05-24 15:02:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,20.1,-5.09796,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473224",2020-05-24 15:03:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,20.7,-5.17419,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473225",2020-05-24 15:04:00,0,307,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,19.7,-1.00296,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473226",2020-05-24 15:05:00,0,288,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,19.4,-0.93366,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473227",2020-05-24 15:06:00,0,281,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,19.4,-0.92673,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473228",2020-05-24 15:07:00,0,273,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,18.9,-0.88641,0,1,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473229",2020-05-24 15:08:00,0,267,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,19.1,-0.87003,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473230",2020-05-24 15:09:00,0,268,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,19.1,-0.88767,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473231",2020-05-24 15:10:00,0,281,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,18.2,-0.95697,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473232",2020-05-24 15:11:00,0,300,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,18.8,-1.03446,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473233",2020-05-24 15:12:00,0,339,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,18.6,-1.4931,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473234",2020-05-24 15:13:00,0.0921824,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,19.3,-5.69583,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473235",2020-05-24 15:14:00,-0.287378,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,19.2,-5.83884,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473236",2020-05-24 15:15:00,0.292566,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,19.8,-5.94216,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473237",2020-05-24 15:16:00,0.654678,815,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,26.5,19.8,-2.74176,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473238",2020-05-24 15:17:00,0.903153,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,27,20.9,-5.9976,0,1,0,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0,0
"473239",2020-05-24 15:18:00,0.805077,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,27,20.6,-5.76891,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0
"473240",2020-05-24 15:19:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,27,19.3,-5.8464,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473241",2020-05-24 15:20:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,27,18.8,-6.0102,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473242",2020-05-24 15:21:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,27,19,-6.14313,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473243",2020-05-24 15:22:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,24.5,23,24,27,19,-5.75379,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473244",2020-05-24 15:23:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,19.6,-5.56164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473245",2020-05-24 15:24:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.1,-5.72733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473246",2020-05-24 15:25:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,21.7,-5.6889,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473247",2020-05-24 15:26:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.7,-2.98305,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473248",2020-05-24 15:27:00,0,479,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.7,-1.77723,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473249",2020-05-24 15:28:00,0,547,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.8,-1.74636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473250",2020-05-24 15:29:00,0,860,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,19.8,-3.4083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473251",2020-05-24 15:30:00,0,651,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,19.2,-2.20185,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473252",2020-05-24 15:31:00,0,765,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,19.7,-2.43495,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473253",2020-05-24 15:32:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,19.8,-5.82687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473254",2020-05-24 15:33:00,0,1219,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,19.4,-4.50639,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473255",2020-05-24 15:34:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20,-6.81219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473256",2020-05-24 15:35:00,0,1197,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.7,-6.58665,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473257",2020-05-24 15:36:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.1,-4.99149,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473258",2020-05-24 15:37:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,21.2,-5.90877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473259",2020-05-24 15:38:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.5,-5.70969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473260",2020-05-24 15:39:00,0,554,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,21.3,-2.06829,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473261",2020-05-24 15:40:00,0,709,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.6,-4.2084,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473262",2020-05-24 15:41:00,0,625,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.4,-3.19095,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473263",2020-05-24 15:42:00,0,833,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.6,-3.19473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473264",2020-05-24 15:43:00,0,529,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,21.3,-1.92213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473265",2020-05-24 15:44:00,0,481,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,21.3,-1.34757,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473266",2020-05-24 15:45:00,0,497,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.9,-1.6128,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473267",2020-05-24 15:46:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.7,-5.39532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473268",2020-05-24 15:47:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,19.8,-1.95363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473269",2020-05-24 15:48:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,19.6,-5.6385,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473270",2020-05-24 15:49:00,0,NA,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,19.9,-4.64499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473271",2020-05-24 15:50:00,0,444,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20,-1.43136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473272",2020-05-24 15:51:00,0,365,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.8,-1.2537,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473273",2020-05-24 15:52:00,0,361,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,21.2,1.87047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473274",2020-05-24 15:53:00,0.291626,361,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,21.4,-1.21086,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473275",2020-05-24 15:54:00,0,370,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20,-1.26756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473276",2020-05-24 15:55:00,0,448,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,18.7,-2.70459,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473277",2020-05-24 15:56:00,0,443,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,18.6,-3.3705,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473278",2020-05-24 15:57:00,0.647899,910,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,18.8,-4.72626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473279",2020-05-24 15:58:00,1.11654,1061,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,19.3,-4.29345,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473280",2020-05-24 15:59:00,1.10846,1250,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,19.7,-4.33755,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473281",2020-05-24 16:00:00,1.81664,1188,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.1,-3.19536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473282",2020-05-24 16:01:00,1.88222,1249,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.3,-3.6036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473283",2020-05-24 16:02:00,1.87449,1246,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,19.4,-3.83103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473284",2020-05-24 16:03:00,1.81233,1248,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,19.8,-3.78378,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473285",2020-05-24 16:04:00,1.6642,1214,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20,-4.00617,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473286",2020-05-24 16:05:00,1.59908,1183,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27,20.7,-3.85686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473287",2020-05-24 16:06:00,1.54856,1179,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27.5,19.9,-3.8367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473288",2020-05-24 16:07:00,1.85782,1126,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27.5,20.7,-3.72393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473289",2020-05-24 16:08:00,1.63239,1121,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23,24,27.5,20.7,-3.63258,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473290",2020-05-24 16:09:00,1.61186,1122,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,19.9,-3.31758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473291",2020-05-24 16:10:00,1.61705,1107,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,20.1,-3.67416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473292",2020-05-24 16:11:00,1.73491,1112,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,20.1,-3.55194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473293",2020-05-24 16:12:00,1.91167,1111,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,19.6,-3.57966,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473294",2020-05-24 16:13:00,1.98357,1044,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,19.7,-3.23883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473295",2020-05-24 16:14:00,2.10789,984,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,19.2,-3.23253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473296",2020-05-24 16:15:00,2.32499,1039,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,19.2,-3.07503,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473297",2020-05-24 16:16:00,2.16344,996,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,19.3,-2.69199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473298",2020-05-24 16:17:00,1.54787,916,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,18.7,-2.33667,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473299",2020-05-24 16:18:00,2.05485,997,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,19.7,-2.99943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473300",2020-05-24 16:19:00,2.13711,1046,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,20,-3.07377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473301",2020-05-24 16:20:00,1.92585,1053,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,19.2,-3.13425,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473302",2020-05-24 16:21:00,1.78698,1048,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,19.5,-3.33711,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473303",2020-05-24 16:22:00,1.80357,1057,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,19.6,-3.35286,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473304",2020-05-24 16:23:00,1.83074,1064,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,20,-3.41208,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473305",2020-05-24 16:24:00,2.50069,1059,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,20.5,-3.32766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473306",2020-05-24 16:25:00,1.76334,1072,0,22,23,22,22,22,22,22,0,0,24.5,23,23.5,25,23.5,24,27.5,21.1,-3.36546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473307",2020-05-24 16:26:00,1.72378,1052,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23.5,24,27.5,21.4,-3.27285,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473308",2020-05-24 16:27:00,1.7654,1012,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23.5,24,27.5,19.9,-3.02589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473309",2020-05-24 16:28:00,1.98524,876,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23.5,24,27.5,19.7,-3.29742,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473310",2020-05-24 16:29:00,0,910,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23.5,24,27.5,19.4,-3.40326,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473311",2020-05-24 16:30:00,0,903,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23.5,24.5,27.5,19.7,-3.5406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473312",2020-05-24 16:31:00,0,1034,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23.5,24.5,27.5,19.4,-3.93309,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473313",2020-05-24 16:32:00,0,997,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23.5,24.5,27.5,20.1,-3.21426,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473314",2020-05-24 16:33:00,0,1004,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25,23.5,24.5,27.5,19.9,-3.42468,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473315",2020-05-24 16:34:00,0,995,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25.5,23.5,24.5,27.5,20,-3.35916,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473316",2020-05-24 16:35:00,0,993,0,22,23,22,22,22,22,22,0,0,24.5,23.5,23.5,25.5,23.5,24.5,27.5,20.5,-3.46248,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473317",2020-05-24 16:36:00,0,949,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,27.5,21,-3.49083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473318",2020-05-24 16:37:00,0,953,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,27.5,20.8,-3.55257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473319",2020-05-24 16:38:00,0,983,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,27.5,20,-3.7548,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473320",2020-05-24 16:39:00,0,979,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,27.5,19.6,-3.7422,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473321",2020-05-24 16:40:00,0,1012,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,27.5,20,-3.74283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473322",2020-05-24 16:41:00,0,996,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,27.5,19.2,-3.65715,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473323",2020-05-24 16:42:00,0,990,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.4,-3.67416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473324",2020-05-24 16:43:00,0,969,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.8,-3.61746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473325",2020-05-24 16:44:00,0,932,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20.3,-3.56706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473326",2020-05-24 16:45:00,0,925,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20.4,-3.55068,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473327",2020-05-24 16:46:00,0,932,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.8,-3.56013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473328",2020-05-24 16:47:00,0,962,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20.5,-3.56706,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473329",2020-05-24 16:48:00,0,956,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.9,-3.46752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473330",2020-05-24 16:49:00,0,670,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.4,-1.8963,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473331",2020-05-24 16:50:00,0,257,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19,-0.3024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473332",2020-05-24 16:51:00,0,262,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.5,-0.40635,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473333",2020-05-24 16:52:00,0,311,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.1,-2.47653,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473334",2020-05-24 16:53:00,0,908,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.4,-3.42972,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473335",2020-05-24 16:54:00,0,282,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.7,-0.69489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473336",2020-05-24 16:55:00,0,273,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,18.7,-0.68229,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473337",2020-05-24 16:56:00,0,281,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.4,-0.65583,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
