"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"473338",2020-05-24 16:57:00,0,287,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.3,-0.80136,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473339",2020-05-24 16:58:00,0,851,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,18.6,-3.40893,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473340",2020-05-24 16:59:00,0,846,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,18.5,-2.88225,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473341",2020-05-24 17:00:00,0,842,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.6,-3.14307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473342",2020-05-24 17:01:00,0,857,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20.5,-3.36987,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473343",2020-05-24 17:02:00,0,884,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,21.1,-3.39696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473344",2020-05-24 17:03:00,0,907,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20.5,-3.37176,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473345",2020-05-24 17:04:00,0,867,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20.1,-3.03597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473346",2020-05-24 17:05:00,0,751,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20.4,-2.33793,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473347",2020-05-24 17:06:00,0,753,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20.8,-2.65041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473348",2020-05-24 17:07:00,0,877,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20.2,-3.02526,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473349",2020-05-24 17:08:00,0,802,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.5,-2.77263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473350",2020-05-24 17:09:00,0,855,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.6,-3.25143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473351",2020-05-24 17:10:00,0,854,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.3,-3.31758,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473352",2020-05-24 17:11:00,0,843,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.2,-3.03219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473353",2020-05-24 17:12:00,0,878,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.3,-3.04479,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473354",2020-05-24 17:13:00,0,831,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.4,-2.92446,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473355",2020-05-24 17:14:00,0,864,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.2,-3.27726,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473356",2020-05-24 17:15:00,0,876,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.7,-3.2886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473357",2020-05-24 17:16:00,0,743,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20.5,-2.88729,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473358",2020-05-24 17:17:00,0,867,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20,-3.21993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473359",2020-05-24 17:18:00,0,862,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20.1,-3.17268,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473360",2020-05-24 17:19:00,0.014243,263,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20.1,-0.60669,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473361",2020-05-24 17:20:00,0,370,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.8,-1.07415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473362",2020-05-24 17:21:00,0,242,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.3,-0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473363",2020-05-24 17:22:00,0,233,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.3,-0.17577,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473364",2020-05-24 17:23:00,0,230,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.5,-0.1638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473365",2020-05-24 17:24:00,0,231,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.4,-0.21483,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473366",2020-05-24 17:25:00,0,248,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.2,-2.709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473367",2020-05-24 17:26:00,0,868,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.3,-3.06369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473368",2020-05-24 17:27:00,0,829,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.8,-3.03849,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473369",2020-05-24 17:28:00,0,832,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.6,-3.10023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473370",2020-05-24 17:29:00,0,812,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,20,-2.9799,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473371",2020-05-24 17:30:00,0,825,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28,19.8,-3.0177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473372",2020-05-24 17:31:00,0,848,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28.5,20.2,-3.07566,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473373",2020-05-24 17:32:00,0,837,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28.5,20.1,-3.11409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473374",2020-05-24 17:33:00,0,850,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,23.5,24.5,28.5,20.7,-3.16449,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473375",2020-05-24 17:34:00,0,864,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,24,24.5,28.5,21.1,-3.14748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473376",2020-05-24 17:35:00,0,864,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,24,24.5,28.5,20.7,-3.09456,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473377",2020-05-24 17:36:00,0,816,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,24,24.5,28.5,21,-3.00762,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473378",2020-05-24 17:37:00,0,842,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,24,24.5,28.5,21.2,-3.00321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473379",2020-05-24 17:38:00,0,795,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,24,25,28.5,21.2,-2.91816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473380",2020-05-24 17:39:00,0,817,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,24,25,28.5,20.4,-2.56473,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473381",2020-05-24 17:40:00,0,825,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,24,25,28.5,20.4,-2.53386,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473382",2020-05-24 17:41:00,0,773,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,24,25,28.5,20,-2.37006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473383",2020-05-24 17:42:00,0,786,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,24,25,28.5,20.3,-2.58804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473384",2020-05-24 17:43:00,0,765,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,24,25,28.5,19.1,-2.60946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473385",2020-05-24 17:44:00,0,707,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,24,25,28.5,19.6,-2.52063,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473386",2020-05-24 17:45:00,0,718,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,25.5,24,25,28.5,19.6,-2.48913,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473387",2020-05-24 17:46:00,0,693,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,24,25,28.5,19.4,-2.37636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473388",2020-05-24 17:47:00,0,699,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,24,25,28.5,19.7,-2.38266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473389",2020-05-24 17:48:00,0,701,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,24,25,28.5,20.4,-2.39463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473390",2020-05-24 17:49:00,0,711,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,24,25,28.5,20.4,-2.43243,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473391",2020-05-24 17:50:00,0,693,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,24,25,28.5,19.9,-2.33415,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473392",2020-05-24 17:51:00,0,690,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,24,25,28.5,20.6,-2.27556,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473393",2020-05-24 17:52:00,0,623,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,24,25,28.5,21.3,-2.03616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473394",2020-05-24 17:53:00,0,617,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,24,25,28.5,21.2,-2.10546,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473395",2020-05-24 17:54:00,0,636,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,24,25,29,20.8,-2.12688,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473396",2020-05-24 17:55:00,0,640,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,24,25,29,19.9,-2.11743,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473397",2020-05-24 17:56:00,0,643,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,24,25,29,19.8,-1.91142,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473398",2020-05-24 17:57:00,0,617,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,24,25,29,18.9,-1.7262,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473399",2020-05-24 17:58:00,0,610,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.5,-1.74195,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473400",2020-05-24 17:59:00,0,614,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.7,-1.81881,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473401",2020-05-24 18:00:00,0,606,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.2,-1.81629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473402",2020-05-24 18:01:00,0,634,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.6,-2.14767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473403",2020-05-24 18:02:00,0,603,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,20.2,-2.03931,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473404",2020-05-24 18:03:00,0,612,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,20.7,-2.02734,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473405",2020-05-24 18:04:00,0,617,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.8,-2.05884,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473406",2020-05-24 18:05:00,0,625,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,20,-2.09349,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473407",2020-05-24 18:06:00,0,638,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.4,-2.12877,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473408",2020-05-24 18:07:00,0,621,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.5,-2.0853,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473409",2020-05-24 18:08:00,0,607,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.6,-2.02293,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473410",2020-05-24 18:09:00,0,593,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.4,-1.97883,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473411",2020-05-24 18:10:00,0,600,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.6,-1.94103,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473412",2020-05-24 18:11:00,0,588,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.8,-1.91079,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473413",2020-05-24 18:12:00,0,557,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.5,-1.77282,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473414",2020-05-24 18:13:00,0,560,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.7,-1.81629,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473415",2020-05-24 18:14:00,0,542,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,20,-1.71612,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473416",2020-05-24 18:15:00,0,459,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.9,-1.43766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473417",2020-05-24 18:16:00,0,558,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,20,-1.41246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473418",2020-05-24 18:17:00,0,528,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,20.4,-1.30725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473419",2020-05-24 18:18:00,0,515,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.7,-0.80766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473420",2020-05-24 18:19:00,0,517,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.3,-1.47735,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473421",2020-05-24 18:20:00,0,545,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,20,-1.71486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473422",2020-05-24 18:21:00,0,537,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,20.1,-1.7514,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473423",2020-05-24 18:22:00,0,571,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.8,-1.827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473424",2020-05-24 18:23:00,0,582,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.5,-1.83015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473425",2020-05-24 18:24:00,0,580,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,19.4,-1.80054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473426",2020-05-24 18:25:00,0,578,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,20,-1.81062,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473427",2020-05-24 18:26:00,0,430,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25,29,20.7,-1.51578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473428",2020-05-24 18:27:00,0,464,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25.5,29,21.3,-1.6569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473429",2020-05-24 18:28:00,0,550,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25.5,29,20.5,-1.68903,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473430",2020-05-24 18:29:00,0,498,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25.5,29.5,19.3,-1.62036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473431",2020-05-24 18:30:00,0,425,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25.5,29.5,19.6,-1.42506,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473432",2020-05-24 18:31:00,0,285,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25.5,29.5,19.3,-0.83979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473433",2020-05-24 18:32:00,0,502,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25.5,29.5,19.5,-1.40679,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473434",2020-05-24 18:33:00,0,354,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25.5,29.5,19.8,-1.2978,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473435",2020-05-24 18:34:00,0,451,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25.5,29.5,19.7,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473436",2020-05-24 18:35:00,0,493,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24,25.5,29.5,19.9,-0.98406,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473437",2020-05-24 18:36:00,0,472,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24.5,25.5,29.5,20,-0.97083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473438",2020-05-24 18:37:00,0,487,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24.5,25.5,29.5,20.2,-1.11636,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473439",2020-05-24 18:38:00,0,464,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24.5,25.5,29.5,20,-1.08486,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473440",2020-05-24 18:39:00,0,443,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24.5,25.5,29.5,19.5,-1.24299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473441",2020-05-24 18:40:00,0,465,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24.5,25.5,29.5,19.4,-1.23543,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473442",2020-05-24 18:41:00,0,449,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24.5,25.5,29.5,19.8,-1.26819,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473443",2020-05-24 18:42:00,0,477,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24.5,25.5,29.5,19.5,-1.40616,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473444",2020-05-24 18:43:00,0,487,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26,24.5,25.5,29.5,19.3,-1.43325,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473445",2020-05-24 18:44:00,0,495,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26.5,24.5,25.5,29.5,19,-1.46979,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473446",2020-05-24 18:45:00,0,502,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26.5,24.5,25.5,29.5,19.6,-1.48806,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473447",2020-05-24 18:46:00,0,502,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26.5,24.5,25.5,29.5,20.4,-1.42569,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473448",2020-05-24 18:47:00,0,474,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26.5,24.5,25.5,29.5,19.7,-1.36143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473449",2020-05-24 18:48:00,0,455,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26.5,24.5,25.5,29.5,19.9,-1.30788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473450",2020-05-24 18:49:00,0,438,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26.5,24.5,25.5,29.5,20.1,-1.21779,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473451",2020-05-24 18:50:00,0,425,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26.5,24.5,25.5,29.5,19.9,-1.19511,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473452",2020-05-24 18:51:00,0,395,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26.5,24.5,25.5,29.5,19.9,-1.09179,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473453",2020-05-24 18:52:00,0,380,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26.5,24.5,25.5,29.5,19.8,-1.04139,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473454",2020-05-24 18:53:00,0,395,0,22,23,22,22,22,22,22,0,0,24.5,24,24.5,26.5,24.5,25.5,29.5,19.8,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473455",2020-05-24 18:54:00,0,351,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.7,-0.57393,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473456",2020-05-24 18:55:00,0,345,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.7,-0.59409,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473457",2020-05-24 18:56:00,0,373,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.6,-0.7308,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473458",2020-05-24 18:57:00,0,384,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.7,-1.02753,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473459",2020-05-24 18:58:00,0,397,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.7,-1.04895,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473460",2020-05-24 18:59:00,0,389,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.7,-1.03257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473461",2020-05-24 19:00:00,0,386,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.7,-1.00485,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473462",2020-05-24 19:01:00,0,382,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.7,-0.98721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473463",2020-05-24 19:02:00,0,376,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.6,-0.96579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473464",2020-05-24 19:03:00,0,358,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.5,-0.90279,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473465",2020-05-24 19:04:00,0,353,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.5,-0.87696,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473466",2020-05-24 19:05:00,0,343,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.4,-0.83223,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473467",2020-05-24 19:06:00,0,330,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.3,-0.79947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473468",2020-05-24 19:07:00,0,323,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.3,-0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473469",2020-05-24 19:08:00,0,302,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.3,-0.67662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473470",2020-05-24 19:09:00,0,310,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.3,-0.68733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473471",2020-05-24 19:10:00,0,286,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.3,-0.66276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473472",2020-05-24 19:11:00,0,315,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.3,-0.71253,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473473",2020-05-24 19:12:00,0,326,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.3,-0.74403,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473474",2020-05-24 19:13:00,0,313,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.3,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473475",2020-05-24 19:14:00,0,312,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.3,-0.23436,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473476",2020-05-24 19:15:00,0,309,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.2,-0.27783,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473477",2020-05-24 19:16:00,0,286,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.2,-0.32823,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473478",2020-05-24 19:17:00,0,283,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.1,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473479",2020-05-24 19:18:00,0,278,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19.1,-0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473480",2020-05-24 19:19:00,0,280,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,19,-0.59283,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473481",2020-05-24 19:20:00,0,294,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,18.8,-0.61173,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473482",2020-05-24 19:21:00,0,291,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,18.8,-0.60228,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473483",2020-05-24 19:22:00,0,280,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,29.5,18.9,-0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473484",2020-05-24 19:23:00,0,261,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,30,19,-0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473485",2020-05-24 19:24:00,0,250,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,30,19,-0.53613,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473486",2020-05-24 19:25:00,0,222,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,30,19.1,-0.5607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473487",2020-05-24 19:26:00,0,185,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,30,19.1,-0.51219,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473488",2020-05-24 19:27:00,0,165,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,30,19,-0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473489",2020-05-24 19:28:00,0,172,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,30,19,-0.49266,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473490",2020-05-24 19:29:00,0,192,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,30,19.1,-0.47376,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473491",2020-05-24 19:30:00,0,229,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,30,19.1,-0.50463,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473492",2020-05-24 19:31:00,0,241,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,30,19.1,-0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473493",2020-05-24 19:32:00,0,249,0,22,23,22,22,22,22,22,0,0,24.5,24.5,24.5,26.5,24.5,25.5,30,19.1,-0.46053,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473494",2020-05-24 19:33:00,0,248,0,22,23,22,22,22,22,22,0,0,24.5,24.5,25,26.5,24.5,25.5,30,19.1,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473495",2020-05-24 19:34:00,0,250,0,22,23,22,22,22,22,22,0,0,24.5,24.5,25,26.5,24.5,26,30,19.1,0.00819001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473496",2020-05-24 19:35:00,0,251,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,19.2,-0.0315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473497",2020-05-24 19:36:00,0,251,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,19.2,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473498",2020-05-24 19:37:00,0,239,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,19.2,-0.36918,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473499",2020-05-24 19:38:00,0,247,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,19.2,-0.4158,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473500",2020-05-24 19:39:00,0,253,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,19.2,-0.41769,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473501",2020-05-24 19:40:00,0,235,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,19.2,-0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473502",2020-05-24 19:41:00,0,214,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,19.2,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473503",2020-05-24 19:42:00,0,210,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,19.2,-0.29043,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473504",2020-05-24 19:43:00,0,200,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,19.1,-0.2457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473505",2020-05-24 19:44:00,0,178,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,19.1,-0.189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473506",2020-05-24 19:45:00,0,159,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,19.1,-0.13356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473507",2020-05-24 19:46:00,0,170,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,19,-0.15246,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473508",2020-05-24 19:47:00,0,166,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,18.9,-0.13923,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473509",2020-05-24 19:48:00,0,155,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,18.9,-0.12096,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473510",2020-05-24 19:49:00,0,147,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,18.8,-0.09576,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473511",2020-05-24 19:50:00,0,141,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,18.8,-0.07686,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473512",2020-05-24 19:51:00,0,153,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,18.7,-0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473513",2020-05-24 19:52:00,0,156,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,18.6,-0.10143,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473514",2020-05-24 19:53:00,0,160,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,18.6,0.06804,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473515",2020-05-24 19:54:00,0,164,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,18.5,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473516",2020-05-24 19:55:00,0,159,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,24.5,26,30,18.6,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473517",2020-05-24 19:56:00,0,159,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,26,30,18.6,0.21861,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473518",2020-05-24 19:57:00,0,147,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,26,30,18.7,0.14364,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473519",2020-05-24 19:58:00,0,135,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,26,30,18.8,0.00504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473520",2020-05-24 19:59:00,0,129,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,26,30,18.8,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473521",2020-05-24 20:00:00,0,121,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,30,18.8,0.03717,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473522",2020-05-24 20:01:00,0,115,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,30,18.8,0.04725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473523",2020-05-24 20:02:00,0,120,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,30,18.7,0.04851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473524",2020-05-24 20:03:00,0,119,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,30,18.6,0.04662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473525",2020-05-24 20:04:00,0,120,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,30,18.5,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473526",2020-05-24 20:05:00,0,117,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,30,18.4,0.05544,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473527",2020-05-24 20:06:00,0,115,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,30,18.3,0.0567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473528",2020-05-24 20:07:00,0,109,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,30,18.1,0.08442,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473529",2020-05-24 20:08:00,0,97,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,30,18.1,0.1134,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473530",2020-05-24 20:09:00,0,90,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,30,18.1,0.13104,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473531",2020-05-24 20:10:00,0,84,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,30,18.1,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473532",2020-05-24 20:11:00,0,83,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,30,18.1,0.16254,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473533",2020-05-24 20:12:00,0,80,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,30,18.1,0.16947,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473534",2020-05-24 20:13:00,0,80,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,18,0.18081,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473535",2020-05-24 20:14:00,0,80,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,17.9,0.17766,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473536",2020-05-24 20:15:00,0,78,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,17.9,0.56007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473537",2020-05-24 20:16:00,0,77,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,17.9,0.5922,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473538",2020-05-24 20:17:00,0,76,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,18,0.60291,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473539",2020-05-24 20:18:00,0,70,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,18,0.47691,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473540",2020-05-24 20:19:00,0,67,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,18.1,0.40572,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473541",2020-05-24 20:20:00,0,68,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,18.1,0.25137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473542",2020-05-24 20:21:00,0,67,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,18,0.252,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473543",2020-05-24 20:22:00,0,67,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,18,0.25767,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473544",2020-05-24 20:23:00,0,64,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,17.9,0.27027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473545",2020-05-24 20:24:00,0,62,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,17.8,0.2709,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473546",2020-05-24 20:25:00,0,61,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,17.8,0.28224,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473547",2020-05-24 20:26:00,0,58,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,17.7,0.28917,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473548",2020-05-24 20:27:00,0,56,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,17.7,0.29484,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473549",2020-05-24 20:28:00,0,56,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,17.6,0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473550",2020-05-24 20:29:00,0,55,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,17.6,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473551",2020-05-24 20:30:00,0,53,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,17.5,0.31374,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473552",2020-05-24 20:31:00,0,50,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,26,29.5,17.5,0.31437,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473553",2020-05-24 20:32:00,0,50,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,25.5,29.5,17.4,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473554",2020-05-24 20:33:00,0,48,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,25.5,29.5,17.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473555",2020-05-24 20:34:00,0,47,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,25.5,29.5,17.4,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473556",2020-05-24 20:35:00,0,46,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,25.5,29.5,17.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473557",2020-05-24 20:36:00,0,44,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,25.5,29.5,17.4,0.64827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473558",2020-05-24 20:37:00,0,44,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,25.5,29.5,17.3,0.76356,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473559",2020-05-24 20:38:00,0,42,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,25.5,29.5,17.3,0.73647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473560",2020-05-24 20:39:00,0,42,0,22,23,22,22,22,22,22,0,0,25,24.5,25,27,25,25.5,29.5,17.3,0.61299,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473561",2020-05-24 20:40:00,0,42,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17.3,0.55692,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473562",2020-05-24 20:41:00,0,41,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17.3,0.40131,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473563",2020-05-24 20:42:00,0,39,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17.3,0.39627,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473564",2020-05-24 20:43:00,0,37,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17.3,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473565",2020-05-24 20:44:00,0,37,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17.3,0.41454,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473566",2020-05-24 20:45:00,0,35,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17.3,0.42714,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473567",2020-05-24 20:46:00,0,32,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17.2,0.43281,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473568",2020-05-24 20:47:00,0,31,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17.2,0.43911,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473569",2020-05-24 20:48:00,0,30,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17.2,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473570",2020-05-24 20:49:00,0,29,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17.2,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473571",2020-05-24 20:50:00,0,26,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17.1,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473572",2020-05-24 20:51:00,0,24,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17.1,0.4347,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473573",2020-05-24 20:52:00,0,23,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17.1,0.44604,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473574",2020-05-24 20:53:00,0,21,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,17,0.45171,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473575",2020-05-24 20:54:00,0,20,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,16.9,0.45297,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473576",2020-05-24 20:55:00,0,19,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,16.9,0.46368,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473577",2020-05-24 20:56:00,0,19,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,16.8,0.4599,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473578",2020-05-24 20:57:00,0,18,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,16.8,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473579",2020-05-24 20:58:00,0,16,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,16.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473580",2020-05-24 20:59:00,0,17,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,16.7,0.83097,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473581",2020-05-24 21:00:00,0,15,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,16.7,0.86814,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473582",2020-05-24 21:01:00,0,15,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29.5,16.6,0.84924,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473583",2020-05-24 21:02:00,0,15,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29,16.6,0.72261,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473584",2020-05-24 21:03:00,0,14,0,22,23,22,22,22,22,22,0,0,25,24.5,25,26.5,25,25.5,29,16.5,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473585",2020-05-24 21:04:00,0,13,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.5,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473586",2020-05-24 21:05:00,0,13,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.5,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473587",2020-05-24 21:06:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473588",2020-05-24 21:07:00,0,12,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473589",2020-05-24 21:08:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.3,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473590",2020-05-24 21:09:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.1,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473591",2020-05-24 21:10:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.1,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473592",2020-05-24 21:11:00,0,11,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.1,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473593",2020-05-24 21:12:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.1,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473594",2020-05-24 21:13:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473595",2020-05-24 21:14:00,0,10,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.1,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473596",2020-05-24 21:15:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473597",2020-05-24 21:16:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.1,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473598",2020-05-24 21:17:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.1,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473599",2020-05-24 21:18:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.9,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473600",2020-05-24 21:19:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473601",2020-05-24 21:20:00,0,7,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.9,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473602",2020-05-24 21:21:00,0,6,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.8,0.68607,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473603",2020-05-24 21:22:00,0,5,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.9,0.88137,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473604",2020-05-24 21:23:00,0,7,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16,0.89397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473605",2020-05-24 21:24:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16.1,0.8001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473606",2020-05-24 21:25:00,0,8,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16,0.71064,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473607",2020-05-24 21:26:00,0,9,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.9,0.54369,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473608",2020-05-24 21:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473609",2020-05-24 21:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,16,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473610",2020-05-24 21:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.8,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473611",2020-05-24 21:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.7,0.53991,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473612",2020-05-24 21:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.7,0.53676,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473613",2020-05-24 21:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.7,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473614",2020-05-24 21:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.7,0.53172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473615",2020-05-24 21:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.6,0.53928,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473616",2020-05-24 21:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.6,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473617",2020-05-24 21:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.6,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473618",2020-05-24 21:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.6,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473619",2020-05-24 21:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.5,0.5292,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473620",2020-05-24 21:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.5,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473621",2020-05-24 21:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.4,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473622",2020-05-24 21:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.5,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473623",2020-05-24 21:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.4,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473624",2020-05-24 21:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.4,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473625",2020-05-24 21:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473626",2020-05-24 21:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.5,0.83034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473627",2020-05-24 21:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,29,15.3,0.86499,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473628",2020-05-24 21:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,28.5,15.4,0.86184,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473629",2020-05-24 21:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,28.5,15.3,0.73521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473630",2020-05-24 21:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,28.5,15.3,0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473631",2020-05-24 21:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,28.5,15.4,0.51786,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473632",2020-05-24 21:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,28.5,15.5,0.52101,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473633",2020-05-24 21:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,28.5,15.5,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473634",2020-05-24 21:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,28.5,15.3,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473635",2020-05-24 21:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,28.5,15.4,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473636",2020-05-24 21:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,28.5,15.5,0.51597,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473637",2020-05-24 21:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,25,25.5,28.5,15.5,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473638",2020-05-24 21:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,15.6,0.50652,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473639",2020-05-24 21:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,15.5,0.50841,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473640",2020-05-24 21:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,15.2,0.50967,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473641",2020-05-24 22:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,15.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473642",2020-05-24 22:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,15,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473643",2020-05-24 22:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14.8,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473644",2020-05-24 22:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473645",2020-05-24 22:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473646",2020-05-24 22:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473647",2020-05-24 22:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473648",2020-05-24 22:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14.2,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473649",2020-05-24 22:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14.2,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473650",2020-05-24 22:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473651",2020-05-24 22:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473652",2020-05-24 22:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473653",2020-05-24 22:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473654",2020-05-24 22:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14.1,0.62874,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473655",2020-05-24 22:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14,0.69174,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473656",2020-05-24 22:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.9,0.66339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473657",2020-05-24 22:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.8,0.54936,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473658",2020-05-24 22:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.8,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473659",2020-05-24 22:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.7,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473660",2020-05-24 22:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473661",2020-05-24 22:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.6,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473662",2020-05-24 22:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473663",2020-05-24 22:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
