"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"473664",2020-05-24 22:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.7,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473665",2020-05-24 22:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.8,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473666",2020-05-24 22:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473667",2020-05-24 22:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473668",2020-05-24 22:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.9,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473669",2020-05-24 22:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473670",2020-05-24 22:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.7,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473671",2020-05-24 22:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473672",2020-05-24 22:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.8,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473673",2020-05-24 22:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473674",2020-05-24 22:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473675",2020-05-24 22:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473676",2020-05-24 22:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.6,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473677",2020-05-24 22:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473678",2020-05-24 22:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.6,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473679",2020-05-24 22:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.9,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473680",2020-05-24 22:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.9,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473681",2020-05-24 22:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473682",2020-05-24 22:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473683",2020-05-24 22:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473684",2020-05-24 22:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,14,0.31689,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473685",2020-05-24 22:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.9,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473686",2020-05-24 22:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.8,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473687",2020-05-24 22:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.8,0.64701,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473688",2020-05-24 22:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.7,0.53172,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473689",2020-05-24 22:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.8,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473690",2020-05-24 22:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473691",2020-05-24 22:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473692",2020-05-24 22:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473693",2020-05-24 22:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.5,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473694",2020-05-24 22:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28.5,13.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473695",2020-05-24 22:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.5,0.3213,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473696",2020-05-24 22:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473697",2020-05-24 22:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473698",2020-05-24 22:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473699",2020-05-24 22:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.5,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473700",2020-05-24 22:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.7,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473701",2020-05-24 23:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473702",2020-05-24 23:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.8,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473703",2020-05-24 23:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473704",2020-05-24 23:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473705",2020-05-24 23:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.7,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473706",2020-05-24 23:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.7,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473707",2020-05-24 23:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.6,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473708",2020-05-24 23:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473709",2020-05-24 23:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473710",2020-05-24 23:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.5,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473711",2020-05-24 23:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.6,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473712",2020-05-24 23:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.7,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473713",2020-05-24 23:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473714",2020-05-24 23:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473715",2020-05-24 23:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473716",2020-05-24 23:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.3,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473717",2020-05-24 23:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.3,0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473718",2020-05-24 23:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.3,0.6678,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473719",2020-05-24 23:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.3,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473720",2020-05-24 23:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.3,0.55314,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473721",2020-05-24 23:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.3,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473722",2020-05-24 23:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473723",2020-05-24 23:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.3,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473724",2020-05-24 23:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.3,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473725",2020-05-24 23:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.3,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473726",2020-05-24 23:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.2,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473727",2020-05-24 23:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.1,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473728",2020-05-24 23:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473729",2020-05-24 23:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13.1,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473730",2020-05-24 23:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,13,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473731",2020-05-24 23:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.8,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473732",2020-05-24 23:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473733",2020-05-24 23:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.8,0.35784,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473734",2020-05-24 23:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.7,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473735",2020-05-24 23:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.6,0.35343,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473736",2020-05-24 23:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473737",2020-05-24 23:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.5,0.35532,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473738",2020-05-24 23:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.4,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473739",2020-05-24 23:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.4,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473740",2020-05-24 23:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473741",2020-05-24 23:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473742",2020-05-24 23:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473743",2020-05-24 23:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473744",2020-05-24 23:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.3,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473745",2020-05-24 23:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473746",2020-05-24 23:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473747",2020-05-24 23:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473748",2020-05-24 23:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473749",2020-05-24 23:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473750",2020-05-24 23:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473751",2020-05-24 23:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.6,0.6489,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473752",2020-05-24 23:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26.5,24.5,25.5,28,12.6,0.67725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473753",2020-05-24 23:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25.5,28,12.6,0.65457,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473754",2020-05-24 23:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25.5,28,12.7,0.54054,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473755",2020-05-24 23:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473756",2020-05-24 23:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473757",2020-05-24 23:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473758",2020-05-24 23:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.5,0.33642,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473759",2020-05-24 23:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473760",2020-05-24 23:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.5,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473761",2020-05-25 00:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.5,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473762",2020-05-25 00:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473763",2020-05-25 00:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.5,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473764",2020-05-25 00:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473765",2020-05-25 00:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473766",2020-05-25 00:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.5,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473767",2020-05-25 00:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473768",2020-05-25 00:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.6,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473769",2020-05-25 00:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.6,0.32886,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473770",2020-05-25 00:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.7,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473771",2020-05-25 00:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.8,0.32193,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473772",2020-05-25 00:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473773",2020-05-25 00:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473774",2020-05-25 00:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473775",2020-05-25 00:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473776",2020-05-25 00:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473777",2020-05-25 00:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473778",2020-05-25 00:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.7,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473779",2020-05-25 00:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473780",2020-05-25 00:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473781",2020-05-25 00:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.4,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473782",2020-05-25 00:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.3,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473783",2020-05-25 00:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.3,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473784",2020-05-25 00:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.3,0.63567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473785",2020-05-25 00:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.3,0.65331,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473786",2020-05-25 00:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.4,0.61803,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473787",2020-05-25 00:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.4,0.50589,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473788",2020-05-25 00:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,28,12.3,0.33264,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473789",2020-05-25 00:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473790",2020-05-25 00:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473791",2020-05-25 00:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.3,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473792",2020-05-25 00:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473793",2020-05-25 00:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473794",2020-05-25 00:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473795",2020-05-25 00:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473796",2020-05-25 00:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473797",2020-05-25 00:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473798",2020-05-25 00:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.3,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473799",2020-05-25 00:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473800",2020-05-25 00:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473801",2020-05-25 00:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473802",2020-05-25 00:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473803",2020-05-25 00:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473804",2020-05-25 00:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.5,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473805",2020-05-25 00:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473806",2020-05-25 00:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.6,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473807",2020-05-25 00:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473808",2020-05-25 00:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473809",2020-05-25 00:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473810",2020-05-25 00:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.3,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473811",2020-05-25 00:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473812",2020-05-25 00:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.3,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473813",2020-05-25 00:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.3,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473814",2020-05-25 00:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.3,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473815",2020-05-25 00:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.3,0.52794,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473816",2020-05-25 00:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.3,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473817",2020-05-25 00:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473818",2020-05-25 00:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473819",2020-05-25 00:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.66402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473820",2020-05-25 00:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.66906,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473821",2020-05-25 01:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.5,0.65394,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473822",2020-05-25 01:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.54558,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473823",2020-05-25 01:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473824",2020-05-25 01:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.4,0.36414,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473825",2020-05-25 01:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,12.1,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473826",2020-05-25 01:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473827",2020-05-25 01:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.7,0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473828",2020-05-25 01:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473829",2020-05-25 01:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473830",2020-05-25 01:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.8,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473831",2020-05-25 01:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473832",2020-05-25 01:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473833",2020-05-25 01:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.7,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473834",2020-05-25 01:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.5,0.34272,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473835",2020-05-25 01:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.4,0.31626,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473836",2020-05-25 01:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473837",2020-05-25 01:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.4,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473838",2020-05-25 01:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473839",2020-05-25 01:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.4,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473840",2020-05-25 01:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.4,0.35595,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473841",2020-05-25 01:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473842",2020-05-25 01:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473843",2020-05-25 01:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473844",2020-05-25 01:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473845",2020-05-25 01:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.6,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473846",2020-05-25 01:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.5,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473847",2020-05-25 01:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473848",2020-05-25 01:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.5,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473849",2020-05-25 01:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.5,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473850",2020-05-25 01:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473851",2020-05-25 01:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.4,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473852",2020-05-25 01:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.6,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473853",2020-05-25 01:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24.5,24.5,26,24.5,25,27.5,11.4,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473854",2020-05-25 01:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.5,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473855",2020-05-25 01:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.4,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473856",2020-05-25 01:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.5,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473857",2020-05-25 01:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.4,0.66087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473858",2020-05-25 01:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.4,0.6363,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473859",2020-05-25 01:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.4,0.52731,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473860",2020-05-25 01:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.4,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473861",2020-05-25 01:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473862",2020-05-25 01:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473863",2020-05-25 01:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473864",2020-05-25 01:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.5,0.33012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473865",2020-05-25 01:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473866",2020-05-25 01:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.6,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473867",2020-05-25 01:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473868",2020-05-25 01:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473869",2020-05-25 01:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.7,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473870",2020-05-25 01:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.8,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473871",2020-05-25 01:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.6,0.31563,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473872",2020-05-25 01:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.6,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473873",2020-05-25 01:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.7,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473874",2020-05-25 01:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.7,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473875",2020-05-25 01:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473876",2020-05-25 01:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.5,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473877",2020-05-25 01:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473878",2020-05-25 01:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.3,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473879",2020-05-25 01:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473880",2020-05-25 01:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473881",2020-05-25 02:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.1,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473882",2020-05-25 02:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.2,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473883",2020-05-25 02:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473884",2020-05-25 02:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11,0.31815,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473885",2020-05-25 02:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473886",2020-05-25 02:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.1,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473887",2020-05-25 02:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.1,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473888",2020-05-25 02:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.2,0.31752,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473889",2020-05-25 02:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.2,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473890",2020-05-25 02:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473891",2020-05-25 02:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27.5,11.3,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473892",2020-05-25 02:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,11.3,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473893",2020-05-25 02:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,11.3,0.44541,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473894",2020-05-25 02:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,11.3,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473895",2020-05-25 02:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,11.3,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473896",2020-05-25 02:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,11.3,0.5796,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473897",2020-05-25 02:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,11.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473898",2020-05-25 02:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,11.2,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473899",2020-05-25 02:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,11.2,0.34146,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473900",2020-05-25 02:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,11.1,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473901",2020-05-25 02:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,11,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473902",2020-05-25 02:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,10.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473903",2020-05-25 02:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,10.7,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473904",2020-05-25 02:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,10.7,0.34461,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473905",2020-05-25 02:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,10.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473906",2020-05-25 02:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,10.7,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473907",2020-05-25 02:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,10.8,0.34839,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473908",2020-05-25 02:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,10.8,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473909",2020-05-25 02:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,10.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473910",2020-05-25 02:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,10.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473911",2020-05-25 02:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,10.8,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473912",2020-05-25 02:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,10.8,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473913",2020-05-25 02:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,10.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473914",2020-05-25 02:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24.5,25,27,11,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473915",2020-05-25 02:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24,25,27,10.9,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473916",2020-05-25 02:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24,25,27,10.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473917",2020-05-25 02:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24,25,27,10.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473918",2020-05-25 02:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24,25,27,10.9,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473919",2020-05-25 02:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24,25,27,10.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473920",2020-05-25 02:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24,25,27,10.7,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473921",2020-05-25 02:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24,25,27,10.6,0.36351,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473922",2020-05-25 02:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,26,24,25,27,10.5,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473923",2020-05-25 02:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,10.4,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473924",2020-05-25 02:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,10.1,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473925",2020-05-25 02:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,10,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473926",2020-05-25 02:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473927",2020-05-25 02:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.9,0.3528,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473928",2020-05-25 02:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.9,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473929",2020-05-25 02:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.7,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473930",2020-05-25 02:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473931",2020-05-25 02:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473932",2020-05-25 02:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473933",2020-05-25 02:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.6,0.63315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473934",2020-05-25 02:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.5,0.64197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473935",2020-05-25 02:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.6,0.64764,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473936",2020-05-25 02:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.7,0.52857,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473937",2020-05-25 02:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.7,0.47754,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473938",2020-05-25 02:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.7,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473939",2020-05-25 02:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.8,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473940",2020-05-25 02:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473941",2020-05-25 03:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.8,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473942",2020-05-25 03:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.7,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473943",2020-05-25 03:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.8,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473944",2020-05-25 03:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.9,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473945",2020-05-25 03:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473946",2020-05-25 03:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24.5,25.5,24,25,27,9.9,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473947",2020-05-25 03:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.34083,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473948",2020-05-25 03:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473949",2020-05-25 03:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.2,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473950",2020-05-25 03:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473951",2020-05-25 03:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473952",2020-05-25 03:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473953",2020-05-25 03:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473954",2020-05-25 03:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473955",2020-05-25 03:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.32508,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473956",2020-05-25 03:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473957",2020-05-25 03:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,9.9,0.32004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473958",2020-05-25 03:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,9.9,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473959",2020-05-25 03:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473960",2020-05-25 03:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473961",2020-05-25 03:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473962",2020-05-25 03:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.32949,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473963",2020-05-25 03:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473964",2020-05-25 03:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473965",2020-05-25 03:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473966",2020-05-25 03:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473967",2020-05-25 03:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.2,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473968",2020-05-25 03:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.3,0.32382,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473969",2020-05-25 03:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473970",2020-05-25 03:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473971",2020-05-25 03:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.32445,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473972",2020-05-25 03:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473973",2020-05-25 03:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473974",2020-05-25 03:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.38367,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473975",2020-05-25 03:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.59157,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473976",2020-05-25 03:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,9.8,0.64071,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473977",2020-05-25 03:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,9.7,0.59031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473978",2020-05-25 03:37:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,9.8,0.4662,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473979",2020-05-25 03:38:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,9.8,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473980",2020-05-25 03:39:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,9.8,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473981",2020-05-25 03:40:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,9.8,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473982",2020-05-25 03:41:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473983",2020-05-25 03:42:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473984",2020-05-25 03:43:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.34713,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473985",2020-05-25 03:44:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473986",2020-05-25 03:45:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473987",2020-05-25 03:46:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10.1,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473988",2020-05-25 03:47:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473989",2020-05-25 03:48:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,10,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473990",2020-05-25 03:49:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,9.9,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473991",2020-05-25 03:50:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,25,27,9.9,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473992",2020-05-25 03:51:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,27,10,0.34398,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473993",2020-05-25 03:52:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,27,10.2,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473994",2020-05-25 03:53:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,27,10.2,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473995",2020-05-25 03:54:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,27,10.1,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473996",2020-05-25 03:55:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,27,10.1,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473997",2020-05-25 03:56:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,27,9.8,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"473998",2020-05-25 03:57:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,27,9.7,0.34965,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
