"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"473999",2020-05-25 03:58:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474000",2020-05-25 03:59:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.5,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474001",2020-05-25 04:00:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.5,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474002",2020-05-25 04:01:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474003",2020-05-25 04:02:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474004",2020-05-25 04:03:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.7,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474005",2020-05-25 04:04:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474006",2020-05-25 04:05:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474007",2020-05-25 04:06:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.7,0.32319,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474008",2020-05-25 04:07:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474009",2020-05-25 04:08:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.7,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474010",2020-05-25 04:09:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474011",2020-05-25 04:10:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.7,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474012",2020-05-25 04:11:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.7,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474013",2020-05-25 04:12:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.9,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474014",2020-05-25 04:13:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.9,0.61677,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474015",2020-05-25 04:14:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.8,0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474016",2020-05-25 04:15:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.8,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474017",2020-05-25 04:16:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.7,0.53487,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474018",2020-05-25 04:17:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474019",2020-05-25 04:18:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.35469,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474020",2020-05-25 04:19:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474021",2020-05-25 04:20:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.35658,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474022",2020-05-25 04:21:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474023",2020-05-25 04:22:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.5,0.35217,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474024",2020-05-25 04:23:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.5,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474025",2020-05-25 04:24:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.5,0.34776,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474026",2020-05-25 04:25:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474027",2020-05-25 04:26:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.35721,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474028",2020-05-25 04:27:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474029",2020-05-25 04:28:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474030",2020-05-25 04:29:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.6,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474031",2020-05-25 04:30:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.5,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474032",2020-05-25 04:31:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.4,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474033",2020-05-25 04:32:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.3,0.32571,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474034",2020-05-25 04:33:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.4,0.32634,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474035",2020-05-25 04:34:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.4,0.31941,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474036",2020-05-25 04:35:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.3,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474037",2020-05-25 04:36:00,0,0,0,22,23,22,22,22,22,22,0,0,25,24,24,25.5,24,24.5,26.5,9.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474038",2020-05-25 04:37:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.35028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474039",2020-05-25 04:38:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474040",2020-05-25 04:39:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.1,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474041",2020-05-25 04:40:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474042",2020-05-25 04:41:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474043",2020-05-25 04:42:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474044",2020-05-25 04:43:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.4,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474045",2020-05-25 04:44:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.4,0.34902,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474046",2020-05-25 04:45:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.3,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474047",2020-05-25 04:46:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.3,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474048",2020-05-25 04:47:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474049",2020-05-25 04:48:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.3,0.34335,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474050",2020-05-25 04:49:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.3,0.3402,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474051",2020-05-25 04:50:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.3465,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474052",2020-05-25 04:51:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.3,0.34209,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474053",2020-05-25 04:52:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474054",2020-05-25 04:53:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.33957,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474055",2020-05-25 04:54:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.35091,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474056",2020-05-25 04:55:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.34524,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474057",2020-05-25 04:56:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474058",2020-05-25 04:57:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.38997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474059",2020-05-25 04:58:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.3,0.6048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474060",2020-05-25 04:59:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.61047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474061",2020-05-25 05:00:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.3,1.04391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474062",2020-05-25 05:01:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.5,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474063",2020-05-25 05:02:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.5,0.5733,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474064",2020-05-25 05:03:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.5,0.55377,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474065",2020-05-25 05:04:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.4,0.52227,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474066",2020-05-25 05:05:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.4,0.52164,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474067",2020-05-25 05:06:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.4,0.504,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474068",2020-05-25 05:07:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.4,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474069",2020-05-25 05:08:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.4,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474070",2020-05-25 05:09:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.4,0.50211,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474071",2020-05-25 05:10:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.3,0.4914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474072",2020-05-25 05:11:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.49455,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474073",2020-05-25 05:12:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.1,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474074",2020-05-25 05:13:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474075",2020-05-25 05:14:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.49644,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474076",2020-05-25 05:15:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.49077,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474077",2020-05-25 05:16:00,0,0,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.1,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474078",2020-05-25 05:17:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474079",2020-05-25 05:18:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474080",2020-05-25 05:19:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.2,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474081",2020-05-25 05:20:00,0,6,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.1,0.49581,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474082",2020-05-25 05:21:00,0,6,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.1,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474083",2020-05-25 05:22:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.1,0.49014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474084",2020-05-25 05:23:00,0,7,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,9.1,0.4788,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474085",2020-05-25 05:24:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,8.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474086",2020-05-25 05:25:00,0,8,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,8.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474087",2020-05-25 05:26:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,8.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474088",2020-05-25 05:27:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,24,24.5,26.5,8.9,0.47817,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474089",2020-05-25 05:28:00,0,9,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474090",2020-05-25 05:29:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.47943,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474091",2020-05-25 05:30:00,0,11,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.46746,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474092",2020-05-25 05:31:00,0,11,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.4725,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474093",2020-05-25 05:32:00,0,10,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474094",2020-05-25 05:33:00,0,12,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.49959,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474095",2020-05-25 05:34:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474096",2020-05-25 05:35:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,9,0.50337,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474097",2020-05-25 05:36:00,0,13,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,9,0.49707,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474098",2020-05-25 05:37:00,0,14,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,9,0.51534,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474099",2020-05-25 05:38:00,0,14,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.50904,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474100",2020-05-25 05:39:00,0,15,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.4977,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474101",2020-05-25 05:40:00,0,15,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.50274,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474102",2020-05-25 05:41:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.62307,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474103",2020-05-25 05:42:00,0,15,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.76167,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474104",2020-05-25 05:43:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.78561,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474105",2020-05-25 05:44:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.9,0.72765,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474106",2020-05-25 05:45:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.8,0.62748,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474107",2020-05-25 05:46:00,0,16,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.7,0.48384,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474108",2020-05-25 05:47:00,0,17,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.7,0.48321,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474109",2020-05-25 05:48:00,0,17,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.7,0.47187,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474110",2020-05-25 05:49:00,0,18,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474111",2020-05-25 05:50:00,0,19,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.7,0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474112",2020-05-25 05:51:00,0,20,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.7,0.45927,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474113",2020-05-25 05:52:00,0,20,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.7,0.45801,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474114",2020-05-25 05:53:00,0,19,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.7,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474115",2020-05-25 05:54:00,0,20,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26.5,8.8,0.45234,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474116",2020-05-25 05:55:00,0,22,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26,8.8,0.44289,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474117",2020-05-25 05:56:00,0,23,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26,8.8,0.43974,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474118",2020-05-25 05:57:00,0,28,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26,8.9,0.43407,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474119",2020-05-25 05:58:00,0,29,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,24,24.5,26,9,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474120",2020-05-25 05:59:00,0,31,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,9,0.41517,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474121",2020-05-25 06:00:00,0,32,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,9.1,0.41391,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474122",2020-05-25 06:01:00,0,34,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,9.1,0.40257,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474123",2020-05-25 06:02:00,0,35,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,9.2,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474124",2020-05-25 06:03:00,0,35,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,9.2,0.40824,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474125",2020-05-25 06:04:00,0,35,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,9.2,0.39816,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474126",2020-05-25 06:05:00,0,34,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,9.2,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474127",2020-05-25 06:06:00,0,30,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,9.2,0.3969,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474128",2020-05-25 06:07:00,0,29,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25,23.5,24.5,26,9.2,0.40194,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474129",2020-05-25 06:08:00,0,33,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,9.2,0.39501,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474130",2020-05-25 06:09:00,0,35,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,9.2,0.37674,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474131",2020-05-25 06:10:00,0,37,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,9.2,0.37044,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474132",2020-05-25 06:11:00,0,47,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,9.2,0.35847,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474133",2020-05-25 06:12:00,0,48,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26,9.2,0.35154,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474134",2020-05-25 06:13:00,0,51,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.3,0.34587,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474135",2020-05-25 06:14:00,0,52,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.3,0.3339,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474136",2020-05-25 06:15:00,0,54,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.3,0.33894,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474137",2020-05-25 06:16:00,0,57,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.3,0.33831,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474138",2020-05-25 06:17:00,0,58,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.3,0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474139",2020-05-25 06:18:00,0,60,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.3,0.32697,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474140",2020-05-25 06:19:00,0,62,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.3,0.3087,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474141",2020-05-25 06:20:00,0,64,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.3,0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474142",2020-05-25 06:21:00,0,65,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474143",2020-05-25 06:22:00,0,68,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.3,0.30177,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474144",2020-05-25 06:23:00,0,71,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.4,0.4851,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474145",2020-05-25 06:24:00,0,73,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.4,0.48447,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474146",2020-05-25 06:25:00,0,75,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.5,0.44037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474147",2020-05-25 06:26:00,0,77,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.5,0.33327,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474148",2020-05-25 06:27:00,0,80,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.6,0.19089,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474149",2020-05-25 06:28:00,0,83,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.6,0.15687,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474150",2020-05-25 06:29:00,0,85,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.7,0.14994,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474151",2020-05-25 06:30:00,0,87,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,9.8,0.14427,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474152",2020-05-25 06:31:00,0,89,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10,0.126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474153",2020-05-25 06:32:00,0,94,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.1,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474154",2020-05-25 06:33:00,0,96,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.3,0.10647,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474155",2020-05-25 06:34:00,0,97,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.4,0.10521,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474156",2020-05-25 06:35:00,0,100,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.5,0.08946,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474157",2020-05-25 06:36:00,0,103,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.5,0.0756,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474158",2020-05-25 06:37:00,0,105,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.5,0.08001,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474159",2020-05-25 06:38:00,0,109,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.6,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474160",2020-05-25 06:39:00,0,112,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.7,0.04914,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474161",2020-05-25 06:40:00,0,114,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.8,0.02835,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474162",2020-05-25 06:41:00,0,117,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.9,0.01827,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474163",2020-05-25 06:42:00,0,120,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.9,0.0126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474164",2020-05-25 06:43:00,0,122,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,11,0.01197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474165",2020-05-25 06:44:00,0,125,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.9,-0.00000000186265,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474166",2020-05-25 06:45:00,0,128,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.7,-0.00189,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474167",2020-05-25 06:46:00,0,130,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.7,-0.03276,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474168",2020-05-25 06:47:00,0,132,0,22,23,22,22,22,22,22,0,0,24.5,24,24,25.5,23.5,24.5,26.5,10.7,-0.04536,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474169",2020-05-25 06:48:00,0,136,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24.5,26.5,10.8,-0.06111,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474170",2020-05-25 06:49:00,0,138,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24.5,26.5,11,-0.06993,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474171",2020-05-25 06:50:00,0,142,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24.5,26.5,11.2,-0.09198,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474172",2020-05-25 06:51:00,0,144,0,22,23,22,22,22,22,22,0,0,24.5,24,24,26,23.5,24.5,26.5,11.4,-0.1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474173",2020-05-25 06:52:00,0,147,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,11.6,-0.16443,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474174",2020-05-25 06:53:00,0,150,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,11.8,-0.17199,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474175",2020-05-25 06:54:00,0,154,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,12.1,-0.19152,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474176",2020-05-25 06:55:00,0,153,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,12.4,-0.10773,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474177",2020-05-25 06:56:00,0,159,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,12.8,0.06237,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474178",2020-05-25 06:57:00,0,162,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,13.2,0.04032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474179",2020-05-25 06:58:00,0,167,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,13.3,-0.01953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474180",2020-05-25 06:59:00,0,169,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,13.4,-0.13608,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474181",2020-05-25 07:00:00,0,173,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,13.5,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474182",2020-05-25 07:01:00,0,176,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,13.7,-0.26901,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474183",2020-05-25 07:02:00,0,179,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,13.9,-0.28413,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474184",2020-05-25 07:03:00,0,181,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,14.1,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474185",2020-05-25 07:04:00,0,185,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,14.5,-0.29673,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474186",2020-05-25 07:05:00,0,188,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,14.8,-0.30681,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474187",2020-05-25 07:06:00,0,191,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,14.9,-0.30933,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474188",2020-05-25 07:07:00,0,192,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,14.9,-0.315,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474189",2020-05-25 07:08:00,0,196,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,14.8,-0.29106,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474190",2020-05-25 07:09:00,0,197,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,14.6,-0.28854,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474191",2020-05-25 07:10:00,0,200,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,14.4,-0.27909,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474192",2020-05-25 07:11:00,0,203,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,14.3,-0.26019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474193",2020-05-25 07:12:00,0,209,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,14.2,-0.25263,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474194",2020-05-25 07:13:00,0,212,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,14.1,-0.25578,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474195",2020-05-25 07:14:00,0,216,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,14,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474196",2020-05-25 07:15:00,0,219,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,13.7,-0.27846,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474197",2020-05-25 07:16:00,0,224,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,13.4,-0.31059,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474198",2020-05-25 07:17:00,0,227,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,13.1,-0.27405,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474199",2020-05-25 07:18:00,0,230,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,12.9,-0.24066,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474200",2020-05-25 07:19:00,0,235,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,12.7,-0.33579,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474201",2020-05-25 07:20:00,0,237,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,12.6,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474202",2020-05-25 07:21:00,0,241,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,12.5,-0.37296,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474203",2020-05-25 07:22:00,0,245,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,12.4,-0.51156,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474204",2020-05-25 07:23:00,0,249,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,12.5,-0.52416,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474205",2020-05-25 07:24:00,0,252,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,12.6,-0.52983,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474206",2020-05-25 07:25:00,0,257,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,12.9,-0.567,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474207",2020-05-25 07:26:00,0,260,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,13.1,-0.56763,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474208",2020-05-25 07:27:00,0,263,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26,23.5,24.5,26.5,13.2,-0.41643,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474209",2020-05-25 07:28:00,0,268,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,13.2,-0.26586,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474210",2020-05-25 07:29:00,0,271,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,13.1,-0.29925,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474211",2020-05-25 07:30:00,0,275,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,13,-0.36036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474212",2020-05-25 07:31:00,0,279,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,13,-0.46557,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474213",2020-05-25 07:32:00,0,274,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,13.2,-0.62433,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474214",2020-05-25 07:33:00,0,286,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,13.6,-0.63126,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474215",2020-05-25 07:34:00,0,290,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,14.1,-0.64638,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474216",2020-05-25 07:35:00,0,295,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,14.7,-0.64953,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474217",2020-05-25 07:36:00,0,300,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,15.4,-0.63693,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474218",2020-05-25 07:37:00,0,304,0,22,23,22,22,22,22,22,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,15.9,-0.73206,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"474219",2020-05-25 07:38:00,0,305,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,16.3,-0.7245,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474220",2020-05-25 07:39:00,0,311,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,16.6,-0.7308,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474221",2020-05-25 07:40:00,0,315,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,16.8,-0.75033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474222",2020-05-25 07:41:00,0,290,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,26.5,17,-0.76419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474223",2020-05-25 07:42:00,0,326,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.1,-0.85806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474224",2020-05-25 07:43:00,0,328,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.2,-0.8757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474225",2020-05-25 07:44:00,0,331,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.2,-0.82656,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474226",2020-05-25 07:45:00,0,335,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.1,-0.84609,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474227",2020-05-25 07:46:00,0,337,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.1,-0.86373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474228",2020-05-25 07:47:00,0,343,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.1,-0.8946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474229",2020-05-25 07:48:00,-1.25257,347,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17,-0.92169,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474230",2020-05-25 07:49:00,-3.50069,351,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17,-0.94626,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474231",2020-05-25 07:50:00,-4.34807,356,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17,-0.97776,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474232",2020-05-25 07:51:00,-4.53018,353,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17,-0.94059,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474233",2020-05-25 07:52:00,-4.44116,342,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17,-0.88893,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474234",2020-05-25 07:53:00,-4.33526,359,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17,-0.97209,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474235",2020-05-25 07:54:00,-4.30998,371,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.1,-1.01556,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474236",2020-05-25 07:55:00,-3.83916,375,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.2,-1.04769,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474237",2020-05-25 07:56:00,-3.83574,379,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.3,-0.83412,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474238",2020-05-25 07:57:00,-3.65697,381,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.4,-0.72639,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474239",2020-05-25 07:58:00,-3.50366,379,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.6,-0.79569,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474240",2020-05-25 07:59:00,-3.37431,388,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.9,-0.93303,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474241",2020-05-25 08:00:00,-3.23461,395,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.9,-0.98406,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474242",2020-05-25 08:01:00,-3.11415,401,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.9,-1.1403,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474243",2020-05-25 08:02:00,-2.82964,406,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.8,-1.18566,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474244",2020-05-25 08:03:00,-2.73101,408,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.7,-1.19133,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474245",2020-05-25 08:04:00,-2.14827,413,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,17.6,-1.19826,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474246",2020-05-25 08:05:00,-2.14344,416,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,18.2,-1.21023,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474247",2020-05-25 08:06:00,-2.02865,420,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,18.4,-1.2159,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474248",2020-05-25 08:07:00,-1.90294,424,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,18.4,-1.26819,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474249",2020-05-25 08:08:00,-1.83915,428,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,18.8,-1.27323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474250",2020-05-25 08:09:00,-1.76798,431,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,18.9,-1.28646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474251",2020-05-25 08:10:00,-1.74425,434,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,18.7,-1.30158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474252",2020-05-25 08:11:00,-1.72923,438,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,18.7,-1.31229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474253",2020-05-25 08:12:00,-2.06976,443,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,26.5,23.5,24.5,27,18.5,-1.33749,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474254",2020-05-25 08:13:00,-2.07173,447,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.5,-1.35513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474255",2020-05-25 08:14:00,-1.94968,450,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.6,-1.37844,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474256",2020-05-25 08:15:00,-2.03699,452,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.4,-1.38726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474257",2020-05-25 08:16:00,-2.13951,454,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.4,-1.39734,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474258",2020-05-25 08:17:00,-2.21084,460,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.4,-1.4301,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474259",2020-05-25 08:18:00,-2.20654,463,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.2,-1.45089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474260",2020-05-25 08:19:00,-2.22341,469,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.4,-1.46979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474261",2020-05-25 08:20:00,-2.27147,473,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.7,-1.50003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474262",2020-05-25 08:21:00,-2.21017,477,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.6,-1.51263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474263",2020-05-25 08:22:00,-2.13811,481,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,17.9,-1.53153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474264",2020-05-25 08:23:00,-2.11982,486,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,17.5,-1.24173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474265",2020-05-25 08:24:00,-2.32909,491,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,17.1,-1.3041,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474266",2020-05-25 08:25:00,-2.19371,496,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,15.9,-1.35009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474267",2020-05-25 08:26:00,-2.52654,500,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,15.2,-1.4679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474268",2020-05-25 08:27:00,-2.15017,503,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,16.4,-1.64871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474269",2020-05-25 08:28:00,-2.14662,507,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,17,-1.67013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474270",2020-05-25 08:29:00,-2.17941,511,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,17,-1.69533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474271",2020-05-25 08:30:00,-2.10924,514,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,17.4,-1.70226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474272",2020-05-25 08:31:00,-2.10772,521,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.2,-1.72872,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474273",2020-05-25 08:32:00,-2.0304,525,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.7,-1.74447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474274",2020-05-25 08:33:00,-1.98293,529,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.1,-1.75329,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474275",2020-05-25 08:34:00,-1.73408,532,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.6,-1.78353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474276",2020-05-25 08:35:00,-1.72028,537,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,19.5,-1.80054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474277",2020-05-25 08:36:00,-1.43611,542,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,20.1,-1.82385,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474278",2020-05-25 08:37:00,-1.28135,545,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.6,-1.84149,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474279",2020-05-25 08:38:00,-1.29762,551,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,19.3,-1.86102,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474280",2020-05-25 08:39:00,-1.37517,556,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,19.5,-1.87929,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474281",2020-05-25 08:40:00,-1.46802,559,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18,-1.92087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474282",2020-05-25 08:41:00,-1.43759,563,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.3,-1.92969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474283",2020-05-25 08:42:00,-1.28319,567,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,16.9,-1.9719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474284",2020-05-25 08:43:00,-1.85454,571,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,15.6,-1.99017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474285",2020-05-25 08:44:00,-1.89028,575,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,16,-2.01663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474286",2020-05-25 08:45:00,-1.94427,576,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,16.1,-2.02986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474287",2020-05-25 08:46:00,-1.92578,581,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,16.4,-2.05506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474288",2020-05-25 08:47:00,-1.95306,585,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,15,-2.07144,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474289",2020-05-25 08:48:00,-2.0407,589,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,14.7,-1.77093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474290",2020-05-25 08:49:00,-2.09725,594,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,16.1,-1.77786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474291",2020-05-25 08:50:00,-1.98286,593,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,17.4,-1.78983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474292",2020-05-25 08:51:00,-1.61041,594,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.2,-1.88496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474293",2020-05-25 08:52:00,-1.89561,591,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18,-2.13696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474294",2020-05-25 08:53:00,-1.84644,612,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,15.5,-2.16216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474295",2020-05-25 08:54:00,-1.81563,614,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,15.1,-2.1798,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474296",2020-05-25 08:55:00,-1.65346,621,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,16.7,-2.20626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474297",2020-05-25 08:56:00,-1.67104,622,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.1,-2.22579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474298",2020-05-25 08:57:00,-1.63369,627,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,17.9,-2.23146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474299",2020-05-25 08:58:00,-1.70017,633,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.2,-2.25477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474300",2020-05-25 08:59:00,-1.66194,636,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,17.8,-2.26863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474301",2020-05-25 09:00:00,-1.63693,641,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.7,-2.26926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474302",2020-05-25 09:01:00,-2.06301,644,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,19.4,-2.28249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474303",2020-05-25 09:02:00,-1.60989,650,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,19.9,-2.29572,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474304",2020-05-25 09:03:00,-1.60657,655,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,20.6,-2.31336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474305",2020-05-25 09:04:00,-1.62199,660,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,20.5,-2.32596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474306",2020-05-25 09:05:00,-1.58286,664,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.8,-2.33793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474307",2020-05-25 09:06:00,-1.42852,668,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27,18.6,-2.33289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474308",2020-05-25 09:07:00,-1.55129,673,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,17.6,-2.35053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474309",2020-05-25 09:08:00,-1.73894,675,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,18.2,-2.35179,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474310",2020-05-25 09:09:00,-1.53489,679,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,19.7,-2.37006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474311",2020-05-25 09:10:00,-1.52421,681,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,20.2,-2.37636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474312",2020-05-25 09:11:00,-1.41606,687,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,20.9,-2.31273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474313",2020-05-25 09:12:00,-1.50444,691,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,20.5,-2.07459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474314",2020-05-25 09:13:00,-1.46513,696,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,21.2,-2.13003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474315",2020-05-25 09:14:00,-1.48194,701,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,19.9,-2.18043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474316",2020-05-25 09:15:00,-1.11469,705,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,18.5,-2.28249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474317",2020-05-25 09:16:00,-1.44186,708,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,19.4,-2.46834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474318",2020-05-25 09:17:00,-1.4811,715,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,19,-2.48283,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
