"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"474319",2020-05-25 09:18:00,-1.43153,722,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,18.7,-2.49606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474320",2020-05-25 09:19:00,-1.44781,723,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,18.1,-2.52693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474321",2020-05-25 09:20:00,-1.49716,728,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,17.3,-2.52882,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474322",2020-05-25 09:21:00,-1.5292,734,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,17.5,-2.54646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474323",2020-05-25 09:22:00,-1.34043,738,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,18.4,-2.52693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474324",2020-05-25 09:23:00,-1.45756,743,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,18.6,-2.56473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474325",2020-05-25 09:24:00,-1.42844,744,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,19.6,-2.57733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474326",2020-05-25 09:25:00,-1.42675,746,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,19.8,-2.58993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474327",2020-05-25 09:26:00,-1.458,754,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,20.4,-2.61513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474328",2020-05-25 09:27:00,-1.39754,759,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,20.3,-2.63529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474329",2020-05-25 09:28:00,-1.46462,761,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27,23.5,24.5,27.5,19.7,-2.64663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474330",2020-05-25 09:29:00,-1.44051,764,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.7,-2.66616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474331",2020-05-25 09:30:00,-1.24559,768,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20,-2.68128,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474332",2020-05-25 09:31:00,-1.34431,773,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.6,-2.71593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474333",2020-05-25 09:32:00,-1.28344,775,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.5,-2.74806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474334",2020-05-25 09:33:00,-1.26266,782,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.9,-2.42676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474335",2020-05-25 09:34:00,-1.2061,787,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.2,-2.43999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474336",2020-05-25 09:35:00,-1.38941,787,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.1,-2.50299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474337",2020-05-25 09:36:00,-1.16935,792,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.1,-2.58426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474338",2020-05-25 09:37:00,-1.21066,799,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.7,-2.87973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474339",2020-05-25 09:38:00,-1.25971,804,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.4,-2.92068,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474340",2020-05-25 09:39:00,-1.18489,811,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.2,-2.94966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474341",2020-05-25 09:40:00,-1.18032,814,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.4,-2.96856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474342",2020-05-25 09:41:00,-1.13347,816,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19,-2.98746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474343",2020-05-25 09:42:00,-1.11382,822,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.1,-3.00636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474344",2020-05-25 09:43:00,-1.11088,825,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.7,-3.01266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474345",2020-05-25 09:44:00,-1.11534,830,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20.4,-3.06306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474346",2020-05-25 09:45:00,-1.14335,836,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.4,-3.09456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474347",2020-05-25 09:46:00,-1.12218,835,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.9,-3.08322,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474348",2020-05-25 09:47:00,-1.02413,842,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.9,-3.09456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474349",2020-05-25 09:48:00,-1.14279,848,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.7,-3.08385,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474350",2020-05-25 09:49:00,-0.933942,851,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.3,-3.05676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474351",2020-05-25 09:50:00,-0.901615,852,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.9,-3.04983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474352",2020-05-25 09:51:00,-0.916659,860,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20.7,-3.0681,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474353",2020-05-25 09:52:00,-1.30559,862,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20.7,-3.08196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474354",2020-05-25 09:53:00,-1.51986,864,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,21.1,-2.87973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474355",2020-05-25 09:54:00,-2.70089,870,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.9,-2.89926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474356",2020-05-25 09:55:00,-3.50099,874,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19,-2.95533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474357",2020-05-25 09:56:00,-3.31944,881,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.8,-3.04353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474358",2020-05-25 09:57:00,-3.58079,883,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,17.3,-3.30939,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474359",2020-05-25 09:58:00,-3.33988,888,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,17.7,-3.34026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474360",2020-05-25 09:59:00,-2.82394,891,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.6,-3.3705,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474361",2020-05-25 10:00:00,-2.32529,896,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.3,-3.51603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474362",2020-05-25 10:01:00,-2.00467,900,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.6,-3.53556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474363",2020-05-25 10:02:00,-1.7106,902,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.2,-3.54879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474364",2020-05-25 10:03:00,-1.63281,910,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,17.6,-3.56706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474365",2020-05-25 10:04:00,-1.47138,911,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.3,-3.56013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474366",2020-05-25 10:05:00,-1.38037,907,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.2,-3.56706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474367",2020-05-25 10:06:00,-1.31643,915,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.6,-3.58596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474368",2020-05-25 10:07:00,-1.30016,919,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19,-3.59541,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474369",2020-05-25 10:08:00,-1.26212,921,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.8,-3.61683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474370",2020-05-25 10:09:00,-0.830737,930,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.3,-3.64707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474371",2020-05-25 10:10:00,-1.24389,933,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.2,-3.67227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474372",2020-05-25 10:11:00,-1.28195,940,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.4,-3.54123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474373",2020-05-25 10:12:00,-1.26607,946,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.1,-3.35349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474374",2020-05-25 10:13:00,-1.25046,948,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.2,-3.41712,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474375",2020-05-25 10:14:00,-1.30287,948,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.1,-3.44169,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474376",2020-05-25 10:15:00,-1.02379,953,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.5,-3.50217,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474377",2020-05-25 10:16:00,-1.20687,954,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.6,-3.73653,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474378",2020-05-25 10:17:00,-1.28898,960,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.4,-3.7548,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474379",2020-05-25 10:18:00,-1.34136,964,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20,-3.7485,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474380",2020-05-25 10:19:00,-1.51843,964,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20.3,-3.70566,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474381",2020-05-25 10:20:00,-1.01134,969,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20,-3.72456,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474382",2020-05-25 10:21:00,-1.51753,976,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.7,-3.75354,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474383",2020-05-25 10:22:00,-1.79691,980,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20.4,-3.74913,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474384",2020-05-25 10:23:00,-1.69745,984,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20.9,-3.76173,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474385",2020-05-25 10:24:00,-1.73689,987,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20.8,-3.77433,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474386",2020-05-25 10:25:00,-1.50625,991,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20.5,-3.73653,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474387",2020-05-25 10:26:00,-1.71786,993,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20,-3.71133,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474388",2020-05-25 10:27:00,-1.7116,999,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20,-3.71322,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474389",2020-05-25 10:28:00,-1.72449,1008,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.6,-3.66786,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474390",2020-05-25 10:29:00,-1.49277,1012,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,18.9,-3.26466,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474391",2020-05-25 10:30:00,-1.84663,1016,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20.1,-3.18969,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474392",2020-05-25 10:31:00,-1.93727,1012,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20.8,-3.22749,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474393",2020-05-25 10:32:00,-2.11518,1028,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,22.3,-3.32766,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474394",2020-05-25 10:33:00,-2.07293,1038,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,22.9,-3.45114,0,1,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474395",2020-05-25 10:34:00,-1.95483,1040,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,22.5,-3.65022,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474396",2020-05-25 10:35:00,-1.83165,1042,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,21.7,-3.67983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474397",2020-05-25 10:36:00,-1.52649,1048,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,22.1,-3.68802,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474398",2020-05-25 10:37:00,-1.542,1057,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,21.7,-3.969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474399",2020-05-25 10:38:00,-1.6129,1053,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,21.3,-3.9816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474400",2020-05-25 10:39:00,-1.45101,1063,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,21.1,-3.99987,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474401",2020-05-25 10:40:00,-1.48455,1065,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20.9,-4.04586,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474402",2020-05-25 10:41:00,-1.5609,1075,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,21.4,-4.06476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474403",2020-05-25 10:42:00,-1.29886,1094,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,21.2,-4.12713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474404",2020-05-25 10:43:00,-1.44916,1113,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20.7,-4.10319,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474405",2020-05-25 10:44:00,-1.45364,1107,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,20.3,-4.0194,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474406",2020-05-25 10:45:00,-1.43554,1103,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,27.5,19.6,-4.00176,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474407",2020-05-25 10:46:00,-1.42243,1133,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,19.9,-3.80583,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474408",2020-05-25 10:47:00,-1.66349,1137,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,20.5,-3.74157,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474409",2020-05-25 10:48:00,-1.47861,1188,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,21,-4.13973,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474410",2020-05-25 10:49:00,-1.44663,1215,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,21.5,-4.32936,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474411",2020-05-25 10:50:00,-1.37407,1237,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,21.6,-4.52466,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474412",2020-05-25 10:51:00,-1.41717,1249,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,21.8,-1.59516,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474413",2020-05-25 10:52:00,-1.34632,270,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,21.3,-0.80073,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474414",2020-05-25 10:53:00,-1.40423,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,19.9,-2.4759,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474415",2020-05-25 10:54:00,-1.39724,1138,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,20.3,-3.591,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474416",2020-05-25 10:55:00,-1.39113,932,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,19.7,-5.14773,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474417",2020-05-25 10:56:00,-1.27111,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,19.8,-4.95936,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474418",2020-05-25 10:57:00,-1.37692,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,20.3,-4.89573,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474419",2020-05-25 10:58:00,-1.35741,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,20.8,-4.914,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474420",2020-05-25 10:59:00,-1.43892,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,21.2,-4.90266,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474421",2020-05-25 11:00:00,-1.44493,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,20.9,-4.76091,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474422",2020-05-25 11:01:00,-1.5083,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,20.6,-4.75713,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474423",2020-05-25 11:02:00,-1.48396,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,20,-4.36086,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"474424",2020-05-25 11:03:00,-1.1911,1249,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,20.4,-4.25943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474425",2020-05-25 11:04:00,-1.60562,346,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,20.6,-0.39312,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474426",2020-05-25 11:05:00,-1.59773,254,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,19.8,-0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474427",2020-05-25 11:06:00,-1.62549,263,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,18.4,-0.49959,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474428",2020-05-25 11:07:00,-2.04222,188,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,18.3,-0.41013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474429",2020-05-25 11:08:00,-1.57454,206,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,18.4,-0.57519,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474430",2020-05-25 11:09:00,-1.38404,1244,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,18.2,-5.08536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474431",2020-05-25 11:10:00,-1.45064,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,18.7,-4.99023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474432",2020-05-25 11:11:00,-1.40383,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.3,-4.87683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474433",2020-05-25 11:12:00,-1.36956,1250,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.2,-4.82454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474434",2020-05-25 11:13:00,-1.33197,1245,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,20.4,-4.80816,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474435",2020-05-25 11:14:00,-1.34204,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,21.1,-4.82139,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474436",2020-05-25 11:15:00,-1.33142,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,21.1,-4.9077,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474437",2020-05-25 11:16:00,-1.25483,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,19.6,-4.87053,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474438",2020-05-25 11:17:00,-1.33285,NA,0,25.5,23,23,16,24.5,23,29,0,0,24.5,23.5,24,27.5,23.5,24.5,28,18.9,-4.9014,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474439",2020-05-25 11:18:00,-1.36386,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.4,-4.87809,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474440",2020-05-25 11:19:00,-1.46595,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.5,-4.50009,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474441",2020-05-25 11:20:00,-1.42646,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20,-4.4919,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474442",2020-05-25 11:21:00,-1.44998,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.9,-4.46229,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474443",2020-05-25 11:22:00,-1.77379,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.9,-4.65003,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474444",2020-05-25 11:23:00,-1.4324,1217,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.4,-4.93353,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474445",2020-05-25 11:24:00,-1.51726,1029,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.8,-4.7691,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474446",2020-05-25 11:25:00,-1.54164,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.7,-5.03433,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474447",2020-05-25 11:26:00,-1.54393,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.3,-4.68216,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474448",2020-05-25 11:27:00,-1.38017,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.6,-4.71051,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474449",2020-05-25 11:28:00,-1.48103,253,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.6,-0.35343,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474450",2020-05-25 11:29:00,-1.26643,640,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.7,-1.14093,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474451",2020-05-25 11:30:00,-1.38315,1200,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.7,-4.8762,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474452",2020-05-25 11:31:00,-1.43257,816,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.6,-4.66326,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474453",2020-05-25 11:32:00,-1.19959,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.3,-5.19813,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474454",2020-05-25 11:33:00,-1.39792,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.5,-5.22396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474455",2020-05-25 11:34:00,-1.43954,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.3,-5.31216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474456",2020-05-25 11:35:00,-1.42589,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.3,-4.87116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474457",2020-05-25 11:36:00,-1.38807,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.1,-4.91589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474458",2020-05-25 11:37:00,-1.44583,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.5,-4.99023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474459",2020-05-25 11:38:00,-1.45353,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.8,-5.13576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474460",2020-05-25 11:39:00,-1.34679,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.7,-5.33106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474461",2020-05-25 11:40:00,-1.37035,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.8,-5.25483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474462",2020-05-25 11:41:00,-1.40814,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,21,-5.25483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474463",2020-05-25 11:42:00,-1.5241,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,21.1,-5.25042,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474464",2020-05-25 11:43:00,-1.09437,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,21,-5.3172,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474465",2020-05-25 11:44:00,-1.27783,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.5,-5.3361,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474466",2020-05-25 11:45:00,-1.25249,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.5,-5.3172,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474467",2020-05-25 11:46:00,-1.26979,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.7,-5.3172,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474468",2020-05-25 11:47:00,-1.17508,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.6,-5.30019,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474469",2020-05-25 11:48:00,-1.27708,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.4,-5.25546,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474470",2020-05-25 11:49:00,-1.19543,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.7,-5.27373,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474471",2020-05-25 11:50:00,-1.23707,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.8,-4.68846,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474472",2020-05-25 11:51:00,-1.41831,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,21.1,-4.8951,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474473",2020-05-25 11:52:00,-1.24673,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,21.1,-4.95873,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474474",2020-05-25 11:53:00,-1.28093,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.7,-5.22333,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474475",2020-05-25 11:54:00,-1.29294,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,21.1,-5.36823,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474476",2020-05-25 11:55:00,-1.30323,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.9,-5.04,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474477",2020-05-25 11:56:00,-1.21248,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.5,-5.49864,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474478",2020-05-25 11:57:00,-1.30852,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.6,-5.50746,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474479",2020-05-25 11:58:00,-1.34573,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.7,-5.50746,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474480",2020-05-25 11:59:00,-1.36869,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.9,-5.55282,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474481",2020-05-25 12:00:00,-1.35448,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.9,-5.6259,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474482",2020-05-25 12:01:00,-1.32868,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,22.1,-5.78466,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474483",2020-05-25 12:02:00,-1.42363,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,22.5,-5.96673,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"474484",2020-05-25 12:03:00,-1.14223,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,22.4,-5.36319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474485",2020-05-25 12:04:00,-1.32958,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,22.1,-6.0165,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474486",2020-05-25 12:05:00,-1.32086,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,21.5,-4.46229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474487",2020-05-25 12:06:00,-1.31228,1240,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,21.1,-6.06501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474488",2020-05-25 12:07:00,-1.34406,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.3,-4.38669,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474489",2020-05-25 12:08:00,-1.4116,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.2,-6.5079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474490",2020-05-25 12:09:00,-1.32776,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.8,-3.83985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474491",2020-05-25 12:10:00,-1.26782,1087,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.8,-1.90323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474492",2020-05-25 12:11:00,-1.45809,948,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.4,-3.34656,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474493",2020-05-25 12:12:00,-1.39573,893,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.9,-2.89926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474494",2020-05-25 12:13:00,-1.40062,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.6,-4.0572,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474495",2020-05-25 12:14:00,-1.05642,1024,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.7,-3.82221,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474496",2020-05-25 12:15:00,-1.38969,1122,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.8,-4.51269,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474497",2020-05-25 12:16:00,-1.20127,958,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.4,-3.99546,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474498",2020-05-25 12:17:00,-1.17031,923,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.4,-3.81213,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474499",2020-05-25 12:18:00,-1.83809,923,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.3,-3.22749,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474500",2020-05-25 12:19:00,-1.30921,944,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.6,-3.29049,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474501",2020-05-25 12:20:00,-1.25139,834,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.1,-3.00636,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474502",2020-05-25 12:21:00,-1.29536,892,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.1,-3.41649,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474503",2020-05-25 12:22:00,-1.2516,936,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.4,-2.45952,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474504",2020-05-25 12:23:00,-1.2516,969,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20,-3.90789,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474505",2020-05-25 12:24:00,-1.30644,949,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.7,-3.79386,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474506",2020-05-25 12:25:00,-1.26165,1039,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.9,-3.6477,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474507",2020-05-25 12:26:00,-1.29517,908,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.6,-3.47823,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474508",2020-05-25 12:27:00,-1.28658,858,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,19.7,-3.35916,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474509",2020-05-25 12:28:00,-1.28644,854,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.3,-3.50973,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474510",2020-05-25 12:29:00,-1.24225,996,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,21,-4.20336,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474511",2020-05-25 12:30:00,-1.11112,1097,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,21.2,-4.76973,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474512",2020-05-25 12:31:00,-1.3198,1194,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,21.5,-4.58514,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474513",2020-05-25 12:32:00,-1.3256,1041,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28,20.9,-4.36968,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"474514",2020-05-25 12:33:00,-1.30652,1076,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.8,-3.87639,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474515",2020-05-25 12:34:00,-1.29987,1068,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.8,-3.97908,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474516",2020-05-25 12:35:00,-1.27937,1041,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.5,-3.9879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474517",2020-05-25 12:36:00,-1.59944,1207,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.4,-4.99716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474518",2020-05-25 12:37:00,-1.16263,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.8,-4.8825,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474519",2020-05-25 12:38:00,-1.3407,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,21.2,-4.94298,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474520",2020-05-25 12:39:00,-1.36132,1133,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,21.6,-4.53096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474521",2020-05-25 12:40:00,-1.35955,1216,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,21.3,-5.46966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474522",2020-05-25 12:41:00,-1.4076,1199,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.7,-5.19435,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474523",2020-05-25 12:42:00,-1.37471,1060,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.9,-4.41945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474524",2020-05-25 12:43:00,-1.24724,1010,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.4,-3.98601,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474525",2020-05-25 12:44:00,-1.16155,981,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.3,-3.78756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474526",2020-05-25 12:45:00,-1.39803,910,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.3,-3.59226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474527",2020-05-25 12:46:00,-1.21575,905,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.9,-3.5217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474528",2020-05-25 12:47:00,-1.2298,906,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.7,-3.21048,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474529",2020-05-25 12:48:00,-1.2469,915,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.5,-3.27663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474530",2020-05-25 12:49:00,-1.31211,901,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.2,-3.20103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474531",2020-05-25 12:50:00,-1.18944,880,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,19.8,-3.17646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474532",2020-05-25 12:51:00,-1.3826,854,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.3,-3.32829,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474533",2020-05-25 12:52:00,-1.40105,838,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,21.1,-3.21363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474534",2020-05-25 12:53:00,-1.3724,826,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,22,-3.21993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474535",2020-05-25 12:54:00,-1.33007,812,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,22,-3.16449,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474536",2020-05-25 12:55:00,-1.28999,809,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,21.7,-3.18339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474537",2020-05-25 12:56:00,-1.57747,813,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.4,-3.21426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474538",2020-05-25 12:57:00,-1.0987,819,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20,-3.18906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474539",2020-05-25 12:58:00,-1.18978,790,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.1,-3.08889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474540",2020-05-25 12:59:00,-1.16585,774,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.5,-3.03786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474541",2020-05-25 13:00:00,-1.18245,753,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.3,-2.96163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474542",2020-05-25 13:01:00,-1.17102,737,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,19.7,-2.89989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474543",2020-05-25 13:02:00,-1.1988,723,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,19.9,-2.44566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474544",2020-05-25 13:03:00,-0.981806,714,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,19.8,-2.39526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474545",2020-05-25 13:04:00,-0.737006,705,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,19.9,-2.40786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474546",2020-05-25 13:05:00,-1.21895,700,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.1,-2.45322,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474547",2020-05-25 13:06:00,-1.195,694,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.5,-2.71593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474548",2020-05-25 13:07:00,-1.20941,687,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.5,-2.63529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474549",2020-05-25 13:08:00,-1.56631,677,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.5,-2.64159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474550",2020-05-25 13:09:00,-1.17038,674,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,21.1,-2.62269,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474551",2020-05-25 13:10:00,-1.08329,674,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,21.4,-2.63403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474552",2020-05-25 13:11:00,-1.18218,681,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.8,-2.67183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474553",2020-05-25 13:12:00,-1.27022,692,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,19.8,-2.72853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474554",2020-05-25 13:13:00,-1.01107,703,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.4,-2.78523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474555",2020-05-25 13:14:00,-1.14353,714,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,21.2,-2.84193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474556",2020-05-25 13:15:00,-1.20319,726,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,21.2,-2.9043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474557",2020-05-25 13:16:00,-1.1513,734,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.4,-2.93706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474558",2020-05-25 13:17:00,-1.0172,741,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.4,-2.80476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474559",2020-05-25 13:18:00,-1.13221,746,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.3,-2.61513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474560",2020-05-25 13:19:00,-1.14393,751,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.2,-2.65986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474561",2020-05-25 13:20:00,-1.12562,757,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.1,-2.77263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474562",2020-05-25 13:21:00,-1.1127,770,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.3,-2.92383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474563",2020-05-25 13:22:00,-1.10545,784,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.4,-3.13803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474564",2020-05-25 13:23:00,-1.07036,795,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.5,-3.20985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474565",2020-05-25 13:24:00,-1.10542,809,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.3,-3.18906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474566",2020-05-25 13:25:00,-1.24775,782,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20,-3.16008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474567",2020-05-25 13:26:00,-1.21216,822,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.3,-3.4587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474568",2020-05-25 13:27:00,-1.24694,865,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,19.9,-3.40704,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474569",2020-05-25 13:28:00,-1.39023,836,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,19.4,-3.2571,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474570",2020-05-25 13:29:00,-1.29372,774,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,19.2,-3.07566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474571",2020-05-25 13:30:00,-1.02039,761,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,19,-3.01896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474572",2020-05-25 13:31:00,-1.33434,747,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,19.2,-2.96163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474573",2020-05-25 13:32:00,-1.26165,739,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,19.4,-2.94777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474574",2020-05-25 13:33:00,-1.20056,715,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,23.5,24.5,28.5,20.1,-2.41794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474575",2020-05-25 13:34:00,-1.2807,694,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,28.5,20.2,-2.33226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474576",2020-05-25 13:35:00,-1.28032,682,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,28.5,20.2,-2.32281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474577",2020-05-25 13:36:00,-1.28245,676,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,28.5,20.5,-2.40849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474578",2020-05-25 13:37:00,-1.32257,679,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,28.5,21.1,-2.63529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474579",2020-05-25 13:38:00,-1.29046,686,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,28.5,20.5,-2.68506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474580",2020-05-25 13:39:00,-1.26103,697,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,28.5,20.2,-2.74113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474581",2020-05-25 13:40:00,-1.28795,706,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,28.5,20.3,-2.7846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474582",2020-05-25 13:41:00,-1.28112,712,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,28.5,20.7,-2.81106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474583",2020-05-25 13:42:00,-1.28025,716,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,28.5,21,-2.8161,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474584",2020-05-25 13:43:00,-1.16021,716,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,28.5,20.9,-2.80539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474585",2020-05-25 13:44:00,-1.50772,717,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,28.5,20.8,-2.82366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474586",2020-05-25 13:45:00,-1.29226,725,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,20.5,-2.87091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474587",2020-05-25 13:46:00,-1.18589,739,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,20.2,-2.94336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474588",2020-05-25 13:47:00,-1.17524,756,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,19.8,-3.03786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474589",2020-05-25 13:48:00,-1.19139,782,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,19.2,-3.1563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474590",2020-05-25 13:49:00,-1.19873,843,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,19.4,-3.3012,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474591",2020-05-25 13:50:00,-1.21867,1037,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,19.6,-3.76929,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474592",2020-05-25 13:51:00,-0.944956,854,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,19.6,-3.10716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474593",2020-05-25 13:52:00,-1.13688,879,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,19.8,-3.34089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474594",2020-05-25 13:53:00,-1.23915,843,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,20.1,-3.34656,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474595",2020-05-25 13:54:00,-1.23183,808,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,19.8,-3.17961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474596",2020-05-25 13:55:00,-1.28009,824,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,20.1,-3.20229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474597",2020-05-25 13:56:00,-1.23122,757,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,20.5,-2.97549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474598",2020-05-25 13:57:00,-1.38627,753,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,20.8,-2.96793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474599",2020-05-25 13:58:00,-1.1955,761,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,20.9,-3.00006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474600",2020-05-25 13:59:00,-1.26477,770,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,21,-3.06873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474601",2020-05-25 14:00:00,-1.36659,883,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,21.5,-5.1093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474602",2020-05-25 14:01:00,-1.29036,965,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,21.9,-4.2021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474603",2020-05-25 14:02:00,-1.32917,929,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,22.2,-3.3138,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474604",2020-05-25 14:03:00,-1.41899,768,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,24.5,29,22.3,-2.94084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474605",2020-05-25 14:04:00,-1.33805,751,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,25,29,21.6,-2.74806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474606",2020-05-25 14:05:00,-1.23902,760,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,27.5,24,25,29,21,-2.57166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474607",2020-05-25 14:06:00,-1.21273,758,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,20.7,-2.63088,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474608",2020-05-25 14:07:00,-1.14779,761,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,20.7,-2.69136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474609",2020-05-25 14:08:00,-1.16397,760,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,20.9,-2.74617,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474610",2020-05-25 14:09:00,-1.17818,759,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,21.5,-2.94966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474611",2020-05-25 14:10:00,-1.46976,753,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,22,-2.93706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474612",2020-05-25 14:11:00,-1.14513,755,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,21.7,-2.94966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474613",2020-05-25 14:12:00,-1.18581,765,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,21.1,-3.05487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474614",2020-05-25 14:13:00,-1.32226,1113,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,21.1,-4.42449,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474615",2020-05-25 14:14:00,-1.13021,860,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,21.2,-3.33396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474616",2020-05-25 14:15:00,-1.10642,830,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,21.3,-3.30876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474617",2020-05-25 14:16:00,-1.12014,852,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,20.8,-3.40326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474618",2020-05-25 14:17:00,-1.07737,895,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,21.1,-3.58029,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
