"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"474619",2020-05-25 14:18:00,-1.10702,829,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,20.4,-3.19725,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474620",2020-05-25 14:19:00,-1.07999,797,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,21.5,-3.1941,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474621",2020-05-25 14:20:00,-1.09749,864,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,21.1,-3.7611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474622",2020-05-25 14:21:00,-1.12183,909,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,20.6,-3.00006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474623",2020-05-25 14:22:00,-1.11746,914,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,20.7,-3.9123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474624",2020-05-25 14:23:00,-1.45413,783,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,21.4,-2.7342,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474625",2020-05-25 14:24:00,-1.14664,766,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,21.1,-2.80476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474626",2020-05-25 14:25:00,-1.24137,763,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,20.9,-3.0114,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474627",2020-05-25 14:26:00,-1.216,792,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,28,24,25,29,20.8,-3.18969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474628",2020-05-25 14:27:00,-1.20404,780,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21,-3.28923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474629",2020-05-25 14:28:00,-1.27853,774,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.3,-3.16323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474630",2020-05-25 14:29:00,-1.25704,839,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.1,-3.78,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474631",2020-05-25 14:30:00,-1.61946,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21,-5.6574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474632",2020-05-25 14:31:00,-1.10451,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,20.9,-4.72689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474633",2020-05-25 14:32:00,-1.2338,1140,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,20.3,-5.97618,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474634",2020-05-25 14:33:00,-1.25082,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.3,-6.91866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474635",2020-05-25 14:34:00,-1.25178,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,22.9,-5.1471,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474636",2020-05-25 14:35:00,-1.55067,877,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,22.3,-3.14496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474637",2020-05-25 14:36:00,-1.23849,813,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.9,-2.85453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474638",2020-05-25 14:37:00,-0.822779,886,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,22.4,-2.96856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474639",2020-05-25 14:38:00,-1.23087,885,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,22.7,-2.97171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474640",2020-05-25 14:39:00,-1.20619,840,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,22.4,-2.93643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474641",2020-05-25 14:40:00,-1.2067,842,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,22,-3.20166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474642",2020-05-25 14:41:00,-1.21283,812,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.6,-3.12606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474643",2020-05-25 14:42:00,-1.21309,804,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.4,-3.1626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474644",2020-05-25 14:43:00,-1.21184,866,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.5,-3.39066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474645",2020-05-25 14:44:00,-1.35112,981,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.5,-3.45366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474646",2020-05-25 14:45:00,-1.24323,886,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.5,-3.47256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474647",2020-05-25 14:46:00,-1.24897,866,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.6,-3.38373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474648",2020-05-25 14:47:00,-1.22834,924,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,20.7,-3.90159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474649",2020-05-25 14:48:00,-1.22741,966,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,20.8,-4.0005,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474650",2020-05-25 14:49:00,-1.22234,808,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.3,-3.23001,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474651",2020-05-25 14:50:00,-0.979157,726,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21,-2.80161,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474652",2020-05-25 14:51:00,-1.10916,688,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,20.9,-2.52126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474653",2020-05-25 14:52:00,-1.25312,673,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,20.8,-2.22264,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474654",2020-05-25 14:53:00,-1.25067,674,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,20.6,-3.00573,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474655",2020-05-25 14:54:00,-1.25979,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,20.6,-6.62571,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474656",2020-05-25 14:55:00,-1.41344,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,20,-6.67926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474657",2020-05-25 14:56:00,-1.25931,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,20.6,-5.88042,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474658",2020-05-25 14:57:00,-1.09026,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.4,-3.77055,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474659",2020-05-25 14:58:00,-1.04383,979,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.1,-2.77893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474660",2020-05-25 14:59:00,-1.17394,705,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21,-2.77389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474661",2020-05-25 15:00:00,-1.45838,682,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.1,-2.4696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474662",2020-05-25 15:01:00,-1.29631,967,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,20.8,-3.98538,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474663",2020-05-25 15:02:00,-1.28066,1090,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.1,-4.08429,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474664",2020-05-25 15:03:00,-1.27767,1103,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.7,-6.90669,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474665",2020-05-25 15:04:00,-1.40094,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.9,-6.60366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474666",2020-05-25 15:05:00,-1.19885,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.1,-6.3,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474667",2020-05-25 15:06:00,-1.15121,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,20.8,-5.41233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474668",2020-05-25 15:07:00,-1.13851,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21,-5.84766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474669",2020-05-25 15:08:00,-1.09665,873,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21,-2.63781,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474670",2020-05-25 15:09:00,-1.13749,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.2,-6.06816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474671",2020-05-25 15:10:00,-1.0707,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,20.9,-6.237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474672",2020-05-25 15:11:00,-1.07228,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.5,-6.13305,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474673",2020-05-25 15:12:00,-1.12422,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.9,-6.11793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474674",2020-05-25 15:13:00,-1.0772,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.3,-6.12486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474675",2020-05-25 15:14:00,-1.10644,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29,21.9,-6.08454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474676",2020-05-25 15:15:00,-1.07534,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,22.3,-6.04233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474677",2020-05-25 15:16:00,-1.09986,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,22.5,-6.40836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474678",2020-05-25 15:17:00,-1.17485,828,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.7,-4.158,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474679",2020-05-25 15:18:00,-1.09707,674,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.3,-5.55849,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474680",2020-05-25 15:19:00,-0.951519,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.4,-4.08429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474681",2020-05-25 15:20:00,-1.6863,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.2,-6.46632,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474682",2020-05-25 15:21:00,-1.89045,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.9,-5.76954,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474683",2020-05-25 15:22:00,-2.32676,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.6,-4.4415,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474684",2020-05-25 15:23:00,-2.59,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.5,-3.18402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474685",2020-05-25 15:24:00,-2.62508,742,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.6,-3.1122,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474686",2020-05-25 15:25:00,-3.03964,847,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.4,-5.2605,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474687",2020-05-25 15:26:00,-3.13213,717,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.9,-2.65419,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474688",2020-05-25 15:27:00,-3.19374,720,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.7,-2.84445,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474689",2020-05-25 15:28:00,-3.19295,1058,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.9,-4.84974,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474690",2020-05-25 15:29:00,-3.05399,1192,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.4,-4.29219,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474691",2020-05-25 15:30:00,-2.94033,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.3,-4.75209,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474692",2020-05-25 15:31:00,-2.82347,1108,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.3,-4.26069,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474693",2020-05-25 15:32:00,-2.50977,1171,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21,-4.41819,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474694",2020-05-25 15:33:00,-2.38489,1071,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.1,-4.16619,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474695",2020-05-25 15:34:00,-2.22389,1109,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.5,-6.048,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474696",2020-05-25 15:35:00,-1.98684,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.7,-5.15214,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474697",2020-05-25 15:36:00,-1.94849,963,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21,-3.22308,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474698",2020-05-25 15:37:00,-1.61428,947,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.1,-3.31443,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474699",2020-05-25 15:38:00,-1.68577,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.8,-6.11478,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474700",2020-05-25 15:39:00,-1.66717,774,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.5,-2.97738,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474701",2020-05-25 15:40:00,-1.56324,787,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.4,-3.13173,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474702",2020-05-25 15:41:00,-1.68887,959,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.1,-4.19895,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474703",2020-05-25 15:42:00,-1.69032,863,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20,-4.0887,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474704",2020-05-25 15:43:00,-1.67067,982,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.5,-3.2508,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"474705",2020-05-25 15:44:00,-1.25157,894,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.1,-3.58785,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474706",2020-05-25 15:45:00,-1.66744,955,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.5,-4.69413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474707",2020-05-25 15:46:00,-1.63771,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.1,-6.33339,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474708",2020-05-25 15:47:00,-1.66771,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.1,-6.20676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474709",2020-05-25 15:48:00,-1.65653,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.7,-6.01776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474710",2020-05-25 15:49:00,-1.95926,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,20.3,-5.90184,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474711",2020-05-25 15:50:00,-2.59139,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.1,-5.71851,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474712",2020-05-25 15:51:00,-2.1593,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.3,-5.63346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474713",2020-05-25 15:52:00,-2.44008,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24,25,29.5,21.3,-5.67945,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474714",2020-05-25 15:53:00,-2.61173,1206,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24.5,25,29.5,21.5,-5.47848,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474715",2020-05-25 15:54:00,-2.63771,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24.5,25,29.5,21.5,-5.42556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474716",2020-05-25 15:55:00,-2.65767,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24.5,25,29.5,21.2,-5.34429,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474717",2020-05-25 15:56:00,-2.72224,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24.5,25,29.5,21.7,-5.26113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474718",2020-05-25 15:57:00,-2.88325,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24.5,25,29.5,21.6,-4.87872,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474719",2020-05-25 15:58:00,-2.64913,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,28,24.5,25,29.5,21.8,-5.12757,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474720",2020-05-25 15:59:00,-2.87881,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,29.5,21.3,-5.11686,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474721",2020-05-25 16:00:00,-3.16396,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,29.5,21.5,-4.61916,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474722",2020-05-25 16:01:00,-2.74583,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,29.5,21.9,-4.78233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474723",2020-05-25 16:02:00,-2.60466,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,29.5,21.3,-4.19265,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474724",2020-05-25 16:03:00,-2.44769,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,29.5,21.3,-4.6935,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474725",2020-05-25 16:04:00,-1.99381,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,29.5,21.9,-4.78233,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474726",2020-05-25 16:05:00,-2.22041,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,29.5,21.9,-4.6557,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474727",2020-05-25 16:06:00,-2.23657,1222,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,29.5,21.6,-5.37516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474728",2020-05-25 16:07:00,-2.19266,900,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,29.5,21.4,-3.23505,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474729",2020-05-25 16:08:00,-2.21221,1163,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,21.2,-4.23801,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474730",2020-05-25 16:09:00,-2.20023,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,20.7,-2.29383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474731",2020-05-25 16:10:00,-2.08187,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,20.6,-5.54589,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474732",2020-05-25 16:11:00,-2.12575,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,21,-2.71404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474733",2020-05-25 16:12:00,-2.4278,615,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,21.1,-2.18169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474734",2020-05-25 16:13:00,-2.19037,1237,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,20.8,-5.77143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474735",2020-05-25 16:14:00,-2.17029,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,21.2,-5.7771,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474736",2020-05-25 16:15:00,-2.41264,1111,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,21.8,-5.05764,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474737",2020-05-25 16:16:00,-2.16273,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,21.6,-5.30649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474738",2020-05-25 16:17:00,-2.55658,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,20.7,-4.788,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474739",2020-05-25 16:18:00,-2.13996,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,20.7,-5.1219,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474740",2020-05-25 16:19:00,-1.83074,898,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,20.7,-1.51389,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474741",2020-05-25 16:20:00,-1.92793,571,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,20.9,-2.51874,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474742",2020-05-25 16:21:00,-2.0703,523,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,21,-1.66383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474743",2020-05-25 16:22:00,-2.0339,562,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,20.7,-3.8808,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474744",2020-05-25 16:23:00,-2.04057,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,21.4,-3.41019,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474745",2020-05-25 16:24:00,-2.37336,1178,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,21.6,-3.4839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474746",2020-05-25 16:25:00,-2.12228,727,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,20.8,-1.66446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474747",2020-05-25 16:26:00,-2.19766,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,20.3,-3.97719,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474748",2020-05-25 16:27:00,-2.22852,696,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,20.9,-2.30769,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474749",2020-05-25 16:28:00,-2.2071,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,21.2,-4.18446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474750",2020-05-25 16:29:00,-2.16911,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,21.5,-4.89006,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474751",2020-05-25 16:30:00,-2.14997,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,21.3,-4.60089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474752",2020-05-25 16:31:00,-2.27079,1217,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25,30,21.3,-4.19076,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474753",2020-05-25 16:32:00,-2.16066,1181,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,21.5,-4.03137,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474754",2020-05-25 16:33:00,-2.20237,1150,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,22,-3.90663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474755",2020-05-25 16:34:00,-2.14681,1118,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,21.9,-3.84489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474756",2020-05-25 16:35:00,-2.17097,1090,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,21.8,-4.01436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474757",2020-05-25 16:36:00,-2.18896,1073,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,21.3,-3.91419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474758",2020-05-25 16:37:00,-1.84579,1057,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,20.8,-3.92175,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474759",2020-05-25 16:38:00,-2.13837,1045,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,20.8,-3.87891,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474760",2020-05-25 16:39:00,-2.24504,1035,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,21.1,-3.82473,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474761",2020-05-25 16:40:00,-2.13812,1028,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,20.5,-3.81906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474762",2020-05-25 16:41:00,-2.17295,1028,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,20.5,-3.81591,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474763",2020-05-25 16:42:00,-2.36411,1020,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,20.3,-3.80142,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474764",2020-05-25 16:43:00,-2.15894,1014,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,20.8,-3.76803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474765",2020-05-25 16:44:00,-1.92886,1010,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,21,-3.75606,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474766",2020-05-25 16:45:00,-2.10411,999,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,20.8,-3.34026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474767",2020-05-25 16:46:00,-2.12326,986,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,20.9,-3.29049,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474768",2020-05-25 16:47:00,-2.10823,976,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,20.6,-3.27789,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474769",2020-05-25 16:48:00,-2.10194,967,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,20.1,-3.24009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474770",2020-05-25 16:49:00,-2.11386,959,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,19.9,-3.57273,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474771",2020-05-25 16:50:00,-2.07452,959,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,20.2,-3.56013,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474772",2020-05-25 16:51:00,-2.7237,952,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,20.7,-3.55005,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474773",2020-05-25 16:52:00,-2.08544,949,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,21.3,-3.50973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474774",2020-05-25 16:53:00,-2.09252,941,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,28,24.5,25.5,30,21.8,-3.47949,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474775",2020-05-25 16:54:00,-2.00818,933,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30,21.7,-3.45303,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474776",2020-05-25 16:55:00,-2.25527,930,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30,20.3,-3.43413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474777",2020-05-25 16:56:00,-1.89928,925,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30,20.7,-3.39633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474778",2020-05-25 16:57:00,-2.02311,924,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30,21.2,-3.3957,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474779",2020-05-25 16:58:00,-1.74126,917,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30,21.2,-3.35979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474780",2020-05-25 16:59:00,-2.05497,908,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30,21,-3.32766,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474781",2020-05-25 17:00:00,-2.00617,906,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30,20.9,-2.96289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474782",2020-05-25 17:01:00,-2.04963,907,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30,20.4,-2.96037,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474783",2020-05-25 17:02:00,-2.3962,903,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30,20.2,-2.98053,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"474784",2020-05-25 17:03:00,-2.069,903,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30,19.4,-3.02463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474785",2020-05-25 17:04:00,-2.22067,898,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30,20,-3.29616,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474786",2020-05-25 17:05:00,-2.00735,898,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30,19.9,-3.28167,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474787",2020-05-25 17:06:00,-2.13164,888,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30,20.9,-3.23883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474788",2020-05-25 17:07:00,-1.77313,887,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30.5,20.9,-3.19536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474789",2020-05-25 17:08:00,-1.89962,883,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30.5,20.6,-3.22119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474790",2020-05-25 17:09:00,-1.9583,876,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30.5,20.5,-3.1878,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474791",2020-05-25 17:10:00,-1.8345,848,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30.5,19.7,-3.08826,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474792",2020-05-25 17:11:00,-2.21759,854,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30.5,20.1,-3.09456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474793",2020-05-25 17:12:00,-1.9788,828,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,24.5,25.5,30.5,20.4,-3.04668,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"474794",2020-05-25 17:13:00,-2.08334,835,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,21,-2.86776,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474795",2020-05-25 17:14:00,-2.08636,836,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,21.2,-2.74428,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474796",2020-05-25 17:15:00,-2.15732,849,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,21,-3.00636,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474797",2020-05-25 17:16:00,-2.14461,860,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,20.2,-2.66553,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474798",2020-05-25 17:17:00,-2.16042,202,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,20.6,0.35784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474799",2020-05-25 17:18:00,-1.74904,128,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,20.4,0.35784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474800",2020-05-25 17:19:00,-2.36407,127,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,19.9,0.26397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474801",2020-05-25 17:20:00,-2.30247,121,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,19.5,0.03717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474802",2020-05-25 17:21:00,-2.34576,129,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,19.5,-0.5166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474803",2020-05-25 17:22:00,-2.37288,829,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,19.4,-2.89863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474804",2020-05-25 17:23:00,-2.3585,815,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,19.4,-2.91753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474805",2020-05-25 17:24:00,-2.18842,808,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,19.5,-2.87973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474806",2020-05-25 17:25:00,-2.43086,806,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,19.6,-2.84886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474807",2020-05-25 17:26:00,-1.7341,803,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,20.3,-2.81736,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474808",2020-05-25 17:27:00,-2.60187,800,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,20.8,-2.8098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474809",2020-05-25 17:28:00,-2.31377,796,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,20.6,-2.77893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474810",2020-05-25 17:29:00,-2.27158,796,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,20.5,-2.76066,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474811",2020-05-25 17:30:00,-2.08848,787,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,20.3,-2.72286,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474812",2020-05-25 17:31:00,-2.4313,777,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,20.3,-2.67624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474813",2020-05-25 17:32:00,-2.32248,773,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,20.8,-2.42676,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474814",2020-05-25 17:33:00,-2.3073,771,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,20.7,-2.27115,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474815",2020-05-25 17:34:00,-2.30704,771,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,19.9,-2.2806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474816",2020-05-25 17:35:00,-2.2665,768,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,19.4,-2.30706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474817",2020-05-25 17:36:00,-2.20579,766,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,19.7,-2.37069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474818",2020-05-25 17:37:00,-2.18647,769,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,20.7,-2.61513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474819",2020-05-25 17:38:00,-2.01369,769,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,25.5,30.5,20.7,-2.62143,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474820",2020-05-25 17:39:00,-2.1668,765,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,26,30.5,21,-2.60379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474821",2020-05-25 17:40:00,-2.09205,764,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,26,30.5,20.6,-2.55213,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474822",2020-05-25 17:41:00,-2.07652,766,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,28,25,26,30.5,20.6,-2.59938,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474823",2020-05-25 17:42:00,-2.1086,772,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28,25,26,30.5,20.5,-2.60946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"474824",2020-05-25 17:43:00,-2.07917,771,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28,25,26,30.5,20.4,-2.61576,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474825",2020-05-25 17:44:00,-1.76162,771,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28,25,26,30.5,20.5,-2.60316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474826",2020-05-25 17:45:00,-2.00957,760,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28,25,26,30.5,20.1,-2.57166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474827",2020-05-25 17:46:00,-2.05927,760,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28,25,26,30.5,20,-2.55843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474828",2020-05-25 17:47:00,-2.08663,755,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28,25,26,30.5,20,-2.54709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474829",2020-05-25 17:48:00,-2.0974,752,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28,25,26,30.5,19.8,-2.30202,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474830",2020-05-25 17:49:00,-2.0544,749,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28,25,26,30.5,20.3,-2.16153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474831",2020-05-25 17:50:00,-2.08616,750,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28,25,26,30.5,20.6,-2.18169,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474832",2020-05-25 17:51:00,-2.3053,748,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28,25,26,30.5,20.9,-2.22516,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474833",2020-05-25 17:52:00,-2.13756,757,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28,25,26,30.5,20.7,-2.35053,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474834",2020-05-25 17:53:00,-2.12082,755,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28,25,26,30.5,20.7,-2.45637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474835",2020-05-25 17:54:00,-2.02566,749,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28.5,25,26,30.5,20.6,-2.49669,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474836",2020-05-25 17:55:00,-2.13642,697,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28.5,25,26,30.5,20.5,-2.47086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474837",2020-05-25 17:56:00,-2.19207,732,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28.5,25,26,31,20.7,-2.42802,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474838",2020-05-25 17:57:00,-2.15131,727,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28.5,25,26,31,20.7,-2.39274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474839",2020-05-25 17:58:00,-2.30096,681,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28.5,25,26,31,20.9,-2.13759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474840",2020-05-25 17:59:00,-2.13602,703,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28.5,25,26,31,21.3,-2.30706,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474841",2020-05-25 18:00:00,-2.15884,694,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28.5,25,26,31,21.5,-2.26863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474842",2020-05-25 18:01:00,-2.19647,678,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28.5,25,26,31,21.5,-1.91583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474843",2020-05-25 18:02:00,-2.27581,670,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28.5,25,26,31,21.3,-2.15208,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474844",2020-05-25 18:03:00,-2.36145,657,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28.5,25,26,31,20.7,-2.11113,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474845",2020-05-25 18:04:00,-2.38522,654,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28.5,25,26,31,20.6,-2.09475,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474846",2020-05-25 18:05:00,-2.48372,649,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28.5,25,26,31,20.8,-1.69911,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474847",2020-05-25 18:06:00,-2.12841,646,0,25.5,23,23,16,24.5,23,29,0,0,25,24.5,25,28.5,25,26,31,21.1,-1.67643,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474848",2020-05-25 18:07:00,-1.85624,638,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25,26,31,21,-1.69344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474849",2020-05-25 18:08:00,-2.15953,635,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25,26,31,21.2,-1.78353,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474850",2020-05-25 18:09:00,-2.15262,629,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25,26,31,20.3,-1.97316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474851",2020-05-25 18:10:00,-1.97968,623,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,28.5,25,26,31,20.5,-1.94796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474852",2020-05-25 18:11:00,-2.0222,616,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25,26,31,20.8,-1.91016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474853",2020-05-25 18:12:00,-1.91408,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25,26,31,20.7,-1.87866,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474854",2020-05-25 18:13:00,-1.89968,604,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25,26,31,20.6,-1.85976,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474855",2020-05-25 18:14:00,-1.72526,599,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25,26,31,20.6,-1.83456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474856",2020-05-25 18:15:00,-1.87777,597,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25,26,31,20.7,-1.82763,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474857",2020-05-25 18:16:00,-1.90386,593,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25,26,31,20.8,-1.78605,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474858",2020-05-25 18:17:00,-1.81159,585,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25,26,31,19.8,-1.76589,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474859",2020-05-25 18:18:00,-1.70284,583,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25,26,31,20.1,-1.75203,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474860",2020-05-25 18:19:00,-1.88515,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25,26.5,31,20.9,-1.72998,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474861",2020-05-25 18:20:00,-1.89733,575,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,21.3,-1.69596,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474862",2020-05-25 18:21:00,-1.97825,572,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,21.5,-1.31796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474863",2020-05-25 18:22:00,-1.98071,571,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,21.2,-1.32048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474864",2020-05-25 18:23:00,-2.01176,566,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,21.3,-1.33686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474865",2020-05-25 18:24:00,-2.03614,565,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,21.2,-1.42569,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474866",2020-05-25 18:25:00,-2.13758,561,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,21.3,-1.63296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474867",2020-05-25 18:26:00,-2.05437,557,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,21,-1.61406,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474868",2020-05-25 18:27:00,-2.01341,554,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,21.4,-1.60776,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474869",2020-05-25 18:28:00,-2.02438,548,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,20.9,-1.57689,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474870",2020-05-25 18:29:00,-2.10352,542,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,21,-1.54539,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474871",2020-05-25 18:30:00,-2.01371,538,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,20.7,-1.52775,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474872",2020-05-25 18:31:00,-1.53195,530,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,20.7,-1.50066,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474873",2020-05-25 18:32:00,-2.22327,524,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,20.4,-1.47609,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474874",2020-05-25 18:33:00,-2.04302,519,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,20.5,-1.43199,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474875",2020-05-25 18:34:00,-2.00681,514,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,20.8,-1.42506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474876",2020-05-25 18:35:00,-2.05413,511,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,20.7,-1.4112,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474877",2020-05-25 18:36:00,-2.00733,508,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,20.5,-1.39293,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474878",2020-05-25 18:37:00,-2.04471,504,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,20.5,-1.22976,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474879",2020-05-25 18:38:00,-2.50183,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,20,-0.96453,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474880",2020-05-25 18:39:00,-2.07182,500,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.6,-0.98406,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474881",2020-05-25 18:40:00,-2.12746,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.8,-1.02123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474882",2020-05-25 18:41:00,-2.13326,494,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.6,-1.05147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474883",2020-05-25 18:42:00,-2.16538,489,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.9,-1.24929,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474884",2020-05-25 18:43:00,-2.17186,485,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,20.1,-1.24803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474885",2020-05-25 18:44:00,-1.6396,481,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.8,-1.22472,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474886",2020-05-25 18:45:00,-2.2131,478,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.8,-1.20456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474887",2020-05-25 18:46:00,-2.07836,479,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,20,-1.197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474888",2020-05-25 18:47:00,-2.1672,455,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.6,1.80495,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474889",2020-05-25 18:48:00,-2.12261,449,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,20,2.20878,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474890",2020-05-25 18:49:00,-2.21604,405,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,20.3,-1.01997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474891",2020-05-25 18:50:00,-2.1746,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.6,-0.15561,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474892",2020-05-25 18:51:00,-2.14273,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.8,-0.30933,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474893",2020-05-25 18:52:00,-2.16781,167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.7,2.4948,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474894",2020-05-25 18:53:00,-2.15329,208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.7,0.07245,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474895",2020-05-25 18:54:00,-2.04426,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.7,0.08694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474896",2020-05-25 18:55:00,-2.16807,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.6,-0.14301,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474897",2020-05-25 18:56:00,-2.19207,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.6,0.89964,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474898",2020-05-25 18:57:00,-2.18791,203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.6,0.882,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474899",2020-05-25 18:58:00,-1.71612,111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31.5,19.6,1.00989,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474900",2020-05-25 18:59:00,-1.80516,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,19.5,0.91728,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474901",2020-05-25 19:00:00,-1.64334,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,19.5,0.94311,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474902",2020-05-25 19:01:00,-1.41684,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,19.4,0.68922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474903",2020-05-25 19:02:00,-1.26014,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,19.4,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474904",2020-05-25 19:03:00,-1.11622,110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,19.3,0.62748,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474905",2020-05-25 19:04:00,-1.24273,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,19.1,0.63567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474906",2020-05-25 19:05:00,-0.90424,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,18.8,0.63693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474907",2020-05-25 19:06:00,-0.840946,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,18.6,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474908",2020-05-25 19:07:00,-0.781632,178,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,18.4,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474909",2020-05-25 19:08:00,-0.761395,334,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,18.2,-0.12159,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474910",2020-05-25 19:09:00,-0.720099,386,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,18.2,-0.26523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474911",2020-05-25 19:10:00,-0.662192,376,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,18.2,-0.22239,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474912",2020-05-25 19:11:00,0,372,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,18.2,-0.20286,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474913",2020-05-25 19:12:00,-0.66121,313,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,18.3,0.17451,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474914",2020-05-25 19:13:00,-0.620486,248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,18.3,0.32634,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474915",2020-05-25 19:14:00,-0.594525,354,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,18.4,0.14364,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474916",2020-05-25 19:15:00,0,349,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28.5,25.5,26.5,31,18.4,0.30114,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474917",2020-05-25 19:16:00,0,336,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,28.5,25.5,26.5,31,18.5,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474918",2020-05-25 19:17:00,0,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,28.5,25.5,26.5,31,18.4,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474919",2020-05-25 19:18:00,0,156,0,25.5,23,23,16,24.5,23,29,6.13065573770492,0,25.5,25,25.5,28.5,25.5,26.5,31,18.5,0.95004,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474920",2020-05-25 19:19:00,0,110,0,25.5,23,23,16,24.5,23,29,5.69180327868852,0,25.5,25,25.5,28.5,25.5,26.5,31,18.5,0.93492,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474921",2020-05-25 19:20:00,0,115,0,25.5,23,23,16,24.5,23,29,5.533,0,25.5,25,25.5,28.5,25.5,26.5,31,18.7,0.95697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474922",2020-05-25 19:21:00,0,85,0,25.5,23,23,16,24.5,23,29,5.53934426229508,0,25.5,25,25.5,28.5,25.5,26.5,31,18.7,0.96957,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474923",2020-05-25 19:22:00,0,106,0,25.5,23,23,16,24.5,23,29,5.544,0,25.5,25,25.5,28.5,25.5,26.5,31,18.7,0.90594,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474924",2020-05-25 19:23:00,-0.599132,92,0,25.5,23,23,16,24.5,23,29,5.53819672131148,0,25.5,25,25.5,28.5,25.5,26.5,31,18.8,0.97461,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
