"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"474925",2020-05-25 19:24:00,-0.599599,84,0,25.5,23,23,16,24.5,23,29,5.53933333333333,0,25.5,25,25.5,28.5,25.5,26.5,31,18.8,0.97524,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474926",2020-05-25 19:25:00,0,82,0,25.5,23,23,16,24.5,23,29,5.52770491803279,0,25.5,25,25.5,28.5,25.5,26.5,31,18.8,0.97587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474927",2020-05-25 19:26:00,0,83,0,25.5,23,23,16,24.5,23,29,5.5244262295082,0,25.5,25,25.5,28.5,25.5,26.5,31,18.8,2.38707,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474928",2020-05-25 19:27:00,0,83,0,25.5,23,23,16,24.5,23,29,5.52216666666667,0,25.5,25,25.5,28.5,25.5,26.5,31,18.8,0.98784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474929",2020-05-25 19:28:00,0,84,0,25.5,23,23,16,24.5,23,29,5.52016393442623,0,25.5,25,25.5,28.5,25.5,26.5,31,18.8,0.97587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474930",2020-05-25 19:29:00,0,86,0,25.5,23,23,16,24.5,23,29,5.51816666666667,0,25.5,25,25.5,28.5,25.5,26.5,31,18.9,0.97524,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474931",2020-05-25 19:30:00,0,87,0,25.5,23,23,16,24.5,23,29,5.50606557377049,0,25.5,25,25.5,28.5,25.5,26.5,30.5,18.9,0.9387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474932",2020-05-25 19:31:00,0,99,0,25.5,23,23,16,24.5,23,29,5.51483333333333,0,25.5,25,25.5,28.5,25.5,26.5,30.5,18.6,0.98154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474933",2020-05-25 19:32:00,0,89,0,25.5,23,23,16,24.5,23,29,2.79032786885246,0,25.5,25,25.5,28.5,25.5,26.5,30.5,18.4,0.96831,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474934",2020-05-25 19:33:00,0,92,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,28.5,25.5,26.5,30.5,18.4,1.05714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474935",2020-05-25 19:34:00,-0.59837,92,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.4,1.22724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474936",2020-05-25 19:35:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.4,1.20204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474937",2020-05-25 19:36:00,0,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.4,1.04328,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474938",2020-05-25 19:37:00,-0.653564,131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.5,0.35784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474939",2020-05-25 19:38:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.5,0.21924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474940",2020-05-25 19:39:00,0,90,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.6,0.23247,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474941",2020-05-25 19:40:00,-0.650666,86,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.7,0.25767,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474942",2020-05-25 19:41:00,-1.08091,83,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.6,0.2646,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474943",2020-05-25 19:42:00,-1.47114,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.6,0.27846,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474944",2020-05-25 19:43:00,-1.81159,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.5,0.29547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474945",2020-05-25 19:44:00,-1.82333,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.4,0.30177,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474946",2020-05-25 19:45:00,-2.59373,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.3,0.3024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474947",2020-05-25 19:46:00,-2.23509,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.2,0.30807,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474948",2020-05-25 19:47:00,-2.31372,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.1,0.315,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474949",2020-05-25 19:48:00,-2.31276,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18.1,0.31752,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474950",2020-05-25 19:49:00,-2.34811,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18,0.32634,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474951",2020-05-25 19:50:00,-2.41493,69,0,25.5,23,23,16,24.5,23,29,2.68714285714286,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,18,0.46746,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474952",2020-05-25 19:51:00,-2.66715,68,0,25.5,23,23,16,24.5,23,29,5.54877192982456,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,17.9,0.4725,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474953",2020-05-25 19:52:00,-2.6306,68,0,25.5,23,23,16,24.5,23,29,5.53558139534884,0,25.5,25.5,25.5,28.5,25.5,26.5,30.5,17.9,0.59661,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474954",2020-05-25 19:53:00,-2.25625,68,0,25.5,23,23,16,24.5,23,29,5.53950819672131,0,25.5,25.5,25.5,28.5,25.5,26,30.5,17.9,0.8316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474955",2020-05-25 19:54:00,-2.3802,67,0,25.5,23,23,16,24.5,23,29,3.56,0,25.5,25.5,25.5,28.5,25.5,26,30.5,17.9,0.84294,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474956",2020-05-25 19:55:00,-2.35838,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30.5,17.9,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474957",2020-05-25 19:56:00,-2.38415,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30.5,17.9,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474958",2020-05-25 19:57:00,-2.33176,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30.5,17.9,0.3402,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474959",2020-05-25 19:58:00,-2.28339,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30.5,18,0.34524,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474960",2020-05-25 19:59:00,-2.23867,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30.5,18,0.3465,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474961",2020-05-25 20:00:00,-2.14944,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30.5,18,0.33327,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474962",2020-05-25 20:01:00,-2.14193,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.1,0.35784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474963",2020-05-25 20:02:00,-2.05828,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.1,0.35154,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474964",2020-05-25 20:03:00,-2.06723,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.1,0.36351,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474965",2020-05-25 20:04:00,-1.92122,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.1,0.3528,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474966",2020-05-25 20:05:00,-2.0628,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.1,0.37863,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474967",2020-05-25 20:06:00,-2.1018,67,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.1,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474968",2020-05-25 20:07:00,-1.98226,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.2,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474969",2020-05-25 20:08:00,-1.98115,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.2,0.39627,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474970",2020-05-25 20:09:00,-1.94378,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.2,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474971",2020-05-25 20:10:00,-1.95171,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.2,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474972",2020-05-25 20:11:00,-2.03402,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.2,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474973",2020-05-25 20:12:00,-1.72046,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.2,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474974",2020-05-25 20:13:00,-2.13313,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.1,0.81018,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474975",2020-05-25 20:14:00,-2.09038,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18.1,0.84294,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474976",2020-05-25 20:15:00,-2.1004,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18,0.80073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474977",2020-05-25 20:16:00,-2.0446,54,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28.5,25.5,26,30,18,0.69174,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474978",2020-05-25 20:17:00,-2.0057,52,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,18,0.45801,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474979",2020-05-25 20:18:00,-2.33116,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,18.1,0.40257,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474980",2020-05-25 20:19:00,-1.99065,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,18.1,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474981",2020-05-25 20:20:00,-1.65553,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,18.2,0.38115,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474982",2020-05-25 20:21:00,-1.69315,102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,18.3,0.33894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474983",2020-05-25 20:22:00,-1.78884,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,18.5,0.36351,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474984",2020-05-25 20:23:00,-1.74048,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,18.6,0.36729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474985",2020-05-25 20:24:00,-1.77619,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,18.8,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474986",2020-05-25 20:25:00,-1.72317,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,18.9,0.38619,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474987",2020-05-25 20:26:00,-1.77214,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,19,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474988",2020-05-25 20:27:00,-1.79825,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,19,0.41454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474989",2020-05-25 20:28:00,-1.85354,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,18.9,0.42462,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474990",2020-05-25 20:29:00,-1.89112,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,18.8,0.43281,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474991",2020-05-25 20:30:00,-1.86401,54,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,18.7,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474992",2020-05-25 20:31:00,-1.98274,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,18.6,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"474993",2020-05-25 20:32:00,-1.68007,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,18.4,0.45864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474994",2020-05-25 20:33:00,-1.93343,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,18.3,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474995",2020-05-25 20:34:00,-1.96411,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,18.2,0.8442,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474996",2020-05-25 20:35:00,-1.91081,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,18.1,0.89271,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474997",2020-05-25 20:36:00,-1.91107,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,18,0.87192,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474998",2020-05-25 20:37:00,-1.95423,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,18,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"474999",2020-05-25 20:38:00,-2.03955,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,17.9,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475000",2020-05-25 20:39:00,-2.48926,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,17.8,0.53928,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475001",2020-05-25 20:40:00,-1.9526,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,17.8,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475002",2020-05-25 20:41:00,-2.1003,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,17.7,0.53109,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475003",2020-05-25 20:42:00,-2.17253,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,17.6,0.54621,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475004",2020-05-25 20:43:00,-1.99925,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,17.5,0.5418,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475005",2020-05-25 20:44:00,-2.1209,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,17.4,0.54117,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475006",2020-05-25 20:45:00,-2.35854,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,17.3,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475007",2020-05-25 20:46:00,-2.12592,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26.5,30,17.3,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475008",2020-05-25 20:47:00,-2.34008,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,17.2,0.56511,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475009",2020-05-25 20:48:00,-1.8854,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,17.2,0.54873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475010",2020-05-25 20:49:00,-2.1254,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,17.1,0.57141,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475011",2020-05-25 20:50:00,-2.12132,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,17.1,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475012",2020-05-25 20:51:00,-2.12285,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,17,0.56637,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475013",2020-05-25 20:52:00,-2.11536,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,17,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475014",2020-05-25 20:53:00,-2.12051,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,17,0.57771,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475015",2020-05-25 20:54:00,-2.05969,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,16.9,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475016",2020-05-25 20:55:00,-2.09243,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,16.9,0.94374,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475017",2020-05-25 20:56:00,-2.00386,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,16.9,0.96138,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475018",2020-05-25 20:57:00,-1.99469,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,16.9,0.94311,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475019",2020-05-25 20:58:00,-1.86738,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,16.9,0.80073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475020",2020-05-25 20:59:00,-1.91957,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,30,16.8,0.73458,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475021",2020-05-25 21:00:00,-1.98704,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,29.5,16.8,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475022",2020-05-25 21:01:00,-1.9845,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,29.5,16.8,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475023",2020-05-25 21:02:00,-2.00175,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,29.5,16.8,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475024",2020-05-25 21:03:00,-1.95346,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,29.5,16.7,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475025",2020-05-25 21:04:00,-1.95456,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,29.5,16.8,0.58086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475026",2020-05-25 21:05:00,-1.84257,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,29.5,16.7,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475027",2020-05-25 21:06:00,-1.93094,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,29.5,16.6,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475028",2020-05-25 21:07:00,-1.95319,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,29.5,16.7,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475029",2020-05-25 21:08:00,-1.96287,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,29.5,16.6,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475030",2020-05-25 21:09:00,-1.96479,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,29.5,16.6,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475031",2020-05-25 21:10:00,-1.95476,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,29.5,16.5,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475032",2020-05-25 21:11:00,-1.97891,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,29.5,16.5,0.59283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475033",2020-05-25 21:12:00,-2.1547,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,28,25.5,26,29.5,16.4,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475034",2020-05-25 21:13:00,-2.02373,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.5,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475035",2020-05-25 21:14:00,-2.49893,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.4,0.5922,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475036",2020-05-25 21:15:00,-2.40102,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.4,0.74151,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475037",2020-05-25 21:16:00,-1.9839,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.4,0.96264,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475038",2020-05-25 21:17:00,-2.01521,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.3,0.96957,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"475039",2020-05-25 21:18:00,-2.09111,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.3,0.94374,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475040",2020-05-25 21:19:00,-2.21366,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.4,0.81774,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475041",2020-05-25 21:20:00,-2.1036,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.3,0.60417,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475042",2020-05-25 21:21:00,-2.09017,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.4,0.60921,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475043",2020-05-25 21:22:00,-2.09023,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.3,0.60921,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475044",2020-05-25 21:23:00,-2.024,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.3,0.60354,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475045",2020-05-25 21:24:00,-1.92996,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.2,0.59787,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475046",2020-05-25 21:25:00,-1.57086,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.3,0.6048,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475047",2020-05-25 21:26:00,-1.5645,5,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.3,0.6048,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475048",2020-05-25 21:27:00,-1.71461,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.2,0.60354,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475049",2020-05-25 21:28:00,-1.65656,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.2,0.60669,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475050",2020-05-25 21:29:00,-1.66843,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.2,0.60984,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475051",2020-05-25 21:30:00,-1.65562,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29.5,16.2,0.63441,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475052",2020-05-25 21:31:00,-1.63817,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16.1,0.62937,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475053",2020-05-25 21:32:00,-1.64002,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16.1,0.63315,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475054",2020-05-25 21:33:00,-1.88825,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16.1,0.63126,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475055",2020-05-25 21:34:00,-1.58527,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16.1,0.63252,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475056",2020-05-25 21:35:00,-1.61486,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16.2,0.62937,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475057",2020-05-25 21:36:00,-1.59436,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16.1,0.63504,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475058",2020-05-25 21:37:00,-1.37259,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16.1,0.63,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475059",2020-05-25 21:38:00,-1.57431,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16,0.76734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475060",2020-05-25 21:39:00,-1.38282,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16,0.98784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475061",2020-05-25 21:40:00,-1.54047,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16,0.97587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475062",2020-05-25 21:41:00,-1.52466,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16,0.89334,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475063",2020-05-25 21:42:00,-1.95527,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16,0.77364,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475064",2020-05-25 21:43:00,-1.59861,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475065",2020-05-25 21:44:00,-1.75521,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,16,0.60165,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475066",2020-05-25 21:45:00,-1.80241,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,15.9,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475067",2020-05-25 21:46:00,-1.90047,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,15.9,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"475068",2020-05-25 21:47:00,-1.95848,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,15.9,0.60354,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475069",2020-05-25 21:48:00,-2.06356,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,15.8,0.60354,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475070",2020-05-25 21:49:00,-2.08989,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,15.9,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475071",2020-05-25 21:50:00,-2.10387,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,28,25.5,26,29,15.9,0.60417,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475072",2020-05-25 21:51:00,-2.08519,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.8,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475073",2020-05-25 21:52:00,-1.98406,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.9,0.61551,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475074",2020-05-25 21:53:00,-1.97206,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.9,0.59787,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475075",2020-05-25 21:54:00,-1.97274,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.8,0.60921,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475076",2020-05-25 21:55:00,-1.90217,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.8,0.61551,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475077",2020-05-25 21:56:00,-1.75749,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.8,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475078",2020-05-25 21:57:00,-1.67374,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.8,0.60921,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475079",2020-05-25 21:58:00,-1.50052,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.8,0.6048,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475080",2020-05-25 21:59:00,-1.32407,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.7,0.60795,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475081",2020-05-25 22:00:00,-1.27515,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.7,0.45171,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475082",2020-05-25 22:01:00,-1.37209,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.7,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475083",2020-05-25 22:02:00,-1.33618,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.7,0.62181,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475084",2020-05-25 22:03:00,-1.2971,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.6,0.79254,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475085",2020-05-25 22:04:00,-1.06785,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.6,0.77364,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475086",2020-05-25 22:05:00,-1.30193,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.6,0.67977,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475087",2020-05-25 22:06:00,-1.15316,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,26,29,15.6,0.60354,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475088",2020-05-25 22:07:00,-1.34082,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25.5,25.5,29,15.6,0.44541,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475089",2020-05-25 22:08:00,-1.30918,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25,25.5,29,15.6,0.43848,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475090",2020-05-25 22:09:00,-1.61736,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25,25.5,29,15.5,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475091",2020-05-25 22:10:00,-1.28827,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27.5,25,25.5,29,15.5,0.43659,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475092",2020-05-25 22:11:00,-1.33505,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,29,15.4,0.43659,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475093",2020-05-25 22:12:00,-0.786135,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,29,15.5,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475094",2020-05-25 22:13:00,-1.10068,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,29,15.4,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475095",2020-05-25 22:14:00,-1.28262,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,29,15.4,0.42966,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475096",2020-05-25 22:15:00,-1.28367,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,29,15.4,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475097",2020-05-25 22:16:00,-1.27937,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,15.3,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475098",2020-05-25 22:17:00,-1.3155,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,15.4,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475099",2020-05-25 22:18:00,-1.29637,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,15.3,0.43848,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475100",2020-05-25 22:19:00,-1.45842,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,15.4,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475101",2020-05-25 22:20:00,-1.25474,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,15.3,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475102",2020-05-25 22:21:00,-1.33825,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,15.2,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475103",2020-05-25 22:22:00,-1.33335,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,15.1,0.43659,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475104",2020-05-25 22:23:00,-1.36741,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,15.2,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475105",2020-05-25 22:24:00,-1.15599,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,15.1,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475106",2020-05-25 22:25:00,-1.36755,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,15.1,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475107",2020-05-25 22:26:00,-1.5027,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,15.1,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475108",2020-05-25 22:27:00,-1.3605,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,15,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475109",2020-05-25 22:28:00,-1.37284,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,15,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475110",2020-05-25 22:29:00,-1.37299,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.9,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475111",2020-05-25 22:30:00,-1.4822,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.9,0.40572,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475112",2020-05-25 22:31:00,-1.47737,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.7371,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475113",2020-05-25 22:32:00,-1.60485,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.77364,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475114",2020-05-25 22:33:00,-1.42591,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.7,0.7308,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475115",2020-05-25 22:34:00,-1.6146,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.7,0.61551,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475116",2020-05-25 22:35:00,-1.60965,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.7,0.4095,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475117",2020-05-25 22:36:00,-1.51664,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.6,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475118",2020-05-25 22:37:00,-1.5074,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.7,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475119",2020-05-25 22:38:00,-1.31724,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.7,0.41202,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475120",2020-05-25 22:39:00,-1.69382,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475121",2020-05-25 22:40:00,-1.26943,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.7,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475122",2020-05-25 22:41:00,-1.22519,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.41328,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475123",2020-05-25 22:42:00,-1.22912,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475124",2020-05-25 22:43:00,-1.24727,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475125",2020-05-25 22:44:00,-1.42806,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475126",2020-05-25 22:45:00,-1.24515,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475127",2020-05-25 22:46:00,-1.21748,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475128",2020-05-25 22:47:00,-1.23011,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.40572,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475129",2020-05-25 22:48:00,-1.03055,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475130",2020-05-25 22:49:00,-1.1706,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475131",2020-05-25 22:50:00,-1.23606,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.9,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475132",2020-05-25 22:51:00,-1.1763,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475133",2020-05-25 22:52:00,-1.17585,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475134",2020-05-25 22:53:00,-1.01574,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.7,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475135",2020-05-25 22:54:00,-1.28715,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.8,0.4095,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475136",2020-05-25 22:55:00,-1.26593,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.7,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475137",2020-05-25 22:56:00,-1.34799,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.7,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475138",2020-05-25 22:57:00,-1.38216,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.7,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475139",2020-05-25 22:58:00,-1.38048,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.7,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475140",2020-05-25 22:59:00,-1.39148,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.6,0.76923,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475141",2020-05-25 23:00:00,-1.3342,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.4,0.75789,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475142",2020-05-25 23:01:00,-1.36291,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.4,0.6741,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475143",2020-05-25 23:02:00,-1.3488,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.4,0.58275,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475144",2020-05-25 23:03:00,-1.38846,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.3,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475145",2020-05-25 23:04:00,-1.39067,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.4,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475146",2020-05-25 23:05:00,-1.3215,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.3,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475147",2020-05-25 23:06:00,-1.67452,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,25,25.5,28.5,14.4,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475148",2020-05-25 23:07:00,-1.34104,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28.5,14.4,0.43218,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475149",2020-05-25 23:08:00,-1.32183,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28.5,14.3,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475150",2020-05-25 23:09:00,-1.33422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28.5,14.3,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475151",2020-05-25 23:10:00,-1.32555,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14.3,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475152",2020-05-25 23:11:00,-1.39676,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14.3,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475153",2020-05-25 23:12:00,-1.34994,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14.2,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475154",2020-05-25 23:13:00,-1.40964,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14.3,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475155",2020-05-25 23:14:00,-1.3416,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14.3,0.4158,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475156",2020-05-25 23:15:00,-1.34125,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14.3,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475157",2020-05-25 23:16:00,-1.33031,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14.2,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475158",2020-05-25 23:17:00,-1.35488,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14.1,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475159",2020-05-25 23:18:00,-1.36437,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14.1,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475160",2020-05-25 23:19:00,-1.32884,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14.1,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475161",2020-05-25 23:20:00,-1.71312,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14.1,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475162",2020-05-25 23:21:00,-1.32501,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14.1,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475163",2020-05-25 23:22:00,-1.3443,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14.1,0.43785,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475164",2020-05-25 23:23:00,-1.29828,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475165",2020-05-25 23:24:00,-1.29036,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,14,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475166",2020-05-25 23:25:00,-1.30497,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.9,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475167",2020-05-25 23:26:00,-1.38756,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.9,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475168",2020-05-25 23:27:00,-0.984317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.9,0.51219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475169",2020-05-25 23:28:00,-1.35884,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.7,0.76167,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475170",2020-05-25 23:29:00,-1.40059,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.9,0.7623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475171",2020-05-25 23:30:00,-1.28655,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.8,0.7056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475172",2020-05-25 23:31:00,-1.3184,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.9,0.60795,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475173",2020-05-25 23:32:00,-1.33947,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.7,0.44604,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475174",2020-05-25 23:33:00,-1.31025,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.8,0.4347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475175",2020-05-25 23:34:00,-1.38929,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.7,0.441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475176",2020-05-25 23:35:00,-1.34652,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.7,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475177",2020-05-25 23:36:00,-1.28956,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.6,0.44163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475178",2020-05-25 23:37:00,-1.27999,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.6,0.43533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475179",2020-05-25 23:38:00,-0.855204,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.6,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475180",2020-05-25 23:39:00,-1.27714,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.5,0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475181",2020-05-25 23:40:00,-1.36445,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.4,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475182",2020-05-25 23:41:00,-1.23393,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.4,0.40572,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475183",2020-05-25 23:42:00,-1.27144,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.5,0.40635,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475184",2020-05-25 23:43:00,-1.26182,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.5,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475185",2020-05-25 23:44:00,-1.22431,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.6,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475186",2020-05-25 23:45:00,-1.23663,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.6,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475187",2020-05-25 23:46:00,-1.48821,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.6,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475188",2020-05-25 23:47:00,-1.26519,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.6,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475189",2020-05-25 23:48:00,-1.28896,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.6,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475190",2020-05-25 23:49:00,-1.21027,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.5,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475191",2020-05-25 23:50:00,-1.22775,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.7,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475192",2020-05-25 23:51:00,-1.28283,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.5,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475193",2020-05-25 23:52:00,-1.18909,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.5,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475194",2020-05-25 23:53:00,-0.933936,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.5,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475195",2020-05-25 23:54:00,-1.19398,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.6,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475196",2020-05-25 23:55:00,-1.56997,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28,13.5,0.42399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475197",2020-05-25 23:56:00,-1.29309,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.4,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475198",2020-05-25 23:57:00,-1.26059,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.4,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475199",2020-05-25 23:58:00,-1.06583,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.4,0.74277,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475200",2020-05-25 23:59:00,-1.30055,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.3,0.7686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475201",2020-05-26 00:00:00,-0.856595,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.3,0.74214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475202",2020-05-26 00:01:00,-1.32368,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.3,0.61677,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475203",2020-05-26 00:02:00,-1.33308,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.4,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475204",2020-05-26 00:03:00,-1.2127,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.4,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475205",2020-05-26 00:04:00,-1.32603,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.4,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475206",2020-05-26 00:05:00,-1.30832,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.4,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475207",2020-05-26 00:06:00,-1.30719,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.4,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475208",2020-05-26 00:07:00,-1.50827,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475209",2020-05-26 00:08:00,-1.30701,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.4,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475210",2020-05-26 00:09:00,-1.29203,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.4,0.4221,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475211",2020-05-26 00:10:00,-1.30093,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.4,0.41895,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475212",2020-05-26 00:11:00,-1.29735,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.4,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475213",2020-05-26 00:12:00,-1.29297,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.4,0.40005,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475214",2020-05-26 00:13:00,-1.20453,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.3,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475215",2020-05-26 00:14:00,-1.81604,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.2,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475216",2020-05-26 00:15:00,-1.31987,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,13.2,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475217",2020-05-26 00:16:00,-1.28929,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,25,25.5,28,13.1,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475218",2020-05-26 00:17:00,-1.26937,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,13,0.40572,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475219",2020-05-26 00:18:00,-1.11618,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,13,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475220",2020-05-26 00:19:00,-1.20609,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,13,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475221",2020-05-26 00:20:00,-1.20705,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,13.1,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475222",2020-05-26 00:21:00,-1.47609,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,13.1,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475223",2020-05-26 00:22:00,-1.35988,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,13,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475224",2020-05-26 00:23:00,-1.14993,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25.5,28,13.2,0.40068,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475225",2020-05-26 00:24:00,-1.30478,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25.5,28,13.2,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475226",2020-05-26 00:25:00,-1.31186,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25.5,28,13.3,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475227",2020-05-26 00:26:00,-1.3545,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25.5,27.5,13.2,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475228",2020-05-26 00:27:00,-0.895911,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25.5,27.5,13.2,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475229",2020-05-26 00:28:00,-1.26795,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25.5,27.5,13.1,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475230",2020-05-26 00:29:00,-1.24286,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25.5,27.5,12.9,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
