"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"475231",2020-05-26 00:30:00,-1.25721,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.7,0.69867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475232",2020-05-26 00:31:00,-1.217,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.5,0.73017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475233",2020-05-26 00:32:00,-1.18123,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.2,0.67977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475234",2020-05-26 00:33:00,-0.957992,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.1,0.57015,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475235",2020-05-26 00:34:00,-1.22043,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.1,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475236",2020-05-26 00:35:00,-1.21865,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.1,0.40005,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475237",2020-05-26 00:36:00,-1.21851,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.2,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475238",2020-05-26 00:37:00,-1.19253,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.1,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475239",2020-05-26 00:38:00,-1.09908,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.1,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475240",2020-05-26 00:39:00,-1.13701,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.2,0.39123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475241",2020-05-26 00:40:00,-1.50847,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.2,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475242",2020-05-26 00:41:00,-1.0984,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.1,0.39123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475243",2020-05-26 00:42:00,-1.33814,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.1,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475244",2020-05-26 00:43:00,-1.29327,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.1,0.43659,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475245",2020-05-26 00:44:00,-1.17334,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.2,0.42651,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475246",2020-05-26 00:45:00,-1.06857,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.2,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475247",2020-05-26 00:46:00,-1.15054,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.3,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475248",2020-05-26 00:47:00,-0.745966,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.3,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475249",2020-05-26 00:48:00,-1.16736,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.4,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475250",2020-05-26 00:49:00,-1.12047,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.2,0.52227,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475251",2020-05-26 00:50:00,-1.15264,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.2,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475252",2020-05-26 00:51:00,-1.20775,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.2,0.45297,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475253",2020-05-26 00:52:00,-1.16767,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.1,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"475254",2020-05-26 00:53:00,-1.14156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12,0.4221,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475255",2020-05-26 00:54:00,-1.08514,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.1,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475256",2020-05-26 00:55:00,-1.24042,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.1,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475257",2020-05-26 00:56:00,-1.3007,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.2,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475258",2020-05-26 00:57:00,-1.33079,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.3,0.42966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475259",2020-05-26 00:58:00,-1.15702,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.4,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475260",2020-05-26 00:59:00,-1.3033,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.4,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475261",2020-05-26 01:00:00,-1.26571,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.4,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475262",2020-05-26 01:01:00,-1.24203,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.4,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475263",2020-05-26 01:02:00,-1.12738,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.4,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475264",2020-05-26 01:03:00,-0.782525,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.4,0.7245,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475265",2020-05-26 01:04:00,-1.29376,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.4,0.7434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475266",2020-05-26 01:05:00,-1.34745,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.4,0.71253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475267",2020-05-26 01:06:00,-1.23427,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.4,0.5985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475268",2020-05-26 01:07:00,-1.30244,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.4,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475269",2020-05-26 01:08:00,-1.31185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.5,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475270",2020-05-26 01:09:00,-1.26975,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.6,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475271",2020-05-26 01:10:00,-1.27552,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"475272",2020-05-26 01:11:00,-1.1562,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.5,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475273",2020-05-26 01:12:00,-1.19367,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.5,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475274",2020-05-26 01:13:00,-0.715681,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.5,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475275",2020-05-26 01:14:00,-1.08625,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.4,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475276",2020-05-26 01:15:00,-0.95984,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.6,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475277",2020-05-26 01:16:00,-1.12676,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.5,0.41832,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475278",2020-05-26 01:17:00,-1.13698,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.4,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475279",2020-05-26 01:18:00,-1.51349,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.3,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475280",2020-05-26 01:19:00,-1.13255,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,12.1,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475281",2020-05-26 01:20:00,-1.2885,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.9,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475282",2020-05-26 01:21:00,-1.12332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.8,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475283",2020-05-26 01:22:00,-1.10678,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.6,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475284",2020-05-26 01:23:00,-1.14507,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.6,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475285",2020-05-26 01:24:00,-1.11158,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.6,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475286",2020-05-26 01:25:00,-1.14889,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.7,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475287",2020-05-26 01:26:00,-0.652571,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.8,0.41265,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475288",2020-05-26 01:27:00,-1.08507,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.9,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475289",2020-05-26 01:28:00,-1.15166,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.9,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475290",2020-05-26 01:29:00,-1.12138,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.9,0.41013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475291",2020-05-26 01:30:00,-1.06553,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.8,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475292",2020-05-26 01:31:00,-1.09249,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.8,0.42273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475293",2020-05-26 01:32:00,-1.13305,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.8,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475294",2020-05-26 01:33:00,-1.31775,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.8,0.41895,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475295",2020-05-26 01:34:00,-1.20748,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.8,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475296",2020-05-26 01:35:00,-1.06977,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.7,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475297",2020-05-26 01:36:00,-1.10373,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.8,0.64071,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475298",2020-05-26 01:37:00,-1.08586,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.8,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475299",2020-05-26 01:38:00,-1.01441,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,24.5,25,27.5,11.7,0.66402,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475300",2020-05-26 01:39:00,-1.14367,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.7,0.56196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475301",2020-05-26 01:40:00,-1.14472,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.7,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475302",2020-05-26 01:41:00,-0.956973,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.7,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475303",2020-05-26 01:42:00,-1.15136,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.8,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475304",2020-05-26 01:43:00,-1.63357,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.7,0.39816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475305",2020-05-26 01:44:00,-1.16644,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.7,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475306",2020-05-26 01:45:00,-1.14015,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.6,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475307",2020-05-26 01:46:00,-0.637818,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.6,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475308",2020-05-26 01:47:00,-1.19807,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.6,0.39753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475309",2020-05-26 01:48:00,-1.12444,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.6,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475310",2020-05-26 01:49:00,-1.08362,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.6,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475311",2020-05-26 01:50:00,-1.12137,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.7,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475312",2020-05-26 01:51:00,-1.09303,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.6,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475313",2020-05-26 01:52:00,-1.11787,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.6,0.39942,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475314",2020-05-26 01:53:00,-0.72226,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.6,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475315",2020-05-26 01:54:00,-1.07972,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.6,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475316",2020-05-26 01:55:00,-1.08731,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.6,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475317",2020-05-26 01:56:00,-1.09682,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.4,0.39249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475318",2020-05-26 01:57:00,-1.05983,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.3,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475319",2020-05-26 01:58:00,-1.51917,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475320",2020-05-26 01:59:00,-1.12184,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.39438,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475321",2020-05-26 02:00:00,-1.37506,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475322",2020-05-26 02:01:00,-1.15595,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475323",2020-05-26 02:02:00,-1.1629,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475324",2020-05-26 02:03:00,-1.23552,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475325",2020-05-26 02:04:00,-1.19981,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475326",2020-05-26 02:05:00,-1.2957,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475327",2020-05-26 02:06:00,-1.68121,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.39879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475328",2020-05-26 02:07:00,-1.43015,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.3,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475329",2020-05-26 02:08:00,-1.32927,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.3,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475330",2020-05-26 02:09:00,-1.39145,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475331",2020-05-26 02:10:00,-1.35856,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475332",2020-05-26 02:11:00,-1.27321,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475333",2020-05-26 02:12:00,-1.17159,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.70371,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475334",2020-05-26 02:13:00,-0.916944,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.1,0.72387,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475335",2020-05-26 02:14:00,-1.0113,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,10.9,0.68796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475336",2020-05-26 02:15:00,-1.13804,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,10.9,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475337",2020-05-26 02:16:00,-1.03743,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,10.9,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475338",2020-05-26 02:17:00,-1.0816,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11,0.42273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475339",2020-05-26 02:18:00,-1.06968,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475340",2020-05-26 02:19:00,-1.09857,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475341",2020-05-26 02:20:00,-0.860556,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475342",2020-05-26 02:21:00,-1.32282,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475343",2020-05-26 02:22:00,-1.07807,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.1,0.41391,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475344",2020-05-26 02:23:00,-1.0838,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.2,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475345",2020-05-26 02:24:00,-1.08748,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.3,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475346",2020-05-26 02:25:00,-1.08949,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11.1,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475347",2020-05-26 02:26:00,-1.11135,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11,0.41328,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475348",2020-05-26 02:27:00,-0.895743,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475349",2020-05-26 02:28:00,-1.13758,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475350",2020-05-26 02:29:00,-1.05731,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475351",2020-05-26 02:30:00,-1.08421,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27,11,0.4221,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475352",2020-05-26 02:31:00,-1.06711,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,11.1,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475353",2020-05-26 02:32:00,-1.09527,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,11.2,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475354",2020-05-26 02:33:00,-1.22475,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,11.2,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475355",2020-05-26 02:34:00,-0.831952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,11.2,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475356",2020-05-26 02:35:00,-1.03361,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,11.2,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475357",2020-05-26 02:36:00,-1.089,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,11.2,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475358",2020-05-26 02:37:00,-1.04792,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,11.2,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475359",2020-05-26 02:38:00,-1.1353,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,11.1,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475360",2020-05-26 02:39:00,-1.05548,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,11.1,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475361",2020-05-26 02:40:00,-1.06608,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,10.9,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475362",2020-05-26 02:41:00,-1.0751,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,10.9,0.41895,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475363",2020-05-26 02:42:00,-0.948094,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,10.9,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475364",2020-05-26 02:43:00,-1.06478,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,10.9,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475365",2020-05-26 02:44:00,-1.06314,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24,25,27,11,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475366",2020-05-26 02:45:00,-1.04727,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,26,24,25,27,11,0.42399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475367",2020-05-26 02:46:00,-1.0054,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,26,24,25,27,11,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475368",2020-05-26 02:47:00,-1.05596,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,26,24,25,27,10.9,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475369",2020-05-26 02:48:00,-1.07073,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,26,24,25,27,10.8,0.693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475370",2020-05-26 02:49:00,-1.06746,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,24,25,27,10.6,0.72324,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475371",2020-05-26 02:50:00,-1.02694,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,24,25,27,10.7,0.69552,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475372",2020-05-26 02:51:00,-1.03743,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,24,25,27,10.5,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475373",2020-05-26 02:52:00,-1.05431,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,24,25,27,10.4,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475374",2020-05-26 02:53:00,-0.846317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,24,25,27,10.4,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475375",2020-05-26 02:54:00,-1.19898,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,24,25,27,10.3,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475376",2020-05-26 02:55:00,-1.02765,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,25,27,10.2,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475377",2020-05-26 02:56:00,-1.01629,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,25,27,10.2,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475378",2020-05-26 02:57:00,-1.02816,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,25,27,10.2,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475379",2020-05-26 02:58:00,-1.00409,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.2,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475380",2020-05-26 02:59:00,-1.03627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.2,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475381",2020-05-26 03:00:00,-1.02235,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.2,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475382",2020-05-26 03:01:00,-1.41426,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.2,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475383",2020-05-26 03:02:00,-1.0644,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.1,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475384",2020-05-26 03:03:00,-1.06086,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.1,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475385",2020-05-26 03:04:00,-1.04441,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.1,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475386",2020-05-26 03:05:00,-1.12674,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.1,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475387",2020-05-26 03:06:00,-1.08547,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.1,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475388",2020-05-26 03:07:00,-0.965042,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.2,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475389",2020-05-26 03:08:00,-1.02846,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.1,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475390",2020-05-26 03:09:00,-1.09712,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.1,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475391",2020-05-26 03:10:00,-0.935634,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.2,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475392",2020-05-26 03:11:00,-1.08363,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.2,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475393",2020-05-26 03:12:00,-1.02992,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.2,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475394",2020-05-26 03:13:00,-1.03866,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.2,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475395",2020-05-26 03:14:00,-1.33625,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.3,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475396",2020-05-26 03:15:00,-1.06597,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.3,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475397",2020-05-26 03:16:00,-1.10128,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.4,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475398",2020-05-26 03:17:00,-1.06859,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.4,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475399",2020-05-26 03:18:00,-1.06523,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.5,0.39879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475400",2020-05-26 03:19:00,-1.08268,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.5,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475401",2020-05-26 03:20:00,-1.10874,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.5,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475402",2020-05-26 03:21:00,-1.10685,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.5,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475403",2020-05-26 03:22:00,-1.05933,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.6,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475404",2020-05-26 03:23:00,-1.06109,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.6,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475405",2020-05-26 03:24:00,-1.03154,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.6,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475406",2020-05-26 03:25:00,-1.05212,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.6,0.49392,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475407",2020-05-26 03:26:00,-1.07425,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.6,0.67473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475408",2020-05-26 03:27:00,-1.67786,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.4,0.6552,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475409",2020-05-26 03:28:00,-0.913507,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.3,0.61551,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475410",2020-05-26 03:29:00,-0.919209,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.6,0.52794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475411",2020-05-26 03:30:00,-1.01637,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.4,0.41391,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475412",2020-05-26 03:31:00,-1.04255,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10.2,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475413",2020-05-26 03:32:00,-1.06949,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,10,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475414",2020-05-26 03:33:00,-1.07757,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,27,9.8,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475415",2020-05-26 03:34:00,-1.15446,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.7,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475416",2020-05-26 03:35:00,-1.07276,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.7,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475417",2020-05-26 03:36:00,-1.06418,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.6,0.39879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475418",2020-05-26 03:37:00,-1.05109,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.5,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475419",2020-05-26 03:38:00,-1.08628,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.5,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475420",2020-05-26 03:39:00,-1.02722,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.5,0.40068,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475421",2020-05-26 03:40:00,-1.21518,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.5,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475422",2020-05-26 03:41:00,-1.07532,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.6,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475423",2020-05-26 03:42:00,-1.02601,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.5,0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475424",2020-05-26 03:43:00,-1.02807,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.5,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475425",2020-05-26 03:44:00,-1.03347,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.5,0.41958,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475426",2020-05-26 03:45:00,-0.767778,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.7,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475427",2020-05-26 03:46:00,-1.03597,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.7,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475428",2020-05-26 03:47:00,-0.983495,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.6,0.41706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475429",2020-05-26 03:48:00,-1.06918,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.5,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475430",2020-05-26 03:49:00,-1.20801,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.5,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475431",2020-05-26 03:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.7,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475432",2020-05-26 03:51:00,-0.995109,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.7,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475433",2020-05-26 03:52:00,-1.14103,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.8,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475434",2020-05-26 03:53:00,-0.959385,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.7,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475435",2020-05-26 03:54:00,-1.08343,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.7,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475436",2020-05-26 03:55:00,-0.978012,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.7,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475437",2020-05-26 03:56:00,-0.946875,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.7,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475438",2020-05-26 03:57:00,-0.917574,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.7,0.41769,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475439",2020-05-26 03:58:00,-1.02152,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.6,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475440",2020-05-26 03:59:00,-1.01334,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.5,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475441",2020-05-26 04:00:00,-0.993489,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.5,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475442",2020-05-26 04:01:00,-1.27584,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.4,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475443",2020-05-26 04:02:00,-0.976181,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.4,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475444",2020-05-26 04:03:00,-1.00507,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.5,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475445",2020-05-26 04:04:00,-0.989825,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.5,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475446",2020-05-26 04:05:00,-0.980708,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.6,0.64134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475447",2020-05-26 04:06:00,-1.00004,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,26.5,9.6,0.68292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475448",2020-05-26 04:07:00,-0.996791,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,26.5,9.7,0.67914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475449",2020-05-26 04:08:00,-0.945383,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,26.5,9.7,0.58527,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475450",2020-05-26 04:09:00,-1.05923,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,26.5,9.8,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475451",2020-05-26 04:10:00,-1.00613,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,26.5,9.8,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475452",2020-05-26 04:11:00,-1.01767,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,26.5,9.9,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475453",2020-05-26 04:12:00,-1.04495,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,26.5,9.8,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475454",2020-05-26 04:13:00,-1.06155,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,26.5,9.8,0.42399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475455",2020-05-26 04:14:00,-0.809064,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,26.5,9.8,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475456",2020-05-26 04:15:00,-1.2256,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,26.5,9.8,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475457",2020-05-26 04:16:00,-1.1864,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,26.5,9.7,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475458",2020-05-26 04:17:00,-1.61359,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,26.5,9.7,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475459",2020-05-26 04:18:00,-1.08196,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,26.5,9.7,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475460",2020-05-26 04:19:00,-1.03967,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,26.5,9.7,0.42903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475461",2020-05-26 04:20:00,-1.06806,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475462",2020-05-26 04:21:00,-1.08936,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475463",2020-05-26 04:22:00,-1.07328,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475464",2020-05-26 04:23:00,-1.11237,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.42714,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475465",2020-05-26 04:24:00,-0.989726,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.4158,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475466",2020-05-26 04:25:00,-1.09493,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.4158,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475467",2020-05-26 04:26:00,-1.06314,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.4158,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475468",2020-05-26 04:27:00,-0.97186,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.42021,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475469",2020-05-26 04:28:00,-1.17697,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.39753,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475470",2020-05-26 04:29:00,-1.0815,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.39564,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475471",2020-05-26 04:30:00,-1.09706,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.39501,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475472",2020-05-26 04:31:00,-1.06957,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.39501,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475473",2020-05-26 04:32:00,-1.05634,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475474",2020-05-26 04:33:00,-1.05792,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.5,0.42462,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475475",2020-05-26 04:34:00,-1.11416,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.4158,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475476",2020-05-26 04:35:00,-1.47099,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.42147,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475477",2020-05-26 04:36:00,-0.899718,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475478",2020-05-26 04:37:00,-1.03249,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.42021,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475479",2020-05-26 04:38:00,-1.03282,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.42147,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475480",2020-05-26 04:39:00,-1.16246,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475481",2020-05-26 04:40:00,-1.04115,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.42021,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475482",2020-05-26 04:41:00,-1.22593,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475483",2020-05-26 04:42:00,-1.0282,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475484",2020-05-26 04:43:00,-1.05058,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.8,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475485",2020-05-26 04:44:00,-1.06305,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475486",2020-05-26 04:45:00,-1.05137,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.71064,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475487",2020-05-26 04:46:00,-1.02203,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.71631,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475488",2020-05-26 04:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.6804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475489",2020-05-26 04:48:00,-1.03366,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.59031,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475490",2020-05-26 04:49:00,-1.02114,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475491",2020-05-26 04:50:00,-1.03775,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475492",2020-05-26 04:51:00,-1.00791,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475493",2020-05-26 04:52:00,-1.13733,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.4,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475494",2020-05-26 04:53:00,-0.987514,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.4,0.42084,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475495",2020-05-26 04:54:00,-0.851647,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.5,0.4095,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475496",2020-05-26 04:55:00,-1.05688,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.4,0.42084,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475497",2020-05-26 04:56:00,-1.30478,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.5,0.40887,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475498",2020-05-26 04:57:00,-0.788895,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.4,0.40887,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475499",2020-05-26 04:58:00,-0.973044,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,26.5,9.4,0.41454,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475500",2020-05-26 04:59:00,-1.01738,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,26.5,9.5,0.41454,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475501",2020-05-26 05:00:00,-0.951732,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,26.5,9.5,0.84294,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475502",2020-05-26 05:01:00,-0.591326,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,26.5,9.5,0.70812,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475503",2020-05-26 05:02:00,-1.0045,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,26.5,9.5,0.64764,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475504",2020-05-26 05:03:00,-0.98601,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,26.5,9.5,0.61614,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475505",2020-05-26 05:04:00,-0.864607,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,26.5,9.5,0.59724,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475506",2020-05-26 05:05:00,-1.00198,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,26.5,9.4,0.59094,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475507",2020-05-26 05:06:00,-0.987615,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,26.5,9.5,0.58464,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475508",2020-05-26 05:07:00,-0.932256,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,26.5,9.5,0.567,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475509",2020-05-26 05:08:00,-0.955065,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,26.5,9.3,0.57267,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475510",2020-05-26 05:09:00,-1.05397,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,26.5,9.3,0.56826,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475511",2020-05-26 05:10:00,-1.03645,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,23.5,24.5,26.5,9.3,0.57204,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475512",2020-05-26 05:11:00,-1.02854,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,9.2,0.57141,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475513",2020-05-26 05:12:00,-0.966116,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,9.3,0.56637,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475514",2020-05-26 05:13:00,-1.05578,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,9.3,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475515",2020-05-26 05:14:00,-1.28788,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,9.3,0.57393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475516",2020-05-26 05:15:00,-1.03507,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,9.3,0.58464,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475517",2020-05-26 05:16:00,-1.02891,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,9.3,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475518",2020-05-26 05:17:00,-1.1988,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,9.4,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475519",2020-05-26 05:18:00,-1.07195,6,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,9.4,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475520",2020-05-26 05:19:00,-1.03893,6,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,9.3,0.5607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475521",2020-05-26 05:20:00,-1.09238,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,9.4,0.56511,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475522",2020-05-26 05:21:00,-0.992052,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.4,0.56448,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475523",2020-05-26 05:22:00,-1.05432,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.3,0.55881,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475524",2020-05-26 05:23:00,-1.07236,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.3,0.5544,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475525",2020-05-26 05:24:00,-1.06445,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.2,0.82404,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475526",2020-05-26 05:25:00,-1.03955,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.1,0.84987,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475527",2020-05-26 05:26:00,-1.03924,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.2,0.81207,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475528",2020-05-26 05:27:00,-1.1474,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.1,0.73584,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475529",2020-05-26 05:28:00,-1.1509,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.1,0.57834,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475530",2020-05-26 05:29:00,-1.07773,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.2,0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475531",2020-05-26 05:30:00,-0.962718,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.3,0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475532",2020-05-26 05:31:00,-0.985419,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.2,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475533",2020-05-26 05:32:00,-0.995678,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.2,0.58464,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475534",2020-05-26 05:33:00,-0.986922,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.2,0.57834,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475535",2020-05-26 05:34:00,-1.08197,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26,9.3,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475536",2020-05-26 05:35:00,-0.97153,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,26,9.3,0.60354,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475537",2020-05-26 05:36:00,-1.0031,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,26,9.5,0.5859,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475538",2020-05-26 05:37:00,-0.982883,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,26,9.3,0.58464,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475539",2020-05-26 05:38:00,-0.974704,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,26,9.2,0.57519,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
