"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"475540",2020-05-26 05:39:00,-1.49886,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,9.3,0.57267,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475541",2020-05-26 05:40:00,-0.959005,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.2,0.57267,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475542",2020-05-26 05:41:00,-0.764439,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.2,0.57267,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475543",2020-05-26 05:42:00,-0.818687,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.2,0.57393,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475544",2020-05-26 05:43:00,-1.12399,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.2,0.57393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475545",2020-05-26 05:44:00,-0.997924,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.3,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475546",2020-05-26 05:45:00,-0.946185,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.2,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475547",2020-05-26 05:46:00,-0.862042,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.2,0.56133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475548",2020-05-26 05:47:00,-0.967049,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.2,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475549",2020-05-26 05:48:00,-1.01114,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.2,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475550",2020-05-26 05:49:00,-0.946581,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.2,0.54621,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475551",2020-05-26 05:50:00,-0.945223,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.2,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475552",2020-05-26 05:51:00,-0.573234,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.2,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475553",2020-05-26 05:52:00,-0.932135,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.2,0.52164,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475554",2020-05-26 05:53:00,-0.903333,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.2,0.52227,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475555",2020-05-26 05:54:00,-0.91029,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.3,0.51597,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475556",2020-05-26 05:55:00,-0.740465,26,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.3,0.5103,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475557",2020-05-26 05:56:00,-0.883173,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.3,0.50337,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475558",2020-05-26 05:57:00,-0.853539,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.3,0.49203,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475559",2020-05-26 05:58:00,-0.792801,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.3,0.49707,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475560",2020-05-26 05:59:00,-0.662968,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.3,0.49077,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475561",2020-05-26 06:00:00,-0.697209,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.4,0.48384,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475562",2020-05-26 06:01:00,-0.810449,33,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.4,0.60165,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475563",2020-05-26 06:02:00,-0.995081,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.4,0.7371,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475564",2020-05-26 06:03:00,-0.665675,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.5,0.756,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475565",2020-05-26 06:04:00,-1.00691,39,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.5,0.71127,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475566",2020-05-26 06:05:00,-0.661987,40,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.6,0.61047,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475567",2020-05-26 06:06:00,-0.6788,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.6,0.45612,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475568",2020-05-26 06:07:00,-0.693763,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.6,0.43974,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475569",2020-05-26 06:08:00,-0.770868,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.7,0.44037,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475570",2020-05-26 06:09:00,-0.792026,46,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.7,0.43344,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475571",2020-05-26 06:10:00,-0.806382,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.8,0.42147,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475572",2020-05-26 06:11:00,-0.902951,49,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26,9.9,0.40887,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475573",2020-05-26 06:12:00,-1.03616,51,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,9.9,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475574",2020-05-26 06:13:00,-1.37694,52,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,9.9,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475575",2020-05-26 06:14:00,-2.20333,55,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,10,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475576",2020-05-26 06:15:00,-2.14916,58,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,10,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475577",2020-05-26 06:16:00,-2.71059,60,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,10,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475578",2020-05-26 06:17:00,-1.86259,61,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,10.1,0.38367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475579",2020-05-26 06:18:00,-1.60387,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,10.2,0.37044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475580",2020-05-26 06:19:00,-1.3265,65,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,10.4,0.35154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475581",2020-05-26 06:20:00,-1.23841,68,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,10.5,0.33327,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475582",2020-05-26 06:21:00,-1.35834,71,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,10.6,0.32697,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475583",2020-05-26 06:22:00,-0.982257,74,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,10.7,0.30177,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475584",2020-05-26 06:23:00,-0.911396,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,10.7,0.28602,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475585",2020-05-26 06:24:00,-0.745013,78,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,10.7,0.27279,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475586",2020-05-26 06:25:00,-0.748217,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,10.8,0.27657,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475587",2020-05-26 06:26:00,-0.770331,82,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,10.8,0.2457,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475588",2020-05-26 06:27:00,-0.761975,85,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,11,0.23814,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475589",2020-05-26 06:28:00,-0.729415,88,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,11.1,0.23121,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475590",2020-05-26 06:29:00,-0.723153,90,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,11.2,0.21924,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475591",2020-05-26 06:30:00,-0.725918,92,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,11.3,0.20664,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475592",2020-05-26 06:31:00,-0.713309,95,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,11.4,0.20034,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475593",2020-05-26 06:32:00,-0.706803,96,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,11.4,0.18774,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475594",2020-05-26 06:33:00,-0.777569,98,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,11.5,0.17577,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475595",2020-05-26 06:34:00,-0.61399,101,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,11.6,0.18144,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475596",2020-05-26 06:35:00,-0.712608,102,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,11.7,0.16569,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475597",2020-05-26 06:36:00,-0.8635,105,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,11.9,0.17451,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475598",2020-05-26 06:37:00,-0.920287,108,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,12.1,0.45234,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475599",2020-05-26 06:38:00,-0.910998,111,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,12.3,0.57267,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475600",2020-05-26 06:39:00,-0.970095,113,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,12.4,0.42714,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475601",2020-05-26 06:40:00,-0.961569,115,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,12.5,0.32697,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475602",2020-05-26 06:41:00,-0.915045,119,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26,12.6,0.10584,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"475603",2020-05-26 06:42:00,-1.08399,121,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.7,0.11466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475604",2020-05-26 06:43:00,-0.94091,124,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.6,0.11277,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475605",2020-05-26 06:44:00,-1.15246,127,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.5,0.1008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475606",2020-05-26 06:45:00,-1.05641,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.4,0.07686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475607",2020-05-26 06:46:00,0,132,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.2,0.06237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475608",2020-05-26 06:47:00,-1.09174,136,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.1,0.04977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475609",2020-05-26 06:48:00,-0.876734,139,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.1,0.04284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475610",2020-05-26 06:49:00,-1.05543,141,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.3,0.02898,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475611",2020-05-26 06:50:00,-0.743124,144,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.6,0.00882,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475612",2020-05-26 06:51:00,-1.13957,147,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.8,-0.05229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"475613",2020-05-26 06:52:00,-1.07562,150,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.9,-0.08253,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475614",2020-05-26 06:53:00,-0.862535,154,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.9,-0.10143,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475615",2020-05-26 06:54:00,-1.03474,157,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.8,-0.11403,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"475616",2020-05-26 06:55:00,-1.03422,160,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.7,-0.12726,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475617",2020-05-26 06:56:00,-1.02483,163,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.6,-0.10836,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475618",2020-05-26 06:57:00,-1.04491,166,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,12.8,-0.12663,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475619",2020-05-26 06:58:00,-1.03356,170,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,13,-0.13482,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475620",2020-05-26 06:59:00,-1.00831,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,13.1,-0.15246,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475621",2020-05-26 07:00:00,-1.02646,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,13.3,-0.1638,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475622",2020-05-26 07:01:00,-1.28896,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.5,-0.17703,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475623",2020-05-26 07:02:00,-1.05336,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.4,-0.19026,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475624",2020-05-26 07:03:00,-1.02647,184,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.4,-0.20223,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475625",2020-05-26 07:04:00,-1.00464,187,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.4,-0.20727,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475626",2020-05-26 07:05:00,-1.02931,191,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.3,-0.22113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475627",2020-05-26 07:06:00,-1.02423,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.2,-0.21609,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475628",2020-05-26 07:07:00,-1.01858,196,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.2,-0.09009,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475629",2020-05-26 07:08:00,-1.00851,198,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.3,0.10017,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475630",2020-05-26 07:09:00,-0.994117,203,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.4,0.09954,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475631",2020-05-26 07:10:00,-0.950903,207,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.5,0.0756,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475632",2020-05-26 07:11:00,-0.784476,209,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.5,-0.1134,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475633",2020-05-26 07:12:00,-0.969234,212,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.5,-0.25893,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475634",2020-05-26 07:13:00,-1.03286,215,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.6,-0.26019,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475635",2020-05-26 07:14:00,-1.02137,221,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.6,-0.27783,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475636",2020-05-26 07:15:00,-1.03375,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.7,-0.27909,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475637",2020-05-26 07:16:00,-1.04332,227,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.7,-0.29106,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475638",2020-05-26 07:17:00,-1.00064,230,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,13.9,-0.30996,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475639",2020-05-26 07:18:00,-0.983743,234,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,14,-0.33453,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475640",2020-05-26 07:19:00,-1.01706,239,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,14.1,-0.35406,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475641",2020-05-26 07:20:00,-0.969165,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,14.2,-0.37107,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475642",2020-05-26 07:21:00,-0.605469,245,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,14.4,-0.33642,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475643",2020-05-26 07:22:00,-0.92168,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,14.7,-0.37863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475644",2020-05-26 07:23:00,-0.960413,251,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,14.9,-0.39816,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475645",2020-05-26 07:24:00,-0.902268,254,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.1,-0.4158,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475646",2020-05-26 07:25:00,-0.90246,258,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.3,-0.4347,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475647",2020-05-26 07:26:00,-0.939075,261,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.5,-0.44163,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475648",2020-05-26 07:27:00,-0.812326,264,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.4,-0.44919,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475649",2020-05-26 07:28:00,-0.878569,268,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.4,-0.41706,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475650",2020-05-26 07:29:00,-0.818827,273,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.5,-0.48699,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475651",2020-05-26 07:30:00,-0.805955,275,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.6,-0.4977,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475652",2020-05-26 07:31:00,-0.8016,278,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.8,-0.49203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475653",2020-05-26 07:32:00,-0.808274,284,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.2,-0.52479,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475654",2020-05-26 07:33:00,-0.839861,288,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.6,-0.54243,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475655",2020-05-26 07:34:00,-0.846886,291,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.8,-0.54369,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475656",2020-05-26 07:35:00,-0.628169,294,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.9,-0.55566,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475657",2020-05-26 07:36:00,-0.797955,298,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.9,-0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475658",2020-05-26 07:37:00,-0.776285,303,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.6,-0.28413,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475659",2020-05-26 07:38:00,-0.787462,305,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,16.2,-0.32193,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475660",2020-05-26 07:39:00,-0.814545,309,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.7,-0.45486,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475661",2020-05-26 07:40:00,-0.899088,314,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.2,-0.56196,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475662",2020-05-26 07:41:00,-1.11525,318,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.1,-0.73773,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475663",2020-05-26 07:42:00,-1.21293,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.2,-0.75978,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475664",2020-05-26 07:43:00,-1.1657,327,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.3,-0.7812,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475665",2020-05-26 07:44:00,-1.10951,331,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.3,-0.78813,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475666",2020-05-26 07:45:00,-1.03364,336,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.3,-0.80136,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475667",2020-05-26 07:46:00,-0.854299,339,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.2,-0.82593,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475668",2020-05-26 07:47:00,-0.827567,342,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.2,-0.83223,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475669",2020-05-26 07:48:00,-0.59585,347,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.2,-0.85239,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475670",2020-05-26 07:49:00,-0.799741,350,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.2,-0.87507,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475671",2020-05-26 07:50:00,-0.78951,353,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.1,-0.88956,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475672",2020-05-26 07:51:00,-0.828434,358,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.1,-0.95004,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475673",2020-05-26 07:52:00,-0.756569,361,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15.1,-0.96516,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475674",2020-05-26 07:53:00,-0.751942,366,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15,-0.9891,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475675",2020-05-26 07:54:00,-0.759466,369,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,14.9,-1.04013,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475676",2020-05-26 07:55:00,-0.685089,373,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,14.9,-1.05336,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475677",2020-05-26 07:56:00,-0.770589,377,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15,-1.0899,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475678",2020-05-26 07:57:00,-0.758787,382,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,15,-1.09746,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475679",2020-05-26 07:58:00,-0.765943,387,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,26.5,14.9,-1.11006,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475680",2020-05-26 07:59:00,-0.80946,389,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,14.8,-1.11762,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475681",2020-05-26 08:00:00,-0.937393,395,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,14.8,-1.09053,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475682",2020-05-26 08:01:00,-0.788644,399,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,15,-1.10439,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475683",2020-05-26 08:02:00,-1.385,403,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,26.5,15.5,-0.79443,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475684",2020-05-26 08:03:00,-1.38737,408,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16,-0.78939,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475685",2020-05-26 08:04:00,-1.40813,412,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.4,-0.8379,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475686",2020-05-26 08:05:00,-1.38036,417,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.3,-0.95319,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475687",2020-05-26 08:06:00,-1.41942,422,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.5,-1.22472,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475688",2020-05-26 08:07:00,-1.25171,426,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.3,-1.2537,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475689",2020-05-26 08:08:00,-1.28658,428,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.5,-1.27764,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475690",2020-05-26 08:09:00,-1.1007,433,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.1,-1.2978,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475691",2020-05-26 08:10:00,-1.22575,437,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.5,-1.32426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475692",2020-05-26 08:11:00,-0.8101,442,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.6,-1.33056,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475693",2020-05-26 08:12:00,-0.983366,446,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.2,-1.35576,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475694",2020-05-26 08:13:00,-1.00872,449,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.3,-1.36962,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475695",2020-05-26 08:14:00,-0.963632,453,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.5,-1.39923,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475696",2020-05-26 08:15:00,-1.20839,457,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.5,-1.41939,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475697",2020-05-26 08:16:00,-0.948489,464,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.7,-1.43766,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475698",2020-05-26 08:17:00,-0.938665,466,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.5,-1.45026,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475699",2020-05-26 08:18:00,-0.91427,470,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.2,-1.45719,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475700",2020-05-26 08:19:00,-0.971218,475,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.6,-1.47546,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475701",2020-05-26 08:20:00,-0.962132,478,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.5,-1.50192,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475702",2020-05-26 08:21:00,-1.12006,482,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.2,-1.51326,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475703",2020-05-26 08:22:00,-0.849769,488,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17,-1.52712,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475704",2020-05-26 08:23:00,-0.905271,490,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.8,-1.5876,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475705",2020-05-26 08:24:00,-0.867518,495,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.4,-1.6191,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475706",2020-05-26 08:25:00,-0.859814,501,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.8,-1.60146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475707",2020-05-26 08:26:00,-1.01243,503,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16,-1.62036,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475708",2020-05-26 08:27:00,-0.821942,508,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-1.31796,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475709",2020-05-26 08:28:00,0,514,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.7,-1.33119,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475710",2020-05-26 08:29:00,-1.05933,517,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.5,-1.38537,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475711",2020-05-26 08:30:00,-0.674627,521,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.2,-1.50633,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475712",2020-05-26 08:31:00,-0.843445,525,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.5,-1.70226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475713",2020-05-26 08:32:00,-0.863213,530,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.5,-1.72683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475714",2020-05-26 08:33:00,-0.816688,535,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.6,-1.74636,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475715",2020-05-26 08:34:00,-0.840959,541,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.5,-1.76526,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475716",2020-05-26 08:35:00,-0.84197,545,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.2,-1.8018,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475717",2020-05-26 08:36:00,-0.879512,549,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.4,-1.82133,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475718",2020-05-26 08:37:00,-0.873087,553,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.6,-1.84086,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475719",2020-05-26 08:38:00,-0.885881,556,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18,-1.86543,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475720",2020-05-26 08:39:00,-0.930759,559,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.7,-1.86921,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475721",2020-05-26 08:40:00,-0.950984,564,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19,-1.88496,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475722",2020-05-26 08:41:00,-1.00792,566,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18,-1.89756,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475723",2020-05-26 08:42:00,-0.69058,571,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.1,-1.95363,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475724",2020-05-26 08:43:00,-0.956354,577,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.4,-1.97253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475725",2020-05-26 08:44:00,-0.952913,578,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.6,-1.99836,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475726",2020-05-26 08:45:00,-0.948232,585,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.5,-2.01789,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475727",2020-05-26 08:46:00,-0.950798,590,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.2,-2.02356,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475728",2020-05-26 08:47:00,-0.903296,594,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.3,-2.07459,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475729",2020-05-26 08:48:00,-0.45234,597,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.7,-2.09916,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475730",2020-05-26 08:49:00,-0.888648,603,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20,-2.12373,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475731",2020-05-26 08:50:00,-1.19454,606,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.5,-1.79676,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475732",2020-05-26 08:51:00,-0.754744,610,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.9,-1.8333,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475733",2020-05-26 08:52:00,-0.871181,615,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.4,-1.84086,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475734",2020-05-26 08:53:00,-0.854695,621,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.8,-1.94859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475735",2020-05-26 08:54:00,-0.836717,624,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.3,-2.18043,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475736",2020-05-26 08:55:00,-0.629214,629,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.6,-2.20626,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475737",2020-05-26 08:56:00,-0.802397,632,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.3,-2.23398,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475738",2020-05-26 08:57:00,-0.784858,637,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.4,-2.23839,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475739",2020-05-26 08:58:00,-0.828947,642,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.3,-2.25666,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475740",2020-05-26 08:59:00,-0.768825,647,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.5,-2.27493,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475741",2020-05-26 09:00:00,-0.759636,650,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.6,-2.28753,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475742",2020-05-26 09:01:00,-1.028,655,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.1,-2.28879,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475743",2020-05-26 09:02:00,-0.794942,659,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.6,-2.30265,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475744",2020-05-26 09:03:00,-0.805688,662,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20.4,-2.31336,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475745",2020-05-26 09:04:00,-0.817597,668,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.8,-2.32596,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475746",2020-05-26 09:05:00,-0.809184,674,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.9,-2.3373,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475747",2020-05-26 09:06:00,-0.812253,675,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.1,-2.35053,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475748",2020-05-26 09:07:00,-0.840469,681,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.1,-2.36376,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475749",2020-05-26 09:08:00,-1.06021,684,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20,-2.38203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475750",2020-05-26 09:09:00,-0.894203,689,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,20,-2.39526,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475751",2020-05-26 09:10:00,-0.669412,693,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,19.3,-2.41101,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475752",2020-05-26 09:11:00,-0.839185,698,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27,19.4,-2.31966,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475753",2020-05-26 09:12:00,-0.950884,703,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27,20,-2.1231,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475754",2020-05-26 09:13:00,-0.927698,707,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27,19.8,-2.14263,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475755",2020-05-26 09:14:00,-0.953084,713,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27,19.2,-2.19366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475756",2020-05-26 09:15:00,-0.771709,718,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27,18.8,-2.31966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475757",2020-05-26 09:16:00,-0.823783,723,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27,18.9,-2.5578,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475758",2020-05-26 09:17:00,-0.601227,727,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27,19,-2.56977,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475759",2020-05-26 09:18:00,0,733,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27,19.4,-2.55276,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475760",2020-05-26 09:19:00,0,736,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,19.8,-2.57859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475761",2020-05-26 09:20:00,0,739,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20.2,-2.57859,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475762",2020-05-26 09:21:00,-1.04533,742,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20.6,-2.60253,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475763",2020-05-26 09:22:00,-2.54345,746,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20,-2.6208,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475764",2020-05-26 09:23:00,-3.12869,748,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20.2,-2.60883,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475765",2020-05-26 09:24:00,-3.6442,753,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,19.6,-2.61576,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475766",2020-05-26 09:25:00,-3.25715,755,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,18.2,-2.62269,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475767",2020-05-26 09:26:00,-2.41643,759,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.1,-2.63529,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475768",2020-05-26 09:27:00,-1.77359,763,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.7,-2.65986,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475769",2020-05-26 09:28:00,-1.36251,770,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.2,-2.69388,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475770",2020-05-26 09:29:00,-0.771558,771,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.6,-2.70333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475771",2020-05-26 09:30:00,-0.717008,778,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.2,-2.72223,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475772",2020-05-26 09:31:00,0,782,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,18.8,-2.39211,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475773",2020-05-26 09:32:00,-0.563984,784,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.3,-2.39526,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475774",2020-05-26 09:33:00,-0.513798,787,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.5,-2.44566,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475775",2020-05-26 09:34:00,-0.479356,791,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.5,-2.5074,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475776",2020-05-26 09:35:00,-0.680086,793,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.5,-2.81547,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475777",2020-05-26 09:36:00,-0.529476,794,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.7,-2.8224,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475778",2020-05-26 09:37:00,-0.499438,801,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.9,-2.85453,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475779",2020-05-26 09:38:00,-1.0348,808,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.7,-2.88666,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475780",2020-05-26 09:39:00,-0.537271,814,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.1,-2.90556,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475781",2020-05-26 09:40:00,-0.565167,819,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.6,-2.93013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475782",2020-05-26 09:41:00,-0.677776,824,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.3,-2.95533,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475783",2020-05-26 09:42:00,-0.926854,827,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21,-2.95596,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475784",2020-05-26 09:43:00,-0.829269,825,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.5,-2.93769,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475785",2020-05-26 09:44:00,-0.888982,827,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.8,-2.98053,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475786",2020-05-26 09:45:00,-0.973028,838,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.7,-3.07629,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475787",2020-05-26 09:46:00,-0.900661,851,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,22.1,-3.13173,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475788",2020-05-26 09:47:00,-0.976114,833,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,22.3,-3.01329,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475789",2020-05-26 09:48:00,-1.21635,842,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,22.3,-3.02463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475790",2020-05-26 09:49:00,-1.26776,854,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.2,-3.05046,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475791",2020-05-26 09:50:00,-1.20274,865,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.7,-2.69136,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475792",2020-05-26 09:51:00,-1.08175,863,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.7,-2.78775,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475793",2020-05-26 09:52:00,-1.01332,870,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.4,-2.90304,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475794",2020-05-26 09:53:00,-1.02101,876,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.9,-2.99313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475795",2020-05-26 09:54:00,-1.04232,884,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.4,-3.20103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475796",2020-05-26 09:55:00,-0.989859,891,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.9,-3.31569,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475797",2020-05-26 09:56:00,-1.02634,898,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21,-3.33333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475798",2020-05-26 09:57:00,-1.04174,900,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.5,-3.33711,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475799",2020-05-26 09:58:00,-0.99676,901,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.1,-3.30309,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475800",2020-05-26 09:59:00,-1.05469,901,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.9,-3.34656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475801",2020-05-26 10:00:00,-1.06905,911,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20,-3.528,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475802",2020-05-26 10:01:00,-1.12113,932,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.6,-3.26529,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475803",2020-05-26 10:02:00,-1.01785,943,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20,-3.11976,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475804",2020-05-26 10:03:00,-1.10481,928,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.8,-3.31569,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475805",2020-05-26 10:04:00,-1.11646,173,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.4,-0.12033,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475806",2020-05-26 10:05:00,-1.10682,135,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,18.9,-0.2079,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475807",2020-05-26 10:06:00,-1.10439,166,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,18.8,-0.49896,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475808",2020-05-26 10:07:00,-1.06724,982,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.3,-2.96163,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475809",2020-05-26 10:08:00,-1.03383,978,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.5,-3.15882,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475810",2020-05-26 10:09:00,-1.03306,982,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.4,-2.80791,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475811",2020-05-26 10:10:00,-0.937731,979,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.4,-2.71656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475812",2020-05-26 10:11:00,-0.898673,980,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.2,-2.9043,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475813",2020-05-26 10:12:00,-0.882401,978,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.3,-2.96289,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475814",2020-05-26 10:13:00,-0.770002,976,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,18.8,-3.06369,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475815",2020-05-26 10:14:00,-0.809093,958,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.1,-3.19599,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475816",2020-05-26 10:15:00,-0.699778,991,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.4,-3.25773,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475817",2020-05-26 10:16:00,-0.621819,996,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.1,-3.22749,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475818",2020-05-26 10:17:00,-0.666255,998,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.4,-3.18969,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475819",2020-05-26 10:18:00,0,1000,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.8,-3.23064,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475820",2020-05-26 10:19:00,-0.474184,998,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.1,-3.2193,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475821",2020-05-26 10:20:00,-0.842983,1011,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.2,-3.27789,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475822",2020-05-26 10:21:00,0,1016,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.3,-3.9186,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475823",2020-05-26 10:22:00,-0.58636,1028,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.2,-3.95766,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475824",2020-05-26 10:23:00,0,1039,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.3,-3.97089,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475825",2020-05-26 10:24:00,0,1031,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.9,-3.96459,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475826",2020-05-26 10:25:00,-0.476846,1036,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20,-3.9879,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475827",2020-05-26 10:26:00,-0.667621,1040,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.1,-3.82851,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475828",2020-05-26 10:27:00,-0.719997,1039,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.2,-3.58848,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475829",2020-05-26 10:28:00,-0.498737,1035,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.6,-3.49776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475830",2020-05-26 10:29:00,-0.896774,1032,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.3,-3.43854,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475831",2020-05-26 10:30:00,-0.988101,1048,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.3,-3.52296,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475832",2020-05-26 10:31:00,-1.0001,1043,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.9,-3.72141,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475833",2020-05-26 10:32:00,-1.07688,1054,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.3,-3.7485,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475834",2020-05-26 10:33:00,-1.07809,1062,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.5,-3.78126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475835",2020-05-26 10:34:00,-1.14275,1062,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.1,-3.78756,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475836",2020-05-26 10:35:00,-1.35055,1061,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21,-3.7989,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475837",2020-05-26 10:36:00,-0.92524,1078,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.6,-4.06476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475838",2020-05-26 10:37:00,-0.918661,1078,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,21.3,-4.07043,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475839",2020-05-26 10:38:00,-1.12233,1071,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.8,-4.02696,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475840",2020-05-26 10:39:00,-1.11645,1057,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,19.8,-4.0194,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475841",2020-05-26 10:40:00,-1.14337,1081,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.3,-4.07673,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475842",2020-05-26 10:41:00,-1.09049,1071,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23,24,27.5,20.6,-4.00113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475843",2020-05-26 10:42:00,-0.815698,1070,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20.6,-3.93309,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475844",2020-05-26 10:43:00,-1.14312,1087,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20.5,-3.717,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475845",2020-05-26 10:44:00,-1.16278,409,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20,-3.402,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475846",2020-05-26 10:45:00,-0.637871,1135,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20.4,-3.9123,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
