"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"475847",2020-05-26 10:46:00,-1.22387,1166,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20,-4.01499,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475848",2020-05-26 10:47:00,-1.22538,1151,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20,-4.3596,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475849",2020-05-26 10:48:00,-1.24741,1140,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,19.8,-4.35393,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475850",2020-05-26 10:49:00,-1.01286,1142,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,19.8,-4.33566,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475851",2020-05-26 10:50:00,-1.21739,1125,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20.4,-4.24683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475852",2020-05-26 10:51:00,-1.16511,1138,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20,-4.33566,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475853",2020-05-26 10:52:00,-1.12086,1153,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,19.8,-4.36086,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475854",2020-05-26 10:53:00,-1.08264,1133,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20.3,-4.33503,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475855",2020-05-26 10:54:00,-1.07425,1118,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,19.7,-4.26006,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475856",2020-05-26 10:55:00,-0.777336,1125,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20,-4.32873,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475857",2020-05-26 10:56:00,-1.36719,1127,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20.4,-4.29786,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475858",2020-05-26 10:57:00,-1.07878,1129,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20.4,-4.28022,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475859",2020-05-26 10:58:00,-1.11251,1070,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20.6,-3.90096,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475860",2020-05-26 10:59:00,-1.10685,1074,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20.7,-3.6162,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475861",2020-05-26 11:00:00,-1.1063,1093,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,21.1,-3.78126,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475862",2020-05-26 11:01:00,-1.14876,1059,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,20.9,-3.7044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475863",2020-05-26 11:02:00,-1.39065,1051,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,21.1,-3.71385,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475864",2020-05-26 11:03:00,-1.13296,1096,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,21,-4.12083,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475865",2020-05-26 11:04:00,-1.26733,1139,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,20.7,-4.39614,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475866",2020-05-26 11:05:00,-1.04254,1121,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,20.5,-4.46796,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475867",2020-05-26 11:06:00,-1.06807,1182,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,20.4,-4.60026,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475868",2020-05-26 11:07:00,-0.826742,1191,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,20.1,-4.56246,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475869",2020-05-26 11:08:00,-0.986828,1201,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,19.9,-4.64436,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475870",2020-05-26 11:09:00,-0.920582,1152,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,19.9,-4.4352,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475871",2020-05-26 11:10:00,-0.989416,967,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,19.7,-4.4604,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475872",2020-05-26 11:11:00,-1.03822,1151,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,19.9,-4.51899,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475873",2020-05-26 11:12:00,-1.06,1164,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,20.3,-4.51143,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475874",2020-05-26 11:13:00,-1.12092,1156,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,20,-4.47426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475875",2020-05-26 11:14:00,-1.11867,1199,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,20.1,-4.19013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475876",2020-05-26 11:15:00,-1.12404,1196,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,20.5,-4.19139,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475877",2020-05-26 11:16:00,-1.21345,1228,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,20.4,-4.30983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475878",2020-05-26 11:17:00,-1.07459,1229,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,20.3,-4.44213,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475879",2020-05-26 11:18:00,-1.09104,1246,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,28,19.9,-4.7061,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475880",2020-05-26 11:19:00,-1.06789,1249,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.8,-4.6683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475881",2020-05-26 11:20:00,-0.996453,1205,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.3,-4.68846,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475882",2020-05-26 11:21:00,-0.988077,1247,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.2,-4.50576,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475883",2020-05-26 11:22:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20,-4.78233,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475884",2020-05-26 11:23:00,-1.08648,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.2,-4.7502,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475885",2020-05-26 11:24:00,-0.938088,1232,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.9,-4.65129,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475886",2020-05-26 11:25:00,-0.902186,1239,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.6,-4.69791,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475887",2020-05-26 11:26:00,-0.883559,1240,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.9,-4.69476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475888",2020-05-26 11:27:00,-0.782381,1238,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.8,-4.7187,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475889",2020-05-26 11:28:00,-0.907052,899,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21,-3.33144,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475890",2020-05-26 11:29:00,-0.615856,1237,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.7,-4.27203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475891",2020-05-26 11:30:00,-0.913483,1210,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21.3,-4.29597,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475892",2020-05-26 11:31:00,-0.865775,1242,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.6,-4.4163,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475893",2020-05-26 11:32:00,-0.75562,1235,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20,-4.46733,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475894",2020-05-26 11:33:00,-0.960908,1244,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20,-4.75461,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475895",2020-05-26 11:34:00,-1.00233,1224,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20,-4.73256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475896",2020-05-26 11:35:00,-1.0568,1239,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.2,-4.84533,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475897",2020-05-26 11:36:00,-1.31352,1242,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.4,-4.98393,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475898",2020-05-26 11:37:00,-0.990351,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.4,-5.02173,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475899",2020-05-26 11:38:00,-0.971841,1236,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21.1,-5.0022,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475900",2020-05-26 11:39:00,-0.933514,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.9,-4.96062,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475901",2020-05-26 11:40:00,-0.932138,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.7,-5.103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475902",2020-05-26 11:41:00,-0.944171,1228,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.6,-4.7817,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475903",2020-05-26 11:42:00,-0.866934,1225,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.1,-5.17986,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475904",2020-05-26 11:43:00,-0.758845,1215,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.7,-4.54923,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475905",2020-05-26 11:44:00,-0.965571,1165,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.8,-4.39803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475906",2020-05-26 11:45:00,-0.949356,1205,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21.1,-4.52403,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475907",2020-05-26 11:46:00,-0.926162,1175,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21,-4.14036,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475908",2020-05-26 11:47:00,-0.932411,1190,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.9,-4.36779,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475909",2020-05-26 11:48:00,-0.961278,1156,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.5,-4.61853,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475910",2020-05-26 11:49:00,-0.859362,1137,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.6,-4.65633,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475911",2020-05-26 11:50:00,-0.938653,1151,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.6,-4.58073,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475912",2020-05-26 11:51:00,-0.947349,1215,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21.3,-4.9833,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475913",2020-05-26 11:52:00,-0.910795,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21.3,-5.04189,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475914",2020-05-26 11:53:00,-0.951011,1248,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.9,-5.14836,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475915",2020-05-26 11:54:00,-0.890438,1233,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.5,-5.0526,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475916",2020-05-26 11:55:00,-0.926456,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.5,-5.36823,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475917",2020-05-26 11:56:00,-1.32338,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.4,-5.34303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475918",2020-05-26 11:57:00,-0.965295,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.7,-4.87179,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475919",2020-05-26 11:58:00,-0.995495,1246,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21.3,-4.48623,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475920",2020-05-26 11:59:00,-0.942375,1222,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21.7,-4.5864,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475921",2020-05-26 12:00:00,-0.924024,1227,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,22.2,-4.74453,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475922",2020-05-26 12:01:00,-0.973771,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,22.5,-5.32476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475923",2020-05-26 12:02:00,-0.957898,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21.2,-5.31153,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475924",2020-05-26 12:03:00,-1.16556,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21.1,-5.42115,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475925",2020-05-26 12:04:00,-0.949446,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21.3,-5.36193,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475926",2020-05-26 12:05:00,-0.970089,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21.2,-5.3172,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475927",2020-05-26 12:06:00,-0.964687,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21,-5.4558,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475928",2020-05-26 12:07:00,-0.986959,544,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21,-1.72935,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475929",2020-05-26 12:08:00,-0.947277,917,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.1,-4.19706,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475930",2020-05-26 12:09:00,-0.956522,1102,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.5,-3.89529,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475931",2020-05-26 12:10:00,-0.926079,1048,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.5,-3.61179,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475932",2020-05-26 12:11:00,-0.968285,986,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.5,-3.27096,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475933",2020-05-26 12:12:00,-0.99514,1234,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.1,-4.2525,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475934",2020-05-26 12:13:00,-0.970792,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.7,-4.43079,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475935",2020-05-26 12:14:00,-1.1751,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.8,-4.6872,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475936",2020-05-26 12:15:00,-0.9102,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20,-4.77666,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475937",2020-05-26 12:16:00,-1.03615,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.5,-4.68846,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475938",2020-05-26 12:17:00,-0.982044,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.6,-4.58577,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475939",2020-05-26 12:18:00,-1.09099,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.2,-4.72689,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475940",2020-05-26 12:19:00,-0.966658,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.3,-4.76091,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475941",2020-05-26 12:20:00,-1.00634,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.3,-4.6809,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475942",2020-05-26 12:21:00,-1.01953,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.7,-5.24286,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475943",2020-05-26 12:22:00,-0.979163,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.2,-5.38902,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475944",2020-05-26 12:23:00,-1.00337,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.5,-5.44383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475945",2020-05-26 12:24:00,-1.00521,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.4,-5.37705,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475946",2020-05-26 12:25:00,-1.00462,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.8,-5.10111,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475947",2020-05-26 12:26:00,-0.979993,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.4,-5.17293,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475948",2020-05-26 12:27:00,-0.99253,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.5,-4.86423,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475949",2020-05-26 12:28:00,-1.01437,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21,-4.73193,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475950",2020-05-26 12:29:00,-1.01934,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.8,-5.04189,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475951",2020-05-26 12:30:00,-1.07528,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.7,-5.58306,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475952",2020-05-26 12:31:00,-1.00485,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.2,-5.76513,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475953",2020-05-26 12:32:00,-0.985612,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.1,-4.78674,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475954",2020-05-26 12:33:00,-0.99911,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.5,-5.53077,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475955",2020-05-26 12:34:00,-0.883008,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.5,-5.28003,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475956",2020-05-26 12:35:00,-0.518139,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.5,-4.93731,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475957",2020-05-26 12:36:00,-0.836244,1166,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.2,-4.53789,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475958",2020-05-26 12:37:00,-0.94367,1117,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.9,-4.3596,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475959",2020-05-26 12:38:00,-0.956664,1109,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.9,-3.9375,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475960",2020-05-26 12:39:00,-0.91588,1011,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20,-3.53745,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475961",2020-05-26 12:40:00,-0.959294,1083,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.7,-4.03137,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475962",2020-05-26 12:41:00,-0.952191,1129,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20,-4.10634,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475963",2020-05-26 12:42:00,-1.00312,1198,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.1,-4.88376,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475964",2020-05-26 12:43:00,-0.821679,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.3,-5.58495,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475965",2020-05-26 12:44:00,-0.985447,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.6,-5.4432,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475966",2020-05-26 12:45:00,-0.974788,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.6,-5.65866,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475967",2020-05-26 12:46:00,-0.962841,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.4,-5.50683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475968",2020-05-26 12:47:00,-0.980667,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.9,-5.59503,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475969",2020-05-26 12:48:00,-0.985192,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.8,-5.43627,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475970",2020-05-26 12:49:00,-1.13253,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21,-5.06646,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475971",2020-05-26 12:50:00,-0.977796,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20,-5.40603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475972",2020-05-26 12:51:00,-0.977813,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.8,-5.04063,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475973",2020-05-26 12:52:00,-0.950513,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.8,-5.01669,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475974",2020-05-26 12:53:00,-0.960306,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20,-5.3739,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475975",2020-05-26 12:54:00,-1.06055,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.3,-5.21703,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475976",2020-05-26 12:55:00,-1.02498,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.9,-5.47155,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475977",2020-05-26 12:56:00,-0.923988,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.6,-5.3991,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475978",2020-05-26 12:57:00,-0.945656,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.1,-5.65299,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475979",2020-05-26 12:58:00,-0.920309,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.3,-5.61519,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475980",2020-05-26 12:59:00,-0.906707,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.9,-5.61141,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475981",2020-05-26 13:00:00,-0.899718,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.1,-5.75883,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475982",2020-05-26 13:01:00,-0.854048,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.6,-5.80356,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475983",2020-05-26 13:02:00,-0.875674,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21,-5.64039,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475984",2020-05-26 13:03:00,-0.9047,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,22,-5.59629,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475985",2020-05-26 13:04:00,-0.85448,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.9,-5.62464,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475986",2020-05-26 13:05:00,-0.829593,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,22.2,-5.59125,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475987",2020-05-26 13:06:00,-0.837725,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,22,-5.98626,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475988",2020-05-26 13:07:00,-0.815498,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,22.4,-5.9157,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475989",2020-05-26 13:08:00,-0.865541,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,22.2,-6.05745,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475990",2020-05-26 13:09:00,-0.844073,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,22.2,-5.96043,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475991",2020-05-26 13:10:00,-0.89374,920,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.5,-4.27329,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475992",2020-05-26 13:11:00,-0.926324,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21,-4.90644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475993",2020-05-26 13:12:00,-0.873855,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21,-5.01669,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475994",2020-05-26 13:13:00,-0.912274,1180,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.2,-4.82706,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475995",2020-05-26 13:14:00,-0.896634,974,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.4,-3.33396,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475996",2020-05-26 13:15:00,-0.875947,1161,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.1,-4.44528,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475997",2020-05-26 13:16:00,-1.00275,1122,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,21.2,-4.6116,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475998",2020-05-26 13:17:00,-0.832471,1182,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,21.3,-4.30416,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"475999",2020-05-26 13:18:00,-0.854245,1131,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,21.6,-4.221,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476000",2020-05-26 13:19:00,-0.864177,1140,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,21.3,-4.51143,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476001",2020-05-26 13:20:00,-0.928718,1219,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,21.3,-4.77099,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476002",2020-05-26 13:21:00,-0.742168,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,20.3,-5.70906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476003",2020-05-26 13:22:00,-0.82591,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,20.4,-5.86026,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476004",2020-05-26 13:23:00,-1.19412,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,20.5,-5.229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476005",2020-05-26 13:24:00,-0.896628,1185,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,20.8,-4.83336,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476006",2020-05-26 13:25:00,-0.883727,1203,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,20.9,-4.58829,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476007",2020-05-26 13:26:00,-0.550396,1057,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,21.3,-4.24935,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476008",2020-05-26 13:27:00,-0.907394,1054,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,21.7,-4.34763,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476009",2020-05-26 13:28:00,-0.902223,1128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,21.9,-4.8384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476010",2020-05-26 13:29:00,-0.901963,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,21.8,-5.4117,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476011",2020-05-26 13:30:00,-0.64442,1206,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,21.3,-4.56813,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476012",2020-05-26 13:31:00,-0.853635,1158,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,21.3,-4.34133,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476013",2020-05-26 13:32:00,-0.824017,1094,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,21.3,-3.94443,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476014",2020-05-26 13:33:00,-0.809847,1029,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28.5,21.1,-3.72456,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476015",2020-05-26 13:34:00,-0.854597,980,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.1,-3.68613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476016",2020-05-26 13:35:00,-0.805464,1012,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.9,-4.02633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476017",2020-05-26 13:36:00,-0.821458,1020,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.4,-4.05279,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476018",2020-05-26 13:37:00,0,893,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.5,-3.32199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476019",2020-05-26 13:38:00,-0.875502,839,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.5,-3.78063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476020",2020-05-26 13:39:00,-0.97331,713,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.4,-2.88414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476021",2020-05-26 13:40:00,-1.25072,784,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,22,-2.8602,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476022",2020-05-26 13:41:00,-1.62915,883,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.9,-3.57273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476023",2020-05-26 13:42:00,-1.86501,953,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,22.1,-4.13154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476024",2020-05-26 13:43:00,-2.44716,830,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.3,-3.40137,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476025",2020-05-26 13:44:00,-2.50234,956,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.9,-3.76299,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476026",2020-05-26 13:45:00,-2.47221,996,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.7,-4.24053,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476027",2020-05-26 13:46:00,-2.20518,1140,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.4,-4.67586,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476028",2020-05-26 13:47:00,-1.86978,983,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.6,-3.82284,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476029",2020-05-26 13:48:00,-1.60829,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.5,-4.9959,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476030",2020-05-26 13:49:00,-1.29009,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.3,-5.57613,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476031",2020-05-26 13:50:00,-1.15953,1064,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.7,-4.25439,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476032",2020-05-26 13:51:00,-1.02981,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.2,-5.4621,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476033",2020-05-26 13:52:00,-0.95999,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.9,-5.20569,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476034",2020-05-26 13:53:00,-0.915503,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.8,-5.10993,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476035",2020-05-26 13:54:00,-0.840091,1219,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.8,-4.8069,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476036",2020-05-26 13:55:00,-0.79725,1224,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.9,-4.82076,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476037",2020-05-26 13:56:00,-0.815101,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.8,-5.23026,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476038",2020-05-26 13:57:00,-0.776491,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.3,-4.85793,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476039",2020-05-26 13:58:00,-0.849813,1124,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.1,-4.10193,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476040",2020-05-26 13:59:00,-0.848673,1088,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.6,-3.90285,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476041",2020-05-26 14:00:00,-0.847125,1135,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.1,-4.34133,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476042",2020-05-26 14:01:00,-0.849719,1175,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20,-4.77792,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476043",2020-05-26 14:02:00,-0.843726,1079,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.1,-4.13154,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476044",2020-05-26 14:03:00,-0.845815,982,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.1,-3.99609,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476045",2020-05-26 14:04:00,-0.892875,1016,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.6,-3.92553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476046",2020-05-26 14:05:00,0,1128,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.9,-4.37976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476047",2020-05-26 14:06:00,-0.970888,966,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.1,-3.85434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476048",2020-05-26 14:07:00,-0.916515,1109,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.1,-4.64436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476049",2020-05-26 14:08:00,-0.977114,1129,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21,-4.50072,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476050",2020-05-26 14:09:00,-1.3271,1150,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.1,-4.74579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476051",2020-05-26 14:10:00,-0.752098,1040,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.1,-3.81213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476052",2020-05-26 14:11:00,-1.13344,1111,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.9,-3.91671,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476053",2020-05-26 14:12:00,-1.1093,981,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21,-4.0761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476054",2020-05-26 14:13:00,-1.15538,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.2,-5.14269,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476055",2020-05-26 14:14:00,-1.19783,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.7,-5.47659,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476056",2020-05-26 14:15:00,-1.17385,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,22.3,-5.19813,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476057",2020-05-26 14:16:00,-1.17405,1144,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,22.5,-4.73949,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476058",2020-05-26 14:17:00,-1.21353,1082,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.7,-4.09815,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476059",2020-05-26 14:18:00,-1.2178,1085,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.7,-4.5738,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476060",2020-05-26 14:19:00,-1.1874,1182,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.7,-5.27625,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476061",2020-05-26 14:20:00,-1.21001,1101,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.2,-4.41126,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476062",2020-05-26 14:21:00,-1.28731,1214,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.4,-4.89699,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476063",2020-05-26 14:22:00,-1.04557,962,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.7,-4.10949,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476064",2020-05-26 14:23:00,-1.1945,1151,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.9,-2.89359,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476065",2020-05-26 14:24:00,-1.1892,931,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.8,-3.18969,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476066",2020-05-26 14:25:00,-1.20717,810,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.9,-3.05676,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476067",2020-05-26 14:26:00,-1.21728,941,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.4,-3.3705,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476068",2020-05-26 14:27:00,-1.08003,1221,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,19.8,-5.52888,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476069",2020-05-26 14:28:00,-1.00947,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.3,-5.71158,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476070",2020-05-26 14:29:00,-0.974522,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.4,-5.7897,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476071",2020-05-26 14:30:00,-0.959027,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.5,-5.8968,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476072",2020-05-26 14:31:00,-0.976355,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.8,-5.6889,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476073",2020-05-26 14:32:00,-1.00484,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.4,-5.23089,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476074",2020-05-26 14:33:00,-0.992483,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.5,-5.28129,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476075",2020-05-26 14:34:00,-0.733435,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.8,-3.94569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476076",2020-05-26 14:35:00,-1.03725,1234,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,22,-4.61538,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476077",2020-05-26 14:36:00,-0.617287,1140,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.5,-3.9942,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476078",2020-05-26 14:37:00,-0.615951,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21,-4.04082,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476079",2020-05-26 14:38:00,-0.540367,1150,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.3,-4.032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476080",2020-05-26 14:39:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.7,-4.56813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476081",2020-05-26 14:40:00,0,936,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.3,-2.72412,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476082",2020-05-26 14:41:00,0,886,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21,-2.47779,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476083",2020-05-26 14:42:00,0,1033,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.1,-3.70881,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476084",2020-05-26 14:43:00,0,1108,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.6,-4.0194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476085",2020-05-26 14:44:00,0,1101,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.7,-3.9312,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476086",2020-05-26 14:45:00,0,1067,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21.3,-3.8808,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476087",2020-05-26 14:46:00,0,957,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.4,-3.27789,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476088",2020-05-26 14:47:00,0,997,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20,-3.17079,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476089",2020-05-26 14:48:00,0,1049,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.5,-3.09456,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476090",2020-05-26 14:49:00,0,913,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.4,-2.9043,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476091",2020-05-26 14:50:00,0,1043,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.7,-4.0635,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476092",2020-05-26 14:51:00,0,1086,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.3,-3.5847,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476093",2020-05-26 14:52:00,0,1187,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.4,-3.95199,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476094",2020-05-26 14:53:00,0,1145,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.9,-3.2886,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476095",2020-05-26 14:54:00,0,1167,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,21,-4.13532,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476096",2020-05-26 14:55:00,0,1153,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,23.5,24.5,28.5,20.9,-3.6918,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476097",2020-05-26 14:56:00,0,1076,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,24,24.5,28.5,20.6,-3.90915,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476098",2020-05-26 14:57:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,24,24.5,28.5,21.1,-4.57569,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476099",2020-05-26 14:58:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,24,24.5,28.5,21,-4.81509,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476100",2020-05-26 14:59:00,0,1062,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,24,24.5,28.5,21.2,-3.0114,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476101",2020-05-26 15:00:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,24,24.5,28.5,21.5,-4.89825,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476102",2020-05-26 15:01:00,0,1137,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,24,24.5,28.5,21.3,-3.9249,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476103",2020-05-26 15:02:00,0,748,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26.5,24,24.5,28.5,21.1,-2.33478,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476104",2020-05-26 15:03:00,0,855,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,24,24.5,28.5,21.6,-2.36943,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476105",2020-05-26 15:04:00,0,722,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,24,24.5,28.5,21.8,-1.41246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476106",2020-05-26 15:05:00,0,649,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,24,24.5,28.5,21.1,-1.5309,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476107",2020-05-26 15:06:00,0,596,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,24,24.5,28.5,20.2,-1.34568,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476108",2020-05-26 15:07:00,0,550,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,24,24.5,28.5,19.9,-1.39419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476109",2020-05-26 15:08:00,0,519,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,24,24.5,28.5,20.4,-1.32048,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476110",2020-05-26 15:09:00,0,526,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,24,24.5,28.5,20.6,-1.34379,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476111",2020-05-26 15:10:00,0,537,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,24,24.5,28.5,20.5,-1.44963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476112",2020-05-26 15:11:00,0,629,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,24,24.5,28.5,20.6,-2.3625,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476113",2020-05-26 15:12:00,0,902,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,28.5,20.5,-2.95974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476114",2020-05-26 15:13:00,-0.528478,991,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,28.5,20.5,-2.63088,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476115",2020-05-26 15:14:00,0,603,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,28.5,20.3,-1.92969,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476116",2020-05-26 15:15:00,0,655,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,28.5,20.1,-1.77849,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476117",2020-05-26 15:16:00,0,649,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,28.5,20.4,-1.91709,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476118",2020-05-26 15:17:00,0,676,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,20.1,-1.8144,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476119",2020-05-26 15:18:00,0,739,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,19.9,-2.03679,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476120",2020-05-26 15:19:00,0,687,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,20.2,-1.9404,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476121",2020-05-26 15:20:00,0,702,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,20.6,-1.89126,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476122",2020-05-26 15:21:00,0,805,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,20.6,-2.62773,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476123",2020-05-26 15:22:00,0,872,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,20.7,-3.2634,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476124",2020-05-26 15:23:00,0,1198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,20.7,-4.7502,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476125",2020-05-26 15:24:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.2,-5.60133,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476126",2020-05-26 15:25:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.1,-5.40603,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476127",2020-05-26 15:26:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.2,-5.31846,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476128",2020-05-26 15:27:00,-0.597194,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.9,-5.92641,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476129",2020-05-26 15:28:00,0,1185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.5,-5.16474,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476130",2020-05-26 15:29:00,0,1194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.4,-4.73823,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476131",2020-05-26 15:30:00,0,1181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.4,-4.58451,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476132",2020-05-26 15:31:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.1,-5.01228,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476133",2020-05-26 15:32:00,0,972,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21,-2.81799,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476134",2020-05-26 15:33:00,0,797,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.2,-2.4192,0,0,1,1,0,0,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476135",2020-05-26 15:34:00,0,892,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.3,-3.71259,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476136",2020-05-26 15:35:00,0,926,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.6,-3.3138,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476137",2020-05-26 15:36:00,0,1100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,22,-4.3155,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476138",2020-05-26 15:37:00,0,1247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,22.5,-5.13576,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476139",2020-05-26 15:38:00,-0.493579,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,23.2,-5.355,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476140",2020-05-26 15:39:00,-0.581759,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,23.1,-5.14773,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476141",2020-05-26 15:40:00,-0.640114,1187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,22.2,-4.26069,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476142",2020-05-26 15:41:00,-0.925861,1223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,22.3,-4.05468,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476143",2020-05-26 15:42:00,-1.04804,866,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.8,-2.88729,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476144",2020-05-26 15:43:00,-0.933386,1087,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,22.1,-4.6683,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476145",2020-05-26 15:44:00,-1.13296,1010,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.8,-2.90619,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476146",2020-05-26 15:45:00,-1.10405,799,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.9,-3.68424,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476147",2020-05-26 15:46:00,-1.23481,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.4,-5.09166,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476148",2020-05-26 15:47:00,-1.06187,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,24.5,29,21.6,-5.34366,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476149",2020-05-26 15:48:00,-1.06373,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.7,-5.43564,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476150",2020-05-26 15:49:00,-1.09809,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.4,-5.7708,0,1,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
