"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"476151",2020-05-26 15:50:00,-1.05527,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.5,-5.55156,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476152",2020-05-26 15:51:00,-1.25195,1161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.5,-4.53915,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476153",2020-05-26 15:52:00,-1.09603,1162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.4,-4.61223,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476154",2020-05-26 15:53:00,-1.12825,1042,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.5,-4.20588,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476155",2020-05-26 15:54:00,-1.15893,1097,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.6,-4.48119,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476156",2020-05-26 15:55:00,-1.07264,1193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.6,-4.7439,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476157",2020-05-26 15:56:00,-1.11413,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.6,-3.75858,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476158",2020-05-26 15:57:00,-1.19838,673,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.6,-2.5326,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476159",2020-05-26 15:58:00,-1.2162,763,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.6,-2.74869,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476160",2020-05-26 15:59:00,-1.19538,1120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.8,-4.53159,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476161",2020-05-26 16:00:00,-1.1684,1077,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.9,-3.68361,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476162",2020-05-26 16:01:00,-1.21828,998,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.5,-2.9106,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476163",2020-05-26 16:02:00,-1.20631,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.4,-4.76217,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"476164",2020-05-26 16:03:00,-1.20192,1220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.3,-4.51836,0,1,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"476165",2020-05-26 16:04:00,-1.17746,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.4,-4.95936,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476166",2020-05-26 16:05:00,-1.0617,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.1,-3.98286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476167",2020-05-26 16:06:00,-0.942522,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,21.5,-5.05953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476168",2020-05-26 16:07:00,-1.02694,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,22,-4.75524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476169",2020-05-26 16:08:00,-1.071,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,22.6,-4.98393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476170",2020-05-26 16:09:00,-0.998818,1246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,22.6,-4.50576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476171",2020-05-26 16:10:00,-1.00521,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29,22.5,-4.94424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476172",2020-05-26 16:11:00,-1.02705,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,22.7,-4.23486,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476173",2020-05-26 16:12:00,-1.06404,1079,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,22.2,-4.1391,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476174",2020-05-26 16:13:00,-1.0683,875,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.9,-2.20689,0,1,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"476175",2020-05-26 16:14:00,-1.02514,616,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.6,-1.6128,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"476176",2020-05-26 16:15:00,-0.819175,723,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.9,-1.65186,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"476177",2020-05-26 16:16:00,-1.38817,402,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.7,-0.81711,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"476178",2020-05-26 16:17:00,-1.4397,434,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.3,-1.34253,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"476179",2020-05-26 16:18:00,-1.5586,677,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,20.9,-2.89422,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"476180",2020-05-26 16:19:00,-2.21643,1024,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29.5,21.1,-3.95703,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"476181",2020-05-26 16:20:00,-2.81528,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29.5,21.5,-4.99086,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,0
"476182",2020-05-26 16:21:00,-2.75381,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29.5,21.7,-3.7233,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476183",2020-05-26 16:22:00,-3.59156,1087,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29.5,21.8,-3.61494,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476184",2020-05-26 16:23:00,-2.95642,805,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,24,25,29.5,22.1,-1.6632,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476185",2020-05-26 16:24:00,-2.91097,834,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,22.4,-2.94273,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476186",2020-05-26 16:25:00,-2.66168,1110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,22,-4.6305,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476187",2020-05-26 16:26:00,-2.14891,1205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.4,-4.27455,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476188",2020-05-26 16:27:00,-3.04907,708,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.6,-1.98891,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476189",2020-05-26 16:28:00,-2.37237,899,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.8,-3.16386,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476190",2020-05-26 16:29:00,-2.22381,815,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,22.2,-1.96434,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476191",2020-05-26 16:30:00,-2.08093,561,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,22.2,-1.4301,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476192",2020-05-26 16:31:00,-1.96538,505,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.8,-1.12455,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476193",2020-05-26 16:32:00,-1.81741,493,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,20.9,-0.25389,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"476194",2020-05-26 16:33:00,-1.84598,545,0,25.5,23,23,16,24.5,23,29,3.29111111111111,0,25.5,23.5,24.5,27,24,25,29.5,21.3,-1.58445,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476195",2020-05-26 16:34:00,-1.87222,691,0,25.5,23,23,16,24.5,23,29,4.98694915254237,0,25.5,23.5,24.5,27,24,25,29.5,21,-2.22516,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476196",2020-05-26 16:35:00,-1.6729,599,0,25.5,23,23,16,24.5,23,29,5.02754098360656,0,25.5,23.5,24.5,27,24,25,29.5,20.6,-1.37529,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476197",2020-05-26 16:36:00,-1.83581,539,0,25.5,23,23,16,24.5,23,29,5.06016393442623,0,25.5,23.5,24.5,27,24,25,29.5,20.7,-1.18377,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476198",2020-05-26 16:37:00,-1.64447,868,0,25.5,23,23,16,24.5,23,29,5.07566666666667,0,25.5,23.5,24.5,27,24,25,29.5,20.8,-3.30183,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476199",2020-05-26 16:38:00,-1.54655,916,0,25.5,23,23,16,24.5,23,29,1.79934426229508,0,25.5,23.5,24.5,27,24,25,29.5,21.1,-3.3327,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476200",2020-05-26 16:39:00,-1.57615,984,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.3,-3.7485,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476201",2020-05-26 16:40:00,-1.54235,1036,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.7,-3.73653,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476202",2020-05-26 16:41:00,-1.51626,1068,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.5,-3.73086,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476203",2020-05-26 16:42:00,-1.50142,1038,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.2,-3.32199,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476204",2020-05-26 16:43:00,-1.39814,1029,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.2,-3.31695,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476205",2020-05-26 16:44:00,-1.43436,1009,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.5,-3.3201,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476206",2020-05-26 16:45:00,-1.70321,1018,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.7,-3.36546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476207",2020-05-26 16:46:00,-1.61153,965,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.4,-3.40893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476208",2020-05-26 16:47:00,-2.17304,1010,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,29.5,21.1,-3.5847,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476209",2020-05-26 16:48:00,-2.01138,1002,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,29.5,21.5,-3.52296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476210",2020-05-26 16:49:00,-2.14621,990,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,29.5,21.8,-3.32829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476211",2020-05-26 16:50:00,-2.23686,984,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,29.5,22.1,-3.4524,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476212",2020-05-26 16:51:00,-2.23745,974,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,29.5,21.9,-3.3075,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476213",2020-05-26 16:52:00,-2.24754,963,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,29.5,22,-3.3894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476214",2020-05-26 16:53:00,-2.23766,960,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,29.5,21.6,-3.20103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476215",2020-05-26 16:54:00,-2.36828,880,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,29.5,21.4,-3.0996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476216",2020-05-26 16:55:00,-2.15817,947,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,29.5,21.3,-3.32073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476217",2020-05-26 16:56:00,-2.22535,945,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25,29.5,21.7,-2.91753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476218",2020-05-26 16:57:00,-2.13537,934,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25,29.5,22.1,-2.91753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476219",2020-05-26 16:58:00,-2.14966,941,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25,29.5,22.2,-2.96163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476220",2020-05-26 16:59:00,-2.1534,927,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25,29.5,22.3,-2.98179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476221",2020-05-26 17:00:00,-2.26363,936,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25,30,22.1,-3.3012,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476222",2020-05-26 17:01:00,-2.08935,943,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25,30,21.6,-3.30624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476223",2020-05-26 17:02:00,-2.04638,890,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25,30,21.7,-3.04353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476224",2020-05-26 17:03:00,-2.01314,866,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25,30,21.8,-2.99817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476225",2020-05-26 17:04:00,-1.98212,889,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25,30,20.7,-2.9673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476226",2020-05-26 17:05:00,-1.95711,753,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25,30,20.3,-2.4696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476227",2020-05-26 17:06:00,-1.90601,780,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25,30,20,-2.45133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476228",2020-05-26 17:07:00,-1.92488,739,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25,30,20.4,-2.55843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476229",2020-05-26 17:08:00,-1.87194,787,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25,30,20.9,-2.59119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476230",2020-05-26 17:09:00,-1.8116,830,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.9,-2.74176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476231",2020-05-26 17:10:00,-1.76198,734,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.7,-2.70963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476232",2020-05-26 17:11:00,-1.66606,837,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.1,-2.46456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476233",2020-05-26 17:12:00,-1.66256,767,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.4,-2.07522,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476234",2020-05-26 17:13:00,-1.84501,765,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.3,-2.13129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476235",2020-05-26 17:14:00,-1.52264,824,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.8,-2.4444,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476236",2020-05-26 17:15:00,-1.74535,751,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.1,-2.52819,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476237",2020-05-26 17:16:00,-1.89005,771,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21,-2.64726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476238",2020-05-26 17:17:00,-2.02457,795,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.6,-2.45133,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476239",2020-05-26 17:18:00,-2.21799,713,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.9,-2.39463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476240",2020-05-26 17:19:00,-2.43603,822,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.1,-2.8161,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476241",2020-05-26 17:20:00,-3.19299,849,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.9,-2.74617,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476242",2020-05-26 17:21:00,-3.26511,813,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.2,-2.31966,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476243",2020-05-26 17:22:00,-3.91064,734,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.1,-2.39463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476244",2020-05-26 17:23:00,-4.32301,787,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21,-2.62836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476245",2020-05-26 17:24:00,-4.26666,766,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.9,-2.44566,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476246",2020-05-26 17:25:00,-3.50859,761,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.7,-2.60946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476247",2020-05-26 17:26:00,-2.94078,783,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.9,-2.56914,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476248",2020-05-26 17:27:00,-2.73868,792,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.3,-2.41353,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476249",2020-05-26 17:28:00,-2.2197,828,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.6,-2.37069,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476250",2020-05-26 17:29:00,-2.05724,821,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.2,-2.35179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476251",2020-05-26 17:30:00,-1.85471,818,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.4,-2.39526,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476252",2020-05-26 17:31:00,-1.74475,740,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.2,-1.95426,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476253",2020-05-26 17:32:00,-1.69906,712,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.1,-2.19996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476254",2020-05-26 17:33:00,-1.3922,641,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.2,-2.11176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476255",2020-05-26 17:34:00,-1.52538,685,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.9,-2.2365,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476256",2020-05-26 17:35:00,-1.56505,713,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.7,-2.19996,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476257",2020-05-26 17:36:00,-1.3743,738,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.8,-2.33478,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476258",2020-05-26 17:37:00,-1.57836,702,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.9,-2.27493,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476259",2020-05-26 17:38:00,-1.72009,718,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,21.2,-2.22516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476260",2020-05-26 17:39:00,-1.62489,680,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30,20.9,-2.11176,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476261",2020-05-26 17:40:00,-1.4436,651,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,20.4,-2.0475,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476262",2020-05-26 17:41:00,-1.58878,651,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,20.3,-1.97946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476263",2020-05-26 17:42:00,-2.19865,699,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,20.3,-2.14893,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476264",2020-05-26 17:43:00,-1.84605,719,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,20.4,-1.92969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476265",2020-05-26 17:44:00,-1.80685,642,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,20.7,-1.68651,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476266",2020-05-26 17:45:00,-1.84358,702,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,20.9,-1.58886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476267",2020-05-26 17:46:00,-1.8641,521,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,20.7,-1.08423,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476268",2020-05-26 17:47:00,-1.67931,540,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,20.9,-1.48113,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476269",2020-05-26 17:48:00,-1.87319,616,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,20.7,-1.70226,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476270",2020-05-26 17:49:00,-1.92167,656,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,20.9,-1.92843,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476271",2020-05-26 17:50:00,-1.91321,601,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,21.1,-1.78227,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476272",2020-05-26 17:51:00,-1.90606,682,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,21.1,-1.94103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476273",2020-05-26 17:52:00,-1.86835,655,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,20.7,-2.00718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"476274",2020-05-26 17:53:00,-1.69612,674,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,30.5,20.9,-2.05506,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476275",2020-05-26 17:54:00,-2.18826,669,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,30.5,20.4,-2.1609,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"476276",2020-05-26 17:55:00,-1.91362,705,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,30.5,20.3,-2.16153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476277",2020-05-26 17:56:00,-1.92447,621,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,30.5,20.3,-1.85283,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476278",2020-05-26 17:57:00,-1.9113,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,30.5,20.4,-2.11743,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476279",2020-05-26 17:58:00,-1.93192,677,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,30.5,20.3,-2.016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476280",2020-05-26 17:59:00,-2.02501,654,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,30.5,20.1,-1.74825,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476281",2020-05-26 18:00:00,-2.1238,635,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,30.5,20.4,-1.47231,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476282",2020-05-26 18:01:00,-2.37903,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,30.5,20.9,-1.41435,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476283",2020-05-26 18:02:00,-1.95647,595,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,21.2,-1.36269,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476284",2020-05-26 18:03:00,-2.15862,549,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,20.9,-1.13085,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476285",2020-05-26 18:04:00,-2.27877,550,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,21.2,-1.6758,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476286",2020-05-26 18:05:00,-2.95014,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,20.9,-1.6569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476287",2020-05-26 18:06:00,-2.29245,597,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,20.5,-1.74636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476288",2020-05-26 18:07:00,-2.48187,611,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,20.5,-1.74321,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476289",2020-05-26 18:08:00,-2.3194,589,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,20.7,-1.67139,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476290",2020-05-26 18:09:00,-2.34033,598,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,20.3,-1.67706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476291",2020-05-26 18:10:00,-2.44765,582,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,20.2,-1.63926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476292",2020-05-26 18:11:00,-2.30109,579,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,20.1,-1.65123,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476293",2020-05-26 18:12:00,-2.30003,586,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,20.3,-1.63926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476294",2020-05-26 18:13:00,-2.34303,586,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,20.2,-1.63359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476295",2020-05-26 18:14:00,-1.95609,582,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,20.3,-1.58193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476296",2020-05-26 18:15:00,-2.1687,556,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,20.7,-1.45089,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476297",2020-05-26 18:16:00,-2.09864,563,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,21,-1.48806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476298",2020-05-26 18:17:00,-2.06383,562,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,21,-1.12833,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476299",2020-05-26 18:18:00,-1.99634,540,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,21.3,-1.03383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476300",2020-05-26 18:19:00,-1.99837,550,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,21.1,-1.09746,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476301",2020-05-26 18:20:00,-2.47864,537,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,21.2,-1.16613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476302",2020-05-26 18:21:00,-2.00791,557,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,21.4,-1.45026,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476303",2020-05-26 18:22:00,-2.13424,556,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,21.5,-1.45845,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476304",2020-05-26 18:23:00,-1.86035,542,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,21.4,-1.40868,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476305",2020-05-26 18:24:00,-2.02591,539,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,30.5,21.1,-1.38663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"476306",2020-05-26 18:25:00,-1.98702,530,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.7,-1.3482,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476307",2020-05-26 18:26:00,-1.96998,534,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.7,-1.35513,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476308",2020-05-26 18:27:00,-2.25445,535,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.5,-1.35954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476309",2020-05-26 18:28:00,-1.99657,535,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.5,-1.34946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476310",2020-05-26 18:29:00,-2.10919,530,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.3,-1.32489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476311",2020-05-26 18:30:00,-2.0104,525,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.5,-1.30536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476312",2020-05-26 18:31:00,-1.99191,520,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.6,-1.29843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476313",2020-05-26 18:32:00,-1.97371,514,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.5,-1.26693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476314",2020-05-26 18:33:00,-2.02616,508,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.8,-0.84546,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476315",2020-05-26 18:34:00,-2.16235,492,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.9,-0.76986,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476316",2020-05-26 18:35:00,-1.9808,485,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,21,-0.81396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476317",2020-05-26 18:36:00,-1.95437,494,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,21.1,-0.89397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476318",2020-05-26 18:37:00,-1.99351,490,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,21,-1.14093,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476319",2020-05-26 18:38:00,-2.02475,482,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.8,-1.07982,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476320",2020-05-26 18:39:00,-2.04258,477,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.9,-1.09053,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476321",2020-05-26 18:40:00,-1.8632,472,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.9,-1.0584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476322",2020-05-26 18:41:00,-2.00733,466,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.5,-1.02816,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476323",2020-05-26 18:42:00,-2.16957,463,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.4,-1.01556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476324",2020-05-26 18:43:00,-2.0142,458,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.6,-0.9954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476325",2020-05-26 18:44:00,-2.00498,454,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.5,-0.97083,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476326",2020-05-26 18:45:00,-1.82379,450,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.5,-0.94626,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476327",2020-05-26 18:46:00,-2.00909,442,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.3,-0.91413,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476328",2020-05-26 18:47:00,-1.63736,439,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.6,-0.88578,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476329",2020-05-26 18:48:00,-1.98893,436,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.4,-0.87696,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476330",2020-05-26 18:49:00,-2.10597,430,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.4,-0.86373,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476331",2020-05-26 18:50:00,-2.09593,428,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26,31,20.5,-0.67473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476332",2020-05-26 18:51:00,-1.9903,422,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26.5,31,20.6,-0.46683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476333",2020-05-26 18:52:00,-1.96646,421,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25,26.5,31,20.5,-0.51093,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476334",2020-05-26 18:53:00,-1.96022,415,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25.5,26.5,31,20.5,-0.54495,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476335",2020-05-26 18:54:00,-1.89086,412,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25.5,26.5,31,20.5,-0.57393,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476336",2020-05-26 18:55:00,-1.96552,407,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25.5,26.5,31,20.5,-0.76293,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476337",2020-05-26 18:56:00,-1.96147,403,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25.5,26.5,31,20.5,-0.74592,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476338",2020-05-26 18:57:00,-2.00468,400,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25.5,26.5,31,20.5,-0.7308,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476339",2020-05-26 18:58:00,-1.94052,393,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,25.5,26.5,31,20.5,-0.69489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476340",2020-05-26 18:59:00,-1.9638,385,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,20.5,-0.64449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476341",2020-05-26 19:00:00,-2.13109,381,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,20.5,-0.64323,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476342",2020-05-26 19:01:00,-1.9117,380,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,20.5,-0.63756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476343",2020-05-26 19:02:00,-1.95016,377,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,20.5,-0.63063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476344",2020-05-26 19:03:00,-1.958,375,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,20.4,-0.61236,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476345",2020-05-26 19:04:00,-1.90856,371,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,20.3,-0.6048,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476346",2020-05-26 19:05:00,-1.91804,367,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,20.1,-0.58023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476347",2020-05-26 19:06:00,-1.94618,361,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31,20,-0.55629,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476348",2020-05-26 19:07:00,-1.8226,358,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31,19.8,-0.53172,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476349",2020-05-26 19:08:00,-1.99852,352,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31,19.8,-0.42903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476350",2020-05-26 19:09:00,-1.76633,348,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31,19.9,-0.10773,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476351",2020-05-26 19:10:00,-1.89427,346,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.9,-0.12726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476352",2020-05-26 19:11:00,-1.93509,344,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.9,-0.17766,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476353",2020-05-26 19:12:00,-1.86274,339,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.9,1.20141,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476354",2020-05-26 19:13:00,-1.94312,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.9,-0.29862,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476355",2020-05-26 19:14:00,-1.98087,329,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.9,-0.42903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476356",2020-05-26 19:15:00,-1.88885,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.8,-0.39123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476357",2020-05-26 19:16:00,-1.92281,318,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.8,-0.36729,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476358",2020-05-26 19:17:00,-1.89237,314,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.8,-0.34839,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476359",2020-05-26 19:18:00,-1.91207,308,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.8,-0.33516,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476360",2020-05-26 19:19:00,-1.92833,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.8,-0.30996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476361",2020-05-26 19:20:00,-1.94085,302,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.8,-0.30303,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476362",2020-05-26 19:21:00,-1.9387,295,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.8,-0.27657,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476363",2020-05-26 19:22:00,-1.99721,279,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.8,-0.25326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476364",2020-05-26 19:23:00,-2.05627,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.8,-0.22869,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476365",2020-05-26 19:24:00,-2.08732,183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.7,-0.21546,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476366",2020-05-26 19:25:00,-2.11282,117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.7,-0.21357,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476367",2020-05-26 19:26:00,-2.07638,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.7,-0.18459,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476368",2020-05-26 19:27:00,-2.06501,119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.7,-0.06993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476369",2020-05-26 19:28:00,-1.62129,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.6,0.24444,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476370",2020-05-26 19:29:00,-1.76944,228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.5,0.26964,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476371",2020-05-26 19:30:00,-2.10043,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.5,0.19467,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476372",2020-05-26 19:31:00,-2.0035,253,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.5,0.13167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476373",2020-05-26 19:32:00,-2.07158,251,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.6,-0.07749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476374",2020-05-26 19:33:00,-2.06067,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.6,-0.08253,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476375",2020-05-26 19:34:00,-2.39505,244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.7,-0.06426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476376",2020-05-26 19:35:00,-2.04392,242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.7,-0.04536,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476377",2020-05-26 19:36:00,-2.0635,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.7,-0.04221,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476378",2020-05-26 19:37:00,-2.06822,235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.8,-0.01449,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476379",2020-05-26 19:38:00,-2.00378,226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.8,0.00567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476380",2020-05-26 19:39:00,-1.99887,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.8,0.02457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476381",2020-05-26 19:40:00,-1.8346,216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,19.8,0.04914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476382",2020-05-26 19:41:00,-1.6026,208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26.5,31.5,19.8,0.07497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476383",2020-05-26 19:42:00,-2.03116,208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26.5,31.5,19.9,0.07497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476384",2020-05-26 19:43:00,-2.04794,208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26.5,31.5,19.9,0.08001,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476385",2020-05-26 19:44:00,-2.00463,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26.5,31.5,19.9,0.10521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476386",2020-05-26 19:45:00,-2.15916,198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26.5,31.5,20,0.11088,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476387",2020-05-26 19:46:00,-2.00009,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26.5,31.5,20.1,0.11844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476388",2020-05-26 19:47:00,-1.95882,194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26.5,31.5,20.2,0.24381,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476389",2020-05-26 19:48:00,-1.98556,191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26.5,31.5,20.2,0.51786,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476390",2020-05-26 19:49:00,-1.8064,189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,26.5,31.5,20.2,0.52227,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476391",2020-05-26 19:50:00,-2.29744,188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,20.1,0.47124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476392",2020-05-26 19:51:00,-1.98907,184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,20,0.3528,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476393",2020-05-26 19:52:00,-2.03554,180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.9,0.18837,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476394",2020-05-26 19:53:00,-2.06971,178,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.8,0.18648,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476395",2020-05-26 19:54:00,-2.01488,175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.8,0.20097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476396",2020-05-26 19:55:00,-1.99882,172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.8,0.21924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"476397",2020-05-26 19:56:00,-1.95306,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.8,0.23814,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476398",2020-05-26 19:57:00,-1.97273,162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.7,0.24507,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476399",2020-05-26 19:58:00,-2.02024,159,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.7,0.26712,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476400",2020-05-26 19:59:00,-2.03654,154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.7,0.28035,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476401",2020-05-26 20:00:00,-2.09027,137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.7,0.32571,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476402",2020-05-26 20:01:00,-2.06782,141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.7,0.315,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476403",2020-05-26 20:02:00,-1.95833,141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.6,0.31437,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476404",2020-05-26 20:03:00,-1.96286,138,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.6,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476405",2020-05-26 20:04:00,-1.8854,137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.7,0.39123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476406",2020-05-26 20:05:00,-1.70394,139,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.7,0.37611,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476407",2020-05-26 20:06:00,-1.93593,129,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,28,25.5,27,31.5,19.7,0.77931,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"476408",2020-05-26 20:07:00,-2.22434,128,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19.7,0.83727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476409",2020-05-26 20:08:00,-2.14541,117,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19.7,0.81144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476410",2020-05-26 20:09:00,-1.841,80,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19.7,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476411",2020-05-26 20:10:00,-2.04934,65,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19.7,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476412",2020-05-26 20:11:00,-1.88399,80,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19.6,0.48384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476413",2020-05-26 20:12:00,-2.46747,96,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19.6,0.50274,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476414",2020-05-26 20:13:00,-2.52447,93,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19.5,0.51912,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476415",2020-05-26 20:14:00,-2.92647,98,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19.5,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476416",2020-05-26 20:15:00,-3.45734,95,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19.4,0.51975,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476417",2020-05-26 20:16:00,-3.77464,89,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19.2,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476418",2020-05-26 20:17:00,-4.04678,72,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19.1,0.504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"476419",2020-05-26 20:18:00,-4.28945,65,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19.1,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"476420",2020-05-26 20:19:00,-4.32891,76,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19,0.53298,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"476421",2020-05-26 20:20:00,-4.18893,84,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,18.9,0.5355,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"476422",2020-05-26 20:21:00,-3.69204,78,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19,0.53487,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"476423",2020-05-26 20:22:00,-3.8321,64,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"476424",2020-05-26 20:23:00,-3.64792,62,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"476425",2020-05-26 20:24:00,-3.45538,61,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,19,0.5796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"476426",2020-05-26 20:25:00,-3.22436,64,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31.5,18.9,0.5796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"476427",2020-05-26 20:26:00,-2.98139,51,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,27,31,18.8,0.96768,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476428",2020-05-26 20:27:00,-2.31825,43,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,26,27,31,18.7,1.02942,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476429",2020-05-26 20:28:00,-2.57475,34,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,26,27,31,18.5,1.00926,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476430",2020-05-26 20:29:00,-2.57229,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,26,27,31,18.4,0.88767,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476431",2020-05-26 20:30:00,-2.55349,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,26,26.5,31,18.3,0.82026,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476432",2020-05-26 20:31:00,-2.45752,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26.5,31,18.2,0.64764,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476433",2020-05-26 20:32:00,-1.98251,31,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26.5,31,18.1,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476434",2020-05-26 20:33:00,-2.37878,31,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26.5,31,18,0.65772,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476435",2020-05-26 20:34:00,-2.44157,31,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26.5,31,18,0.66087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476436",2020-05-26 20:35:00,-2.31316,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26.5,31,17.9,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476437",2020-05-26 20:36:00,-2.29817,39,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26.5,31,17.9,0.65709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476438",2020-05-26 20:37:00,-2.20849,42,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26.5,31,17.9,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476439",2020-05-26 20:38:00,-2.19423,47,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26.5,31,17.9,0.68607,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476440",2020-05-26 20:39:00,-2.24117,46,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26.5,31,18,0.69174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476441",2020-05-26 20:40:00,-2.36567,44,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26.5,31,18,0.68859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476442",2020-05-26 20:41:00,-2.84624,41,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26.5,31,18.1,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476443",2020-05-26 20:42:00,-2.95742,37,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,28,25.5,26.5,31,18.2,0.70434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476444",2020-05-26 20:43:00,-3.05893,36,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,18.2,0.70749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476445",2020-05-26 20:44:00,-3.09505,35,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,18.2,0.71064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476446",2020-05-26 20:45:00,-3.08928,28,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,18.3,0.71127,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476447",2020-05-26 20:46:00,-3.09153,29,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,18.3,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476448",2020-05-26 20:47:00,-3.01279,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,18.3,1.07982,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476449",2020-05-26 20:48:00,-3.13105,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,18.3,1.08927,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476450",2020-05-26 20:49:00,-2.90268,22,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,18.3,1.0143,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476451",2020-05-26 20:50:00,-2.79501,21,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,18.1,0.8946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476452",2020-05-26 20:51:00,-2.66758,19,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.9,0.70497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
