"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"476453",2020-05-26 20:52:00,-2.70437,18,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.8,0.70497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476454",2020-05-26 20:53:00,-2.37475,19,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.6,0.71631,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476455",2020-05-26 20:54:00,-2.35382,19,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.5,0.71127,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476456",2020-05-26 20:55:00,-2.22954,18,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.4,0.71694,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476457",2020-05-26 20:56:00,-2.09178,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.3,0.71757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476458",2020-05-26 20:57:00,-2.05222,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.3,0.6993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476459",2020-05-26 20:58:00,-1.9847,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.3,0.72261,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476460",2020-05-26 20:59:00,-1.93464,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.3,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476461",2020-05-26 21:00:00,-1.86514,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.3,0.73521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476462",2020-05-26 21:01:00,-2.06498,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.3,0.72954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476463",2020-05-26 21:02:00,-2.04734,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.3,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476464",2020-05-26 21:03:00,-2.17525,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.2,0.7308,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476465",2020-05-26 21:04:00,-2.38168,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.2,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476466",2020-05-26 21:05:00,-2.60782,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.1,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476467",2020-05-26 21:06:00,-2.67371,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30.5,17.1,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476468",2020-05-26 21:07:00,-2.49158,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,17,1.12896,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476469",2020-05-26 21:08:00,-2.07979,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,17,1.15794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476470",2020-05-26 21:09:00,-2.61611,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.9,1.12329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476471",2020-05-26 21:10:00,-2.66527,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,17,0.98217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476472",2020-05-26 21:11:00,-2.74918,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,17,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476473",2020-05-26 21:12:00,-2.43801,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.9,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476474",2020-05-26 21:13:00,-2.21205,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.8,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476475",2020-05-26 21:14:00,-2.49375,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.8,0.77931,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476476",2020-05-26 21:15:00,-2.07041,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.7,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476477",2020-05-26 21:16:00,-2.28816,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.7,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476478",2020-05-26 21:17:00,-2.0557,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.7,0.7434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476479",2020-05-26 21:18:00,-2.05233,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.6,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476480",2020-05-26 21:19:00,-2.15288,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.6,0.77301,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476481",2020-05-26 21:20:00,-2.33961,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.6,0.75537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476482",2020-05-26 21:21:00,-2.73873,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.6,0.78057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476483",2020-05-26 21:22:00,-2.24127,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.6,0.78624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476484",2020-05-26 21:23:00,-2.22456,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.5,0.78057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476485",2020-05-26 21:24:00,-2.10113,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.5,0.79821,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476486",2020-05-26 21:25:00,-2.02061,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.5,0.78057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476487",2020-05-26 21:26:00,-1.94452,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.4,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476488",2020-05-26 21:27:00,-1.84455,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,30,16.4,0.78435,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476489",2020-05-26 21:28:00,-1.605,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,30,16.4,0.7875,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476490",2020-05-26 21:29:00,-1.75666,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,30,16.3,1.12959,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476491",2020-05-26 21:30:00,-1.79664,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,30,16.3,1.1592,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476492",2020-05-26 21:31:00,-1.80175,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,30,16.2,1.13589,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476493",2020-05-26 21:32:00,-1.79539,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,30,16.3,1.01304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476494",2020-05-26 21:33:00,-1.86325,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,30,16.2,0.79317,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476495",2020-05-26 21:34:00,-1.72718,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,30,16.2,0.79821,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476496",2020-05-26 21:35:00,-1.87693,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,30,16.3,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476497",2020-05-26 21:36:00,-1.83719,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,30,16.2,0.79191,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"476498",2020-05-26 21:37:00,-1.83857,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,30,16.1,0.81774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476499",2020-05-26 21:38:00,-1.86745,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,16.1,0.81396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476500",2020-05-26 21:39:00,-1.57106,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,16.1,0.80514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"476501",2020-05-26 21:40:00,-1.88086,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,16.1,0.78372,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476502",2020-05-26 21:41:00,-1.88037,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,16.1,0.7749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476503",2020-05-26 21:42:00,-2.34923,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,16,0.7686,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476504",2020-05-26 21:43:00,-2.41153,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,16,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476505",2020-05-26 21:44:00,-2.39987,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,16,0.77679,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476506",2020-05-26 21:45:00,-2.38842,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,15.9,0.77553,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476507",2020-05-26 21:46:00,-2.43722,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,16,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"476508",2020-05-26 21:47:00,-2.49898,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,15.9,0.7497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476509",2020-05-26 21:48:00,-2.36302,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,16,0.74844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476510",2020-05-26 21:49:00,-2.51113,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,15.9,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476511",2020-05-26 21:50:00,-2.52571,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,15.9,0.74907,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476512",2020-05-26 21:51:00,-2.47901,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26,29.5,15.9,0.7434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476513",2020-05-26 21:52:00,-2.37373,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.9,1.10061,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476514",2020-05-26 21:53:00,-2.35476,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.8,1.1151,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476515",2020-05-26 21:54:00,-2.73611,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.8,1.09746,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476516",2020-05-26 21:55:00,-2.2379,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.9,0.96957,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476517",2020-05-26 21:56:00,-2.38186,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.9,0.75726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476518",2020-05-26 21:57:00,-2.3435,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.9,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476519",2020-05-26 21:58:00,-2.30558,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.8,0.7434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476520",2020-05-26 21:59:00,-2.22907,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.7,2.18484,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"476521",2020-05-26 22:00:00,-2.17808,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.7,0.59787,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476522",2020-05-26 22:01:00,-2.37169,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.7,0.59157,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476523",2020-05-26 22:02:00,-1.99668,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.6,0.60921,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476524",2020-05-26 22:03:00,-2.06367,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.7,0.74907,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476525",2020-05-26 22:04:00,-2.12651,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.6,0.6111,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476526",2020-05-26 22:05:00,-2.14592,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.6,0.6048,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476527",2020-05-26 22:06:00,-2.12526,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.6,0.81207,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476528",2020-05-26 22:07:00,-2.14016,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27.5,25.5,26,29.5,15.6,0.83727,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476529",2020-05-26 22:08:00,-2.23901,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29.5,15.5,0.81837,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476530",2020-05-26 22:09:00,-2.16227,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29.5,15.6,0.83034,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476531",2020-05-26 22:10:00,-2.33291,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29.5,15.5,0.81774,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476532",2020-05-26 22:11:00,-2.6954,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29.5,15.5,0.81774,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476533",2020-05-26 22:12:00,-2.74113,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29.5,15.4,0.81144,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476534",2020-05-26 22:13:00,-2.75452,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29.5,15.5,0.80577,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476535",2020-05-26 22:14:00,-2.81054,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29.5,15.5,0.8064,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476536",2020-05-26 22:15:00,-3.25444,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29.5,15.4,0.80703,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476537",2020-05-26 22:16:00,-2.8851,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29.5,15.4,0.69867,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476538",2020-05-26 22:17:00,-2.90951,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29.5,15.4,0.57204,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"476539",2020-05-26 22:18:00,-2.91864,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.3,0.78687,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"476540",2020-05-26 22:19:00,-2.89433,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.3,0.7938,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"476541",2020-05-26 22:20:00,-2.82555,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.3,0.7434,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476542",2020-05-26 22:21:00,-2.47999,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.3,0.63504,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476543",2020-05-26 22:22:00,-2.6475,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.3,0.4221,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476544",2020-05-26 22:23:00,-2.43743,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.3,0.41832,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476545",2020-05-26 22:24:00,-2.47345,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.3,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476546",2020-05-26 22:25:00,-2.36752,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.2,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476547",2020-05-26 22:26:00,-1.51665,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.3,0.41076,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476548",2020-05-26 22:27:00,-2.20955,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.3,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476549",2020-05-26 22:28:00,-1.65137,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.3,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476550",2020-05-26 22:29:00,-2.13016,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.2,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"476551",2020-05-26 22:30:00,-2.11621,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.2,0.4095,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"476552",2020-05-26 22:31:00,-2.15511,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.3,0.4095,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"476553",2020-05-26 22:32:00,-2.19904,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.2,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"476554",2020-05-26 22:33:00,-2.2273,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.2,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"476555",2020-05-26 22:34:00,-2.34789,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.2,0.4158,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"476556",2020-05-26 22:35:00,-2.37516,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.1,0.45108,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"476557",2020-05-26 22:36:00,-2.15239,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.1,0.45927,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"476558",2020-05-26 22:37:00,-2.11102,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.1,0.46494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476559",2020-05-26 22:38:00,-2.08468,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.1,0.45927,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476560",2020-05-26 22:39:00,-2.04575,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.1,0.49518,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476561",2020-05-26 22:40:00,-2.33739,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15.1,0.45927,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476562",2020-05-26 22:41:00,-2.65561,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,14.9,0.46053,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476563",2020-05-26 22:42:00,-3.15994,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,15,0.46116,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476564",2020-05-26 22:43:00,-3.11768,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,14.9,0.46494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476565",2020-05-26 22:44:00,-2.73735,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,14.9,0.4599,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476566",2020-05-26 22:45:00,-2.7649,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25,27,25.5,26,29,14.9,0.67914,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476567",2020-05-26 22:46:00,-2.53467,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.9,0.79569,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476568",2020-05-26 22:47:00,-2.74301,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.9,0.756,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476569",2020-05-26 22:48:00,-2.84004,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.9,0.66528,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476570",2020-05-26 22:49:00,-2.82353,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.9,0.60291,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476571",2020-05-26 22:50:00,-2.66805,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.9,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476572",2020-05-26 22:51:00,-2.35313,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.9,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476573",2020-05-26 22:52:00,-2.16435,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.8,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476574",2020-05-26 22:53:00,-2.07734,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.7,0.44478,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476575",2020-05-26 22:54:00,-1.66792,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.7,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476576",2020-05-26 22:55:00,-1.97491,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.6,0.4347,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476577",2020-05-26 22:56:00,-2.0326,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.7,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476578",2020-05-26 22:57:00,-2.10548,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.7,0.43533,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476579",2020-05-26 22:58:00,-2.14136,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.7,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476580",2020-05-26 22:59:00,-2.24567,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.7,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476581",2020-05-26 23:00:00,-2.27923,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.7,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476582",2020-05-26 23:01:00,-2.51088,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.6,0.44415,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476583",2020-05-26 23:02:00,-2.5086,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.6,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476584",2020-05-26 23:03:00,-2.64641,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.5,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476585",2020-05-26 23:04:00,-2.68031,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.5,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476586",2020-05-26 23:05:00,-2.69262,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.5,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"476587",2020-05-26 23:06:00,-2.31322,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.5,0.4599,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0,0
"476588",2020-05-26 23:07:00,-2.50914,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.5,0.45927,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476589",2020-05-26 23:08:00,-2.30183,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.4,0.45927,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476590",2020-05-26 23:09:00,-2.1077,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.4,0.47061,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476591",2020-05-26 23:10:00,-2.3249,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.4,0.47502,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476592",2020-05-26 23:11:00,-2.2351,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.4,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476593",2020-05-26 23:12:00,-2.27392,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.3,0.78435,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476594",2020-05-26 23:13:00,-2.31119,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.3,0.80577,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476595",2020-05-26 23:14:00,-2.38627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.3,0.80577,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476596",2020-05-26 23:15:00,-2.20525,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.3,0.6552,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476597",2020-05-26 23:16:00,-2.68887,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.3,0.43911,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,0,1
"476598",2020-05-26 23:17:00,-2.79046,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.3,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476599",2020-05-26 23:18:00,-2.84051,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.3,0.42966,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476600",2020-05-26 23:19:00,-2.89513,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.2,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476601",2020-05-26 23:20:00,-2.78025,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.2,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476602",2020-05-26 23:21:00,-2.3159,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.2,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476603",2020-05-26 23:22:00,-2.85124,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.1,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476604",2020-05-26 23:23:00,-2.70158,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.1,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476605",2020-05-26 23:24:00,-2.57549,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,28.5,14.1,0.41139,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476606",2020-05-26 23:25:00,-2.37509,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,14.1,0.42021,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476607",2020-05-26 23:26:00,-2.18856,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,14.1,0.41643,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476608",2020-05-26 23:27:00,-2.0639,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,14.1,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476609",2020-05-26 23:28:00,-2.17757,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,14,0.42021,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476610",2020-05-26 23:29:00,-1.71571,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,14,0.4095,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476611",2020-05-26 23:30:00,-1.73662,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,14,0.42021,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476612",2020-05-26 23:31:00,-1.45021,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,13.9,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476613",2020-05-26 23:32:00,-1.52502,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,13.9,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476614",2020-05-26 23:33:00,-1.5364,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,13.9,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476615",2020-05-26 23:34:00,-1.45404,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,13.9,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476616",2020-05-26 23:35:00,-1.69496,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,13.9,0.41202,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"476617",2020-05-26 23:36:00,-1.41351,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,13.9,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476618",2020-05-26 23:37:00,-1.43343,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,14.1,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476619",2020-05-26 23:38:00,-1.41197,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,25.5,28.5,14,0.43911,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476620",2020-05-26 23:39:00,-1.42838,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28.5,14,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476621",2020-05-26 23:40:00,-1.73822,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28.5,14,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476622",2020-05-26 23:41:00,-1.77393,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28.5,14,0.46494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476623",2020-05-26 23:42:00,-1.45345,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28.5,14,0.75474,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476624",2020-05-26 23:43:00,-2.32358,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28.5,14,0.76293,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476625",2020-05-26 23:44:00,-2.74771,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28.5,14,0.7434,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476626",2020-05-26 23:45:00,-3.15372,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28.5,14,0.64134,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"476627",2020-05-26 23:46:00,-3.31124,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25,25.5,28.5,14,0.56511,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"476628",2020-05-26 23:47:00,-3.35467,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,14,0.42021,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"476629",2020-05-26 23:48:00,-2.8449,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,14,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"476630",2020-05-26 23:49:00,-3.32597,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,14,0.42021,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"476631",2020-05-26 23:50:00,-3.48305,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,13.9,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"476632",2020-05-26 23:51:00,-2.61588,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,13.9,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"476633",2020-05-26 23:52:00,-2.5856,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,13.9,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"476634",2020-05-26 23:53:00,-2.07754,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,14,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"476635",2020-05-26 23:54:00,-2.18834,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,13.9,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"476636",2020-05-26 23:55:00,-1.7404,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,13.9,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"476637",2020-05-26 23:56:00,-1.91371,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,13.9,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476638",2020-05-26 23:57:00,-1.72992,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,13.9,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476639",2020-05-26 23:58:00,-1.1745,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,14,0.45108,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476640",2020-05-26 23:59:00,-1.60541,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,14.1,0.45549,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476641",2020-05-27 00:00:00,-1.54125,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,14,0.44541,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476642",2020-05-27 00:01:00,-1.42594,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28.5,14,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476643",2020-05-27 00:02:00,-1.15035,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.44541,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476644",2020-05-27 00:03:00,-1.3526,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.4725,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476645",2020-05-27 00:04:00,-1.38598,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.45234,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476646",2020-05-27 00:05:00,-1.2672,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.45486,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476647",2020-05-27 00:06:00,-1.31247,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.44478,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476648",2020-05-27 00:07:00,-1.26844,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.45171,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476649",2020-05-27 00:08:00,-1.56449,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476650",2020-05-27 00:09:00,-1.3234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.48321,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476651",2020-05-27 00:10:00,-1.27333,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476652",2020-05-27 00:11:00,-1.25162,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.52857,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476653",2020-05-27 00:12:00,-1.26313,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.79569,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476654",2020-05-27 00:13:00,-1.26499,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.80451,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476655",2020-05-27 00:14:00,-1.27423,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.75537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476656",2020-05-27 00:15:00,-1.73464,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14,0.66339,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476657",2020-05-27 00:16:00,-1.22601,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14,0.43596,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476658",2020-05-27 00:17:00,-1.2901,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14.1,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476659",2020-05-27 00:18:00,-1.33196,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,14,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476660",2020-05-27 00:19:00,-1.28034,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.9,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476661",2020-05-27 00:20:00,-1.55058,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.9,0.43533,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476662",2020-05-27 00:21:00,-1.33234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.7,0.43092,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476663",2020-05-27 00:22:00,-1.94438,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.6,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476664",2020-05-27 00:23:00,-1.34801,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.6,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476665",2020-05-27 00:24:00,-1.32404,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.6,0.43596,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476666",2020-05-27 00:25:00,-1.3412,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.6,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476667",2020-05-27 00:26:00,-1.3209,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.6,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476668",2020-05-27 00:27:00,-1.34835,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.4,0.44667,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476669",2020-05-27 00:28:00,-1.47157,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.2,0.441,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476670",2020-05-27 00:29:00,-1.10685,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.2,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476671",2020-05-27 00:30:00,-1.33001,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.2,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476672",2020-05-27 00:31:00,-1.3202,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.1,0.42399,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476673",2020-05-27 00:32:00,-1.32196,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13.1,0.46053,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476674",2020-05-27 00:33:00,-1.39412,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,13,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476675",2020-05-27 00:34:00,-1.32798,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,12.9,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476676",2020-05-27 00:35:00,-1.53911,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25,25.5,28,12.9,0.42462,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476677",2020-05-27 00:36:00,-1.29257,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.9,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476678",2020-05-27 00:37:00,-1.2526,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.9,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476679",2020-05-27 00:38:00,-1.23966,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.45864,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476680",2020-05-27 00:39:00,-1.32665,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476681",2020-05-27 00:40:00,-1.30998,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476682",2020-05-27 00:41:00,-1.34688,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476683",2020-05-27 00:42:00,-1.23798,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.9,0.58401,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476684",2020-05-27 00:43:00,-1.32285,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.72387,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476685",2020-05-27 00:44:00,-1.29279,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.7371,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476686",2020-05-27 00:45:00,-1.3123,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.63567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476687",2020-05-27 00:46:00,-1.32995,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.55692,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476688",2020-05-27 00:47:00,-1.34418,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476689",2020-05-27 00:48:00,-1.54862,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476690",2020-05-27 00:49:00,-1.13678,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.40572,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476691",2020-05-27 00:50:00,-1.35217,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476692",2020-05-27 00:51:00,-1.35878,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.9,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476693",2020-05-27 00:52:00,-1.33072,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.39942,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476694",2020-05-27 00:53:00,-1.332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476695",2020-05-27 00:54:00,-1.28155,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476696",2020-05-27 00:55:00,-1.4455,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.41769,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476697",2020-05-27 00:56:00,-1.35085,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476698",2020-05-27 00:57:00,-1.2947,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.8,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476699",2020-05-27 00:58:00,-1.29631,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.7,0.41958,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476700",2020-05-27 00:59:00,-1.31038,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.7,0.4221,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476701",2020-05-27 01:00:00,-1.20601,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.7,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476702",2020-05-27 01:01:00,-1.29196,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.7,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476703",2020-05-27 01:02:00,-1.06441,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.7,0.44478,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476704",2020-05-27 01:03:00,-1.29879,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.6,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476705",2020-05-27 01:04:00,-1.29068,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.6,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476706",2020-05-27 01:05:00,-1.13623,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.6,0.44226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476707",2020-05-27 01:06:00,-1.28097,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.5,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476708",2020-05-27 01:07:00,-1.23026,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.5,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476709",2020-05-27 01:08:00,-1.32262,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.5,0.44667,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476710",2020-05-27 01:09:00,-1.16681,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.5,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476711",2020-05-27 01:10:00,-1.22766,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.4,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476712",2020-05-27 01:11:00,-1.22191,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,12.3,0.44415,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476713",2020-05-27 01:12:00,-1.2106,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.3,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476714",2020-05-27 01:13:00,-1.2617,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.4,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476715",2020-05-27 01:14:00,-1.2452,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.6,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476716",2020-05-27 01:15:00,-0.755333,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.4,0.43911,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476717",2020-05-27 01:16:00,-1.26193,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.5,0.74214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476718",2020-05-27 01:17:00,-1.26049,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.4,0.75159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476719",2020-05-27 01:18:00,-1.23334,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.4,0.74277,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476720",2020-05-27 01:19:00,-1.28489,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.4,0.6237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476721",2020-05-27 01:20:00,-1.31336,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.4,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476722",2020-05-27 01:21:00,-1.30699,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.4,0.4221,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476723",2020-05-27 01:22:00,-1.20704,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.4,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476724",2020-05-27 01:23:00,-0.967024,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.4,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476725",2020-05-27 01:24:00,-0.952068,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.4,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476726",2020-05-27 01:25:00,-1.27523,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.4,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476727",2020-05-27 01:26:00,-1.26541,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.2,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476728",2020-05-27 01:27:00,-1.03662,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.1,0.43659,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476729",2020-05-27 01:28:00,-1.25451,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.1,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476730",2020-05-27 01:29:00,-1.06824,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12,0.46305,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476731",2020-05-27 01:30:00,-1.27835,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.9,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476732",2020-05-27 01:31:00,-1.25445,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12,0.43155,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476733",2020-05-27 01:32:00,-1.46436,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.8,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476734",2020-05-27 01:33:00,-1.25819,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.8,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476735",2020-05-27 01:34:00,-1.27261,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.9,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476736",2020-05-27 01:35:00,-1.25574,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.9,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476737",2020-05-27 01:36:00,-1.17317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476738",2020-05-27 01:37:00,-1.24821,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476739",2020-05-27 01:38:00,-1.24607,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.9,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476740",2020-05-27 01:39:00,-1.28377,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,12.1,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476741",2020-05-27 01:40:00,-1.2561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,12.1,0.44667,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476742",2020-05-27 01:41:00,-1.23633,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,12.2,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476743",2020-05-27 01:42:00,-1.72982,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,12.2,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476744",2020-05-27 01:43:00,-1.24498,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,12.1,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476745",2020-05-27 01:44:00,-1.49648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,12,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476746",2020-05-27 01:45:00,-1.24749,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,12,0.46116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476747",2020-05-27 01:46:00,-1.22463,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,12.1,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476748",2020-05-27 01:47:00,-1.48088,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25.5,27.5,12.1,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476749",2020-05-27 01:48:00,-1.26018,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12.2,0.73773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476750",2020-05-27 01:49:00,-1.26495,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12.1,0.74214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476751",2020-05-27 01:50:00,-1.20104,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12.2,0.71694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476752",2020-05-27 01:51:00,-1.36914,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12.1,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476753",2020-05-27 01:52:00,-1.08321,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12,0.4221,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476754",2020-05-27 01:53:00,-1.21402,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12.2,0.4221,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476755",2020-05-27 01:54:00,-1.21872,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12.1,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476756",2020-05-27 01:55:00,-1.14403,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12,0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476757",2020-05-27 01:56:00,-0.985255,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476758",2020-05-27 01:57:00,-1.15675,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476759",2020-05-27 01:58:00,-1.15486,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
