"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"476760",2020-05-27 01:59:00,-1.13812,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476761",2020-05-27 02:00:00,-1.14485,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.9,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476762",2020-05-27 02:01:00,-1.16417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.8,0.41895,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476763",2020-05-27 02:02:00,-1.13779,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.9,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476764",2020-05-27 02:03:00,-1.41963,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476765",2020-05-27 02:04:00,-1.15185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476766",2020-05-27 02:05:00,-1.18364,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476767",2020-05-27 02:06:00,-1.17227,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476768",2020-05-27 02:07:00,-1.12908,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12.1,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476769",2020-05-27 02:08:00,-1.17809,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,12,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476770",2020-05-27 02:09:00,-1.44591,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.9,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476771",2020-05-27 02:10:00,-1.24005,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.9,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476772",2020-05-27 02:11:00,-1.13785,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.9,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476773",2020-05-27 02:12:00,-1.27635,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.8,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476774",2020-05-27 02:13:00,-1.32802,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.7,0.41139,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476775",2020-05-27 02:14:00,-1.05533,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.7,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"476776",2020-05-27 02:15:00,-1.32919,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.7,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476777",2020-05-27 02:16:00,-1.2771,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.7,0.40068,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476778",2020-05-27 02:17:00,-1.34476,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.6,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476779",2020-05-27 02:18:00,-1.33763,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.7,0.42903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476780",2020-05-27 02:19:00,-1.4728,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.8,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476781",2020-05-27 02:20:00,-1.39873,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.7,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476782",2020-05-27 02:21:00,-1.4024,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.7,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476783",2020-05-27 02:22:00,-1.4068,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.7,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476784",2020-05-27 02:23:00,-1.36616,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.6,0.70308,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476785",2020-05-27 02:24:00,-1.33969,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,24.5,25,27.5,11.6,0.62937,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476786",2020-05-27 02:25:00,-1.31589,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.5,0.54243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476787",2020-05-27 02:26:00,-1.19568,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.5,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476788",2020-05-27 02:27:00,-1.24261,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.5,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476789",2020-05-27 02:28:00,-1.20158,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.5,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476790",2020-05-27 02:29:00,-0.799149,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.6,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476791",2020-05-27 02:30:00,-0.861466,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.6,0.40068,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476792",2020-05-27 02:31:00,-1.07437,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.6,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476793",2020-05-27 02:32:00,-1.11271,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.5,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"476794",2020-05-27 02:33:00,-1.08162,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.6,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476795",2020-05-27 02:34:00,-1.10537,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.7,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476796",2020-05-27 02:35:00,-1.08757,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.5,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476797",2020-05-27 02:36:00,-1.30908,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,24.5,25,27.5,11.4,0.39249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476798",2020-05-27 02:37:00,-1.00173,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.3,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476799",2020-05-27 02:38:00,-1.14227,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.3,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476800",2020-05-27 02:39:00,-1.13745,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.3,0.41769,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476801",2020-05-27 02:40:00,-1.13349,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.3,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476802",2020-05-27 02:41:00,-1.24164,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.2,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476803",2020-05-27 02:42:00,-1.13363,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.1,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476804",2020-05-27 02:43:00,-0.934996,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.1,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476805",2020-05-27 02:44:00,-1.3799,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.2,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476806",2020-05-27 02:45:00,-1.21687,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.3,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476807",2020-05-27 02:46:00,-1.05071,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.2,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476808",2020-05-27 02:47:00,-1.10397,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.2,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476809",2020-05-27 02:48:00,-1.14384,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.1,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476810",2020-05-27 02:49:00,-1.16189,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.1,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476811",2020-05-27 02:50:00,-0.921151,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.1,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476812",2020-05-27 02:51:00,-1.134,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.1,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476813",2020-05-27 02:52:00,-1.14371,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.1,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476814",2020-05-27 02:53:00,-1.07498,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.1,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476815",2020-05-27 02:54:00,-1.12235,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11,0.43029,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476816",2020-05-27 02:55:00,-1.13744,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11,0.61614,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476817",2020-05-27 02:56:00,-1.15261,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11,0.76104,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476818",2020-05-27 02:57:00,-0.922294,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.1,0.71568,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476819",2020-05-27 02:58:00,-1.12747,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.1,0.65394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476820",2020-05-27 02:59:00,-1.11449,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.1,0.5985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476821",2020-05-27 03:00:00,-1.10897,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.2,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476822",2020-05-27 03:01:00,-1.15369,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.1,0.45234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476823",2020-05-27 03:02:00,-1.12656,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.1,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476824",2020-05-27 03:03:00,-0.822571,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11,0.44919,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476825",2020-05-27 03:04:00,-1.45467,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.1,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476826",2020-05-27 03:05:00,-1.04054,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11,0.46053,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476827",2020-05-27 03:06:00,-0.974956,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476828",2020-05-27 03:07:00,-1.10306,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.1,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476829",2020-05-27 03:08:00,-1.34559,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.1,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476830",2020-05-27 03:09:00,-1.11587,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.1,0.42399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476831",2020-05-27 03:10:00,-1.10431,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11,0.42399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476832",2020-05-27 03:11:00,-1.09726,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476833",2020-05-27 03:12:00,-1.09414,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.1,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476834",2020-05-27 03:13:00,-1.11166,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.1,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476835",2020-05-27 03:14:00,-1.05441,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.4,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476836",2020-05-27 03:15:00,-1.08428,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,11.3,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476837",2020-05-27 03:16:00,-1.30783,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,11.2,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476838",2020-05-27 03:17:00,-0.892729,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,11.1,0.41895,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476839",2020-05-27 03:18:00,-1.10497,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,11.1,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476840",2020-05-27 03:19:00,-1.09731,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,11.1,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476841",2020-05-27 03:20:00,-1.03817,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,11.1,0.41832,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476842",2020-05-27 03:21:00,-1.0968,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,11,0.41391,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476843",2020-05-27 03:22:00,-1.05515,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.9,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476844",2020-05-27 03:23:00,-0.792022,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,11,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476845",2020-05-27 03:24:00,-1.12277,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.9,0.42336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476846",2020-05-27 03:25:00,-1.05449,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.8,0.41391,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476847",2020-05-27 03:26:00,-1.06347,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.9,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476848",2020-05-27 03:27:00,-1.12395,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.9,0.42525,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476849",2020-05-27 03:28:00,-0.610462,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.9,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476850",2020-05-27 03:29:00,-1.09556,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,11,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476851",2020-05-27 03:30:00,-0.95057,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,11,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476852",2020-05-27 03:31:00,-1.46462,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.9,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476853",2020-05-27 03:32:00,-1.02329,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.8,0.70434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476854",2020-05-27 03:33:00,-1.14524,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.8,0.73521,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476855",2020-05-27 03:34:00,-1.12449,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.8,0.71127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476856",2020-05-27 03:35:00,-1.06812,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.9,0.59661,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476857",2020-05-27 03:36:00,-1.08874,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.9,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476858",2020-05-27 03:37:00,-0.971282,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.9,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476859",2020-05-27 03:38:00,-1.06507,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.8,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476860",2020-05-27 03:39:00,-1.08371,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.8,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476861",2020-05-27 03:40:00,-1.05289,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.7,0.44226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476862",2020-05-27 03:41:00,-1.0736,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.6,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476863",2020-05-27 03:42:00,-1.13117,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.6,0.39438,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476864",2020-05-27 03:43:00,-0.81382,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.5,0.38808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476865",2020-05-27 03:44:00,-0.952843,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.5,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476866",2020-05-27 03:45:00,-1.08825,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.6,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476867",2020-05-27 03:46:00,-1.11423,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.6,0.39438,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476868",2020-05-27 03:47:00,-1.16873,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.7,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476869",2020-05-27 03:48:00,-1.15979,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.7,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476870",2020-05-27 03:49:00,-1.17248,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.8,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476871",2020-05-27 03:50:00,-1.09498,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.8,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476872",2020-05-27 03:51:00,-1.6412,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,10.9,0.39186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476873",2020-05-27 03:52:00,-1.24064,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,27,11,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476874",2020-05-27 03:53:00,-1.24862,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24,25,27,11,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476875",2020-05-27 03:54:00,-1.25459,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24,25,27,11.1,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476876",2020-05-27 03:55:00,-1.169,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24,25,27,11.1,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476877",2020-05-27 03:56:00,-1.15114,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24,25,27,11.2,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476878",2020-05-27 03:57:00,-1.2366,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24,25,27,11.1,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476879",2020-05-27 03:58:00,-1.20848,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24,25,27,11,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476880",2020-05-27 03:59:00,-1.07953,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24,25,27,11,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476881",2020-05-27 04:00:00,-1.06569,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24,25,27,11,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476882",2020-05-27 04:01:00,-1.06422,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24,25,27,11,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476883",2020-05-27 04:02:00,-1.13284,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,25,27,11,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476884",2020-05-27 04:03:00,-1.01022,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,25,27,11,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476885",2020-05-27 04:04:00,-1.00073,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,25,27,11.1,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476886",2020-05-27 04:05:00,-0.991962,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,25,27,11.1,0.59535,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476887",2020-05-27 04:06:00,-1.00142,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,25,27,11.1,0.72324,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476888",2020-05-27 04:07:00,-0.852135,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,11.1,0.68985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476889",2020-05-27 04:08:00,-1.0204,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,11.1,0.61047,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476890",2020-05-27 04:09:00,-1.00851,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,11.1,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476891",2020-05-27 04:10:00,-1.16344,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,11.1,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476892",2020-05-27 04:11:00,-0.865387,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,11,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476893",2020-05-27 04:12:00,-1.02572,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.9,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476894",2020-05-27 04:13:00,-1.04795,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.8,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476895",2020-05-27 04:14:00,-1.04369,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.8,0.41391,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476896",2020-05-27 04:15:00,-1.00167,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.9,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476897",2020-05-27 04:16:00,-1.02771,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.7,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476898",2020-05-27 04:17:00,-1.05404,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.6,0.40824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476899",2020-05-27 04:18:00,-0.926304,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.4,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476900",2020-05-27 04:19:00,-1.16731,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.5,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476901",2020-05-27 04:20:00,-0.983282,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.4,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476902",2020-05-27 04:21:00,-1.03951,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.3,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476903",2020-05-27 04:22:00,-1.19658,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.3,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476904",2020-05-27 04:23:00,-0.981598,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.3,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476905",2020-05-27 04:24:00,-0.989199,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.2,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476906",2020-05-27 04:25:00,-1.03774,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.2,0.41895,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476907",2020-05-27 04:26:00,-1.26074,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.2,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476908",2020-05-27 04:27:00,-1.29999,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.1,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476909",2020-05-27 04:28:00,-1.07096,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.1,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476910",2020-05-27 04:29:00,-1.08109,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476911",2020-05-27 04:30:00,-1.11437,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10,0.39753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476912",2020-05-27 04:31:00,-1.17121,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.1,0.41706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476913",2020-05-27 04:32:00,-1.12431,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.3,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476914",2020-05-27 04:33:00,-1.13093,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10.2,0.43218,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476915",2020-05-27 04:34:00,-1.1356,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,27,10,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476916",2020-05-27 04:35:00,-1.1365,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26.5,10,0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476917",2020-05-27 04:36:00,-1.09889,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26.5,9.9,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476918",2020-05-27 04:37:00,-1.15836,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26.5,9.8,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476919",2020-05-27 04:38:00,-1.11087,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26.5,9.9,0.43407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476920",2020-05-27 04:39:00,-1.0934,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26.5,9.9,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476921",2020-05-27 04:40:00,-1.07664,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26.5,10,0.41832,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476922",2020-05-27 04:41:00,-1.11976,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26.5,10.1,0.4221,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476923",2020-05-27 04:42:00,-1.16218,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26.5,10.1,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476924",2020-05-27 04:43:00,-1.05589,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,24.5,26.5,10.1,0.45423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476925",2020-05-27 04:44:00,-1.00151,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476926",2020-05-27 04:45:00,-1.04749,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.8,0.73584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476927",2020-05-27 04:46:00,-1.08326,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.9,0.71757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476928",2020-05-27 04:47:00,-1.53384,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.9,0.67347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476929",2020-05-27 04:48:00,-1.01696,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.8,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476930",2020-05-27 04:49:00,-1.04179,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.8,0.45171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476931",2020-05-27 04:50:00,-1.01321,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.89901,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476932",2020-05-27 04:51:00,-1.04727,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.9072,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476933",2020-05-27 04:52:00,-0.904043,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.6,0.90594,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476934",2020-05-27 04:53:00,-0.777848,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.5,0.9198,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476935",2020-05-27 04:54:00,-0.642766,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.4,0.93807,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476936",2020-05-27 04:55:00,-0.501932,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.2,0.98847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476937",2020-05-27 04:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,0.99477,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476938",2020-05-27 04:57:00,-0.562565,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,0.98217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476939",2020-05-27 04:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.2,0.95571,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476940",2020-05-27 04:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.2,0.95634,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476941",2020-05-27 05:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.2,1.33434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476942",2020-05-27 05:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.22283,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476943",2020-05-27 05:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.18377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476944",2020-05-27 05:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.2,1.1592,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476945",2020-05-27 05:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.2,1.15794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476946",2020-05-27 05:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.2,1.15164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476947",2020-05-27 05:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.3,1.14534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476948",2020-05-27 05:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.3,1.13967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476949",2020-05-27 05:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.15227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476950",2020-05-27 05:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.2,1.16487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476951",2020-05-27 05:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.16424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476952",2020-05-27 05:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.16928,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476953",2020-05-27 05:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.2,1.15164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476954",2020-05-27 05:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.16361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476955",2020-05-27 05:14:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.1718,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476956",2020-05-27 05:15:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.17243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476957",2020-05-27 05:16:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.1466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476958",2020-05-27 05:17:00,0,6,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.15164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476959",2020-05-27 05:18:00,0,6,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.16361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476960",2020-05-27 05:19:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.1466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476961",2020-05-27 05:20:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.15794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476962",2020-05-27 05:21:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.15731,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476963",2020-05-27 05:22:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.2,1.13967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476964",2020-05-27 05:23:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.2,1.13967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476965",2020-05-27 05:24:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.40805,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476966",2020-05-27 05:25:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.1,1.4301,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476967",2020-05-27 05:26:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9,1.40364,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476968",2020-05-27 05:27:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9,1.29276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476969",2020-05-27 05:28:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.1,1.1403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476970",2020-05-27 05:29:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.2,1.13904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476971",2020-05-27 05:30:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.3,1.1403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476972",2020-05-27 05:31:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.3,1.14534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476973",2020-05-27 05:32:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.2,1.13337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476974",2020-05-27 05:33:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.2,1.13904,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476975",2020-05-27 05:34:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.2,1.197,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476976",2020-05-27 05:35:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.1,1.15794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476977",2020-05-27 05:36:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.1,1.16361,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476978",2020-05-27 05:37:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,8.9,1.1466,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476979",2020-05-27 05:38:00,-0.868133,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,8.9,0.53802,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476980",2020-05-27 05:39:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9,0.53361,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476981",2020-05-27 05:40:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476982",2020-05-27 05:41:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,8.9,0.52227,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476983",2020-05-27 05:42:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,8.9,0.54684,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476984",2020-05-27 05:43:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,8.9,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476985",2020-05-27 05:44:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,8.9,0.5229,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476986",2020-05-27 05:45:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,8.9,0.52794,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476987",2020-05-27 05:46:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,8.9,0.54054,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476988",2020-05-27 05:47:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,8.9,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476989",2020-05-27 05:48:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,8.8,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476990",2020-05-27 05:49:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,8.8,0.5544,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476991",2020-05-27 05:50:00,0,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,8.8,0.50337,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476992",2020-05-27 05:51:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,8.8,0.4977,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476993",2020-05-27 05:52:00,-0.64006,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,8.8,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476994",2020-05-27 05:53:00,-0.807737,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,8.9,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476995",2020-05-27 05:54:00,-1.06381,26,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,9,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476996",2020-05-27 05:55:00,-0.998789,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,9,0.50967,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476997",2020-05-27 05:56:00,-1.04961,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,9.1,0.50274,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476998",2020-05-27 05:57:00,-1.06594,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,9.1,0.49644,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"476999",2020-05-27 05:58:00,-0.999784,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,9.2,0.48762,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477000",2020-05-27 05:59:00,-0.990496,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,9.2,0.47754,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477001",2020-05-27 06:00:00,-0.992563,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,9.2,0.48258,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477002",2020-05-27 06:01:00,-0.963037,39,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,9.2,0.47187,0,1,1,1,0,0,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477003",2020-05-27 06:02:00,-0.965973,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,9.2,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477004",2020-05-27 06:03:00,-0.944595,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,9.2,0.74214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477005",2020-05-27 06:04:00,-0.812248,43,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,9.2,0.80514,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477006",2020-05-27 06:05:00,-0.748714,46,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,9.2,0.69741,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477007",2020-05-27 06:06:00,-0.971639,46,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,9.2,0.58527,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477008",2020-05-27 06:07:00,-1.05629,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,26.5,9.3,0.441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477009",2020-05-27 06:08:00,-1.09555,50,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,26.5,9.3,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477010",2020-05-27 06:09:00,-1.13045,52,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,26.5,9.3,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477011",2020-05-27 06:10:00,-1.15743,54,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,26.5,9.4,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477012",2020-05-27 06:11:00,-1.14047,55,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,26.5,9.4,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477013",2020-05-27 06:12:00,-0.922755,58,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,26.5,9.5,0.41769,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477014",2020-05-27 06:13:00,-1.16663,59,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,26.5,9.5,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477015",2020-05-27 06:14:00,-0.5036,62,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,26.5,9.6,0.37863,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477016",2020-05-27 06:15:00,-1.15123,63,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,26.5,9.8,0.39501,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477017",2020-05-27 06:16:00,-0.92785,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,10,0.38367,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477018",2020-05-27 06:17:00,-1.03626,66,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,10.2,0.38304,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477019",2020-05-27 06:18:00,-1.02949,69,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,10.4,0.37044,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477020",2020-05-27 06:19:00,-0.975335,71,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,10.4,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477021",2020-05-27 06:20:00,-0.962137,74,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,10.4,0.33327,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477022",2020-05-27 06:21:00,-0.967306,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,10.4,0.30807,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477023",2020-05-27 06:22:00,-0.938085,78,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,10.2,0.29358,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477024",2020-05-27 06:23:00,-0.960236,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,10.2,0.2772,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477025",2020-05-27 06:24:00,-0.974971,81,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,10.2,0.27594,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477026",2020-05-27 06:25:00,-0.979137,84,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,10.3,0.26964,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477027",2020-05-27 06:26:00,-0.971072,87,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,10.4,0.26964,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477028",2020-05-27 06:27:00,-0.938539,89,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,10.6,0.25137,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477029",2020-05-27 06:28:00,-0.932647,92,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,10.9,0.24507,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477030",2020-05-27 06:29:00,-0.926342,94,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11,0.2268,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477031",2020-05-27 06:30:00,-0.965814,97,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.1,0.22554,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477032",2020-05-27 06:31:00,-1.28898,100,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.1,0.21987,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477033",2020-05-27 06:32:00,-0.948447,103,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11,0.33138,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477034",2020-05-27 06:33:00,-0.779542,105,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11,0.189,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477035",2020-05-27 06:34:00,-0.949037,107,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.1,0.21987,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477036",2020-05-27 06:35:00,-0.915669,110,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.2,0.48636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477037",2020-05-27 06:36:00,-0.980791,113,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.3,0.48951,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477038",2020-05-27 06:37:00,-0.979963,115,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.4,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477039",2020-05-27 06:38:00,-0.898798,118,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.6,0.33768,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477040",2020-05-27 06:39:00,-1.00804,121,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.7,0.28287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477041",2020-05-27 06:40:00,-1.15127,123,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.8,0.12726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477042",2020-05-27 06:41:00,-1.05628,126,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.8,0.11277,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477043",2020-05-27 06:42:00,-1.02423,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.9,0.0882,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477044",2020-05-27 06:43:00,-1.00199,131,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.9,0.08757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477045",2020-05-27 06:44:00,-1.04643,134,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,12,0.04977,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477046",2020-05-27 06:45:00,-1.2042,138,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,12,0.03717,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477047",2020-05-27 06:46:00,-1.03935,140,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,12,0.02646,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477048",2020-05-27 06:47:00,-1.03437,143,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,12,0.01764,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477049",2020-05-27 06:48:00,-1.05516,145,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,12,-0.00756,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477050",2020-05-27 06:49:00,-1.03455,148,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.9,-0.04473,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477051",2020-05-27 06:50:00,-1.06025,151,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.8,-0.0252,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477052",2020-05-27 06:51:00,-0.973771,156,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.8,-0.06426,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477053",2020-05-27 06:52:00,-0.979981,157,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.8,-0.10143,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477054",2020-05-27 06:53:00,-1.05134,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,11.9,-0.11466,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477055",2020-05-27 06:54:00,-1.07358,164,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,12,-0.13293,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477056",2020-05-27 06:55:00,-0.994109,166,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,26.5,12.1,-0.11403,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477057",2020-05-27 06:56:00,-1.28829,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24.5,26.5,12.2,-0.15183,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477058",2020-05-27 06:57:00,-1.03583,173,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,12.2,-0.16506,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477059",2020-05-27 06:58:00,-1.08991,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,12.2,-0.1701,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477060",2020-05-27 06:59:00,-0.955336,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,12.2,-0.17829,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477061",2020-05-27 07:00:00,-1.04575,182,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,12.2,-0.19089,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477062",2020-05-27 07:01:00,-1.0195,185,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,12.3,-0.2142,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477063",2020-05-27 07:02:00,-1.03566,189,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,12.4,-0.21546,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477064",2020-05-27 07:03:00,-1.05553,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,12.5,-0.22554,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477065",2020-05-27 07:04:00,-1.00919,194,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,12.6,-0.2394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477066",2020-05-27 07:05:00,-1.07265,197,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,12.7,0.00440999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477067",2020-05-27 07:06:00,-1.04973,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,12.8,0.07434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477068",2020-05-27 07:07:00,-1.02955,205,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,12.8,0.05166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477069",2020-05-27 07:08:00,-1.0489,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,12.9,-0.03276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477070",2020-05-27 07:09:00,-1.04413,211,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,12.9,-0.1008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477071",2020-05-27 07:10:00,-0.999207,215,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,13.1,-0.2331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
