"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"477072",2020-05-27 07:11:00,-1.12882,218,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,26.5,13.2,-0.24003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477073",2020-05-27 07:12:00,-0.963624,222,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,27,13.4,-0.22806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477074",2020-05-27 07:13:00,-0.53697,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,27,13.6,-0.23373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477075",2020-05-27 07:14:00,-0.950597,226,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,27,13.7,-0.22176,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477076",2020-05-27 07:15:00,-0.969243,231,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,27,13.9,-0.26586,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477077",2020-05-27 07:16:00,-0.912436,235,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,27,13.9,-0.20286,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477078",2020-05-27 07:17:00,-0.959545,238,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,27,13.8,-0.24066,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477079",2020-05-27 07:18:00,-1.16501,241,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,27,13.8,-0.25326,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477080",2020-05-27 07:19:00,-0.960858,244,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,27,13.7,-0.27783,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477081",2020-05-27 07:20:00,-1.29382,248,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25.5,23.5,24,27,13.8,-0.36036,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477082",2020-05-27 07:21:00,-1.15954,251,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,13.9,-0.37863,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477083",2020-05-27 07:22:00,-0.94723,255,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14,-0.38682,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477084",2020-05-27 07:23:00,-0.942327,259,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.3,-0.41013,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477085",2020-05-27 07:24:00,-0.89569,263,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.5,-0.41832,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477086",2020-05-27 07:25:00,-0.534077,266,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.6,-0.45423,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477087",2020-05-27 07:26:00,-0.956685,270,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.8,-0.46053,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477088",2020-05-27 07:27:00,-0.970119,273,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.9,-0.46746,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477089",2020-05-27 07:28:00,-0.966253,277,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.9,-0.49896,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477090",2020-05-27 07:29:00,-0.953568,281,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15,-0.51156,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477091",2020-05-27 07:30:00,-1.00614,286,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15,-0.52353,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477092",2020-05-27 07:31:00,-1.36018,289,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15,-0.53109,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477093",2020-05-27 07:32:00,-1.05031,292,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.9,-0.53046,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477094",2020-05-27 07:33:00,-1.06587,296,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.8,-0.42336,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477095",2020-05-27 07:34:00,-1.02298,301,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.7,-0.23499,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477096",2020-05-27 07:35:00,-1.04239,305,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.6,-0.27216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477097",2020-05-27 07:36:00,-1.1195,308,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.6,-0.32697,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477098",2020-05-27 07:37:00,-1.04336,311,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.7,-0.4473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477099",2020-05-27 07:38:00,-1.28974,316,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.9,-0.64386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477100",2020-05-27 07:39:00,-0.913997,318,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15,-0.68355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477101",2020-05-27 07:40:00,-0.885968,323,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.2,-0.74529,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477102",2020-05-27 07:41:00,-1.00488,325,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.3,-0.76356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477103",2020-05-27 07:42:00,-1.02762,330,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.4,-0.78246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477104",2020-05-27 07:43:00,-1.00695,335,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.5,-0.81207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477105",2020-05-27 07:44:00,-1.02356,338,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.5,-0.82593,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477106",2020-05-27 07:45:00,-1.12543,342,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-0.84483,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477107",2020-05-27 07:46:00,-0.991112,347,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-0.85869,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477108",2020-05-27 07:47:00,-1.02985,349,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-0.87192,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477109",2020-05-27 07:48:00,-1.03925,353,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-0.90783,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477110",2020-05-27 07:49:00,-1.06423,359,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-0.92673,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477111",2020-05-27 07:50:00,-1.02235,362,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-0.94563,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477112",2020-05-27 07:51:00,-0.961743,367,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-0.96516,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477113",2020-05-27 07:52:00,-0.727859,372,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-0.98343,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477114",2020-05-27 07:53:00,-1.0783,375,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-1.00548,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477115",2020-05-27 07:54:00,-1.0345,377,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-1.01556,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477116",2020-05-27 07:55:00,-1.06449,382,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-1.02375,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477117",2020-05-27 07:56:00,-1.05785,386,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-1.07667,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477118",2020-05-27 07:57:00,-1.04759,391,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.3,-1.10376,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477119",2020-05-27 07:58:00,-1.2598,396,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.1,-1.12266,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477120",2020-05-27 07:59:00,-1.23696,401,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,14.8,-1.12203,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477121",2020-05-27 08:00:00,-0.788271,404,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,14.9,-0.77049,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477122",2020-05-27 08:01:00,-1.05427,409,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.5,-0.81396,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477123",2020-05-27 08:02:00,-1.05115,414,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.3,-0.83979,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477124",2020-05-27 08:03:00,-0.858151,417,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.4,-0.95823,0,1,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477125",2020-05-27 08:04:00,-1.01813,420,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.7,-1.17873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477126",2020-05-27 08:05:00,-0.521142,425,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.2,-1.22346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477127",2020-05-27 08:06:00,-1.05125,430,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.2,-1.24236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477128",2020-05-27 08:07:00,-1.34398,433,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.2,-1.26189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477129",2020-05-27 08:08:00,-1.14974,436,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,15.2,-1.29213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477130",2020-05-27 08:09:00,-0.995499,441,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16,-1.3041,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477131",2020-05-27 08:10:00,-1.00416,445,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17,-1.32426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477132",2020-05-27 08:11:00,-1.00824,449,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.5,-1.36206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477133",2020-05-27 08:12:00,-1.38064,455,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.7,-1.38663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477134",2020-05-27 08:13:00,-1.01765,460,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17,-1.39419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477135",2020-05-27 08:14:00,-1.01781,462,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.3,-1.42065,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477136",2020-05-27 08:15:00,-0.994001,467,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.1,-1.43451,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477137",2020-05-27 08:16:00,-0.986298,472,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.6,-1.44333,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477138",2020-05-27 08:17:00,-0.989307,478,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,16.5,-1.45656,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477139",2020-05-27 08:18:00,-0.569475,482,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.2,-1.49373,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477140",2020-05-27 08:19:00,-0.68387,485,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,17.8,-1.50003,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477141",2020-05-27 08:20:00,-0.967617,490,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.2,-1.52523,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477142",2020-05-27 08:21:00,-0.978734,495,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.5,-1.50696,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477143",2020-05-27 08:22:00,-1.00694,498,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27,18.2,-1.5624,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477144",2020-05-27 08:23:00,-0.633772,503,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,16.1,-1.60776,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477145",2020-05-27 08:24:00,-0.963325,507,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,16.5,-1.28016,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477146",2020-05-27 08:25:00,-0.92363,511,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,16.3,-1.30536,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477147",2020-05-27 08:26:00,-0.892573,514,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.2,-1.3671,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477148",2020-05-27 08:27:00,-0.641098,518,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.3,-1.48176,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477149",2020-05-27 08:28:00,-0.697132,521,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,15.7,-1.63359,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477150",2020-05-27 08:29:00,-0.993389,527,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,16.5,-1.68903,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477151",2020-05-27 08:30:00,-0.952559,530,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.2,-1.69596,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477152",2020-05-27 08:31:00,-1.0014,535,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,18.1,-1.69596,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477153",2020-05-27 08:32:00,-0.948767,539,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.5,-1.70226,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477154",2020-05-27 08:33:00,-1.05583,542,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.8,-1.68903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477155",2020-05-27 08:34:00,-1.01392,546,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.6,-1.71297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477156",2020-05-27 08:35:00,-0.967739,549,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.4,-1.82133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477157",2020-05-27 08:36:00,-0.987646,556,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.4,-1.84716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477158",2020-05-27 08:37:00,-1.03371,559,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.6,-1.86669,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477159",2020-05-27 08:38:00,-0.98016,563,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.4,-1.9089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477160",2020-05-27 08:39:00,-1.25029,567,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.7,-1.93473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477161",2020-05-27 08:40:00,-0.985639,571,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.1,-1.95993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477162",2020-05-27 08:41:00,-0.965235,577,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.1,-1.98261,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477163",2020-05-27 08:42:00,-0.894823,580,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,16.7,-2.016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477164",2020-05-27 08:43:00,-0.961839,585,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,16.8,-2.03553,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477165",2020-05-27 08:44:00,-0.954573,590,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,17.2,-2.03238,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477166",2020-05-27 08:45:00,-0.938964,593,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,16.1,-2.05443,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477167",2020-05-27 08:46:00,-0.718551,596,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,15.6,-2.08656,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477168",2020-05-27 08:47:00,-0.961543,600,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23.5,24,27.5,15.9,-2.10546,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477169",2020-05-27 08:48:00,-0.968148,605,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.2,-1.8018,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477170",2020-05-27 08:49:00,-0.988187,610,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.4,-1.81566,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477171",2020-05-27 08:50:00,-0.969048,614,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,15.8,-1.85913,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477172",2020-05-27 08:51:00,-1.00136,619,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,15.9,-1.98135,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477173",2020-05-27 08:52:00,-0.817711,620,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.4,-2.18736,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477174",2020-05-27 08:53:00,-1.02304,626,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.9,-2.21256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477175",2020-05-27 08:54:00,-1.02596,631,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.1,-2.22642,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477176",2020-05-27 08:55:00,-1.01731,634,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.8,-2.268,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477177",2020-05-27 08:56:00,-1.09241,638,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.5,-2.2806,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477178",2020-05-27 08:57:00,-1.0576,642,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.6,-2.30643,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477179",2020-05-27 08:58:00,-1.09525,647,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.3,-2.30769,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477180",2020-05-27 08:59:00,-1.31222,651,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.5,-2.32659,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477181",2020-05-27 09:00:00,-1.17166,656,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.8,-2.34423,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477182",2020-05-27 09:01:00,-1.26747,659,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.5,-2.35809,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477183",2020-05-27 09:02:00,-0.976463,664,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.9,-2.3814,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477184",2020-05-27 09:03:00,-1.07179,670,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.8,-2.38959,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477185",2020-05-27 09:04:00,-1.09057,674,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.3,-2.40156,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477186",2020-05-27 09:05:00,-1.06662,679,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.1,-2.40723,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477187",2020-05-27 09:06:00,-1.05431,683,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.3,-2.4318,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477188",2020-05-27 09:07:00,-1.05704,688,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.1,-2.41416,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477189",2020-05-27 09:08:00,-1.04222,692,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.6,-2.46393,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477190",2020-05-27 09:09:00,-1.04638,697,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.2,-2.4633,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477191",2020-05-27 09:10:00,-1.04067,701,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17,-2.14263,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477192",2020-05-27 09:11:00,-1.00278,705,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.2,-2.1735,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477193",2020-05-27 09:12:00,-1.03859,709,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.9,-2.19996,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477194",2020-05-27 09:13:00,-1.06327,715,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.7,-2.31336,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477195",2020-05-27 09:14:00,-1.02502,717,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.4,-2.52819,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477196",2020-05-27 09:15:00,-1.01615,723,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.6,-2.54583,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477197",2020-05-27 09:16:00,-1.02638,725,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.6,-2.58363,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477198",2020-05-27 09:17:00,-1.06692,730,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.7,-2.59686,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477199",2020-05-27 09:18:00,-1.00952,735,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.7,-2.61513,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477200",2020-05-27 09:19:00,-0.863569,737,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.8,-2.62773,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477201",2020-05-27 09:20:00,-1.08107,743,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17,-2.64033,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477202",2020-05-27 09:21:00,-1.4016,747,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.4,-2.60568,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477203",2020-05-27 09:22:00,-0.881236,752,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.7,-2.69073,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477204",2020-05-27 09:23:00,-1.00505,760,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.8,-2.70396,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477205",2020-05-27 09:24:00,-0.992171,763,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.7,-2.75121,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477206",2020-05-27 09:25:00,-0.813632,767,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.8,-2.74239,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477207",2020-05-27 09:26:00,-0.515038,771,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,18.3,-2.7783,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477208",2020-05-27 09:27:00,-0.552002,775,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,18.2,-2.78397,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477209",2020-05-27 09:28:00,-0.540646,782,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.4,-2.79279,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477210",2020-05-27 09:29:00,-0.51228,784,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.1,-2.7909,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477211",2020-05-27 09:30:00,-0.537957,788,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.7,-2.4696,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477212",2020-05-27 09:31:00,-0.538922,793,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.8,-2.47653,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477213",2020-05-27 09:32:00,-0.771217,794,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.8,-2.5011,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477214",2020-05-27 09:33:00,-0.612325,799,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.9,-2.57229,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477215",2020-05-27 09:34:00,0,803,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.7,-2.87028,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477216",2020-05-27 09:35:00,0,806,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17,-2.95029,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477217",2020-05-27 09:36:00,-0.578215,813,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.5,-2.97549,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477218",2020-05-27 09:37:00,-0.680757,818,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.4,-2.96415,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477219",2020-05-27 09:38:00,-0.54439,822,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,16.9,-3.02526,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477220",2020-05-27 09:39:00,-0.461986,827,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.4,-3.04983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477221",2020-05-27 09:40:00,-0.520346,830,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.3,-3.06306,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477222",2020-05-27 09:41:00,-0.563861,835,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.2,-3.08826,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477223",2020-05-27 09:42:00,-0.625351,839,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.8,-3.11094,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477224",2020-05-27 09:43:00,-0.705192,845,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.2,-3.12984,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477225",2020-05-27 09:44:00,-0.713185,847,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.2,-3.15063,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477226",2020-05-27 09:45:00,-0.684655,851,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,17.3,-3.20355,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477227",2020-05-27 09:46:00,0,856,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,18.1,-3.22686,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477228",2020-05-27 09:47:00,-0.749734,863,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,18.7,-3.24513,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477229",2020-05-27 09:48:00,-0.693297,865,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,18.9,-3.21426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477230",2020-05-27 09:49:00,-0.700209,867,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,18.9,-2.82996,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477231",2020-05-27 09:50:00,-0.625198,871,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24,27.5,18.3,-2.87343,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477232",2020-05-27 09:51:00,-0.731204,878,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,27.5,17.8,-2.91249,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477233",2020-05-27 09:52:00,-0.73572,881,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,27.5,17.4,-3.03723,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477234",2020-05-27 09:53:00,-1.00802,884,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,27.5,17.4,-3.35223,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477235",2020-05-27 09:54:00,-0.773205,889,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,27.5,16.7,-3.35349,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477236",2020-05-27 09:55:00,-0.804372,896,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,27.5,17,-3.40956,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477237",2020-05-27 09:56:00,-1.13803,897,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,27.5,17.2,-3.41586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477238",2020-05-27 09:57:00,-1.16066,901,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,17.2,-3.42846,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477239",2020-05-27 09:58:00,-1.29625,904,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,17.6,-3.42909,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477240",2020-05-27 09:59:00,-0.978865,906,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,17.4,-3.43476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477241",2020-05-27 10:00:00,-1.21227,912,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,17.9,-3.57903,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477242",2020-05-27 10:01:00,-1.15732,915,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,17.9,-3.60108,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477243",2020-05-27 10:02:00,-1.16928,921,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18,-3.59919,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477244",2020-05-27 10:03:00,-1.17168,928,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,17.9,-3.6477,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477245",2020-05-27 10:04:00,-1.1638,929,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,17.8,-3.64896,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477246",2020-05-27 10:05:00,-1.09865,933,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,17.7,-3.66471,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477247",2020-05-27 10:06:00,-1.13171,935,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,17.6,-3.6855,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477248",2020-05-27 10:07:00,-1.10138,938,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,17.4,-3.68109,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477249",2020-05-27 10:08:00,-1.12029,942,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,17.8,-3.35223,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477250",2020-05-27 10:09:00,-1.12103,946,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.1,-3.34908,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477251",2020-05-27 10:10:00,-1.12411,947,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.2,-3.38877,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477252",2020-05-27 10:11:00,-1.10396,956,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.5,-3.44799,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477253",2020-05-27 10:12:00,-0.992809,955,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.4,-3.74913,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477254",2020-05-27 10:13:00,-1.41552,959,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.1,-3.74913,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477255",2020-05-27 10:14:00,-1.20829,963,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.5,-3.75543,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477256",2020-05-27 10:15:00,-1.12608,967,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.5,-3.77433,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477257",2020-05-27 10:16:00,-1.16505,972,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.8,-3.76551,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477258",2020-05-27 10:17:00,-1.11132,975,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.9,-3.79953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477259",2020-05-27 10:18:00,-1.16165,984,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.7,-3.82536,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477260",2020-05-27 10:19:00,-0.952155,986,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.2,-3.83544,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477261",2020-05-27 10:20:00,-1.16618,988,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.8,-3.83166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477262",2020-05-27 10:21:00,-1.21146,996,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.3,-3.85938,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477263",2020-05-27 10:22:00,-1.18079,996,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.7,-3.82599,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477264",2020-05-27 10:23:00,-1.24613,998,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.5,-3.8745,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477265",2020-05-27 10:24:00,-1.25902,1008,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.5,-3.90663,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477266",2020-05-27 10:25:00,-1.2995,1010,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.5,-3.89844,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477267",2020-05-27 10:26:00,-1.62015,1014,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.6,-3.50406,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477268",2020-05-27 10:27:00,-1.94505,1018,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.4,-3.46626,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477269",2020-05-27 10:28:00,-2.62808,1021,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.4,-3.45744,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477270",2020-05-27 10:29:00,-2.96278,1027,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19,-3.51666,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477271",2020-05-27 10:30:00,-2.46126,1026,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.1,-3.6603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477272",2020-05-27 10:31:00,-2.17869,1034,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.8,-3.65778,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477273",2020-05-27 10:32:00,-1.72128,1031,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.2,-3.64266,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477274",2020-05-27 10:33:00,-1.4395,1038,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.6,-3.68613,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477275",2020-05-27 10:34:00,-1.15253,1039,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.6,-3.6918,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477276",2020-05-27 10:35:00,-1.13311,1042,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19,-3.98916,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477277",2020-05-27 10:36:00,-0.779319,1048,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.8,-4.02066,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477278",2020-05-27 10:37:00,-0.755067,1051,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.1,-4.04523,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477279",2020-05-27 10:38:00,-0.700324,1053,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.4,-4.04586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477280",2020-05-27 10:39:00,-0.581742,1059,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.8,-4.05153,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477281",2020-05-27 10:40:00,-0.640291,1061,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.2,-4.07673,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477282",2020-05-27 10:41:00,-0.604147,1065,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.1,-4.07799,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477283",2020-05-27 10:42:00,-0.638821,1072,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.6,-3.73086,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477284",2020-05-27 10:43:00,-0.608761,1076,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.5,-3.74724,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477285",2020-05-27 10:44:00,-0.608511,1077,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.9,-3.76866,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477286",2020-05-27 10:45:00,-0.835214,1082,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.4,-3.88017,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477287",2020-05-27 10:46:00,-0.757448,1090,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.3,-4.16808,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477288",2020-05-27 10:47:00,-0.629603,1094,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19,-4.19643,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477289",2020-05-27 10:48:00,-0.763222,1096,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.1,-4.15233,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477290",2020-05-27 10:49:00,-0.79538,1098,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.6,-4.18635,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477291",2020-05-27 10:50:00,-0.650977,1101,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.8,-4.19706,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477292",2020-05-27 10:51:00,-0.939615,1106,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.2,-4.20966,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477293",2020-05-27 10:52:00,-0.91593,1107,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19,-4.21659,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477294",2020-05-27 10:53:00,-1.03511,1108,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.9,-4.20966,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477295",2020-05-27 10:54:00,-1.12748,1116,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.3,-4.25376,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477296",2020-05-27 10:55:00,-0.862329,1120,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.5,-4.25502,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477297",2020-05-27 10:56:00,-1.07846,1122,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.4,-4.284,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477298",2020-05-27 10:57:00,-1.07676,1122,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.3,-4.27203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477299",2020-05-27 10:58:00,-1.05275,1136,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.6,-4.10319,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477300",2020-05-27 10:59:00,-0.731059,1138,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.9,-4.03263,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477301",2020-05-27 11:00:00,-1.0666,1138,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.2,-4.07736,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477302",2020-05-27 11:01:00,-1.09124,1137,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19,-4.13343,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477303",2020-05-27 11:02:00,-1.06657,1140,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.9,-4.22163,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477304",2020-05-27 11:03:00,-1.10178,1149,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.4,-4.41693,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477305",2020-05-27 11:04:00,-1.09131,1160,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.2,-4.44213,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477306",2020-05-27 11:05:00,-1.35186,1157,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.2,-4.5171,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477307",2020-05-27 11:06:00,-0.957353,1161,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.1,-4.52088,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477308",2020-05-27 11:07:00,-1.09384,1163,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19,-4.53726,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477309",2020-05-27 11:08:00,-1.01363,1167,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,18.8,-4.53663,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477310",2020-05-27 11:09:00,-1.01593,1170,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.3,-4.53096,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477311",2020-05-27 11:10:00,-1.03251,1170,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.4,-4.5297,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477312",2020-05-27 11:11:00,-0.953648,1168,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19,-4.47993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477313",2020-05-27 11:12:00,-0.914979,1170,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19,-4.44969,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477314",2020-05-27 11:13:00,-0.927857,1172,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.4,-4.29723,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477315",2020-05-27 11:14:00,-0.89475,1183,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.4,-4.10319,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477316",2020-05-27 11:15:00,-0.973839,1184,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.4,-4.0698,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477317",2020-05-27 11:16:00,-0.955554,1181,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.3,-4.08366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477318",2020-05-27 11:17:00,-0.944759,1188,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.3,-4.17312,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477319",2020-05-27 11:18:00,-0.960565,1189,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.2,-4.32999,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477320",2020-05-27 11:19:00,-0.758056,1193,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.4,-4.35708,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477321",2020-05-27 11:20:00,-0.944055,1201,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20,-4.65318,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477322",2020-05-27 11:21:00,-0.947624,1207,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.4,-4.69476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477323",2020-05-27 11:22:00,-0.967514,1204,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.2,-4.6746,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477324",2020-05-27 11:23:00,-0.958083,1205,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.2,-4.70736,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477325",2020-05-27 11:24:00,-0.959196,1203,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.3,-4.71303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477326",2020-05-27 11:25:00,-0.93441,1211,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.1,-4.7943,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477327",2020-05-27 11:26:00,-1.17845,1219,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.2,-4.79619,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477328",2020-05-27 11:27:00,-0.940636,1221,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.4,-4.84092,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477329",2020-05-27 11:28:00,-0.941794,1218,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.4,-4.58073,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477330",2020-05-27 11:29:00,-0.94555,1225,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.1,-4.52466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477331",2020-05-27 11:30:00,-0.956049,1221,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.2,-4.51962,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477332",2020-05-27 11:31:00,-0.945731,1220,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.2,-4.59711,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477333",2020-05-27 11:32:00,-0.911798,1224,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.6,-4.65633,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477334",2020-05-27 11:33:00,-0.945522,1222,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.2,-4.8762,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477335",2020-05-27 11:34:00,-0.965353,1223,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.1,-4.88943,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477336",2020-05-27 11:35:00,-0.966871,1231,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.7,-4.90203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477337",2020-05-27 11:36:00,-0.949472,1235,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.8,-4.92408,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477338",2020-05-27 11:37:00,-1.1234,1234,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.3,-4.92849,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477339",2020-05-27 11:38:00,-0.961666,1242,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.9,-4.99653,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477340",2020-05-27 11:39:00,-0.862572,1247,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.6,-5.01354,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477341",2020-05-27 11:40:00,-0.939567,1248,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.7,-5.04063,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477342",2020-05-27 11:41:00,-0.952089,1250,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.6,-4.78926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477343",2020-05-27 11:42:00,-0.946477,1248,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.6,-4.95873,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477344",2020-05-27 11:43:00,-0.95958,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.3,-4.62546,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477345",2020-05-27 11:44:00,-0.970074,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20,-4.6746,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477346",2020-05-27 11:45:00,-1.18658,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,19.6,-4.788,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477347",2020-05-27 11:46:00,-0.954827,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.1,-4.7754,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477348",2020-05-27 11:47:00,-0.998709,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.7,-5.00661,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477349",2020-05-27 11:48:00,-1.00256,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.1,-5.05323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477350",2020-05-27 11:49:00,-1.01135,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.4,-5.09166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477351",2020-05-27 11:50:00,-1.01308,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,20.4,-5.09733,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477352",2020-05-27 11:51:00,-1.01165,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26.5,23.5,24.5,28,21.2,-5.11686,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477353",2020-05-27 11:52:00,-0.979235,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.5,-5.17986,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477354",2020-05-27 11:53:00,-0.958095,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.3,-5.17293,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477355",2020-05-27 11:54:00,-0.998965,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.3,-5.20254,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477356",2020-05-27 11:55:00,-0.995454,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.6,-5.21073,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477357",2020-05-27 11:56:00,-0.986997,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.8,-5.07528,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477358",2020-05-27 11:57:00,-1.30955,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.9,-4.7817,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477359",2020-05-27 11:58:00,-0.993446,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.4,-4.83273,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477360",2020-05-27 11:59:00,-1.48144,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.2,-4.91526,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477361",2020-05-27 12:00:00,-0.987217,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.8,-4.99653,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477362",2020-05-27 12:01:00,-1.00942,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.5,-5.2668,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477363",2020-05-27 12:02:00,-0.991695,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.4,-5.27751,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477364",2020-05-27 12:03:00,-0.99297,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.5,-5.28381,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477365",2020-05-27 12:04:00,-1.28729,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21,-5.25609,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477366",2020-05-27 12:05:00,-0.9961,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.4,-5.25483,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477367",2020-05-27 12:06:00,-1.00814,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.7,-5.28633,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477368",2020-05-27 12:07:00,-0.962216,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.6,-5.29263,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477369",2020-05-27 12:08:00,-1.17955,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20,-5.3361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477370",2020-05-27 12:09:00,-0.764847,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20,-5.3487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477371",2020-05-27 12:10:00,-0.980488,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.8,-4.97133,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477372",2020-05-27 12:11:00,-0.964939,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.6,-4.95936,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477373",2020-05-27 12:12:00,-0.973386,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.8,-4.97763,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477374",2020-05-27 12:13:00,-1.09062,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.9,-5.09103,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
