"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"477375",2020-05-27 12:14:00,-0.961404,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.9,-5.34303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477376",2020-05-27 12:15:00,-0.976156,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.5,-5.35563,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477377",2020-05-27 12:16:00,-0.975806,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.7,-5.27436,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477378",2020-05-27 12:17:00,-0.998416,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.3,-5.26302,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477379",2020-05-27 12:18:00,-0.967423,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.8,-5.23971,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477380",2020-05-27 12:19:00,-1.24841,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20,-5.21136,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477381",2020-05-27 12:20:00,-1.14335,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.1,-5.27499,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477382",2020-05-27 12:21:00,-0.951439,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.5,-5.29515,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477383",2020-05-27 12:22:00,-0.955246,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.3,-5.24286,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477384",2020-05-27 12:23:00,-0.972026,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.8,-5.19876,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477385",2020-05-27 12:24:00,-0.975781,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20,-4.83336,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477386",2020-05-27 12:25:00,-0.94863,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.9,-4.87746,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477387",2020-05-27 12:26:00,-0.917477,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.9,-4.85226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477388",2020-05-27 12:27:00,-0.980425,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21,-4.92156,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477389",2020-05-27 12:28:00,-0.950911,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.7,-5.14143,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477390",2020-05-27 12:29:00,-0.930448,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,22,-5.12946,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477391",2020-05-27 12:30:00,-0.944329,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.3,-5.1408,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477392",2020-05-27 12:31:00,-1.09432,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.6,-5.1597,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477393",2020-05-27 12:32:00,-0.958523,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.6,-5.17419,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477394",2020-05-27 12:33:00,-1.30912,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.7,-5.16726,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477395",2020-05-27 12:34:00,-0.99444,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.4,-5.16033,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477396",2020-05-27 12:35:00,-0.57558,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20,-5.28885,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477397",2020-05-27 12:36:00,-1.35572,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.4,-5.02803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477398",2020-05-27 12:37:00,-0.987813,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.6,-4.87683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477399",2020-05-27 12:38:00,-1.00848,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.4,-4.9266,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477400",2020-05-27 12:39:00,-1.01463,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.5,-4.97196,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477401",2020-05-27 12:40:00,-0.640202,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.3,-5.09166,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477402",2020-05-27 12:41:00,-1.00972,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.8,-5.29263,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477403",2020-05-27 12:42:00,-0.96065,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.4,-5.30082,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477404",2020-05-27 12:43:00,-0.987794,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.9,-5.4054,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477405",2020-05-27 12:44:00,-0.998927,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.2,-5.43312,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477406",2020-05-27 12:45:00,-0.987951,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.3,-5.4621,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477407",2020-05-27 12:46:00,-1.10036,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,21.2,-5.4873,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477408",2020-05-27 12:47:00,-0.999832,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.7,-5.52132,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477409",2020-05-27 12:48:00,-0.950091,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,20.3,-5.45139,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477410",2020-05-27 12:49:00,-0.980315,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.5,-5.11182,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477411",2020-05-27 12:50:00,-0.971085,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.5,-5.13513,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477412",2020-05-27 12:51:00,-1.02588,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.6,-5.17419,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477413",2020-05-27 12:52:00,-0.958506,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.3,-5.23656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477414",2020-05-27 12:53:00,-0.979456,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.1,-5.26176,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477415",2020-05-27 12:54:00,-0.971449,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.8,-5.45013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477416",2020-05-27 12:55:00,-0.936564,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.7,-5.4432,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477417",2020-05-27 12:56:00,-0.953069,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.4,-5.41863,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477418",2020-05-27 12:57:00,-0.934908,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.1,-5.47407,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477419",2020-05-27 12:58:00,-0.953217,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20,-5.48793,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477420",2020-05-27 12:59:00,-0.908104,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.1,-5.56416,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477421",2020-05-27 13:00:00,-1.00921,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.4,-5.62086,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477422",2020-05-27 13:01:00,-0.918519,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21,-5.62716,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477423",2020-05-27 13:02:00,-0.952121,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.1,-5.26113,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477424",2020-05-27 13:03:00,-0.922212,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.9,-5.2353,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477425",2020-05-27 13:04:00,-0.972814,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.1,-5.28885,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477426",2020-05-27 13:05:00,-0.91606,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.9,-5.33799,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477427",2020-05-27 13:06:00,-0.792727,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.9,-5.36256,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477428",2020-05-27 13:07:00,-0.561048,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21,-5.58936,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477429",2020-05-27 13:08:00,-0.948199,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.4,-5.60133,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477430",2020-05-27 13:09:00,-0.943195,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.1,-5.62716,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477431",2020-05-27 13:10:00,-0.936747,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.2,-5.5944,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477432",2020-05-27 13:11:00,-0.82706,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.7,-5.53959,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477433",2020-05-27 13:12:00,-0.947594,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.9,-5.50683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477434",2020-05-27 13:13:00,-0.93971,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21,-5.50683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477435",2020-05-27 13:14:00,-0.920063,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.1,-5.29326,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477436",2020-05-27 13:15:00,-0.988688,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.3,-5.12946,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477437",2020-05-27 13:16:00,-0.794039,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22,-5.21073,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477438",2020-05-27 13:17:00,-0.942764,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.2,-5.22144,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477439",2020-05-27 13:18:00,-0.926056,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.4,-5.22207,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477440",2020-05-27 13:19:00,-0.940827,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.4,-5.5503,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477441",2020-05-27 13:20:00,-0.947937,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.1,-5.52762,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477442",2020-05-27 13:21:00,-0.91197,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.7,-5.56416,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477443",2020-05-27 13:22:00,-0.945318,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.7,-5.57109,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477444",2020-05-27 13:23:00,-0.952329,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.8,-5.57928,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477445",2020-05-27 13:24:00,-0.924441,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,20.7,-5.5314,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477446",2020-05-27 13:25:00,-0.911433,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.4,-5.46336,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477447",2020-05-27 13:26:00,-0.835743,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.8,-5.36886,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477448",2020-05-27 13:27:00,-0.75602,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.2,-5.03685,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477449",2020-05-27 13:28:00,-0.879316,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.2,-5.12253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477450",2020-05-27 13:29:00,-0.877703,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.2,-5.10741,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477451",2020-05-27 13:30:00,-0.863751,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.4,-5.12253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477452",2020-05-27 13:31:00,-0.841316,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.6,-5.39721,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477453",2020-05-27 13:32:00,-0.879602,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.7,-5.42619,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477454",2020-05-27 13:33:00,-1.07431,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.1,-5.4306,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477455",2020-05-27 13:34:00,-0.852495,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.1,-5.44383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477456",2020-05-27 13:35:00,-0.851168,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.7,-5.40603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477457",2020-05-27 13:36:00,-0.847357,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.3,-5.4306,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477458",2020-05-27 13:37:00,-0.851752,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.3,-5.46273,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477459",2020-05-27 13:38:00,-0.837548,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.2,-5.34303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477460",2020-05-27 13:39:00,-0.852106,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.7,-5.08473,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477461",2020-05-27 13:40:00,-0.690578,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.8,-5.08473,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477462",2020-05-27 13:41:00,-0.906615,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.3,-4.99086,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477463",2020-05-27 13:42:00,-0.823526,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.2,-4.92093,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477464",2020-05-27 13:43:00,-0.537706,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.9,-5.23026,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477465",2020-05-27 13:44:00,-0.824828,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.8,-5.26491,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477466",2020-05-27 13:45:00,-0.757166,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.8,-5.36823,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477467",2020-05-27 13:46:00,-0.802271,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.9,-5.34366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477468",2020-05-27 13:47:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.9,-5.4243,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477469",2020-05-27 13:48:00,-0.82882,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.1,-5.35311,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477470",2020-05-27 13:49:00,-0.886714,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.7,-5.24286,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477471",2020-05-27 13:50:00,-1.00731,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.5,-5.17923,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477472",2020-05-27 13:51:00,-1.1381,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.6,-4.95306,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477473",2020-05-27 13:52:00,-1.36066,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.9,-4.9644,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477474",2020-05-27 13:53:00,-1.1975,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.1,-4.97196,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477475",2020-05-27 13:54:00,-1.88047,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23,-5.12253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477476",2020-05-27 13:55:00,-2.22263,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.6,-5.39469,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477477",2020-05-27 13:56:00,-2.08777,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.5,-5.39973,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477478",2020-05-27 13:57:00,-1.88388,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.9,-5.38083,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477479",2020-05-27 13:58:00,-1.61153,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.3,-5.31783,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477480",2020-05-27 13:59:00,-1.36031,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.1,-5.32539,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477481",2020-05-27 14:00:00,-1.1109,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.7,-5.36949,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477482",2020-05-27 14:01:00,-0.942698,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.5,-5.32476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477483",2020-05-27 14:02:00,-0.87497,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.9,-5.19183,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477484",2020-05-27 14:03:00,-0.829343,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.9,-4.90833,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477485",2020-05-27 14:04:00,-0.7567,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.8,-4.92849,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477486",2020-05-27 14:05:00,-0.748092,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.1,-4.97826,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477487",2020-05-27 14:06:00,-0.743784,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.4,-5.05323,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477488",2020-05-27 14:07:00,-1.0224,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.3,-5.39973,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477489",2020-05-27 14:08:00,-0.785762,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.2,-5.41233,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477490",2020-05-27 14:09:00,-1.19248,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.3,-5.34303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477491",2020-05-27 14:10:00,-0.851015,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.6,-5.37201,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477492",2020-05-27 14:11:00,-0.752349,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22,-5.3739,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477493",2020-05-27 14:12:00,-1.06091,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.9,-5.34303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477494",2020-05-27 14:13:00,-0.746283,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.5,-5.3928,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477495",2020-05-27 14:14:00,-0.691448,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.7,-5.36319,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477496",2020-05-27 14:15:00,-0.746715,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.4,-4.87368,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477497",2020-05-27 14:16:00,-0.735523,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.7,-4.85226,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477498",2020-05-27 14:17:00,-0.773658,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23,-4.86864,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477499",2020-05-27 14:18:00,-0.762003,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.7,-4.92345,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477500",2020-05-27 14:19:00,-0.860763,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.2,-5.31846,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477501",2020-05-27 14:20:00,-0.466839,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.1,-5.3487,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477502",2020-05-27 14:21:00,-0.860188,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.5,-5.31846,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477503",2020-05-27 14:22:00,-0.951226,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.1,-5.32539,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477504",2020-05-27 14:23:00,-0.960696,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.9,-5.29893,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477505",2020-05-27 14:24:00,-0.933827,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.1,-5.26239,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477506",2020-05-27 14:25:00,-1.2321,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.8,-5.27436,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477507",2020-05-27 14:26:00,-0.948345,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.1,-5.11119,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477508",2020-05-27 14:27:00,-0.943886,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.4,-4.86171,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477509",2020-05-27 14:28:00,-0.956262,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.1,-4.88376,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477510",2020-05-27 14:29:00,-0.9556,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.1,-4.91463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477511",2020-05-27 14:30:00,-0.959708,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.7,-4.96503,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477512",2020-05-27 14:31:00,-0.954641,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.3,-5.20569,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477513",2020-05-27 14:32:00,-0.962594,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.3,-5.21955,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477514",2020-05-27 14:33:00,-1.17674,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.1,-5.21136,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477515",2020-05-27 14:34:00,-0.922601,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.3,-5.19183,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477516",2020-05-27 14:35:00,-0.971188,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.1,-5.19183,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477517",2020-05-27 14:36:00,-0.964783,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22,-5.23593,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477518",2020-05-27 14:37:00,-0.949134,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.4,-5.22774,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477519",2020-05-27 14:38:00,-0.798142,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.3,-5.1282,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477520",2020-05-27 14:39:00,-0.990596,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.2,-4.78359,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477521",2020-05-27 14:40:00,-0.843332,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,21.9,-4.75713,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477522",2020-05-27 14:41:00,-0.976929,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.3,-4.70169,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477523",2020-05-27 14:42:00,-1.08051,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.6,-4.74012,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477524",2020-05-27 14:43:00,-1.00946,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.7,-5.1408,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477525",2020-05-27 14:44:00,-0.965319,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.6,-5.14269,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477526",2020-05-27 14:45:00,-0.974324,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.6,-5.1345,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477527",2020-05-27 14:46:00,-0.953414,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23,-5.09544,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477528",2020-05-27 14:47:00,-0.857495,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.2,-5.10426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477529",2020-05-27 14:48:00,-0.984442,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.4,-5.1471,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477530",2020-05-27 14:49:00,-0.980666,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.3,-5.10678,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477531",2020-05-27 14:50:00,-0.96754,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.3,-4.88313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477532",2020-05-27 14:51:00,-0.946099,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.1,-4.64436,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477533",2020-05-27 14:52:00,-0.945108,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.8,-4.68279,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477534",2020-05-27 14:53:00,-0.878929,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.9,-4.75083,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477535",2020-05-27 14:54:00,-0.907461,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.1,-4.81383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477536",2020-05-27 14:55:00,-0.992746,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.6,-5.02803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477537",2020-05-27 14:56:00,-1.00352,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.8,-5.06016,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477538",2020-05-27 14:57:00,-0.992754,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.1,-5.06772,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477539",2020-05-27 14:58:00,-0.993061,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.7,-5.05953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477540",2020-05-27 14:59:00,-0.97019,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.6,-5.05512,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477541",2020-05-27 15:00:00,-0.968695,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.3,-5.02803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477542",2020-05-27 15:01:00,-1.11512,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.7,-4.84344,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477543",2020-05-27 15:02:00,-0.837981,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,24.1,-4.57947,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477544",2020-05-27 15:03:00,-0.942758,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23,-4.62861,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477545",2020-05-27 15:04:00,-0.919115,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23,-4.63869,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477546",2020-05-27 15:05:00,-0.91751,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.7,-4.71618,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477547",2020-05-27 15:06:00,-0.902077,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.6,-4.95306,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477548",2020-05-27 15:07:00,-0.908903,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.8,-4.93416,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477549",2020-05-27 15:08:00,-0.925991,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.4,-4.9581,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477550",2020-05-27 15:09:00,-0.93746,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.9,-4.96503,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477551",2020-05-27 15:10:00,-0.732872,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.8,-4.95999,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477552",2020-05-27 15:11:00,-0.910684,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.4,-4.95999,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477553",2020-05-27 15:12:00,-0.927529,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.4,-4.92849,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477554",2020-05-27 15:13:00,-0.897211,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23,-4.50261,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477555",2020-05-27 15:14:00,-1.38352,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.1,-4.49379,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477556",2020-05-27 15:15:00,-0.909491,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23,-4.51773,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477557",2020-05-27 15:16:00,-0.930251,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.2,-4.55868,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477558",2020-05-27 15:17:00,-0.91334,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23.3,-4.86738,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477559",2020-05-27 15:18:00,-0.920892,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.9,-4.83903,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477560",2020-05-27 15:19:00,-0.91462,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.9,-4.83399,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477561",2020-05-27 15:20:00,-0.874866,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23,-4.84029,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477562",2020-05-27 15:21:00,-0.93983,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,23,-4.86486,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477563",2020-05-27 15:22:00,-0.928744,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.9,-4.84407,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477564",2020-05-27 15:23:00,-0.921844,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.6,-4.8447,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477565",2020-05-27 15:24:00,-0.903596,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,28,22.3,-4.83273,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477566",2020-05-27 15:25:00,-0.898485,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,24,24.5,28,22.7,-4.37157,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477567",2020-05-27 15:26:00,-0.904847,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,24,24.5,28,22.8,-4.32936,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477568",2020-05-27 15:27:00,-0.69179,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,24,24.5,28,22.7,-4.39173,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477569",2020-05-27 15:28:00,-1.16375,1248,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,24,24.5,28,23.1,-4.44906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477570",2020-05-27 15:29:00,-1.0893,1247,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,24,24.5,28.5,23.8,-4.75713,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477571",2020-05-27 15:30:00,-0.925151,1244,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,24,24.5,28.5,23.5,-4.75776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477572",2020-05-27 15:31:00,-0.919327,1238,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,24,24.5,28.5,22.8,-4.73067,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477573",2020-05-27 15:32:00,-0.981125,1237,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,24,24.5,28.5,22.7,-4.71303,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477574",2020-05-27 15:33:00,-0.981393,1231,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,24,24.5,28.5,23.2,-4.68846,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"477575",2020-05-27 15:34:00,-1.2063,1230,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.2,-4.67838,0,1,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477576",2020-05-27 15:35:00,-0.955951,1228,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23,-4.67586,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477577",2020-05-27 15:36:00,-1.01023,1231,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,22.9,-4.6935,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477578",2020-05-27 15:37:00,-1.27005,1230,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,22.7,-4.28778,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477579",2020-05-27 15:38:00,-0.943672,1219,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.1,-4.22415,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477580",2020-05-27 15:39:00,-0.977713,1215,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.4,-4.22226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477581",2020-05-27 15:40:00,-1.13851,1216,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.8,-4.29156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477582",2020-05-27 15:41:00,-1.40741,1211,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.1,-4.36653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477583",2020-05-27 15:42:00,-1.14605,1209,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,22.4,-4.6116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477584",2020-05-27 15:43:00,-1.27007,1205,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,22.6,-4.56876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477585",2020-05-27 15:44:00,-1.40224,1201,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.1,-4.52466,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477586",2020-05-27 15:45:00,-1.3909,1197,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.4,-4.55553,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477587",2020-05-27 15:46:00,-1.28363,1191,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.4,-4.51899,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477588",2020-05-27 15:47:00,-1.32029,1188,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.1,-4.52907,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477589",2020-05-27 15:48:00,-1.31366,1183,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.3,-4.50702,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477590",2020-05-27 15:49:00,-1.35495,1184,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.3,-4.51269,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477591",2020-05-27 15:50:00,-1.32025,1187,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23,-4.16556,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477592",2020-05-27 15:51:00,-1.23355,1177,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,22.9,-4.08366,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477593",2020-05-27 15:52:00,-1.06887,1173,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,22.3,-4.10823,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477594",2020-05-27 15:53:00,-1.07277,1174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,22.4,-4.19013,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477595",2020-05-27 15:54:00,-1.07195,1172,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,22.5,-4.22163,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477596",2020-05-27 15:55:00,-1.02094,1166,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,22.3,-4.40559,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477597",2020-05-27 15:56:00,-1.0145,1164,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,22.7,-4.38921,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477598",2020-05-27 15:57:00,-0.66704,1162,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.5,-4.38165,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477599",2020-05-27 15:58:00,-1.01959,1159,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.9,-4.37535,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477600",2020-05-27 15:59:00,-0.992716,1156,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.5,-4.35519,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477601",2020-05-27 16:00:00,-0.972901,1154,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,22.8,-3.93057,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477602",2020-05-27 16:01:00,-1.21428,1148,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.7,-4.0194,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477603",2020-05-27 16:02:00,-0.950087,1145,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,24.4,-4.04586,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477604",2020-05-27 16:03:00,-0.964468,1140,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,24.7,-3.91104,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"477605",2020-05-27 16:04:00,-0.976255,1137,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,24.8,-3.7107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477606",2020-05-27 16:05:00,-1.01556,1138,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.8,-3.71952,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477607",2020-05-27 16:06:00,-1.02146,1133,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.3,-3.79638,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477608",2020-05-27 16:07:00,-1.11469,1127,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.2,-3.78756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477609",2020-05-27 16:08:00,-0.964674,1125,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.4,-4.0446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477610",2020-05-27 16:09:00,-1.10843,1120,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.8,-4.05027,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477611",2020-05-27 16:10:00,-0.95068,1117,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.7,-4.03956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477612",2020-05-27 16:11:00,-0.962843,1112,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,24,-4.05783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477613",2020-05-27 16:12:00,-0.76917,1108,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.4,-4.04586,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477614",2020-05-27 16:13:00,-1.02049,1105,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.2,-4.03263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477615",2020-05-27 16:14:00,-1.16747,1102,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.6,-4.0257,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477616",2020-05-27 16:15:00,-0.817045,1098,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.7,-4.00806,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477617",2020-05-27 16:16:00,-1.09059,1097,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.7,-3.99609,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477618",2020-05-27 16:17:00,-1.20034,1092,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,28.5,23.8,-3.59793,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477619",2020-05-27 16:18:00,-1.16707,1086,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,29,24,-3.54753,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477620",2020-05-27 16:19:00,-1.43715,1080,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,29,24.5,-3.54816,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477621",2020-05-27 16:20:00,-1.14823,1076,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,24.5,29,24.4,-3.58596,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477622",2020-05-27 16:21:00,-1.34911,1073,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,24.2,-3.8871,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477623",2020-05-27 16:22:00,-1.11898,1069,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,24.2,-3.85623,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477624",2020-05-27 16:23:00,-1.12734,1064,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,24,-3.86253,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477625",2020-05-27 16:24:00,-1.14755,1060,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,24,-3.83544,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477626",2020-05-27 16:25:00,-1.08746,1058,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,24.1,-2.33289,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477627",2020-05-27 16:26:00,-1.04134,1057,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,23.8,-3.77559,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477628",2020-05-27 16:27:00,-1.0704,1051,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,23.5,-3.76866,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477629",2020-05-27 16:28:00,-1.00822,1043,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,23.6,-3.76236,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477630",2020-05-27 16:29:00,-1.02652,1038,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,23.5,-3.74976,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477631",2020-05-27 16:30:00,-1.01861,1038,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,23.4,-3.38436,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477632",2020-05-27 16:31:00,-1.05723,1035,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,22.9,-3.32388,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477633",2020-05-27 16:32:00,-1.05429,1033,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,22.8,-3.3831,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477634",2020-05-27 16:33:00,-0.996542,1033,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,22.7,-3.29679,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"477635",2020-05-27 16:34:00,-1.07148,1028,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,23,-3.4776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477636",2020-05-27 16:35:00,-1.0012,1023,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,23.1,-3.69873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477637",2020-05-27 16:36:00,-0.985753,1020,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,26,24,25,29,23.1,-3.71952,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477638",2020-05-27 16:37:00,-1.28771,1014,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,29,23.2,-3.70566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477639",2020-05-27 16:38:00,-0.970077,1012,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,29,23.2,-3.66597,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477640",2020-05-27 16:39:00,-0.997934,1010,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,29,23.6,-3.66156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477641",2020-05-27 16:40:00,-1.01607,1003,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,29,24,-3.65463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477642",2020-05-27 16:41:00,-1.03911,998,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,29,24.1,-3.61746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477643",2020-05-27 16:42:00,-1.14418,991,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,29,24.3,-3.60297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477644",2020-05-27 16:43:00,-1.11408,987,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,29,24,-3.56076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477645",2020-05-27 16:44:00,-1.19103,982,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,29,24.7,-3.20103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477646",2020-05-27 16:45:00,-1.10959,979,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,29,24.6,-3.10086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477647",2020-05-27 16:46:00,-1.07603,974,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,29,24.9,-3.11976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477648",2020-05-27 16:47:00,-1.08586,966,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,29,25.1,-3.16323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477649",2020-05-27 16:48:00,-1.0278,964,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,29,25.1,-3.2067,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477650",2020-05-27 16:49:00,-1.11145,960,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24,25,29,24.7,-3.43413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477651",2020-05-27 16:50:00,-1.05001,952,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29,24.5,-3.43476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477652",2020-05-27 16:51:00,-1.06377,952,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29,23.8,-3.43413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477653",2020-05-27 16:52:00,-1.04755,948,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29,23.8,-3.42153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477654",2020-05-27 16:53:00,-1.05621,941,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29,23.9,-3.37932,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"477655",2020-05-27 16:54:00,-1.10546,936,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,24.1,-3.34593,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477656",2020-05-27 16:55:00,-0.757009,933,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,24,-3.34152,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477657",2020-05-27 16:56:00,-1.04858,930,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,23.1,-3.33333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477658",2020-05-27 16:57:00,-1.01275,925,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,22.9,-3.31443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477659",2020-05-27 16:58:00,-1.01175,921,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,23.2,-2.99376,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477660",2020-05-27 16:59:00,-1.4164,918,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,23,-2.88603,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477661",2020-05-27 17:00:00,-1.65945,915,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,23.1,-2.91249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477662",2020-05-27 17:01:00,-1.97739,910,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,23.1,-2.95974,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477663",2020-05-27 17:02:00,-1.73789,908,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,22.9,-3.00636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477664",2020-05-27 17:03:00,-1.66032,902,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,23.1,-3.23568,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477665",2020-05-27 17:04:00,-2.55248,899,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,23.2,-3.22623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477666",2020-05-27 17:05:00,-2.49853,897,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,23.2,-3.22623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477667",2020-05-27 17:06:00,-2.51667,890,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,22.8,-3.19536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477668",2020-05-27 17:07:00,-2.38946,888,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26,24.5,25,29.5,22.7,-3.17583,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477669",2020-05-27 17:08:00,-2.47186,884,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25,29.5,23,-3.15126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477670",2020-05-27 17:09:00,-2.255,879,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25,29.5,23.1,-3.11913,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477671",2020-05-27 17:10:00,-2.13878,874,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25,29.5,23.1,-3.0933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477672",2020-05-27 17:11:00,-2.07711,868,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25,29.5,23.2,-3.04983,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477673",2020-05-27 17:12:00,-2.03936,862,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25,29.5,23.6,-3.01203,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477674",2020-05-27 17:13:00,-1.98924,856,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25,29.5,23.9,-2.57103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477675",2020-05-27 17:14:00,-2.09819,852,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25,29.5,23.4,-2.54394,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477676",2020-05-27 17:15:00,-1.67698,849,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25,29.5,23,-2.54646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477677",2020-05-27 17:16:00,-1.9644,845,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25,29.5,23,-2.59749,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477678",2020-05-27 17:17:00,-2.09728,840,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25,29.5,23.6,-2.83626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477679",2020-05-27 17:18:00,-2.24221,833,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25,29.5,23.2,-2.80728,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477680",2020-05-27 17:19:00,-2.4623,829,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25.5,29.5,23.2,-2.77263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477681",2020-05-27 17:20:00,-2.70935,822,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25.5,29.5,23.9,-2.81169,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477682",2020-05-27 17:21:00,-3.65812,817,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25.5,29.5,23.5,-2.80413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
