"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"477683",2020-05-27 17:22:00,-3.79779,816,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25.5,29.5,23.6,-2.78586,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477684",2020-05-27 17:23:00,-4.39786,814,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25.5,29.5,24,-2.77326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477685",2020-05-27 17:24:00,-4.86707,811,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25.5,29.5,24.1,-2.74806,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477686",2020-05-27 17:25:00,-4.65894,804,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25.5,30,24.2,-2.72223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477687",2020-05-27 17:26:00,-3.64796,801,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25.5,30,23.1,-2.70396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477688",2020-05-27 17:27:00,-3.06542,799,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25.5,30,23.1,-2.26737,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477689",2020-05-27 17:28:00,-2.60242,795,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25.5,30,23,-2.24973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477690",2020-05-27 17:29:00,-2.63014,789,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25.5,30,22.7,-2.27871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477691",2020-05-27 17:30:00,-2.10362,786,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,26.5,24.5,25.5,30,22.8,-2.32533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477692",2020-05-27 17:31:00,-2.04549,786,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,22.8,-2.36313,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477693",2020-05-27 17:32:00,-1.82753,776,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,22.7,-2.57355,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477694",2020-05-27 17:33:00,-1.55315,772,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,22.7,-2.56095,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"477695",2020-05-27 17:34:00,-1.72166,767,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,22.3,-2.54646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477696",2020-05-27 17:35:00,-1.72547,764,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,22.5,-2.52,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477697",2020-05-27 17:36:00,-1.70991,759,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23,-2.50299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477698",2020-05-27 17:37:00,-1.77567,755,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23.6,-2.48283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477699",2020-05-27 17:38:00,-1.78358,750,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23.6,-2.44503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477700",2020-05-27 17:39:00,-1.7929,746,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23.8,-2.43684,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477701",2020-05-27 17:40:00,-1.7363,743,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23,-2.37636,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477702",2020-05-27 17:41:00,-1.84813,736,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23.4,-2.18799,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477703",2020-05-27 17:42:00,-2.05685,729,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23.4,-1.92969,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477704",2020-05-27 17:43:00,-1.93788,724,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23.8,-1.92402,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477705",2020-05-27 17:44:00,-1.93786,721,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23.1,-1.93347,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477706",2020-05-27 17:45:00,-2.00968,716,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23.3,-1.96623,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477707",2020-05-27 17:46:00,-2.13938,712,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23.2,-2.17791,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477708",2020-05-27 17:47:00,-1.99842,709,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,22.8,-2.13759,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477709",2020-05-27 17:48:00,-1.94984,706,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,22.7,-2.1294,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477710",2020-05-27 17:49:00,-1.95347,702,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,22.3,-2.08404,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477711",2020-05-27 17:50:00,-1.87067,700,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,22.3,-2.20374,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477712",2020-05-27 17:51:00,-2.03713,696,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,22.4,-2.21886,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477713",2020-05-27 17:52:00,-1.96838,690,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23.2,-2.19366,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477714",2020-05-27 17:53:00,-1.95615,686,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23.7,-2.18043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477715",2020-05-27 17:54:00,-2.01563,682,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23.4,-2.17035,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477716",2020-05-27 17:55:00,-1.95474,679,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23.1,-2.13696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477717",2020-05-27 17:56:00,-1.98796,675,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,24.5,25.5,30,23,-1.99836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"477718",2020-05-27 17:57:00,-1.96152,670,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,25,25.5,30.5,22.9,-1.70352,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477719",2020-05-27 17:58:00,-1.98187,664,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26.5,25,25.5,30.5,23,-1.72746,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477720",2020-05-27 17:59:00,-1.94312,659,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,25.5,30.5,22.8,-1.76526,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477721",2020-05-27 18:00:00,-2.01089,656,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,25.5,30.5,23,-1.80495,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477722",2020-05-27 18:01:00,-2.27605,651,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,25.5,30.5,23.4,-1.99458,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477723",2020-05-27 18:02:00,-1.93365,644,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,25.5,30.5,23.7,-1.99584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477724",2020-05-27 18:03:00,-2.1486,639,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,25.5,30.5,24,-1.96371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477725",2020-05-27 18:04:00,-2.01852,634,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,25.5,30.5,23.6,-1.93914,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477726",2020-05-27 18:05:00,-2.15284,629,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,25.5,30.5,23.6,-1.87299,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477727",2020-05-27 18:06:00,-2.45235,627,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,25.5,30.5,22.8,-1.89819,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477728",2020-05-27 18:07:00,-2.29095,623,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,25.5,30.5,22.8,-1.89126,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477729",2020-05-27 18:08:00,-2.15507,618,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,23.1,-1.86669,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477730",2020-05-27 18:09:00,-2.29535,615,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,22.3,-1.85346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477731",2020-05-27 18:10:00,-2.35284,613,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,22.8,-1.85283,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477732",2020-05-27 18:11:00,-2.26302,610,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,22.9,-1.83456,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477733",2020-05-27 18:12:00,-2.27016,607,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,23.1,-1.42695,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477734",2020-05-27 18:13:00,-2.29083,605,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,23.5,-1.38663,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477735",2020-05-27 18:14:00,-2.29379,598,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,23.5,-1.39293,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477736",2020-05-27 18:15:00,-2.18358,594,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,23.6,-1.41939,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477737",2020-05-27 18:16:00,-2.27124,588,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,23.8,-1.70163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477738",2020-05-27 18:17:00,-2.25035,582,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,22.9,-1.66446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477739",2020-05-27 18:18:00,-2.20866,578,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,22.9,-1.65249,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477740",2020-05-27 18:19:00,-2.13179,573,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,23,-1.63359,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477741",2020-05-27 18:20:00,-2.16258,570,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,23.4,-1.59831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477742",2020-05-27 18:21:00,-1.99857,567,0,25.5,23,23,16,24.5,23,29,0,0,25,24,25,26.5,25,26,30.5,24.1,-1.60839,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477743",2020-05-27 18:22:00,-1.84212,566,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30.5,23.6,-1.59894,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477744",2020-05-27 18:23:00,-2.07411,560,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,30.5,23.9,-1.58193,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477745",2020-05-27 18:24:00,-2.0766,556,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,24,-0.08946,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477746",2020-05-27 18:25:00,-2.05822,552,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,24.3,-1.37718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477747",2020-05-27 18:26:00,-2.06514,548,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,23.6,-1.51263,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"477748",2020-05-27 18:27:00,-2.08081,543,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,23.6,-1.42506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477749",2020-05-27 18:28:00,-2.0697,539,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,23.4,-1.08864,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477750",2020-05-27 18:29:00,-1.90028,535,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,23.6,-1.06533,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477751",2020-05-27 18:30:00,-2.1937,531,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,23.2,-1.03131,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477752",2020-05-27 18:31:00,-2.08149,527,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,22.9,-1.08423,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477753",2020-05-27 18:32:00,-2.06235,523,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,23,-1.36143,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477754",2020-05-27 18:33:00,-2.03145,518,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.8,-1.34883,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477755",2020-05-27 18:34:00,-2.00213,514,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.6,-1.32426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477756",2020-05-27 18:35:00,-2.21002,509,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.4,-1.26063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477757",2020-05-27 18:36:00,-2.03556,503,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.4,-1.27953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477758",2020-05-27 18:37:00,-2.04249,500,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.6,-1.25874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477759",2020-05-27 18:38:00,-2.02276,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.9,-1.22976,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477760",2020-05-27 18:39:00,-2.01421,493,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.8,-1.21086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477761",2020-05-27 18:40:00,-1.99182,489,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.7,-1.18566,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477762",2020-05-27 18:41:00,-1.86525,484,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.5,-1.1718,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477763",2020-05-27 18:42:00,-2.15098,479,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.7,-1.14534,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477764",2020-05-27 18:43:00,-2.10135,472,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.7,-0.7182,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477765",2020-05-27 18:44:00,-2.08604,469,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.8,-0.69678,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477766",2020-05-27 18:45:00,-2.05681,465,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.6,-0.70245,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477767",2020-05-27 18:46:00,-2.10017,461,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.8,-0.81333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477768",2020-05-27 18:47:00,-2.03798,457,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.6,-0.83853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477769",2020-05-27 18:48:00,-1.97566,452,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.4,-1.00233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477770",2020-05-27 18:49:00,-2.08082,447,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,31,22.4,-0.99603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477771",2020-05-27 18:50:00,-2.19512,443,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,31,22.4,-0.9261,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477772",2020-05-27 18:51:00,-2.06189,439,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,31,22.3,-1.00233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477773",2020-05-27 18:52:00,-2.04974,435,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,31,22.6,-0.98469,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477774",2020-05-27 18:53:00,-2.05249,433,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26.5,31,22.4,-0.97713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477775",2020-05-27 18:54:00,-2.05886,427,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26.5,31,22.4,-0.95823,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477776",2020-05-27 18:55:00,-2.35074,422,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26.5,31,22.4,-0.93366,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477777",2020-05-27 18:56:00,-2.03501,417,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26.5,31,22.3,-0.91413,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477778",2020-05-27 18:57:00,-1.98732,415,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26.5,31,22.4,-0.89523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477779",2020-05-27 18:58:00,-1.74605,410,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26.5,31,22.3,-0.87003,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477780",2020-05-27 18:59:00,-1.99881,405,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26.5,31,22.3,-0.78057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477781",2020-05-27 19:00:00,-2.0055,401,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26.5,31,22.4,-0.44352,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477782",2020-05-27 19:01:00,-1.82749,399,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26.5,31,22.5,-0.45045,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477783",2020-05-27 19:02:00,-1.70442,396,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26.5,31,22.5,-0.46116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477784",2020-05-27 19:03:00,-1.97986,391,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26.5,31,22.5,-0.50904,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477785",2020-05-27 19:04:00,-1.94239,387,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,22.6,-0.75159,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477786",2020-05-27 19:05:00,-1.93266,383,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,22.6,-0.68103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477787",2020-05-27 19:06:00,-1.90562,381,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,22.6,-0.72576,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477788",2020-05-27 19:07:00,-1.92326,375,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,22.6,-0.70686,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477789",2020-05-27 19:08:00,-1.9339,370,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,22.7,-0.69363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477790",2020-05-27 19:09:00,-1.92219,368,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,22.7,-0.6741,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477791",2020-05-27 19:10:00,-1.92071,363,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,22.7,-0.65583,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477792",2020-05-27 19:11:00,-1.94481,357,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,22.7,-0.63063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477793",2020-05-27 19:12:00,-1.95272,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,22.7,-0.62559,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477794",2020-05-27 19:13:00,-1.88814,350,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31.5,22.7,-0.61173,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477795",2020-05-27 19:14:00,-1.90995,345,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31.5,22.7,-0.59598,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477796",2020-05-27 19:15:00,-2.01737,340,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31.5,22.6,-0.58023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477797",2020-05-27 19:16:00,-1.85523,336,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31.5,22.7,-0.17136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477798",2020-05-27 19:17:00,-1.65608,331,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31.5,22.7,-0.15057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477799",2020-05-27 19:18:00,-1.66692,328,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31.5,22.7,-0.15876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477800",2020-05-27 19:19:00,-1.9853,323,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,31.5,22.7,-0.22617,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477801",2020-05-27 19:20:00,-1.95865,314,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,31.5,22.7,-0.25704,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477802",2020-05-27 19:21:00,-1.95628,300,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,31.5,22.7,-0.47943,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477803",2020-05-27 19:22:00,-1.89336,262,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,31.5,22.7,-0.46494,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477804",2020-05-27 19:23:00,-1.92654,183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,31.5,22.7,-0.45171,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477805",2020-05-27 19:24:00,-1.92418,116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,31.5,22.7,-0.43533,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477806",2020-05-27 19:25:00,-1.69583,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,31.5,22.7,-0.41076,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477807",2020-05-27 19:26:00,-1.92885,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,31.5,22.7,-0.39753,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477808",2020-05-27 19:27:00,-2.0393,175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,31.5,22.7,-0.37296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477809",2020-05-27 19:28:00,-2.08692,231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,31.5,22.7,-0.35406,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477810",2020-05-27 19:29:00,-1.84928,263,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,31.5,22.8,-0.33579,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477811",2020-05-27 19:30:00,-2.13694,274,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26.5,31.5,22.9,-0.32193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477812",2020-05-27 19:31:00,-2.17587,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,23.1,-0.32193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477813",2020-05-27 19:32:00,-2.11283,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,23.5,-0.30051,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477814",2020-05-27 19:33:00,-2.16352,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,23.9,0.10584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477815",2020-05-27 19:34:00,-2.12529,266,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,24,0.13104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477816",2020-05-27 19:35:00,-2.18258,263,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,24,0.16254,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477817",2020-05-27 19:36:00,-2.27351,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,23.9,0.0063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477818",2020-05-27 19:37:00,-2.27857,255,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31.5,24,-0.20349,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477819",2020-05-27 19:38:00,-2.22888,250,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,24,-0.18396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477820",2020-05-27 19:39:00,-2.12021,247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,24.1,-0.17073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477821",2020-05-27 19:40:00,-2.12177,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,24.1,-0.14616,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477822",2020-05-27 19:41:00,-2.05751,238,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,24.1,-0.13986,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477823",2020-05-27 19:42:00,-1.72825,234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,24.1,-0.12096,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477824",2020-05-27 19:43:00,-2.04175,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,24.1,-0.1197,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477825",2020-05-27 19:44:00,-2.00111,225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,24.1,-0.08946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477826",2020-05-27 19:45:00,-1.76763,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,24.1,-0.06489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477827",2020-05-27 19:46:00,-1.96356,219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,24.1,-0.05733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477828",2020-05-27 19:47:00,-1.9789,214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,24.1,-0.0567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477829",2020-05-27 19:48:00,-1.96345,209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,24,-0.02709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477830",2020-05-27 19:49:00,-2.20686,206,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,23.8,-0.01386,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477831",2020-05-27 19:50:00,-1.95913,204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,23.5,0.42651,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477832",2020-05-27 19:51:00,-1.96072,201,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,23.4,0.4032,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477833",2020-05-27 19:52:00,-1.92936,196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,23.3,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477834",2020-05-27 19:53:00,-1.8998,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,23.3,0.26838,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477835",2020-05-27 19:54:00,-1.94558,191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,23.2,0.08064,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477836",2020-05-27 19:55:00,-1.85735,186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,23.2,0.1008,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477837",2020-05-27 19:56:00,-1.54965,183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,27,31.5,23.2,0.11403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477838",2020-05-27 19:57:00,-1.89474,178,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,23.2,0.13167,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477839",2020-05-27 19:58:00,-1.85879,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,23.2,0.14238,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477840",2020-05-27 19:59:00,-1.91467,172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,23.2,0.15057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477841",2020-05-27 20:00:00,-1.98492,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,23.2,0.16884,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477842",2020-05-27 20:01:00,-1.91011,165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,23.2,0.17073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477843",2020-05-27 20:02:00,-1.9981,161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,23.2,0.19467,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477844",2020-05-27 20:03:00,-2.01566,158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,23.2,0.21861,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477845",2020-05-27 20:04:00,-1.85837,154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,23.2,0.23184,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477846",2020-05-27 20:05:00,-1.64833,150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,23.2,0.2394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477847",2020-05-27 20:06:00,-1.86916,147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,23.1,0.24696,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477848",2020-05-27 20:07:00,-1.89987,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,23.2,0.50841,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477849",2020-05-27 20:08:00,-1.862,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,23,0.69426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477850",2020-05-27 20:09:00,-1.66957,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,22.8,0.65142,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477851",2020-05-27 20:10:00,-1.84257,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,22.6,0.62874,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477852",2020-05-27 20:11:00,-1.87479,114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,22.5,0.54747,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477853",2020-05-27 20:12:00,-1.83079,125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,22.3,0.34524,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477854",2020-05-27 20:13:00,-1.88704,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,22.3,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477855",2020-05-27 20:14:00,-1.85599,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,22.4,0.37044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"477856",2020-05-27 20:15:00,-1.78065,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,22.5,0.37737,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477857",2020-05-27 20:16:00,-2.04377,90,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,26,27,31.5,22.6,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477858",2020-05-27 20:17:00,-1.84825,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,22.7,0.39816,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477859",2020-05-27 20:18:00,-1.88369,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,22.6,0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477860",2020-05-27 20:19:00,-1.86932,100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,22.5,0.41391,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477861",2020-05-27 20:20:00,-1.95417,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,22.4,0.40824,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477862",2020-05-27 20:21:00,-1.92708,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,22.4,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477863",2020-05-27 20:22:00,-1.78767,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,22.3,0.4158,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477864",2020-05-27 20:23:00,-1.94686,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,22.2,0.43533,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477865",2020-05-27 20:24:00,-2.06855,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,22.2,0.43596,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477866",2020-05-27 20:25:00,-2.06658,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,22.2,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477867",2020-05-27 20:26:00,-1.9447,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,22.2,0.82404,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477868",2020-05-27 20:27:00,-1.93924,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,22.1,0.80577,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477869",2020-05-27 20:28:00,-1.95152,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,22,0.76797,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477870",2020-05-27 20:29:00,-2.03693,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,21.8,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477871",2020-05-27 20:30:00,-1.87957,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,21.6,0.48384,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477872",2020-05-27 20:31:00,-1.89051,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,21.4,0.49014,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477873",2020-05-27 20:32:00,-1.86265,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,21.2,0.50211,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477874",2020-05-27 20:33:00,-1.78504,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,21.1,0.50274,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477875",2020-05-27 20:34:00,-1.75878,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,21,0.50337,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477876",2020-05-27 20:35:00,-1.62247,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,21,0.51597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477877",2020-05-27 20:36:00,-1.804,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,21.1,0.5229,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477878",2020-05-27 20:37:00,-1.63541,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,21.3,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477879",2020-05-27 20:38:00,-1.68519,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,27.5,26,27,31.5,21.5,0.5292,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"477880",2020-05-27 20:39:00,-1.84801,55,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31.5,21.6,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477881",2020-05-27 20:40:00,-1.70268,55,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31.5,21.8,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477882",2020-05-27 20:41:00,-2.22053,51,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31.5,21.9,0.57078,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477883",2020-05-27 20:42:00,-2.28877,49,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31.5,22,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477884",2020-05-27 20:43:00,-2.81196,48,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31.5,22,0.57645,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477885",2020-05-27 20:44:00,-3.62196,47,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31.5,21.9,0.65394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477886",2020-05-27 20:45:00,-5.23031,44,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31.5,21.9,0.97524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477887",2020-05-27 20:46:00,-5.89853,41,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31.5,21.8,0.9261,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477888",2020-05-27 20:47:00,-6.36723,38,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,21.8,0.88704,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477889",2020-05-27 20:48:00,-6.21797,31,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,21.8,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477890",2020-05-27 20:49:00,-5.64065,23,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,21.7,0.56826,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477891",2020-05-27 20:50:00,-5.21713,22,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,21.5,0.567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477892",2020-05-27 20:51:00,-4.78011,23,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,21.3,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477893",2020-05-27 20:52:00,-4.44966,24,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,21,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477894",2020-05-27 20:53:00,-4.0096,23,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,20.8,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477895",2020-05-27 20:54:00,-3.67769,22,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,20.6,0.58401,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477896",2020-05-27 20:55:00,-3.31073,23,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,20.5,0.59031,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477897",2020-05-27 20:56:00,-2.49273,22,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,20.5,0.5796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477898",2020-05-27 20:57:00,-2.93357,23,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,20.4,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477899",2020-05-27 20:58:00,-2.73134,20,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,20.4,0.59157,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477900",2020-05-27 20:59:00,-2.62494,18,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,20.3,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477901",2020-05-27 21:00:00,-2.52615,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,20.2,0.59724,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477902",2020-05-27 21:01:00,-2.45507,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,20.1,0.59787,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477903",2020-05-27 21:02:00,-2.31445,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,27,31,20,0.60669,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477904",2020-05-27 21:03:00,-2.23212,16,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,31,19.9,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477905",2020-05-27 21:04:00,-2.26587,15,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,31,19.8,0.98784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477906",2020-05-27 21:05:00,-2.25981,15,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,19.7,1.01556,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477907",2020-05-27 21:06:00,-2.28762,15,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,19.5,0.97839,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477908",2020-05-27 21:07:00,-2.15734,15,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,19.4,0.84861,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477909",2020-05-27 21:08:00,-2.26658,15,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,19.4,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477910",2020-05-27 21:09:00,-2.16657,15,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,19.5,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477911",2020-05-27 21:10:00,-2.24304,13,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,19.4,0.64701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477912",2020-05-27 21:11:00,-2.19149,13,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,19.3,0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477913",2020-05-27 21:12:00,-2.11057,13,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,19.4,0.6363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477914",2020-05-27 21:13:00,-2.70159,12,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,19.4,0.6426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477915",2020-05-27 21:14:00,-2.52586,11,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,19.4,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477916",2020-05-27 21:15:00,-2.86245,12,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,19.4,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477917",2020-05-27 21:16:00,-2.71983,11,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,19.4,0.64764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477918",2020-05-27 21:17:00,-3.53868,10,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,19.2,0.64701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477919",2020-05-27 21:18:00,-3.82878,10,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,18.9,0.6489,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477920",2020-05-27 21:19:00,-3.89472,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,18.9,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"477921",2020-05-27 21:20:00,-4.0419,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,18.8,0.66087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"477922",2020-05-27 21:21:00,-3.99829,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,18.6,0.66087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"477923",2020-05-27 21:22:00,-4.34388,8,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,18.6,0.83097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"477924",2020-05-27 21:23:00,-3.93876,7,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,18.5,1.04454,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477925",2020-05-27 21:24:00,-4.01577,8,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,18.6,1.03194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477926",2020-05-27 21:25:00,-3.68945,7,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,18.6,0.93114,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477927",2020-05-27 21:26:00,-3.24969,6,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30.5,18.6,0.84294,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477928",2020-05-27 21:27:00,-2.96822,5,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,18.6,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477929",2020-05-27 21:28:00,-2.83227,7,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,18.5,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477930",2020-05-27 21:29:00,-2.74615,7,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,18.4,0.66654,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477931",2020-05-27 21:30:00,-2.48132,8,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,18.4,0.68103,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477932",2020-05-27 21:31:00,-2.96029,9,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,18.4,0.68544,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477933",2020-05-27 21:32:00,-2.35928,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,18.4,0.81333,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477934",2020-05-27 21:33:00,-2.41279,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,18.4,0.65961,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477935",2020-05-27 21:34:00,-2.2907,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,18.3,0.66717,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477936",2020-05-27 21:35:00,-2.30024,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,18.2,0.64701,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477937",2020-05-27 21:36:00,-2.38896,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,18.2,0.64827,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477938",2020-05-27 21:37:00,-2.27547,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,18.1,0.65394,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477939",2020-05-27 21:38:00,-2.26049,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,17.9,0.6426,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"477940",2020-05-27 21:39:00,-2.25185,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,17.9,0.67473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477941",2020-05-27 21:40:00,-2.26117,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27.5,26,26.5,30,18,0.6741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477942",2020-05-27 21:41:00,-2.2873,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,18,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477943",2020-05-27 21:42:00,-2.54485,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.9,0.882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477944",2020-05-27 21:43:00,-2.64448,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.9,1.01934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477945",2020-05-27 21:44:00,-2.51562,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.8,0.99477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477946",2020-05-27 21:45:00,-2.82277,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.8,0.89397,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477947",2020-05-27 21:46:00,-3.11652,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.8,0.80577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477948",2020-05-27 21:47:00,-3.37401,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.7,0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477949",2020-05-27 21:48:00,-3.56934,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.6,0.63189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"477950",2020-05-27 21:49:00,-3.2451,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.4,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"477951",2020-05-27 21:50:00,-3.83094,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.4,0.62559,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"477952",2020-05-27 21:51:00,-3.701,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.4,0.61488,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"477953",2020-05-27 21:52:00,-3.69582,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.2,0.61047,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"477954",2020-05-27 21:53:00,-3.59908,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.2,0.61614,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"477955",2020-05-27 21:54:00,-3.30851,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.2,0.6111,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"477956",2020-05-27 21:55:00,-3.53643,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.3,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477957",2020-05-27 21:56:00,-3.37267,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.4,0.60417,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477958",2020-05-27 21:57:00,-2.91634,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.4,0.61551,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477959",2020-05-27 21:58:00,-2.43464,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,30,17.5,0.60984,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477960",2020-05-27 21:59:00,-2.3758,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,17.4,0.60858,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477961",2020-05-27 22:00:00,-2.50615,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,17.4,0.44541,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477962",2020-05-27 22:01:00,-2.34662,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,17.3,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477963",2020-05-27 22:02:00,-2.24325,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,17.3,0.44289,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477964",2020-05-27 22:03:00,-1.79929,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,17.3,0.44604,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477965",2020-05-27 22:04:00,-2.12916,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,17.3,0.7938,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477966",2020-05-27 22:05:00,-2.05873,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,17.3,0.83034,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477967",2020-05-27 22:06:00,-2.09343,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,17.3,0.79254,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477968",2020-05-27 22:07:00,-2.05304,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,17.2,0.66087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477969",2020-05-27 22:08:00,-2.04187,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,17.1,0.4599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"477970",2020-05-27 22:09:00,-1.85044,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,17,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477971",2020-05-27 22:10:00,-2.35645,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,17,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477972",2020-05-27 22:11:00,-2.46937,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,17,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477973",2020-05-27 22:12:00,-2.04903,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,16.9,0.45927,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477974",2020-05-27 22:13:00,-2.29409,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,16.8,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477975",2020-05-27 22:14:00,-2.5907,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,16.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477976",2020-05-27 22:15:00,-2.5973,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,16.8,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477977",2020-05-27 22:16:00,-2.58491,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,16.7,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477978",2020-05-27 22:17:00,-3.14212,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,16.7,0.45234,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477979",2020-05-27 22:18:00,-3.28964,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26.5,29.5,16.8,0.41517,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"477980",2020-05-27 22:19:00,-3.42239,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26,29.5,16.7,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477981",2020-05-27 22:20:00,-3.48474,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26,29.5,16.6,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"477982",2020-05-27 22:21:00,-3.49989,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26,29.5,16.5,0.42147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477983",2020-05-27 22:22:00,-3.51862,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26,29.5,16.5,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477984",2020-05-27 22:23:00,-3.61465,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26,29.5,16.4,0.42651,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477985",2020-05-27 22:24:00,-3.40053,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,26,26,29.5,16.4,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477986",2020-05-27 22:25:00,-3.27367,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26,29.5,16.4,0.43344,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477987",2020-05-27 22:26:00,-3.03737,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26,29.5,16.4,0.41517,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477988",2020-05-27 22:27:00,-2.89137,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26,29.5,16.4,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
