"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"477989",2020-05-27 22:28:00,-2.75435,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26,29.5,16.3,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477990",2020-05-27 22:29:00,-2.53507,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26,29.5,16.3,0.756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477991",2020-05-27 22:30:00,-2.81985,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26,29.5,16.3,0.79695,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"477992",2020-05-27 22:31:00,-2.41027,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26,29.5,16.2,0.75474,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"477993",2020-05-27 22:32:00,-2.41601,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26,29.5,16.2,0.62874,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"477994",2020-05-27 22:33:00,-2.29898,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26,29.5,16.2,0.42021,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"477995",2020-05-27 22:34:00,-2.26762,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25.5,27,25.5,26,29.5,16.2,0.42084,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"477996",2020-05-27 22:35:00,-2.15103,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29.5,16.2,0.40887,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"477997",2020-05-27 22:36:00,-2.104,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29.5,16.2,0.41454,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"477998",2020-05-27 22:37:00,-2.06055,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29.5,16,0.41391,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"477999",2020-05-27 22:38:00,-2.04791,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29.5,16.2,0.43974,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,0,0,0,1
"478000",2020-05-27 22:39:00,-2.00759,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,16.2,0.43155,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478001",2020-05-27 22:40:00,-2.01384,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,16.2,0.43407,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478002",2020-05-27 22:41:00,-2.21885,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,16.3,0.43344,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478003",2020-05-27 22:42:00,-2.03088,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,16.3,0.43344,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478004",2020-05-27 22:43:00,-1.88077,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,16.3,0.42777,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478005",2020-05-27 22:44:00,-2.17194,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,16.3,0.43344,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478006",2020-05-27 22:45:00,-2.40376,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,16.1,0.43344,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478007",2020-05-27 22:46:00,-2.35213,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,16,0.43092,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478008",2020-05-27 22:47:00,-2.90635,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.9,0.42462,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478009",2020-05-27 22:48:00,-3.03916,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.7,0.44604,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,1,1
"478010",2020-05-27 22:49:00,-3.42979,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.5,0.44037,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"478011",2020-05-27 22:50:00,-2.75159,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.4,0.4473,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"478012",2020-05-27 22:51:00,-3.23547,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.4,0.45234,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"478013",2020-05-27 22:52:00,-3.29445,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.3,0.44667,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"478014",2020-05-27 22:53:00,-3.22875,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.4,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"478015",2020-05-27 22:54:00,-3.16038,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.3,0.56889,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"478016",2020-05-27 22:55:00,-3.11374,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.3,0.7749,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"478017",2020-05-27 22:56:00,-2.98341,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.3,0.81081,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"478018",2020-05-27 22:57:00,-3.03553,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.3,0.76167,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"478019",2020-05-27 22:58:00,-2.66887,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.4,0.64197,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"478020",2020-05-27 22:59:00,-2.54526,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.5,0.43974,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"478021",2020-05-27 23:00:00,-2.49537,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.5,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"478022",2020-05-27 23:01:00,-2.68426,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.5,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"478023",2020-05-27 23:02:00,-2.28647,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.3,0.42903,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"478024",2020-05-27 23:03:00,-2.4126,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.1,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"478025",2020-05-27 23:04:00,-2.2647,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15.1,0.43533,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"478026",2020-05-27 23:05:00,-2.1213,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"478027",2020-05-27 23:06:00,-2.62799,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,15,0.42903,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"478028",2020-05-27 23:07:00,-1.95431,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,14.9,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"478029",2020-05-27 23:08:00,-1.90108,0,0,25.5,23,23,16,24.5,23,29,0,0,26,25,25,27,25.5,26,29,14.9,0.46431,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478030",2020-05-27 23:09:00,-1.78644,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,29,14.9,0.47061,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478031",2020-05-27 23:10:00,-1.46042,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,29,15,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478032",2020-05-27 23:11:00,-1.63897,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,27,25.5,26,29,15,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478033",2020-05-27 23:12:00,-1.90139,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.9,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478034",2020-05-27 23:13:00,-1.89882,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.9,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478035",2020-05-27 23:14:00,-1.85365,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.8,0.45864,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478036",2020-05-27 23:15:00,-2.10061,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.8,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478037",2020-05-27 23:16:00,-2.30599,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,14.9,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478038",2020-05-27 23:17:00,-2.91201,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,15,0.45234,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478039",2020-05-27 23:18:00,-2.68819,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27,25.5,26,29,15,0.44541,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478040",2020-05-27 23:19:00,-2.79682,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,29,14.9,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478041",2020-05-27 23:20:00,-2.92357,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,29,15,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478042",2020-05-27 23:21:00,-2.96,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,29,14.9,0.44415,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478043",2020-05-27 23:22:00,-2.94158,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,29,14.9,0.75537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478044",2020-05-27 23:23:00,-3.07457,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,29,14.7,0.77427,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478045",2020-05-27 23:24:00,-2.81026,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,29,14.7,0.76734,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478046",2020-05-27 23:25:00,-2.60211,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,29,14.7,0.65394,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478047",2020-05-27 23:26:00,-2.41036,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,29,14.8,0.58527,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478048",2020-05-27 23:27:00,-2.19465,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,29,14.8,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478049",2020-05-27 23:28:00,-2.01095,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.9,0.45927,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478050",2020-05-27 23:29:00,-1.92952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.9,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478051",2020-05-27 23:30:00,-1.85379,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.9,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478052",2020-05-27 23:31:00,-1.66612,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.8,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478053",2020-05-27 23:32:00,-1.61899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.8,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478054",2020-05-27 23:33:00,-1.76221,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.6,0.43911,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478055",2020-05-27 23:34:00,-1.54256,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.5,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478056",2020-05-27 23:35:00,-1.45571,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.5,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478057",2020-05-27 23:36:00,-1.44005,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.6,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478058",2020-05-27 23:37:00,-1.74299,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.6,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"478059",2020-05-27 23:38:00,-1.44487,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.7,0.4536,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478060",2020-05-27 23:39:00,-1.48622,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.7,0.45549,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478061",2020-05-27 23:40:00,-1.4632,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.8,0.4473,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478062",2020-05-27 23:41:00,-1.46104,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.7,0.44604,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478063",2020-05-27 23:42:00,-1.71077,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.6,0.44667,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478064",2020-05-27 23:43:00,-1.45819,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.5,0.44541,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478065",2020-05-27 23:44:00,-1.86238,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.5,0.441,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478066",2020-05-27 23:45:00,-2.09511,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.4,0.44037,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478067",2020-05-27 23:46:00,-2.33367,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.4,0.44163,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478068",2020-05-27 23:47:00,-2.54733,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.3,0.44163,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478069",2020-05-27 23:48:00,-2.64912,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.2,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478070",2020-05-27 23:49:00,-2.85162,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.2,0.47187,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478071",2020-05-27 23:50:00,-3.57915,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.2,0.75285,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478072",2020-05-27 23:51:00,-2.87828,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.2,0.74844,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478073",2020-05-27 23:52:00,-2.65962,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.1,0.68292,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478074",2020-05-27 23:53:00,-2.8195,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.1,0.57771,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478075",2020-05-27 23:54:00,-2.77527,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14.1,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478076",2020-05-27 23:55:00,-2.64422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14,0.41265,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478077",2020-05-27 23:56:00,-2.37034,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,14,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478078",2020-05-27 23:57:00,-2.0905,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.9,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478079",2020-05-27 23:58:00,-2.00869,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.9,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478080",2020-05-27 23:59:00,-1.89282,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.9,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478081",2020-05-28 00:00:00,-1.86707,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.9,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478082",2020-05-28 00:01:00,-1.76883,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.8,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478083",2020-05-28 00:02:00,-1.69709,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.8,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478084",2020-05-28 00:03:00,-1.31878,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.7,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478085",2020-05-28 00:04:00,-1.4856,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478086",2020-05-28 00:05:00,-1.56026,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478087",2020-05-28 00:06:00,-1.43934,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478088",2020-05-28 00:07:00,-1.46752,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"478089",2020-05-28 00:08:00,-1.24657,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478090",2020-05-28 00:09:00,-1.50557,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.42777,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478091",2020-05-28 00:10:00,-1.51453,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478092",2020-05-28 00:11:00,-1.21928,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.42462,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478093",2020-05-28 00:12:00,-1.738,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.4,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478094",2020-05-28 00:13:00,-1.62237,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.43029,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478095",2020-05-28 00:14:00,-1.83185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.4,0.41895,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478096",2020-05-28 00:15:00,-2.06349,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.5,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478097",2020-05-28 00:16:00,-2.21252,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478098",2020-05-28 00:17:00,-2.79763,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.42084,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"478099",2020-05-28 00:18:00,-2.64578,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.41139,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478100",2020-05-28 00:19:00,-2.70185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478101",2020-05-28 00:20:00,-2.78983,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.5,0.74277,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478102",2020-05-28 00:21:00,-2.77859,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.76923,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478103",2020-05-28 00:22:00,-2.63081,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.6,0.74907,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478104",2020-05-28 00:23:00,-2.54418,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,13.5,0.62937,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478105",2020-05-28 00:24:00,-2.92902,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28.5,13.5,0.45864,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478106",2020-05-28 00:25:00,-2.19834,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28.5,13.5,0.43155,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478107",2020-05-28 00:26:00,-1.96573,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.5,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478108",2020-05-28 00:27:00,-1.77798,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.5,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478109",2020-05-28 00:28:00,-1.66369,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.6,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478110",2020-05-28 00:29:00,-1.49317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.6,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478111",2020-05-28 00:30:00,-1.56289,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.7,0.44289,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478112",2020-05-28 00:31:00,-1.07243,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.8,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478113",2020-05-28 00:32:00,-1.24752,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.8,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478114",2020-05-28 00:33:00,-1.20714,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.9,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478115",2020-05-28 00:34:00,-1.15879,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.8,0.9324,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478116",2020-05-28 00:35:00,-1.58723,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.7,0.93555,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478117",2020-05-28 00:36:00,-0.772952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.7,0.96327,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478118",2020-05-28 00:37:00,-0.729484,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.6,0.98154,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478119",2020-05-28 00:38:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.7,1.00107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478120",2020-05-28 00:39:00,-0.650317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.6,1.01304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478121",2020-05-28 00:40:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.5,0.9954,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478122",2020-05-28 00:41:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.3,0.94374,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478123",2020-05-28 00:42:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.2,0.94374,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478124",2020-05-28 00:43:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.3,0.94437,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478125",2020-05-28 00:44:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.4,0.95634,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478126",2020-05-28 00:45:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.4,0.95571,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478127",2020-05-28 00:46:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.4,0.98154,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478128",2020-05-28 00:47:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.4,0.99351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478129",2020-05-28 00:48:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13.3,0.98595,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478130",2020-05-28 00:49:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13,0.98784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478131",2020-05-28 00:50:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13,1.13274,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478132",2020-05-28 00:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,12.9,1.31544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478133",2020-05-28 00:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,12.9,1.30536,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478134",2020-05-28 00:53:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13,1.24551,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478135",2020-05-28 00:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13,1.14534,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478136",2020-05-28 00:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,13,1.00044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478137",2020-05-28 00:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,25.5,28,12.9,1.00107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478138",2020-05-28 00:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,12.9,1.01241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478139",2020-05-28 00:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,13,1.01304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478140",2020-05-28 00:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,13,1.00674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478141",2020-05-28 01:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,13,1.00737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478142",2020-05-28 01:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,13,1.01304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478143",2020-05-28 01:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,13.1,1.00737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478144",2020-05-28 01:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,12.9,1.01304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478145",2020-05-28 01:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,12.9,1.01241,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478146",2020-05-28 01:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,12.8,1.01304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478147",2020-05-28 01:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,12.8,1.008,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478148",2020-05-28 01:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,12.8,1.01997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478149",2020-05-28 01:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,12.8,1.01367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478150",2020-05-28 01:09:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,12.7,1.02501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478151",2020-05-28 01:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,12.7,1.01934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478152",2020-05-28 01:11:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,12.6,1.03131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478153",2020-05-28 01:12:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,12.6,1.02123,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478154",2020-05-28 01:13:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,28,12.7,1.0206,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478155",2020-05-28 01:14:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.7,1.03131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478156",2020-05-28 01:15:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.6,0.4158,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478157",2020-05-28 01:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.7,0.42651,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478158",2020-05-28 01:17:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.7,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478159",2020-05-28 01:18:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.7,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478160",2020-05-28 01:19:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.6,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478161",2020-05-28 01:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.6,0.42462,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478162",2020-05-28 01:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.6,0.42588,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478163",2020-05-28 01:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.6,0.52227,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478164",2020-05-28 01:23:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.6,0.74781,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478165",2020-05-28 01:24:00,-0.731112,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.8,0.71757,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478166",2020-05-28 01:25:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.7,0.68103,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478167",2020-05-28 01:26:00,-0.696704,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.7,0.60417,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478168",2020-05-28 01:27:00,-0.968493,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.8,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478169",2020-05-28 01:28:00,-0.962231,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.8,0.44667,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478170",2020-05-28 01:29:00,-1.02004,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.7,0.45234,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478171",2020-05-28 01:30:00,-1.2296,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.6,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478172",2020-05-28 01:31:00,-1.12722,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.4,0.42525,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478173",2020-05-28 01:32:00,-1.25524,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.3,0.41769,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478174",2020-05-28 01:33:00,-1.54723,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478175",2020-05-28 01:34:00,-1.91869,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12,0.43659,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478176",2020-05-28 01:35:00,-2.17792,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,11.9,0.39942,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478177",2020-05-28 01:36:00,-2.3108,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,11.9,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478178",2020-05-28 01:37:00,-2.33567,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,11.9,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478179",2020-05-28 01:38:00,-1.56025,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,11.8,0.40698,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478180",2020-05-28 01:39:00,-1.78587,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478181",2020-05-28 01:40:00,-1.62986,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.1,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478182",2020-05-28 01:41:00,-1.49825,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.1,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478183",2020-05-28 01:42:00,-0.936456,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478184",2020-05-28 01:43:00,-1.25582,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.1,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478185",2020-05-28 01:44:00,-1.32605,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.2,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478186",2020-05-28 01:45:00,-1.08786,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.3,0.39942,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478187",2020-05-28 01:46:00,-1.42031,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.4,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478188",2020-05-28 01:47:00,-1.36313,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.3,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478189",2020-05-28 01:48:00,-1.03609,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12.2,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478190",2020-05-28 01:49:00,-1.04767,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,12,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478191",2020-05-28 01:50:00,-1.07203,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,28,11.8,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478192",2020-05-28 01:51:00,-0.650309,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.7,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478193",2020-05-28 01:52:00,-1.07996,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.7,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478194",2020-05-28 01:53:00,-1.06884,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.7,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478195",2020-05-28 01:54:00,-1.04263,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.7,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478196",2020-05-28 01:55:00,-1.09292,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.7,0.71064,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478197",2020-05-28 01:56:00,-1.10051,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.8,0.70434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478198",2020-05-28 01:57:00,-0.888996,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.8,0.62874,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478199",2020-05-28 01:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.8,0.54621,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478200",2020-05-28 01:59:00,-1.15958,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.9,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478201",2020-05-28 02:00:00,-1.20472,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,11.9,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478202",2020-05-28 02:01:00,-1.24299,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.1,0.42462,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478203",2020-05-28 02:02:00,-1.22973,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.1,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478204",2020-05-28 02:03:00,-1.27058,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.1,0.41706,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478205",2020-05-28 02:04:00,-1.21381,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.1,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478206",2020-05-28 02:05:00,-1.2767,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.2,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478207",2020-05-28 02:06:00,-1.22659,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.2,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478208",2020-05-28 02:07:00,-1.66772,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.4,0.42462,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478209",2020-05-28 02:08:00,-1.21644,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.3,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478210",2020-05-28 02:09:00,-1.24964,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.3,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478211",2020-05-28 02:10:00,-1.23648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.2,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478212",2020-05-28 02:11:00,-1.02032,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.2,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478213",2020-05-28 02:12:00,-1.19136,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.1,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478214",2020-05-28 02:13:00,-1.1827,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.1,0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478215",2020-05-28 02:14:00,-1.15902,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12.1,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478216",2020-05-28 02:15:00,-1.15691,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,12,0.41643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478217",2020-05-28 02:16:00,-1.13194,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478218",2020-05-28 02:17:00,-1.03153,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,11.9,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478219",2020-05-28 02:18:00,-1.07556,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,11.9,0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478220",2020-05-28 02:19:00,-1.09427,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,11.8,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478221",2020-05-28 02:20:00,-1.16754,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,11.8,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478222",2020-05-28 02:21:00,-1.14234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,11.9,0.41832,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478223",2020-05-28 02:22:00,-1.21797,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.9,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478224",2020-05-28 02:23:00,-1.17733,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.9,0.43344,0,1,1,1,1,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478225",2020-05-28 02:24:00,-0.799262,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.8,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478226",2020-05-28 02:25:00,-1.31771,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.8,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478227",2020-05-28 02:26:00,-1.22835,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.8,0.42966,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478228",2020-05-28 02:27:00,-1.11198,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.8,0.43722,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478229",2020-05-28 02:28:00,-1.13352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.8,0.62937,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478230",2020-05-28 02:29:00,-1.1714,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.7,0.74844,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478231",2020-05-28 02:30:00,-1.25334,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.8,0.71379,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478232",2020-05-28 02:31:00,-1.07671,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.7,0.63,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478233",2020-05-28 02:32:00,-1.26332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.7,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478234",2020-05-28 02:33:00,-1.28272,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.7,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478235",2020-05-28 02:34:00,-1.25275,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.6,0.42462,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478236",2020-05-28 02:35:00,-1.25721,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.6,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478237",2020-05-28 02:36:00,-1.27091,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.6,0.42903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478238",2020-05-28 02:37:00,-0.597549,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.6,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478239",2020-05-28 02:38:00,-1.19378,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.6,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478240",2020-05-28 02:39:00,-1.22648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.5,0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478241",2020-05-28 02:40:00,-1.26651,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.5,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478242",2020-05-28 02:41:00,-1.23874,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.4,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478243",2020-05-28 02:42:00,-1.06056,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.3,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478244",2020-05-28 02:43:00,-1.2677,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.4,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478245",2020-05-28 02:44:00,-1.15939,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.4,0.39753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478246",2020-05-28 02:45:00,-1.25616,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.5,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478247",2020-05-28 02:46:00,-1.5756,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.4,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478248",2020-05-28 02:47:00,-1.29759,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27.5,11.4,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478249",2020-05-28 02:48:00,-1.25804,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27.5,11.3,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478250",2020-05-28 02:49:00,-1.20596,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27.5,11.3,0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478251",2020-05-28 02:50:00,-1.14137,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27.5,11.3,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478252",2020-05-28 02:51:00,-1.08791,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27.5,11.4,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478253",2020-05-28 02:52:00,-1.14161,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27.5,11.4,0.4536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478254",2020-05-28 02:53:00,-1.11677,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.4,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478255",2020-05-28 02:54:00,-1.10994,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.4,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478256",2020-05-28 02:55:00,-1.10529,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.4,0.46431,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478257",2020-05-28 02:56:00,-1.11825,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.5,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478258",2020-05-28 02:57:00,-0.611074,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.3,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478259",2020-05-28 02:58:00,-0.962986,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.4,0.45864,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478260",2020-05-28 02:59:00,-1.07931,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.3,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478261",2020-05-28 03:00:00,-1.10566,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.2,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478262",2020-05-28 03:01:00,-1.11815,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.2,0.47124,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478263",2020-05-28 03:02:00,-1.26699,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.2,0.7056,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478264",2020-05-28 03:03:00,-1.13097,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.2,0.7182,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478265",2020-05-28 03:04:00,-1.01627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.3,0.68607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478266",2020-05-28 03:05:00,-0.829804,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.3,0.5796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478267",2020-05-28 03:06:00,-1.02647,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.3,0.42399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478268",2020-05-28 03:07:00,-0.609051,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.2,0.41895,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478269",2020-05-28 03:08:00,-1.16243,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11.1,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478270",2020-05-28 03:09:00,-0.926726,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11,0.41958,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478271",2020-05-28 03:10:00,-1.19716,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,10.9,0.41958,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478272",2020-05-28 03:11:00,-1.1095,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,10.9,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478273",2020-05-28 03:12:00,-1.1849,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478274",2020-05-28 03:13:00,-1.1794,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478275",2020-05-28 03:14:00,-1.77207,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478276",2020-05-28 03:15:00,-1.18596,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,10.9,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478277",2020-05-28 03:16:00,-1.1691,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478278",2020-05-28 03:17:00,-1.17132,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11,0.39942,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478279",2020-05-28 03:18:00,-0.869252,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478280",2020-05-28 03:19:00,-1.15445,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478281",2020-05-28 03:20:00,-1.12476,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,11,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478282",2020-05-28 03:21:00,-1.14841,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478283",2020-05-28 03:22:00,-1.17108,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478284",2020-05-28 03:23:00,-1.1202,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.9,0.41391,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478285",2020-05-28 03:24:00,-1.33703,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.1,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478286",2020-05-28 03:25:00,-1.17949,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.9,0.4032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478287",2020-05-28 03:26:00,-1.10799,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478288",2020-05-28 03:27:00,-1.1096,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.9,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478289",2020-05-28 03:28:00,-1.12573,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.9,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478290",2020-05-28 03:29:00,-1.12875,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.8,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478291",2020-05-28 03:30:00,-1.21862,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.8,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478292",2020-05-28 03:31:00,-1.63695,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.6,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478293",2020-05-28 03:32:00,-1.46163,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.6,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"478294",2020-05-28 03:33:00,-1.15621,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.5,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478295",2020-05-28 03:34:00,-1.19152,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.4,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478296",2020-05-28 03:35:00,-1.2011,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.3,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478297",2020-05-28 03:36:00,-0.708791,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.3,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478298",2020-05-28 03:37:00,-1.19937,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.3,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
