"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"478299",2020-05-28 03:38:00,-1.15416,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.3,0.67788,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478300",2020-05-28 03:39:00,-1.17683,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.2,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478301",2020-05-28 03:40:00,-1.16014,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.2,0.68607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478302",2020-05-28 03:41:00,-1.16361,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.2,0.57771,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"478303",2020-05-28 03:42:00,-1.17149,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.3,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478304",2020-05-28 03:43:00,-1.14935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.3,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478305",2020-05-28 03:44:00,-1.1873,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.3,0.43596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478306",2020-05-28 03:45:00,-1.46689,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.3,0.45234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478307",2020-05-28 03:46:00,-1.10906,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.3,0.42399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478308",2020-05-28 03:47:00,-1.16196,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.4,0.44352,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478309",2020-05-28 03:48:00,-1.1666,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.3,0.43722,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478310",2020-05-28 03:49:00,-1.09411,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.5,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478311",2020-05-28 03:50:00,-1.12491,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.4,0.441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478312",2020-05-28 03:51:00,-0.847465,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.4,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478313",2020-05-28 03:52:00,-1.08083,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.4,0.44289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478314",2020-05-28 03:53:00,-1.05364,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,10.3,0.441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478315",2020-05-28 03:54:00,-1.09435,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25.5,24.5,25,27,10.4,0.41013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478316",2020-05-28 03:55:00,-1.13279,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25.5,24.5,25,27,10.4,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478317",2020-05-28 03:56:00,-1.10883,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.4,0.42525,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478318",2020-05-28 03:57:00,-1.1249,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.4,0.4347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478319",2020-05-28 03:58:00,-0.951593,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.6,0.441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478320",2020-05-28 03:59:00,-1.12177,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.4,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478321",2020-05-28 04:00:00,-1.08253,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.3,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478322",2020-05-28 04:01:00,-1.02118,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.3,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478323",2020-05-28 04:02:00,-1.10251,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.4,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478324",2020-05-28 04:03:00,-1.08628,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.5,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478325",2020-05-28 04:04:00,-1.07717,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.5,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478326",2020-05-28 04:05:00,-1.19446,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.6,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478327",2020-05-28 04:06:00,-1.04137,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.6,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478328",2020-05-28 04:07:00,-1.06834,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.6,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478329",2020-05-28 04:08:00,-1.06856,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.6,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478330",2020-05-28 04:09:00,-1.05503,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.6,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478331",2020-05-28 04:10:00,-1.04453,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.6,0.43911,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478332",2020-05-28 04:11:00,-1.02775,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.6,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478333",2020-05-28 04:12:00,-1.11299,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478334",2020-05-28 04:13:00,-1.03634,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.4,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478335",2020-05-28 04:14:00,-1.07696,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.5,0.71757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478336",2020-05-28 04:15:00,-1.04466,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.5,0.71505,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478337",2020-05-28 04:16:00,-1.03941,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24,25,24.5,25,27,10.5,0.68544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478338",2020-05-28 04:17:00,-1.02241,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,10.3,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478339",2020-05-28 04:18:00,-0.946789,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,10.2,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478340",2020-05-28 04:19:00,-1.0067,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,10.1,0.43092,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478341",2020-05-28 04:20:00,-1.04555,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,10,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478342",2020-05-28 04:21:00,-1.0022,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478343",2020-05-28 04:22:00,-1.0254,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,10.1,0.42462,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478344",2020-05-28 04:23:00,-1.00374,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.41643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478345",2020-05-28 04:24:00,-1.03334,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478346",2020-05-28 04:25:00,-1.13397,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478347",2020-05-28 04:26:00,-0.817056,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478348",2020-05-28 04:27:00,-1.41108,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478349",2020-05-28 04:28:00,-0.993698,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478350",2020-05-28 04:29:00,-1.0883,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.8,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478351",2020-05-28 04:30:00,-1.16988,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.8,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478352",2020-05-28 04:31:00,-1.07892,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.8,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478353",2020-05-28 04:32:00,-0.907922,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.7,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478354",2020-05-28 04:33:00,-1.03451,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.8,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478355",2020-05-28 04:34:00,-1.06316,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.8,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478356",2020-05-28 04:35:00,-1.0914,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.8,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478357",2020-05-28 04:36:00,-1.05815,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.8,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478358",2020-05-28 04:37:00,-1.0515,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478359",2020-05-28 04:38:00,-1.08677,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478360",2020-05-28 04:39:00,-1.22554,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478361",2020-05-28 04:40:00,-1.12099,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478362",2020-05-28 04:41:00,-1.0713,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478363",2020-05-28 04:42:00,-1.10181,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478364",2020-05-28 04:43:00,-1.10819,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478365",2020-05-28 04:44:00,-1.0901,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,10,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478366",2020-05-28 04:45:00,-1.51539,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.40068,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478367",2020-05-28 04:46:00,-1.14482,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478368",2020-05-28 04:47:00,-1.0917,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.9,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478369",2020-05-28 04:48:00,-1.10785,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.8,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478370",2020-05-28 04:49:00,-1.12401,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.7,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478371",2020-05-28 04:50:00,-1.28838,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.8,0.51597,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478372",2020-05-28 04:51:00,-1.11859,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.7,0.67473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478373",2020-05-28 04:52:00,-1.08365,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.7,0.65961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478374",2020-05-28 04:53:00,-0.997896,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.7,0.59283,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478375",2020-05-28 04:54:00,-1.16072,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.7,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478376",2020-05-28 04:55:00,-0.934216,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.7,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478377",2020-05-28 04:56:00,-1.02117,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.8,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478378",2020-05-28 04:57:00,-1.03509,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24.5,25,27,9.7,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478379",2020-05-28 04:58:00,-1.01509,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,25,27,9.7,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478380",2020-05-28 04:59:00,-1.37434,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,25,27,9.7,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478381",2020-05-28 05:00:00,-1.03247,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,25,27,9.7,0.74907,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478382",2020-05-28 05:01:00,-1.0237,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,25,27,9.7,0.66087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478383",2020-05-28 05:02:00,-0.829983,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,25,27,9.8,0.62244,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478384",2020-05-28 05:03:00,-1.02191,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,25,27,9.8,0.60354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478385",2020-05-28 05:04:00,-0.997599,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,25,26.5,9.8,0.58464,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478386",2020-05-28 05:05:00,-1.11125,0,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25,24,25,26.5,9.8,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478387",2020-05-28 05:06:00,-0.866185,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.8,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478388",2020-05-28 05:07:00,-1.03059,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.9,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478389",2020-05-28 05:08:00,-1.00529,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.9,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478390",2020-05-28 05:09:00,-1.03876,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478391",2020-05-28 05:10:00,-1.21649,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.8,0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478392",2020-05-28 05:11:00,-0.981398,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.60039,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478393",2020-05-28 05:12:00,-0.938754,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.8,0.60732,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478394",2020-05-28 05:13:00,-0.718304,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.58401,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478395",2020-05-28 05:14:00,-0.884406,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.8,0.60921,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478396",2020-05-28 05:15:00,-1.07207,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.7,0.5985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478397",2020-05-28 05:16:00,-1.03154,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.8,0.56763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478398",2020-05-28 05:17:00,-1.27806,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.8,0.61614,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478399",2020-05-28 05:18:00,-1.01776,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.9,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478400",2020-05-28 05:19:00,-1.07176,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,9.9,0.60354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478401",2020-05-28 05:20:00,-1.00834,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.1,0.5985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478402",2020-05-28 05:21:00,-0.979487,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478403",2020-05-28 05:22:00,-0.9861,6,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478404",2020-05-28 05:23:00,-1.02973,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.1,0.60921,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478405",2020-05-28 05:24:00,-1.03253,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.1,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478406",2020-05-28 05:25:00,-0.781768,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.1,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478407",2020-05-28 05:26:00,-0.932621,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.2,0.57582,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478408",2020-05-28 05:27:00,-0.996223,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.9,0.66717,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478409",2020-05-28 05:28:00,-1.01735,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.9,0.85554,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478410",2020-05-28 05:29:00,-1.01287,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.8,0.83097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478411",2020-05-28 05:30:00,-1.0456,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.8,0.77427,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478412",2020-05-28 05:31:00,-0.990577,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.8,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478413",2020-05-28 05:32:00,-1.09669,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.8,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478414",2020-05-28 05:33:00,-1.03144,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.8,0.5481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478415",2020-05-28 05:34:00,-0.97956,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.7,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478416",2020-05-28 05:35:00,-1.14126,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.7,0.56511,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478417",2020-05-28 05:36:00,-0.999153,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.6,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478418",2020-05-28 05:37:00,-1.0118,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.6,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478419",2020-05-28 05:38:00,-1.03016,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.7,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478420",2020-05-28 05:39:00,-1.02358,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.6,0.56826,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478421",2020-05-28 05:40:00,-1.00404,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.6,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478422",2020-05-28 05:41:00,-1.01351,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.6,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478423",2020-05-28 05:42:00,-0.977932,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.6,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478424",2020-05-28 05:43:00,-0.990642,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.7,0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478425",2020-05-28 05:44:00,-0.970461,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.7,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478426",2020-05-28 05:45:00,-0.634381,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.6,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478427",2020-05-28 05:46:00,-0.977091,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.6,0.53298,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478428",2020-05-28 05:47:00,-0.985973,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.6,0.53361,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478429",2020-05-28 05:48:00,-0.980831,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.7,0.5166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478430",2020-05-28 05:49:00,-0.987295,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.7,0.51471,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478431",2020-05-28 05:50:00,-1.15355,22,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.7,0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478432",2020-05-28 05:51:00,-1.01404,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.7,0.50337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478433",2020-05-28 05:52:00,-0.527655,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.7,0.4914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478434",2020-05-28 05:53:00,-0.953765,27,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.8,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478435",2020-05-28 05:54:00,-0.980653,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.8,0.48384,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478436",2020-05-28 05:55:00,-1.05737,28,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.8,0.47187,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478437",2020-05-28 05:56:00,-0.983377,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.7,0.46494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478438",2020-05-28 05:57:00,-0.986678,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.7,0.4536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478439",2020-05-28 05:58:00,-0.962942,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.7,0.45171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478440",2020-05-28 05:59:00,-1.05359,33,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.8,0.41958,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478441",2020-05-28 06:00:00,-1.0026,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.8,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478442",2020-05-28 06:01:00,-0.993005,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.8,0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478443",2020-05-28 06:02:00,-0.946743,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.9,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478444",2020-05-28 06:03:00,-0.999071,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,9.9,0.40383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478445",2020-05-28 06:04:00,-0.978377,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478446",2020-05-28 06:05:00,-0.823361,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10,0.68481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478447",2020-05-28 06:06:00,-0.885416,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10,0.83727,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478448",2020-05-28 06:07:00,-0.948492,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.1,0.84609,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478449",2020-05-28 06:08:00,-0.963366,38,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.1,2.21697,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478450",2020-05-28 06:09:00,-0.96199,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.1,0.86247,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478451",2020-05-28 06:10:00,-0.893464,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.1,0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478452",2020-05-28 06:11:00,-0.987201,44,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.1,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478453",2020-05-28 06:12:00,-1.01667,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.2,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478454",2020-05-28 06:13:00,-0.965355,46,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.2,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478455",2020-05-28 06:14:00,-0.961503,47,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.3,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478456",2020-05-28 06:15:00,-0.974955,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.4,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478457",2020-05-28 06:16:00,-0.98878,49,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.4,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478458",2020-05-28 06:17:00,-0.955143,51,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.4,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478459",2020-05-28 06:18:00,-0.957942,50,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.4,0.38052,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478460",2020-05-28 06:19:00,-0.692919,50,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.3,0.39438,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478461",2020-05-28 06:20:00,-1.02482,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.3,0.35217,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478462",2020-05-28 06:21:00,-1.02812,49,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.2,0.35658,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478463",2020-05-28 06:22:00,-0.988215,50,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.2,0.35028,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478464",2020-05-28 06:23:00,-0.983371,51,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.1,0.33894,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478465",2020-05-28 06:24:00,-1.04022,52,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.1,0.32382,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478466",2020-05-28 06:25:00,-0.915161,56,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.1,0.32004,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478467",2020-05-28 06:26:00,-0.788676,58,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.1,0.30555,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478468",2020-05-28 06:27:00,-0.98615,60,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.2,0.2898,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478469",2020-05-28 06:28:00,-1.02761,62,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.2,0.28665,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478470",2020-05-28 06:29:00,-1.02048,63,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.3,0.2709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478471",2020-05-28 06:30:00,-0.835915,63,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.4,0.26523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478472",2020-05-28 06:31:00,-1.018,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.5,0.26964,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478473",2020-05-28 06:32:00,-0.791556,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.6,0.2331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478474",2020-05-28 06:33:00,-0.985393,66,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,10.6,0.23184,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478475",2020-05-28 06:34:00,-1.01009,68,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,10.6,0.21357,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478476",2020-05-28 06:35:00,-0.995751,72,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,10.7,0.20097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478477",2020-05-28 06:36:00,-0.998223,75,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,10.7,0.1764,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478478",2020-05-28 06:37:00,-0.98209,78,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,10.8,0.17577,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478479",2020-05-28 06:38:00,-1.00225,79,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,10.9,0.17514,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478480",2020-05-28 06:39:00,-0.78945,82,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11,0.44667,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478481",2020-05-28 06:40:00,-0.973797,84,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.1,0.48195,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478482",2020-05-28 06:41:00,-0.966698,85,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.2,0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478483",2020-05-28 06:42:00,-0.970891,84,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.3,0.32634,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478484",2020-05-28 06:43:00,-0.974235,83,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.3,0.18207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478485",2020-05-28 06:44:00,-0.976398,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.4,0.20034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478486",2020-05-28 06:45:00,-0.900914,79,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.4,0.18207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478487",2020-05-28 06:46:00,-1.03861,78,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.4,0.18207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478488",2020-05-28 06:47:00,-1.01363,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.4,0.19404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478489",2020-05-28 06:48:00,-1.19648,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.3,0.20034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478490",2020-05-28 06:49:00,-1.00398,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.3,0.20034,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478491",2020-05-28 06:50:00,-1.29412,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.3,0.20475,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478492",2020-05-28 06:51:00,-0.965614,77,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.3,0.19467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478493",2020-05-28 06:52:00,-1.03972,78,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.3,0.19467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478494",2020-05-28 06:53:00,-0.996839,79,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.3,0.18207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478495",2020-05-28 06:54:00,-1.0006,81,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.3,0.16884,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478496",2020-05-28 06:55:00,-0.964189,85,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.3,0.14994,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478497",2020-05-28 06:56:00,-0.950011,88,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.3,0.11466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478498",2020-05-28 06:57:00,-0.977251,95,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.4,0.09324,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478499",2020-05-28 06:58:00,-1.00002,100,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.4,0.04347,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478500",2020-05-28 06:59:00,-0.578015,109,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.4,0.01701,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478501",2020-05-28 07:00:00,-0.985227,116,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.3,-0.03213,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478502",2020-05-28 07:01:00,-0.964486,124,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.4,-0.07623,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478503",2020-05-28 07:02:00,-0.966288,129,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.4,-0.09576,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478504",2020-05-28 07:03:00,-0.986905,135,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.4,-0.1197,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478505",2020-05-28 07:04:00,-1.02002,142,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.5,-0.17577,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478506",2020-05-28 07:05:00,-0.51344,269,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.6,-0.44919,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478507",2020-05-28 07:06:00,-1.07503,265,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.7,-0.41832,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478508",2020-05-28 07:07:00,-1.16641,209,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.9,-0.19719,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478509",2020-05-28 07:08:00,-1.02347,144,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.1,0.07056,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478510",2020-05-28 07:09:00,-1.0021,137,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.3,0.21042,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478511",2020-05-28 07:10:00,-0.957958,133,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.5,0.24444,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478512",2020-05-28 07:11:00,-1.02273,130,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.6,0.1953,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478513",2020-05-28 07:12:00,-0.927978,124,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.7,0.10647,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478514",2020-05-28 07:13:00,-1.01208,118,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.6,0.01197,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478515",2020-05-28 07:14:00,-0.984189,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.6,0.02457,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478516",2020-05-28 07:15:00,-1.05021,110,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.5,0.04347,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478517",2020-05-28 07:16:00,-0.986715,108,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.5,0.05607,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478518",2020-05-28 07:17:00,-1.01147,109,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.4,0.04977,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478519",2020-05-28 07:18:00,-1.01842,111,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.3,0.04851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478520",2020-05-28 07:19:00,-1.21549,113,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.3,0.03087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478521",2020-05-28 07:20:00,-1.00701,117,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.2,0.00945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478522",2020-05-28 07:21:00,-0.995159,120,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.1,-0.00756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478523",2020-05-28 07:22:00,-1.03242,125,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.1,-0.03465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478524",2020-05-28 07:23:00,0,130,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.1,-0.05355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478525",2020-05-28 07:24:00,-1.00572,132,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.2,-0.06993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478526",2020-05-28 07:25:00,-1.30208,135,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.3,-0.07749,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478527",2020-05-28 07:26:00,-0.834092,137,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.5,-0.08757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478528",2020-05-28 07:27:00,-0.692623,147,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.6,-0.1197,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478529",2020-05-28 07:28:00,0,143,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.7,-0.1323,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478530",2020-05-28 07:29:00,0,250,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.8,-0.0378,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478531",2020-05-28 07:30:00,-0.603906,151,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,12.9,-0.15183,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478532",2020-05-28 07:31:00,-0.650878,154,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13,-0.1827,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478533",2020-05-28 07:32:00,-0.58989,153,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.1,-0.17766,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478534",2020-05-28 07:33:00,-0.701416,151,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.2,-0.16443,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478535",2020-05-28 07:34:00,-0.780368,155,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.3,-0.17766,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478536",2020-05-28 07:35:00,-0.671081,156,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.4,-0.18459,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478537",2020-05-28 07:36:00,-0.524191,160,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.5,-0.15876,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478538",2020-05-28 07:37:00,-0.548336,168,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,13.5,0.0189,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478539",2020-05-28 07:38:00,0,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.6,0.03024,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478540",2020-05-28 07:39:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.7,-0.01386,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478541",2020-05-28 07:40:00,-0.710881,179,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.7,-0.12726,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478542",2020-05-28 07:41:00,-0.770627,182,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.7,-0.30366,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478543",2020-05-28 07:42:00,-0.79304,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.7,-0.30429,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478544",2020-05-28 07:43:00,-0.687837,179,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.6,-0.30366,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478545",2020-05-28 07:44:00,-0.732704,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.4,-0.30366,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478546",2020-05-28 07:45:00,-0.839294,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.4,-0.30366,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478547",2020-05-28 07:46:00,-0.553754,181,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.3,-0.31374,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478548",2020-05-28 07:47:00,-0.793192,182,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.2,-0.30366,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478549",2020-05-28 07:48:00,-0.810563,184,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.1,-0.31185,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478550",2020-05-28 07:49:00,-0.963906,184,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.1,-0.31815,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478551",2020-05-28 07:50:00,-0.944934,183,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13,-0.30996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478552",2020-05-28 07:51:00,-1.03043,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13,-0.30051,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478553",2020-05-28 07:52:00,-0.769805,178,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13,-0.27909,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478554",2020-05-28 07:53:00,-1.20001,177,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.1,-0.27153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478555",2020-05-28 07:54:00,-1.15909,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.2,-0.26523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478556",2020-05-28 07:55:00,-0.806111,173,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.4,-0.26523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478557",2020-05-28 07:56:00,-1.17859,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.5,-0.24759,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478558",2020-05-28 07:57:00,-1.11142,172,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.6,-0.26523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478559",2020-05-28 07:58:00,-0.686889,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.7,-0.26523,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478560",2020-05-28 07:59:00,-1.05426,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.7,-0.29043,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478561",2020-05-28 08:00:00,-1.08477,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.7,-0.25326,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478562",2020-05-28 08:01:00,-1.09879,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,13.9,-0.26523,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478563",2020-05-28 08:02:00,-1.12298,177,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,14.1,-0.27468,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478564",2020-05-28 08:03:00,-0.818405,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,14.1,-0.27783,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478565",2020-05-28 08:04:00,-1.3609,182,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,23.5,24.5,26.5,14.1,0.01197,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478566",2020-05-28 08:05:00,-1.3123,185,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,26.5,14,0.02394,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478567",2020-05-28 08:06:00,-1.40102,189,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,26.5,14.1,-0.02079,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478568",2020-05-28 08:07:00,-1.46337,192,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,26.5,14.2,-0.15561,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478569",2020-05-28 08:08:00,-1.56614,196,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,26.5,14,-0.37233,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478570",2020-05-28 08:09:00,-1.53935,203,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,26.5,14,-0.39186,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478571",2020-05-28 08:10:00,-1.43396,204,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,26.5,14,-0.41202,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478572",2020-05-28 08:11:00,-1.50488,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,26.5,14,-0.4158,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478573",2020-05-28 08:12:00,-1.50992,212,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,26.5,14.1,-0.41139,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478574",2020-05-28 08:13:00,-1.24829,216,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,26.5,14.2,-0.45549,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478575",2020-05-28 08:14:00,-1.12722,219,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,26.5,14.1,-0.47943,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478576",2020-05-28 08:15:00,-0.970829,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,26.5,14.1,-0.49959,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478577",2020-05-28 08:16:00,-0.907612,227,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,26.5,14.1,-0.5229,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478578",2020-05-28 08:17:00,-0.840242,231,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24.5,26.5,14.2,-0.53865,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478579",2020-05-28 08:18:00,-0.853719,237,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,14.3,-0.55566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478580",2020-05-28 08:19:00,0,242,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,14.1,-0.58653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478581",2020-05-28 08:20:00,-0.792465,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,14.2,-0.60921,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478582",2020-05-28 08:21:00,-0.791058,251,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,14.3,-0.62307,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478583",2020-05-28 08:22:00,-0.817958,255,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,14.5,-0.6489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478584",2020-05-28 08:23:00,-0.767584,258,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,14.5,-0.65835,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478585",2020-05-28 08:24:00,-0.791964,260,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,13.9,-0.67473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478586",2020-05-28 08:25:00,-0.784713,265,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,13.9,-0.693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478587",2020-05-28 08:26:00,-0.733762,269,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,14.4,-0.70686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478588",2020-05-28 08:27:00,-0.833685,272,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,14.1,-0.72639,0,1,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478589",2020-05-28 08:28:00,-0.885233,278,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,14.5,-0.75159,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478590",2020-05-28 08:29:00,-0.941654,282,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,14.7,-0.78246,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478591",2020-05-28 08:30:00,-1.10836,289,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,15,-0.47313,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478592",2020-05-28 08:31:00,-1.13293,296,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,15.3,-0.46998,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478593",2020-05-28 08:32:00,-1.47176,303,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,15.5,-0.54243,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478594",2020-05-28 08:33:00,-1.20072,310,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,15.5,-0.68355,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478595",2020-05-28 08:34:00,-1.03942,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,15.5,-0.93051,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478596",2020-05-28 08:35:00,-1.57005,326,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,15.5,-0.94689,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478597",2020-05-28 08:36:00,-1.15187,337,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,15,-0.99981,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478598",2020-05-28 08:37:00,-1.11776,447,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,15.3,-1.04328,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478599",2020-05-28 08:38:00,-0.782508,361,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,15.6,-1.06911,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478600",2020-05-28 08:39:00,-0.985323,356,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,16,-1.06659,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478601",2020-05-28 08:40:00,-0.982359,359,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,15.3,-1.09179,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478602",2020-05-28 08:41:00,-1.00327,375,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,15.5,-1.38033,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478603",2020-05-28 08:42:00,-1.01768,551,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,15.8,-0.99099,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478604",2020-05-28 08:43:00,-0.988037,440,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,16.2,-1.07289,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478605",2020-05-28 08:44:00,-1.00565,339,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,16.6,-0.94689,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
