"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"478606",2020-05-28 08:45:00,-0.936044,317,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,16.7,-0.87003,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478607",2020-05-28 08:46:00,-1.04989,299,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,16.5,-0.78246,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478608",2020-05-28 08:47:00,-1.0246,288,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,16.2,-0.73143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478609",2020-05-28 08:48:00,-1.03294,289,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,16.3,-0.7434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478610",2020-05-28 08:49:00,-0.962927,360,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,16.6,-0.92736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478611",2020-05-28 08:50:00,-0.951209,357,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,16.7,-1.01745,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478612",2020-05-28 08:51:00,-0.916745,340,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17,-0.9765,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478613",2020-05-28 08:52:00,-0.916451,300,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17.1,-0.82656,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478614",2020-05-28 08:53:00,-0.84406,362,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17.3,-0.93177,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478615",2020-05-28 08:54:00,-0.857068,740,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17.4,-1.74699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478616",2020-05-28 08:55:00,-0.894666,633,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17.7,-1.73313,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478617",2020-05-28 08:56:00,-0.879928,673,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,18.1,-1.67454,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478618",2020-05-28 08:57:00,-0.929421,552,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,18.3,-1.29969,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478619",2020-05-28 08:58:00,-0.934378,753,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17.4,-2.02671,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478620",2020-05-28 08:59:00,-0.91104,805,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17.2,-2.45511,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478621",2020-05-28 09:00:00,-0.987302,673,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,18,-1.91583,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478622",2020-05-28 09:01:00,-0.961918,816,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,18.6,-2.0412,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478623",2020-05-28 09:02:00,-0.943818,784,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17.7,-2.74932,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478624",2020-05-28 09:03:00,-0.938623,709,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17.5,-2.7531,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478625",2020-05-28 09:04:00,-0.909369,666,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,18.8,-2.26863,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478626",2020-05-28 09:05:00,-0.85423,489,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.3,-1.53216,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478627",2020-05-28 09:06:00,-0.781835,580,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17.3,-1.66194,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478628",2020-05-28 09:07:00,-0.852916,620,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17.2,-1.33056,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478629",2020-05-28 09:08:00,-0.853997,528,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,18.2,-2.01159,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478630",2020-05-28 09:09:00,-0.813734,768,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19,-2.96793,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478631",2020-05-28 09:10:00,-0.905809,514,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.6,-1.14156,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478632",2020-05-28 09:11:00,-0.864277,353,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.9,-1.02312,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478633",2020-05-28 09:12:00,-0.825733,405,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.3,-2.59686,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478634",2020-05-28 09:13:00,-1.27537,373,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.2,-1.00926,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478635",2020-05-28 09:14:00,-0.914122,411,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.7,-1.09935,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478636",2020-05-28 09:15:00,-0.747483,406,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,20,-1.54413,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478637",2020-05-28 09:16:00,-0.772474,461,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.2,-1.41876,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478638",2020-05-28 09:17:00,-0.757738,422,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.2,-1.18629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478639",2020-05-28 09:18:00,-0.716573,379,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.6,-1.17369,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478640",2020-05-28 09:19:00,0,431,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.6,-1.02879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478641",2020-05-28 09:20:00,-0.815611,473,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.8,-1.23669,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478642",2020-05-28 09:21:00,-0.81682,641,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.3,-1.21149,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478643",2020-05-28 09:22:00,-0.868384,341,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.1,-0.69363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478644",2020-05-28 09:23:00,-0.869012,292,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.3,-0.73143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478645",2020-05-28 09:24:00,-0.870206,271,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.3,-0.61425,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478646",2020-05-28 09:25:00,-0.504448,292,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,19.2,-1.0584,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478647",2020-05-28 09:26:00,-1.07719,363,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,18.9,-1.28898,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478648",2020-05-28 09:27:00,-0.909346,566,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,18.8,-1.46097,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478649",2020-05-28 09:28:00,-0.913186,689,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17.4,-2.4192,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478650",2020-05-28 09:29:00,-0.883722,953,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17.3,-3.06873,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478651",2020-05-28 09:30:00,-0.842843,889,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24.5,23.5,24,26.5,17.4,-2.9295,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478652",2020-05-28 09:31:00,-0.88167,613,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.5,-2.28438,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478653",2020-05-28 09:32:00,-0.83564,903,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.9,-1.56996,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478654",2020-05-28 09:33:00,-0.935146,374,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,19.4,-1.2348,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478655",2020-05-28 09:34:00,-0.847411,353,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,19,-1.06155,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478656",2020-05-28 09:35:00,-0.891467,385,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.8,-1.1151,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478657",2020-05-28 09:36:00,-0.869778,462,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.2,-2.1042,0,0,0,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478658",2020-05-28 09:37:00,-0.883023,418,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.7,-1.2537,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478659",2020-05-28 09:38:00,-1.12637,403,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,19,-1.15983,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478660",2020-05-28 09:39:00,-0.822837,441,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.7,-1.17999,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478661",2020-05-28 09:40:00,-0.858148,399,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.6,-1.2033,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478662",2020-05-28 09:41:00,-0.902959,385,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.5,-1.08423,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478663",2020-05-28 09:42:00,-0.650319,369,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.4,-0.75096,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478664",2020-05-28 09:43:00,-0.906339,369,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.5,-0.78876,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478665",2020-05-28 09:44:00,-0.951189,470,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.6,-0.97713,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478666",2020-05-28 09:45:00,-0.817074,601,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.8,-3.0555,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478667",2020-05-28 09:46:00,-0.867696,437,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,19.2,-1.33119,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478668",2020-05-28 09:47:00,-0.954123,923,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,19.3,-2.87469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478669",2020-05-28 09:48:00,-0.947296,381,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,19.2,-0.92421,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478670",2020-05-28 09:49:00,-0.944242,492,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.8,-1.04643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478671",2020-05-28 09:50:00,-0.975089,553,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,19.7,-1.7703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478672",2020-05-28 09:51:00,-0.956839,733,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,19.2,-3.97593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478673",2020-05-28 09:52:00,-0.976443,1038,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,20.5,-3.78189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478674",2020-05-28 09:53:00,-0.887482,1043,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.8,-3.80583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478675",2020-05-28 09:54:00,-0.922954,1004,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18,-3.59856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478676",2020-05-28 09:55:00,-0.875458,1023,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,17.6,-3.64203,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478677",2020-05-28 09:56:00,-0.880771,990,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.6,-3.55446,0,1,0,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478678",2020-05-28 09:57:00,-1.16033,852,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.7,-3.58533,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478679",2020-05-28 09:58:00,-1.53817,956,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,17.4,-3.46626,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478680",2020-05-28 09:59:00,-2.16955,997,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,18.7,-3.49083,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478681",2020-05-28 10:00:00,-3.04189,954,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,20,-3.35916,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478682",2020-05-28 10:01:00,-3.3523,967,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,21.3,-3.38373,0,0,0,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478683",2020-05-28 10:02:00,-2.75097,643,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,20.8,-2.60505,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478684",2020-05-28 10:03:00,-1.82758,983,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,22,-3.12606,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478685",2020-05-28 10:04:00,-1.51318,959,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,22.4,-3.0744,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478686",2020-05-28 10:05:00,-0.649768,953,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,22.8,-3.29553,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478687",2020-05-28 10:06:00,-0.693065,947,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,23.4,-3.35916,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478688",2020-05-28 10:07:00,-0.758313,944,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,23.4,-3.39066,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478689",2020-05-28 10:08:00,-0.49145,947,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,23.6,-3.56265,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478690",2020-05-28 10:09:00,-0.458531,945,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,23.9,-3.36609,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478691",2020-05-28 10:10:00,-0.50976,953,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,22.7,-3.57147,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478692",2020-05-28 10:11:00,-0.463827,952,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,21.5,-3.58029,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478693",2020-05-28 10:12:00,0,954,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,20.9,-3.56013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478694",2020-05-28 10:13:00,0,958,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,21,-3.59856,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478695",2020-05-28 10:14:00,-0.48984,962,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,21.6,-3.61683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478696",2020-05-28 10:15:00,-0.472089,961,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,22.1,-3.62124,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478697",2020-05-28 10:16:00,-0.509113,964,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,21.6,-3.63699,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478698",2020-05-28 10:17:00,-0.653613,970,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,22.3,-3.65715,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478699",2020-05-28 10:18:00,-0.755656,974,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,22.3,-3.6729,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478700",2020-05-28 10:19:00,-0.891866,980,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,23,-3.68046,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478701",2020-05-28 10:20:00,-0.916535,984,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,22.6,-3.69369,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478702",2020-05-28 10:21:00,-0.964449,988,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,26.5,21.6,-3.69558,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478703",2020-05-28 10:22:00,-1.00273,995,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,20.9,-3.3516,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478704",2020-05-28 10:23:00,-1.08019,1000,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,19.5,-3.35853,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478705",2020-05-28 10:24:00,-1.02095,1004,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,20.2,-3.4083,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478706",2020-05-28 10:25:00,-1.38076,1011,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,21.5,-3.47949,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478707",2020-05-28 10:26:00,-1.25856,1013,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,21.5,-3.71952,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478708",2020-05-28 10:27:00,-0.980928,1016,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.3,-3.71826,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478709",2020-05-28 10:28:00,-1.19537,1020,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.8,-3.67731,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478710",2020-05-28 10:29:00,-1.2026,1022,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.6,-3.61683,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478711",2020-05-28 10:30:00,-0.953705,1020,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.7,-3.54249,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478712",2020-05-28 10:31:00,-0.93402,1019,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.8,-3.51036,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478713",2020-05-28 10:32:00,-0.736168,1022,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.5,-3.49839,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478714",2020-05-28 10:33:00,-0.921869,1021,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.1,-3.49776,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478715",2020-05-28 10:34:00,-0.89452,1026,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.1,-3.49965,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478716",2020-05-28 10:35:00,-0.889797,1028,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24,-3.7737,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478717",2020-05-28 10:36:00,-0.840709,1030,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.2,-3.76929,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478718",2020-05-28 10:37:00,-0.90634,1034,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,21.7,-3.7989,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478719",2020-05-28 10:38:00,-0.895967,1019,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,20.3,-3.82914,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478720",2020-05-28 10:39:00,-0.873861,1040,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,19.7,-3.44736,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478721",2020-05-28 10:40:00,-0.917062,1040,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,21.6,-3.45366,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478722",2020-05-28 10:41:00,-0.883496,1044,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.7,-3.48831,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478723",2020-05-28 10:42:00,-0.872509,1049,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.3,-3.61746,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478724",2020-05-28 10:43:00,-0.879819,1054,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.1,-3.84426,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478725",2020-05-28 10:44:00,-0.89616,1054,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.4,-3.84993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478726",2020-05-28 10:45:00,-0.882863,1055,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,21.6,-3.86253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478727",2020-05-28 10:46:00,-0.88898,1059,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.2,-3.85182,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478728",2020-05-28 10:47:00,-0.821415,1062,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.1,-3.85749,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478729",2020-05-28 10:48:00,-0.867273,1063,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.7,-3.87513,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478730",2020-05-28 10:49:00,-0.918167,1067,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.9,-3.88206,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478731",2020-05-28 10:50:00,-0.922978,1070,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.6,-3.89403,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478732",2020-05-28 10:51:00,-1.23338,1075,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.2,-3.91293,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478733",2020-05-28 10:52:00,-0.901903,1079,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.9,-3.91986,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478734",2020-05-28 10:53:00,-0.975103,1083,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.2,-3.9375,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478735",2020-05-28 10:54:00,-0.939906,1086,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.3,-3.54816,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478736",2020-05-28 10:55:00,-0.945228,1093,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23,-3.5721,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478737",2020-05-28 10:56:00,-0.693329,1093,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.6,-3.56706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478738",2020-05-28 10:57:00,-0.985604,1097,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.2,-3.70251,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478739",2020-05-28 10:58:00,-0.999792,1097,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,21.8,-3.86316,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478740",2020-05-28 10:59:00,-0.966654,1105,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.3,-4.07799,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478741",2020-05-28 11:00:00,-0.93336,1076,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.9,-4.12146,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478742",2020-05-28 11:01:00,-0.991071,1118,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.3,-4.15926,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478743",2020-05-28 11:02:00,-0.982978,1139,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,21.6,-4.1076,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478744",2020-05-28 11:03:00,-0.98147,1149,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.3,-4.22793,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478745",2020-05-28 11:04:00,-0.960264,1152,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.1,-4.30416,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478746",2020-05-28 11:05:00,-0.94985,1174,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.5,-4.51143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478747",2020-05-28 11:06:00,-0.929394,1135,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.5,-4.58136,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478748",2020-05-28 11:07:00,-0.846352,1241,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.8,-3.99609,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478749",2020-05-28 11:08:00,-0.855698,875,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.8,-1.49562,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478750",2020-05-28 11:09:00,-0.804596,456,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.3,-2.97423,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478751",2020-05-28 11:10:00,-0.80711,718,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.1,-3.28104,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478752",2020-05-28 11:11:00,-0.771303,758,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.6,-4.01436,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478753",2020-05-28 11:12:00,-0.777576,766,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.4,-2.18484,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478754",2020-05-28 11:13:00,-0.755422,839,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.1,-2.35683,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478755",2020-05-28 11:14:00,0,691,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.3,-2.72475,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478756",2020-05-28 11:15:00,-0.710562,571,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.5,-1.87614,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478757",2020-05-28 11:16:00,-0.747727,928,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,22.7,-4.29408,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478758",2020-05-28 11:17:00,-0.785503,1013,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.1,-5.14269,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478759",2020-05-28 11:18:00,-0.823617,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.2,-3.89844,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478760",2020-05-28 11:19:00,-0.878604,1222,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24,-4.2777,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478761",2020-05-28 11:20:00,-0.943398,1009,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.4,-4.3155,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478762",2020-05-28 11:21:00,-0.942853,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.8,-4.63743,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478763",2020-05-28 11:22:00,-0.973623,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24,-4.57569,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478764",2020-05-28 11:23:00,-1.25798,1238,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.3,-4.6809,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478765",2020-05-28 11:24:00,-1.00818,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.1,-4.58829,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478766",2020-05-28 11:25:00,-1.0085,1215,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,25.4,-4.05909,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478767",2020-05-28 11:26:00,-0.989798,1237,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,25.6,-3.89529,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478768",2020-05-28 11:27:00,-0.970603,1171,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,25.1,-4.15863,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478769",2020-05-28 11:28:00,-0.972808,1189,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,25,-4.30542,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478770",2020-05-28 11:29:00,-0.9909,1200,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.9,-4.57884,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478771",2020-05-28 11:30:00,-0.972533,1199,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.2,-4.60593,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478772",2020-05-28 11:31:00,-0.966178,1194,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.1,-4.61853,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478773",2020-05-28 11:32:00,-0.967551,1205,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.5,-4.62546,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478774",2020-05-28 11:33:00,-0.978824,1208,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.1,-4.63869,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478775",2020-05-28 11:34:00,-0.995172,1212,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.6,-4.67523,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478776",2020-05-28 11:35:00,-1.00612,1208,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.2,-4.662,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478777",2020-05-28 11:36:00,-0.997089,1215,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.6,-4.68216,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478778",2020-05-28 11:37:00,-1.00596,1229,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.1,-4.75776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478779",2020-05-28 11:38:00,-1.00489,1241,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24,-4.8069,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478780",2020-05-28 11:39:00,-0.97874,1247,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.3,-4.44906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478781",2020-05-28 11:40:00,-0.979495,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.8,-4.49253,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478782",2020-05-28 11:41:00,-0.974661,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.7,-4.54419,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478783",2020-05-28 11:42:00,-0.978223,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.1,-4.58766,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478784",2020-05-28 11:43:00,-0.886226,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24,-4.88313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478785",2020-05-28 11:44:00,-0.993983,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.6,-4.89636,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478786",2020-05-28 11:45:00,-0.9861,1248,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,25,-4.8699,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478787",2020-05-28 11:46:00,-1.05462,1246,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.5,-4.8951,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478788",2020-05-28 11:47:00,-0.991996,1247,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.4,-4.88376,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478789",2020-05-28 11:48:00,-0.952516,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24,-4.86801,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478790",2020-05-28 11:49:00,-0.978608,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.4,-4.87116,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478791",2020-05-28 11:50:00,-0.930116,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.5,-4.83966,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478792",2020-05-28 11:51:00,-0.897284,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.8,-4.87809,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478793",2020-05-28 11:52:00,-0.936321,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,25.6,-4.49442,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478794",2020-05-28 11:53:00,-0.925516,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,26,-4.48686,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478795",2020-05-28 11:54:00,-0.934748,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,25.9,-4.53663,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478796",2020-05-28 11:55:00,-0.883814,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.1,-4.58829,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478797",2020-05-28 11:56:00,-0.904318,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.4,-4.91211,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478798",2020-05-28 11:57:00,-0.916723,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.2,-4.94613,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478799",2020-05-28 11:58:00,-0.995637,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.7,-4.95873,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478800",2020-05-28 11:59:00,-0.83088,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,25.9,-4.94361,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478801",2020-05-28 12:00:00,-0.935994,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,24.1,-4.90833,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478802",2020-05-28 12:01:00,-0.633366,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,23.2,-4.91463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478803",2020-05-28 12:02:00,-0.745026,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.6,-4.93983,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478804",2020-05-28 12:03:00,-0.802705,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24,-5.00409,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478805",2020-05-28 12:04:00,-0.898163,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.8,-4.90203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478806",2020-05-28 12:05:00,-0.877374,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.7,-4.60719,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478807",2020-05-28 12:06:00,-0.914035,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24,-4.60593,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478808",2020-05-28 12:07:00,-0.872578,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.5,-4.63806,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478809",2020-05-28 12:08:00,-0.906279,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.9,-4.7313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478810",2020-05-28 12:09:00,-0.901914,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.5,-5.03496,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478811",2020-05-28 12:10:00,-0.853471,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.4,-5.1093,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478812",2020-05-28 12:11:00,-0.924857,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.5,-5.1093,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478813",2020-05-28 12:12:00,-0.900239,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.4,-5.10993,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478814",2020-05-28 12:13:00,-0.891262,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.4,-5.07843,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478815",2020-05-28 12:14:00,-0.880664,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.2,-5.05953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478816",2020-05-28 12:15:00,-0.90782,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,22.9,-5.07213,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478817",2020-05-28 12:16:00,-1.24583,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,22.8,-5.02236,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478818",2020-05-28 12:17:00,-0.9121,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.5,-4.84911,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478819",2020-05-28 12:18:00,-0.893931,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.6,-4.56246,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478820",2020-05-28 12:19:00,-0.912456,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.7,-4.61412,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478821",2020-05-28 12:20:00,-0.907377,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.6,-4.70043,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478822",2020-05-28 12:21:00,-1.22646,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.7,-4.7439,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478823",2020-05-28 12:22:00,-0.948372,1040,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.8,-4.6305,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478824",2020-05-28 12:23:00,-0.860818,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.6,-4.9203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478825",2020-05-28 12:24:00,-0.949988,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.6,-4.9392,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478826",2020-05-28 12:25:00,-0.973357,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.7,-4.92786,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478827",2020-05-28 12:26:00,-0.752562,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.6,-4.85289,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478828",2020-05-28 12:27:00,-0.943924,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.8,-4.79745,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478829",2020-05-28 12:28:00,-0.942492,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.9,-4.8762,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478830",2020-05-28 12:29:00,-0.948773,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.1,-4.72626,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478831",2020-05-28 12:30:00,-0.742572,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.9,-4.51395,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478832",2020-05-28 12:31:00,-0.905485,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.6,-4.56561,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478833",2020-05-28 12:32:00,-0.98095,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.4,-4.6998,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478834",2020-05-28 12:33:00,-0.953992,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.1,-4.74516,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478835",2020-05-28 12:34:00,-0.953205,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.1,-5.00976,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478836",2020-05-28 12:35:00,-0.990189,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.1,-5.01669,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478837",2020-05-28 12:36:00,-0.955212,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.5,-4.99716,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478838",2020-05-28 12:37:00,-0.922277,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.9,-5.03559,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478839",2020-05-28 12:38:00,-0.927377,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24,-5.07339,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478840",2020-05-28 12:39:00,-0.921513,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.9,-5.14143,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478841",2020-05-28 12:40:00,-0.948487,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.5,-5.1849,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478842",2020-05-28 12:41:00,-0.9365,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.8,-4.97259,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478843",2020-05-28 12:42:00,-0.927891,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.8,-4.73319,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478844",2020-05-28 12:43:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,22.8,-4.83966,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478845",2020-05-28 12:44:00,-0.943688,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.3,-4.88439,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478846",2020-05-28 12:45:00,-0.903868,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.6,-4.93731,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478847",2020-05-28 12:46:00,-0.878795,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,22.8,-5.19939,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478848",2020-05-28 12:47:00,-0.898788,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,21.9,-5.23089,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478849",2020-05-28 12:48:00,-0.957287,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.1,-5.2353,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478850",2020-05-28 12:49:00,-0.886629,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.5,-5.18616,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478851",2020-05-28 12:50:00,-0.895183,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.6,-5.1597,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478852",2020-05-28 12:51:00,-0.863884,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,26.1,-5.15466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478853",2020-05-28 12:52:00,-0.949363,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.6,-5.1597,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478854",2020-05-28 12:53:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.5,-5.13009,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478855",2020-05-28 12:54:00,-0.875419,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.6,-4.69161,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478856",2020-05-28 12:55:00,-0.865608,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.9,-4.73571,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478857",2020-05-28 12:56:00,-0.87816,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.9,-4.72689,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478858",2020-05-28 12:57:00,-0.896618,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.8,-4.87935,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478859",2020-05-28 12:58:00,-0.902764,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.1,-4.91148,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478860",2020-05-28 12:59:00,-0.908843,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.7,-5.16096,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478861",2020-05-28 13:00:00,-0.85819,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.7,-5.16033,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478862",2020-05-28 13:01:00,-0.925103,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.5,-5.10489,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478863",2020-05-28 13:02:00,-0.88105,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.4,-5.32476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478864",2020-05-28 13:03:00,-0.884795,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.5,-5.3109,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478865",2020-05-28 13:04:00,-0.489987,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.1,-5.2857,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478866",2020-05-28 13:05:00,-0.905508,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.7,-5.29704,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478867",2020-05-28 13:06:00,-0.907529,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24,-5.0337,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478868",2020-05-28 13:07:00,-0.887626,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.5,-4.85919,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478869",2020-05-28 13:08:00,-0.792406,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23,-4.85163,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478870",2020-05-28 13:09:00,-0.894632,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,23.6,-4.98015,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478871",2020-05-28 13:10:00,-0.885211,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,24.4,-5.01291,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478872",2020-05-28 13:11:00,-0.864572,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.4,-5.25609,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478873",2020-05-28 13:12:00,-0.896716,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.8,-5.25168,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478874",2020-05-28 13:13:00,-0.903628,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.5,-5.24853,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478875",2020-05-28 13:14:00,-0.856403,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.5,-5.24475,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478876",2020-05-28 13:15:00,-0.892515,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,26.4,-5.24286,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478877",2020-05-28 13:16:00,-0.849817,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,26.2,-5.24223,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478878",2020-05-28 13:17:00,-0.888702,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,25.6,-5.23656,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478879",2020-05-28 13:18:00,-0.868789,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,26.1,-4.788,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478880",2020-05-28 13:19:00,-0.850861,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,26.4,-4.80753,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478881",2020-05-28 13:20:00,-0.541467,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27,26.2,-4.8132,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478882",2020-05-28 13:21:00,-0.833093,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,26.1,-4.90203,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478883",2020-05-28 13:22:00,-0.805106,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,25.5,-5.20254,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478884",2020-05-28 13:23:00,-0.815036,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,26.1,-5.20443,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478885",2020-05-28 13:24:00,-0.798904,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,26.5,-5.25105,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478886",2020-05-28 13:25:00,-0.846351,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,25.3,-5.38398,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478887",2020-05-28 13:26:00,-0.80034,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,25.2,-5.52573,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478888",2020-05-28 13:27:00,-0.84997,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,25.2,-5.28633,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478889",2020-05-28 13:28:00,-0.803996,842,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,24.8,-1.92654,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478890",2020-05-28 13:29:00,-0.774532,364,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,25.2,-0.92673,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478891",2020-05-28 13:30:00,-0.971738,340,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,24.3,-0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478892",2020-05-28 13:31:00,-0.684135,610,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,23.5,-3.0807,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478893",2020-05-28 13:32:00,-0.791203,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,23.7,-5.54526,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478894",2020-05-28 13:33:00,-0.703439,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,23.8,-5.56542,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478895",2020-05-28 13:34:00,-0.756477,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,24.1,-2.36439,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478896",2020-05-28 13:35:00,-0.668593,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,24.3,-5.8212,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478897",2020-05-28 13:36:00,-0.723968,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,24.8,-5.86719,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478898",2020-05-28 13:37:00,-0.525112,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,24,-5.84703,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478899",2020-05-28 13:38:00,-0.738214,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,23.7,-5.74623,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478900",2020-05-28 13:39:00,-0.807835,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,23.4,-5.85333,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478901",2020-05-28 13:40:00,-1.27413,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24.5,27.5,24,-5.90373,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478902",2020-05-28 13:41:00,-1.16938,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23.6,-5.34429,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478903",2020-05-28 13:42:00,-1.47103,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,24.7,-5.29389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478904",2020-05-28 13:43:00,-2.01665,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,24.9,-5.40099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478905",2020-05-28 13:44:00,-2.35887,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,25.4,-5.51565,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478906",2020-05-28 13:45:00,-2.26871,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,24.1,-5.60889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478907",2020-05-28 13:46:00,-1.97312,422,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23.7,-1.32615,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478908",2020-05-28 13:47:00,-1.82417,406,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,24.6,-1.33623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478909",2020-05-28 13:48:00,-1.4549,433,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,24.4,-2.06703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478910",2020-05-28 13:49:00,-1.26597,401,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23.7,-1.3293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
