"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"478911",2020-05-28 13:50:00,-0.695437,360,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23.9,-1.05399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478912",2020-05-28 13:51:00,-1.11112,341,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23.2,-1.08045,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478913",2020-05-28 13:52:00,-0.925857,343,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23.2,-1.10565,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478914",2020-05-28 13:53:00,-0.869753,345,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23,-0.91539,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478915",2020-05-28 13:54:00,-0.884556,361,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23,-0.78939,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478916",2020-05-28 13:55:00,-0.885176,376,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23.2,-0.9198,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478917",2020-05-28 13:56:00,-0.812281,398,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23.1,-1.0773,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478918",2020-05-28 13:57:00,-1.0082,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23,-6.25716,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478919",2020-05-28 13:58:00,-0.833009,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23.6,-6.50979,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478920",2020-05-28 13:59:00,-0.848318,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23.9,-6.32709,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478921",2020-05-28 14:00:00,-0.825374,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,23.7,-6.18723,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478922",2020-05-28 14:01:00,-0.846348,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,23.5,24.5,27.5,24,-6.04359,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478923",2020-05-28 14:02:00,-0.817727,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,27.5,24.6,-5.87349,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478924",2020-05-28 14:03:00,-0.818535,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,27.5,25.1,-5.75253,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478925",2020-05-28 14:04:00,-0.999548,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,27.5,25.5,-5.74056,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478926",2020-05-28 14:05:00,-0.807054,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,27.5,25.2,-5.16726,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478927",2020-05-28 14:06:00,-0.895084,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,27.5,25.1,-5.12883,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478928",2020-05-28 14:07:00,-0.757616,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,27.5,24.6,-5.09166,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478929",2020-05-28 14:08:00,-0.81504,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,27.5,24.7,-5.12442,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478930",2020-05-28 14:09:00,-0.831578,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,25,24,24.5,27.5,25,-5.46651,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478931",2020-05-28 14:10:00,-0.887394,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,25.2,-5.46336,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"478932",2020-05-28 14:11:00,-0.867686,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,25.2,-5.47029,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478933",2020-05-28 14:12:00,-0.959867,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,25.9,-5.53896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478934",2020-05-28 14:13:00,-0.991551,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,25.5,-5.56416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478935",2020-05-28 14:14:00,-0.973489,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,24.8,-5.58243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478936",2020-05-28 14:15:00,-0.977727,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,25.4,-5.40729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478937",2020-05-28 14:16:00,-0.991013,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,25.9,-5.1534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478938",2020-05-28 14:17:00,-0.991029,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,26.2,-5.20443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478939",2020-05-28 14:18:00,-1.05459,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,26.4,-5.36823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478940",2020-05-28 14:19:00,-1.0762,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,26.2,-5.607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478941",2020-05-28 14:20:00,-1.06998,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,25.9,-5.84955,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478942",2020-05-28 14:21:00,-1.0182,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,25.3,-6.01776,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478943",2020-05-28 14:22:00,-1.0454,502,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,24.4,-1.60209,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478944",2020-05-28 14:23:00,-1.07929,473,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,24,-1.60209,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478945",2020-05-28 14:24:00,-1.02719,526,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,23.9,-1.73439,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478946",2020-05-28 14:25:00,-1.25556,526,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,24.2,-1.88118,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478947",2020-05-28 14:26:00,-1.08546,621,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,23.6,-6.72903,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478948",2020-05-28 14:27:00,-1.08924,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,22.9,-4.1832,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478949",2020-05-28 14:28:00,-1.07393,529,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,22.8,-1.44648,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478950",2020-05-28 14:29:00,-1.23623,560,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,22.7,-1.75266,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478951",2020-05-28 14:30:00,-1.12868,521,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,27.5,22.4,-1.35135,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478952",2020-05-28 14:31:00,-1.28893,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,22.8,-2.16279,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478953",2020-05-28 14:32:00,-1.0909,567,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,22.8,-1.61847,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478954",2020-05-28 14:33:00,-0.976325,423,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,23.1,-1.4679,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478955",2020-05-28 14:34:00,-0.996303,432,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,22.8,-1.55673,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478956",2020-05-28 14:35:00,-0.936846,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,22.6,-2.36439,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478957",2020-05-28 14:36:00,-0.958788,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,22.7,-5.74119,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478958",2020-05-28 14:37:00,-0.901074,1067,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,23.1,-6.2118,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478959",2020-05-28 14:38:00,-0.86802,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,23.8,-3.44232,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478960",2020-05-28 14:39:00,-0.881653,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,23.7,-6.08643,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478961",2020-05-28 14:40:00,-0.607117,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,24.2,-5.49423,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"478962",2020-05-28 14:41:00,-1.10522,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,23.9,-5.43816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478963",2020-05-28 14:42:00,-0.902073,1245,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,24,-4.97637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478964",2020-05-28 14:43:00,-0.882596,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,23.7,-5.56353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478965",2020-05-28 14:44:00,-0.850378,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,23.9,-5.96673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478966",2020-05-28 14:45:00,-0.789789,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,23.7,-5.97366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478967",2020-05-28 14:46:00,-0.900895,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,24,-5.96736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478968",2020-05-28 14:47:00,-0.892816,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,24.6,-5.91822,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478969",2020-05-28 14:48:00,-0.870087,401,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,24.4,-1.26189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478970",2020-05-28 14:49:00,-0.96152,387,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,27.5,24.7,-1.26189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478971",2020-05-28 14:50:00,-0.924601,387,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.2,-1.22346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478972",2020-05-28 14:51:00,-0.661333,400,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.6,-1.23921,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478973",2020-05-28 14:52:00,-1.26056,423,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.5,-1.08297,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478974",2020-05-28 14:53:00,-1.03305,455,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.6,-1.33686,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478975",2020-05-28 14:54:00,-1.02485,506,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.9,-2.1735,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478976",2020-05-28 14:55:00,-1.01209,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.3,-5.99886,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478977",2020-05-28 14:56:00,-1.04886,629,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.9,-2.16846,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478978",2020-05-28 14:57:00,-0.994427,1212,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.7,-6.5079,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478979",2020-05-28 14:58:00,-0.992044,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.8,-5.5692,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478980",2020-05-28 14:59:00,-1.08855,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.6,-3.92049,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478981",2020-05-28 15:00:00,-1.07331,492,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.7,-2.0097,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478982",2020-05-28 15:01:00,-1.01972,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.8,-6.41403,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478983",2020-05-28 15:02:00,-1.06025,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.7,-5.34492,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478984",2020-05-28 15:03:00,-0.531996,605,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.3,-2.18169,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478985",2020-05-28 15:04:00,-1.0465,539,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.7,-1.94166,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478986",2020-05-28 15:05:00,-1.62212,550,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.1,-1.84086,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478987",2020-05-28 15:06:00,-1.05007,1158,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.5,-5.28633,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478988",2020-05-28 15:07:00,-1.16921,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.5,-5.45643,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478989",2020-05-28 15:08:00,-0.71864,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.2,-5.30586,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478990",2020-05-28 15:09:00,-0.905861,1207,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.9,-1.68777,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478991",2020-05-28 15:10:00,-0.694929,691,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.6,-2.898,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"478992",2020-05-28 15:11:00,-0.513399,686,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.8,-1.57563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478993",2020-05-28 15:12:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.9,-5.68323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478994",2020-05-28 15:13:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,25.3,-2.29131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478995",2020-05-28 15:14:00,0,722,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,25.5,-1.5246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478996",2020-05-28 15:15:00,0,887,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,25.5,-1.46979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478997",2020-05-28 15:16:00,0,530,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,25.6,-1.24236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478998",2020-05-28 15:17:00,0,538,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.7,-1.39293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"478999",2020-05-28 15:18:00,0,572,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.3,-1.28079,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479000",2020-05-28 15:19:00,0,611,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.4,-1.31418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479001",2020-05-28 15:20:00,0,1059,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.4,-1.73313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479002",2020-05-28 15:21:00,0,698,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.4,-1.90197,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479003",2020-05-28 15:22:00,0,1011,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23,-6.30063,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479004",2020-05-28 15:23:00,0,753,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.6,-2.34549,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479005",2020-05-28 15:24:00,0,770,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.7,-2.8791,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479006",2020-05-28 15:25:00,0,845,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.7,-2.53134,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479007",2020-05-28 15:26:00,0,742,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.5,-2.32785,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479008",2020-05-28 15:27:00,0,872,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.4,-5.1408,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479009",2020-05-28 15:28:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.1,-5.75883,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479010",2020-05-28 15:29:00,0,598,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.5,-1.58886,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479011",2020-05-28 15:30:00,0,564,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.2,-1.39356,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479012",2020-05-28 15:31:00,0,552,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.1,-0.85617,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479013",2020-05-28 15:32:00,0,507,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.1,-0.83286,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479014",2020-05-28 15:33:00,0,1137,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.2,-0.75222,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479015",2020-05-28 15:34:00,0,421,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.4,-0.52164,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479016",2020-05-28 15:35:00,0,408,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.6,-0.80073,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479017",2020-05-28 15:36:00,0,451,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.3,-4.60467,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479018",2020-05-28 15:37:00,0,668,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.9,-1.86039,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479019",2020-05-28 15:38:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.6,-4.87053,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479020",2020-05-28 15:39:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.6,-4.74453,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479021",2020-05-28 15:40:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,22.8,-4.59963,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479022",2020-05-28 15:41:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.1,-4.50576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479023",2020-05-28 15:42:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.6,-4.49505,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479024",2020-05-28 15:43:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.3,-4.51899,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479025",2020-05-28 15:44:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.9,-4.48686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479026",2020-05-28 15:45:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,25,-4.05468,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479027",2020-05-28 15:46:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.2,-3.9753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479028",2020-05-28 15:47:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.3,-4.0005,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479029",2020-05-28 15:48:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24,-4.8132,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479030",2020-05-28 15:49:00,0,695,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.4,-3.92364,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479031",2020-05-28 15:50:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,23.9,-5.00031,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479032",2020-05-28 15:51:00,0,448,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.3,-1.77849,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479033",2020-05-28 15:52:00,0,393,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28,24.5,-1.2978,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479034",2020-05-28 15:53:00,0,563,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,24.2,-3.9564,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479035",2020-05-28 15:54:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,24.3,-5.17986,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479036",2020-05-28 15:55:00,0,913,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,23.6,-4.95369,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479037",2020-05-28 15:56:00,0,501,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,23.6,-1.68336,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479038",2020-05-28 15:57:00,0,607,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,22.8,-1.76337,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479039",2020-05-28 15:58:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,23.3,-2.09979,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479040",2020-05-28 15:59:00,-0.557493,514,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,23,-5.12505,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479041",2020-05-28 16:00:00,-0.498551,875,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,23.1,-1.34379,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479042",2020-05-28 16:01:00,-0.764417,NA,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,23,-2.17539,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479043",2020-05-28 16:02:00,-0.971598,447,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,22.7,-1.14093,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479044",2020-05-28 16:03:00,-1.0874,429,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,22.2,-3.26781,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479045",2020-05-28 16:04:00,-1.11591,354,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,22.4,-0.78939,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479046",2020-05-28 16:05:00,-1.16757,296,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,22.7,-0.65646,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479047",2020-05-28 16:06:00,-1.14626,281,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24,24.5,28.5,22.8,-0.62496,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479048",2020-05-28 16:07:00,-1.21952,283,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.7,-0.6552,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479049",2020-05-28 16:08:00,-1.19009,282,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.6,-0.6552,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479050",2020-05-28 16:09:00,-1.13892,278,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.5,-0.65016,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479051",2020-05-28 16:10:00,-1.16497,285,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.8,-0.68733,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479052",2020-05-28 16:11:00,-1.16441,297,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.6,-0.75789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479053",2020-05-28 16:12:00,-1.14752,326,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.6,-0.88893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479054",2020-05-28 16:13:00,-1.16058,362,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.1,-0.65898,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479055",2020-05-28 16:14:00,-0.911147,389,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,21.7,-0.77427,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479056",2020-05-28 16:15:00,-0.958556,453,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,21.7,-1.02564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479057",2020-05-28 16:16:00,-1.04705,423,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,21.7,-1.03509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479058",2020-05-28 16:17:00,-1.03005,439,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,21.8,-1.40364,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479059",2020-05-28 16:18:00,-1.04013,623,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.1,-2.47149,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479060",2020-05-28 16:19:00,-0.568748,524,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22,-1.70226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479061",2020-05-28 16:20:00,-0.934063,532,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.1,-2.40219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479062",2020-05-28 16:21:00,-0.943967,777,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.4,-1.46223,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479063",2020-05-28 16:22:00,-0.892978,402,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.5,-1.09179,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479064",2020-05-28 16:23:00,-0.854937,355,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.5,-0.96516,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479065",2020-05-28 16:24:00,-0.768869,334,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.6,-0.87003,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479066",2020-05-28 16:25:00,0,316,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.5,-0.78813,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479067",2020-05-28 16:26:00,0,294,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.5,-0.70119,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479068",2020-05-28 16:27:00,-0.731583,274,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.3,-0.53739,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479069",2020-05-28 16:28:00,-0.700729,255,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.3,-0.12789,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479070",2020-05-28 16:29:00,-0.696158,240,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.3,-0.08001,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479071",2020-05-28 16:30:00,-0.6803,226,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.4,-0.06993,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479072",2020-05-28 16:31:00,-0.733517,212,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.5,-0.13923,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479073",2020-05-28 16:32:00,-0.794396,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.7,-0.29673,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479074",2020-05-28 16:33:00,-0.974638,195,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.6,-0.27153,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479075",2020-05-28 16:34:00,-1.42506,189,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.4,-0.25956,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479076",2020-05-28 16:35:00,-1.8802,185,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.3,-0.24066,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479077",2020-05-28 16:36:00,-2.18433,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,22.1,-0.22113,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479078",2020-05-28 16:37:00,-2.03173,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28.5,21.5,-0.18018,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479079",2020-05-28 16:38:00,-1.89793,174,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,21.3,-0.20916,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479080",2020-05-28 16:39:00,-1.45618,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,21.3,-0.21483,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479081",2020-05-28 16:40:00,-1.38613,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,21.2,-0.11403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479082",2020-05-28 16:41:00,-1.3914,176,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.9,0.69678,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479083",2020-05-28 16:42:00,-1.09661,181,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.6,0.83349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479084",2020-05-28 16:43:00,-0.966154,186,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.6,0.7875,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479085",2020-05-28 16:44:00,-0.901378,193,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.6,1.12644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479086",2020-05-28 16:45:00,-1.16126,200,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.6,1.15227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479087",2020-05-28 16:46:00,-1.06014,203,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.7,1.13337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479088",2020-05-28 16:47:00,-0.870154,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.9,1.05966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479089",2020-05-28 16:48:00,-0.917635,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.9,0.76104,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479090",2020-05-28 16:49:00,-0.920871,204,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.7,0.66654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479091",2020-05-28 16:50:00,-0.901581,205,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.6,0.66024,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479092",2020-05-28 16:51:00,-0.908748,205,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.8,0.65331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479093",2020-05-28 16:52:00,-1.08646,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.7,-0.21546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479094",2020-05-28 16:53:00,-0.910168,213,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.7,-0.15624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479095",2020-05-28 16:54:00,-1.02461,221,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.7,-0.40383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479096",2020-05-28 16:55:00,-0.895215,228,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,21,-0.40446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479097",2020-05-28 16:56:00,-0.908607,236,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.8,0.97587,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479098",2020-05-28 16:57:00,-1.03598,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,20.9,-0.49203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479099",2020-05-28 16:58:00,-0.927261,258,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,21.1,-0.55503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479100",2020-05-28 16:59:00,-0.765185,275,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,21.3,-0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479101",2020-05-28 17:00:00,-0.89924,293,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,21.4,-0.33453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479102",2020-05-28 17:01:00,-0.874068,312,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,21.2,-0.41643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479103",2020-05-28 17:02:00,-0.867488,335,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,24.5,28,21.1,-0.39753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479104",2020-05-28 17:03:00,-0.885705,356,0,25.5,23,23,16,24.5,23,29,6.73461538461538,0,25,23.5,24,25.5,24.5,24.5,28,20.9,-0.64386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479105",2020-05-28 17:04:00,-0.886221,375,0,25.5,23,23,16,24.5,23,29,6.59590163934426,0,25,23.5,24,25.5,24.5,24.5,28,21,-0.94941,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479106",2020-05-28 17:05:00,-0.909689,394,0,25.5,23,23,16,24.5,23,29,6.76311475409836,0,25,23.5,24,25.5,24.5,24.5,28,21.2,-1.04013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479107",2020-05-28 17:06:00,-0.942874,436,0,25.5,23,23,16,24.5,23,29,6.77483333333333,0,25,23.5,24,25.5,24.5,24.5,28,21.4,-1.1781,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479108",2020-05-28 17:07:00,-0.988848,469,0,25.5,23,23,16,24.5,23,29,6.78327868852459,0,25,23.5,24,25.5,24.5,25,28,21.4,-2.9106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479109",2020-05-28 17:08:00,-0.977334,904,0,25.5,23,23,16,24.5,23,29,6.6383606557377,0,25,23.5,24,25.5,24.5,25,28,21.6,-3.59163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479110",2020-05-28 17:09:00,-0.994993,1068,0,25.5,23,23,16,24.5,23,29,0.00770491803278689,0,25,23.5,24,25.5,24.5,25,28.5,22.1,-4.03893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479111",2020-05-28 17:10:00,-0.99597,538,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,28.5,22.8,-3.93246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479112",2020-05-28 17:11:00,-0.990072,455,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,28.5,23.1,-1.43703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479113",2020-05-28 17:12:00,-0.868364,911,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,28.5,23,-4.03956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479114",2020-05-28 17:13:00,-1.14095,1087,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,28.5,23.5,-3.51225,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479115",2020-05-28 17:14:00,-0.985122,1080,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,28.5,24.2,-3.52863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479116",2020-05-28 17:15:00,-1.00667,1081,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,28.5,24.7,-3.81843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479117",2020-05-28 17:16:00,-1.00148,1060,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25.5,24.5,25,28.5,24.8,-2.95281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479118",2020-05-28 17:17:00,-1.08224,959,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,28.5,24.2,-2.57229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479119",2020-05-28 17:18:00,-0.987365,641,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,28.5,24.1,-1.3419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479120",2020-05-28 17:19:00,-0.540623,824,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,25.5,24.5,25,28.5,23.6,-3.04038,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479121",2020-05-28 17:20:00,-1.01783,1009,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,26,24.5,25,28.5,23.4,-3.37743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479122",2020-05-28 17:21:00,-0.989086,986,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,26,24.5,25,28.5,23.6,-3.49146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479123",2020-05-28 17:22:00,-1.02437,970,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,26,24.5,25,28.5,23.8,-3.41019,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479124",2020-05-28 17:23:00,-1.05137,942,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24,26,24.5,25,29,24,-3.26466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479125",2020-05-28 17:24:00,-0.99715,907,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,24.2,-3.1563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479126",2020-05-28 17:25:00,-0.996209,911,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,24,-3.15189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479127",2020-05-28 17:26:00,-1.05399,898,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,24.1,-3.08763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479128",2020-05-28 17:27:00,-1.00885,888,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,24.2,-3.04416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479129",2020-05-28 17:28:00,-1.02387,873,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,24.6,-2.97486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479130",2020-05-28 17:29:00,-1.02541,847,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,24.4,-2.8665,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479131",2020-05-28 17:30:00,-1.02327,811,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,25,-2.72349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479132",2020-05-28 17:31:00,-1.04119,790,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,25.1,-2.43306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479133",2020-05-28 17:32:00,-0.780084,778,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,24.6,-2.17665,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479134",2020-05-28 17:33:00,-0.712833,768,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,23.9,-2.18295,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479135",2020-05-28 17:34:00,-1.00236,763,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,24.6,-2.24973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479136",2020-05-28 17:35:00,-1.02873,755,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,24.7,-2.29446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479137",2020-05-28 17:36:00,-1.01814,751,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,24.7,-2.46456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479138",2020-05-28 17:37:00,-1.03938,743,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25,29,24.6,-2.43873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479139",2020-05-28 17:38:00,-1.05761,736,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29,24,-2.40093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479140",2020-05-28 17:39:00,-0.906944,728,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29,23.7,-2.3688,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479141",2020-05-28 17:40:00,-1.28888,721,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29,23.7,-2.32029,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479142",2020-05-28 17:41:00,-1.21516,717,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29.5,23.6,-2.29383,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"479143",2020-05-28 17:42:00,-0.855527,709,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29.5,23.8,-2.25036,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"479144",2020-05-28 17:43:00,-1.03198,704,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29.5,22.7,-2.21571,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"479145",2020-05-28 17:44:00,-1.03289,699,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29.5,23.1,-2.18043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"479146",2020-05-28 17:45:00,-1.0157,693,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29.5,23.5,-2.13129,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"479147",2020-05-28 17:46:00,-1.29168,689,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29.5,23.5,-2.05569,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"479148",2020-05-28 17:47:00,-1.66539,684,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29.5,23.8,-1.70163,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"479149",2020-05-28 17:48:00,-2.04466,678,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29.5,24.5,-1.69533,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"479150",2020-05-28 17:49:00,-2.48203,673,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29.5,23.6,-1.68336,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"479151",2020-05-28 17:50:00,-2.75813,669,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29.5,22.6,-1.72179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"479152",2020-05-28 17:51:00,-2.8223,664,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29.5,23.1,-2.08656,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"479153",2020-05-28 17:52:00,-2.60937,659,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29.5,23.6,-2.06136,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"479154",2020-05-28 17:53:00,-2.90632,656,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,24.5,25.5,29.5,22.7,-2.04876,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"479155",2020-05-28 17:54:00,-2.85538,654,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,22.4,-2.02986,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479156",2020-05-28 17:55:00,-2.83538,650,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,21.9,-2.02356,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479157",2020-05-28 17:56:00,-2.83941,649,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,22.8,-2.01726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479158",2020-05-28 17:57:00,-2.7731,648,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,23.3,-2.00781,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479159",2020-05-28 17:58:00,-2.82711,643,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,23.8,-2.00025,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479160",2020-05-28 17:59:00,-2.78819,642,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,23.7,-1.98765,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479161",2020-05-28 18:00:00,-3.025,636,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,23.4,-1.95741,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479162",2020-05-28 18:01:00,-2.59826,624,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,23,-1.91898,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479163",2020-05-28 18:02:00,-2.57039,622,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,22.3,-1.52145,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479164",2020-05-28 18:03:00,-2.60671,617,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,22.7,-1.48239,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479165",2020-05-28 18:04:00,-2.72433,602,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,22.9,-1.4805,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479166",2020-05-28 18:05:00,-2.39039,596,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,22.7,-1.50255,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479167",2020-05-28 18:06:00,-2.06121,599,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,22.8,-1.82322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479168",2020-05-28 18:07:00,-2.29525,589,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,29.5,22.3,-1.74195,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479169",2020-05-28 18:08:00,-2.38498,559,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,30,23.3,-1.73124,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479170",2020-05-28 18:09:00,-2.34798,591,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,30,24.1,-1.74762,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479171",2020-05-28 18:10:00,-2.31412,603,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,30,24.4,-1.79109,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479172",2020-05-28 18:11:00,-2.31664,605,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,30,24.8,-1.80243,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479173",2020-05-28 18:12:00,-2.36303,609,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,30,24.6,-1.82322,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479174",2020-05-28 18:13:00,-2.36782,613,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,30,24.2,-1.8648,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479175",2020-05-28 18:14:00,-2.23536,631,0,25.5,23,23,16,24.5,23,29,0,0,25,24,24.5,26,25,25.5,30,23.6,-1.9215,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479176",2020-05-28 18:15:00,-2.20567,646,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,30,23.9,-2.0034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479177",2020-05-28 18:16:00,-2.2352,673,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,30,24,-2.0979,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479178",2020-05-28 18:17:00,-2.22356,693,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,30,24,-2.18043,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479179",2020-05-28 18:18:00,-2.20832,699,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,30,23.8,-1.84023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479180",2020-05-28 18:19:00,-2.15691,716,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,30,24.1,-1.87299,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"479181",2020-05-28 18:20:00,-2.09419,720,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,30,24.3,-1.92906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"479182",2020-05-28 18:21:00,-2.13209,723,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,30,25,-1.96119,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"479183",2020-05-28 18:22:00,-2.09984,724,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,30,24.1,-2.04246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"479184",2020-05-28 18:23:00,-2.0707,718,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,30,23.2,-2.18106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"479185",2020-05-28 18:24:00,-2.25611,699,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,30,22.5,-2.06199,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479186",2020-05-28 18:25:00,-2.02212,669,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,30,22.2,-1.92906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479187",2020-05-28 18:26:00,-1.9264,632,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,30,22,-1.78353,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479188",2020-05-28 18:27:00,-1.99741,276,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,26,30,21.8,-0.44856,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479189",2020-05-28 18:28:00,-1.99454,233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,26,30,21.7,-0.37233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479190",2020-05-28 18:29:00,-1.85107,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,26,30,21.5,-0.3339,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479191",2020-05-28 18:30:00,-1.75944,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,26,30,21.3,-0.30996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479192",2020-05-28 18:31:00,-1.74856,216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,26,30,20.8,-0.30996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479193",2020-05-28 18:32:00,-1.79792,210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,30,20.5,0.70497,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479194",2020-05-28 18:33:00,-1.23419,199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,30,20.5,-0.22869,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479195",2020-05-28 18:34:00,-1.75023,181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,30,20.5,0.03024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479196",2020-05-28 18:35:00,-1.75953,171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,30,20.5,0.26397,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479197",2020-05-28 18:36:00,-1.72914,162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,30,20.6,0.28917,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479198",2020-05-28 18:37:00,-1.65443,155,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,30,20.7,0.24444,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479199",2020-05-28 18:38:00,-1.6667,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,30,20.6,0.16884,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479200",2020-05-28 18:39:00,-2.16735,134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,29.5,20.6,0.04977,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479201",2020-05-28 18:40:00,-1.55757,137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,29.5,20.6,0.06804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479202",2020-05-28 18:41:00,-1.543,126,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,29.5,20.3,0.08757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479203",2020-05-28 18:42:00,-1.51709,117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,29.5,20.2,0.11718,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479204",2020-05-28 18:43:00,-1.53409,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,29.5,20,0.14994,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479205",2020-05-28 18:44:00,-1.62698,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26.5,25,25.5,29.5,19.9,0.16884,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479206",2020-05-28 18:45:00,-1.85535,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,19.9,0.18774,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479207",2020-05-28 18:46:00,-2.2779,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,20.1,0.22554,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479208",2020-05-28 18:47:00,-2.71978,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,20,0.26019,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479209",2020-05-28 18:48:00,-3.37313,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,19.4,0.29421,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479210",2020-05-28 18:49:00,-3.92728,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,19.4,0.31059,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479211",2020-05-28 18:50:00,-3.63282,70,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,19.2,0.35784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479212",2020-05-28 18:51:00,-3.12913,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,19.2,0.58401,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479213",2020-05-28 18:52:00,-2.75295,60,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,19.1,0.76041,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479214",2020-05-28 18:53:00,-2.46581,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,19.2,0.74277,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479215",2020-05-28 18:54:00,-2.17052,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,19,0.67284,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
