"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"479216",2020-05-28 18:55:00,-2.00659,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,18.8,0.62055,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479217",2020-05-28 18:56:00,-1.82219,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,18.6,0.43407,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479218",2020-05-28 18:57:00,-1.69609,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,18.5,0.43974,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479219",2020-05-28 18:58:00,-1.52722,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,18.2,0.44541,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479220",2020-05-28 18:59:00,-1.59235,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,18,0.44541,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479221",2020-05-28 19:00:00,-1.55506,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,17.8,0.43407,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479222",2020-05-28 19:01:00,-1.53455,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,17.6,0.43974,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479223",2020-05-28 19:02:00,-1.44036,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,17.4,0.4347,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479224",2020-05-28 19:03:00,-1.4694,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,17.2,0.43974,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479225",2020-05-28 19:04:00,-1.42793,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,17,0.42147,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479226",2020-05-28 19:05:00,-1.44157,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29.5,16.8,0.42147,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479227",2020-05-28 19:06:00,-0.996448,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.7,0.41517,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479228",2020-05-28 19:07:00,-1.36654,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.6,0.4158,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479229",2020-05-28 19:08:00,-1.45339,46,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.4,0.4095,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479230",2020-05-28 19:09:00,-1.49966,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.3,0.67851,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479231",2020-05-28 19:10:00,-1.47871,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.2,0.79884,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479232",2020-05-28 19:11:00,-1.0578,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.1,0.75537,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479233",2020-05-28 19:12:00,-1.50045,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16,0.67284,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479234",2020-05-28 19:13:00,-1.516,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.9,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479235",2020-05-28 19:14:00,-1.53145,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.8,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479236",2020-05-28 19:15:00,-2.15137,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.39501,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479237",2020-05-28 19:16:00,-1.51154,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.40194,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479238",2020-05-28 19:17:00,-1.72874,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.40383,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479239",2020-05-28 19:18:00,-1.79753,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.42084,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479240",2020-05-28 19:19:00,-1.86465,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.47187,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479241",2020-05-28 19:20:00,-2.16083,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.46557,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479242",2020-05-28 19:21:00,-1.98537,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.43785,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"479243",2020-05-28 19:22:00,-2.06005,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.6,0.4347,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479244",2020-05-28 19:23:00,-1.96851,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.6,0.441,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"479245",2020-05-28 19:24:00,-2.07484,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.43596,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479246",2020-05-28 19:25:00,-2.07255,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479247",2020-05-28 19:26:00,-2.47939,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479248",2020-05-28 19:27:00,-2.125,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.44604,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479249",2020-05-28 19:28:00,-1.97735,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479250",2020-05-28 19:29:00,-1.93765,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479251",2020-05-28 19:30:00,-1.9625,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.8,0.80325,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479252",2020-05-28 19:31:00,-1.71997,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.9,0.8316,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479253",2020-05-28 19:32:00,-1.57785,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16,0.78687,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479254",2020-05-28 19:33:00,-1.42228,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.2,0.66843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479255",2020-05-28 19:34:00,-1.28574,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.3,0.45864,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479256",2020-05-28 19:35:00,-1.29909,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.4,0.45171,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479257",2020-05-28 19:36:00,-1.20767,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.6,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479258",2020-05-28 19:37:00,-1.19577,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.7,0.42084,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479259",2020-05-28 19:38:00,-1.36001,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.8,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479260",2020-05-28 19:39:00,-1.08992,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.9,0.38052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479261",2020-05-28 19:40:00,-1.58614,52,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.8,0.35154,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479262",2020-05-28 19:41:00,-1.02021,58,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.7,0.31941,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479263",2020-05-28 19:42:00,-1.05805,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.5,0.27027,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479264",2020-05-28 19:43:00,0,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.3,0.2142,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479265",2020-05-28 19:44:00,-1.1356,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.1,0.16317,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479266",2020-05-28 19:45:00,-1.60924,98,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16,0.10647,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479267",2020-05-28 19:46:00,-1.14148,107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16,0.07434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479268",2020-05-28 19:47:00,-1.14481,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16,0.07497,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479269",2020-05-28 19:48:00,-1.06721,114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16,0.07119,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479270",2020-05-28 19:49:00,-1.13437,116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.9,0.0693,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479271",2020-05-28 19:50:00,-1.14855,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.36729,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479272",2020-05-28 19:51:00,-1.12133,151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.30807,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479273",2020-05-28 19:52:00,-1.20128,190,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.27153,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479274",2020-05-28 19:53:00,-1.15645,187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.7,0.16254,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479275",2020-05-28 19:54:00,-0.588673,186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,15.8,0.11844,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479276",2020-05-28 19:55:00,-1.28039,180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16,-0.01764,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479277",2020-05-28 19:56:00,-1.29505,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.2,0.00567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479278",2020-05-28 19:57:00,-1.24341,165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.4,0.02772,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479279",2020-05-28 19:58:00,-1.26516,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.5,0.04347,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479280",2020-05-28 19:59:00,-1.26071,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.5,0.0567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479281",2020-05-28 20:00:00,-1.30345,149,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.6,0.08064,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479282",2020-05-28 20:01:00,0,141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.6,0.10017,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479283",2020-05-28 20:02:00,-1.17182,138,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.8,0.09954,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479284",2020-05-28 20:03:00,-1.2583,141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17,0.10584,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479285",2020-05-28 20:04:00,-1.28675,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.3,0.11277,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479286",2020-05-28 20:05:00,-1.28684,133,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.5,0.1134,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479287",2020-05-28 20:06:00,-1.25467,127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.7,0.13734,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479288",2020-05-28 20:07:00,-1.22626,102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.7,0.18207,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479289",2020-05-28 20:08:00,-1.26848,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.6,0.19404,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479290",2020-05-28 20:09:00,-1.28816,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.5,0.19404,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479291",2020-05-28 20:10:00,-1.2656,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.5,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479292",2020-05-28 20:11:00,-1.23836,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.6,0.59031,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479293",2020-05-28 20:12:00,-1.25126,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.6,0.5796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479294",2020-05-28 20:13:00,-1.14415,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.8,0.50589,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479295",2020-05-28 20:14:00,-1.58036,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.9,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479296",2020-05-28 20:15:00,-1.26895,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.9,0.28854,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479297",2020-05-28 20:16:00,-1.27225,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.9,0.2961,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479298",2020-05-28 20:17:00,-1.22665,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.8,0.29673,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479299",2020-05-28 20:18:00,-1.20227,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.8,0.3213,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479300",2020-05-28 20:19:00,-1.25486,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.8,0.33957,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479301",2020-05-28 20:20:00,-1.46516,59,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.7,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479302",2020-05-28 20:21:00,-1.17156,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479303",2020-05-28 20:22:00,-1.25011,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479304",2020-05-28 20:23:00,-1.24009,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.7,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479305",2020-05-28 20:24:00,-1.2208,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.6,0.43218,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479306",2020-05-28 20:25:00,-1.24644,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.6,0.41265,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479307",2020-05-28 20:26:00,-1.21765,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.4,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479308",2020-05-28 20:27:00,-1.18989,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.3,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479309",2020-05-28 20:28:00,-1.67517,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17.2,0.44541,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479310",2020-05-28 20:29:00,-1.15994,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,17,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479311",2020-05-28 20:30:00,-1.13657,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.8,0.46872,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479312",2020-05-28 20:31:00,-1.2488,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.7,0.47817,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479313",2020-05-28 20:32:00,-1.20208,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.7,0.48384,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479314",2020-05-28 20:33:00,-1.22889,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.6,0.83097,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479315",2020-05-28 20:34:00,-1.19106,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.6,0.88074,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479316",2020-05-28 20:35:00,-1.14487,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.6,0.88074,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479317",2020-05-28 20:36:00,-1.18981,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.5,0.71757,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479318",2020-05-28 20:37:00,-1.21661,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.5,0.51471,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479319",2020-05-28 20:38:00,-1.15306,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.5,0.50967,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479320",2020-05-28 20:39:00,-1.24676,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.4,0.50967,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479321",2020-05-28 20:40:00,-0.982384,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.4,0.52164,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479322",2020-05-28 20:41:00,-1.19014,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.4,0.51975,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479323",2020-05-28 20:42:00,-1.19441,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.4,0.53361,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479324",2020-05-28 20:43:00,-1.2104,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.4,0.53991,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479325",2020-05-28 20:44:00,-1.22241,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.4,0.53424,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479326",2020-05-28 20:45:00,-1.17653,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.4,0.53487,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479327",2020-05-28 20:46:00,-1.21347,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.4,0.54054,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479328",2020-05-28 20:47:00,-1.18159,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.4,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479329",2020-05-28 20:48:00,-1.20542,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,29,16.4,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479330",2020-05-28 20:49:00,-1.22912,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.3,0.55755,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479331",2020-05-28 20:50:00,-1.16915,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.3,0.54747,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479332",2020-05-28 20:51:00,-1.17658,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.2,0.55818,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479333",2020-05-28 20:52:00,-1.20205,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.1,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479334",2020-05-28 20:53:00,-1.22383,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,0.57141,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479335",2020-05-28 20:54:00,-1.39847,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.9,0.91224,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479336",2020-05-28 20:55:00,-1.14148,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.8,0.91917,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479337",2020-05-28 20:56:00,-1.10896,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.8,0.8883,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479338",2020-05-28 20:57:00,-1.58818,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.8,0.79317,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479339",2020-05-28 20:58:00,-1.19809,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.8,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479340",2020-05-28 20:59:00,-1.11862,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.8,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479341",2020-05-28 21:00:00,-1.13318,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.9,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479342",2020-05-28 21:01:00,-1.79147,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.9,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479343",2020-05-28 21:02:00,-1.13842,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,0.57519,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479344",2020-05-28 21:03:00,-1.1103,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,0.58149,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479345",2020-05-28 21:04:00,-1.09362,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479346",2020-05-28 21:05:00,-1.11217,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,0.5733,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479347",2020-05-28 21:06:00,-1.1279,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479348",2020-05-28 21:07:00,-1.05003,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.9,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479349",2020-05-28 21:08:00,-0.972639,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.9,0.5859,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479350",2020-05-28 21:09:00,-0.625197,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.9,0.5859,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479351",2020-05-28 21:10:00,-1.07546,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.9,0.6111,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479352",2020-05-28 21:11:00,-0.979704,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.8,0.6111,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479353",2020-05-28 21:12:00,-0.960597,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.7,0.6111,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479354",2020-05-28 21:13:00,-0.916828,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.7,0.61614,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479355",2020-05-28 21:14:00,-0.809352,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.8,0.62307,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479356",2020-05-28 21:15:00,-0.875241,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.8,0.756,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479357",2020-05-28 21:16:00,-0.900384,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.8,0.96894,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479358",2020-05-28 21:17:00,-0.954939,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.9,0.99351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479359",2020-05-28 21:18:00,-1.05286,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.8,0.96264,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479360",2020-05-28 21:19:00,-1.19822,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.8,0.83097,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479361",2020-05-28 21:20:00,-1.05211,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,0.6426,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479362",2020-05-28 21:21:00,-1.50015,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.1,0.6489,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479363",2020-05-28 21:22:00,-2.41328,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.3,0.64134,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479364",2020-05-28 21:23:00,-2.65605,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.1,0.67347,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479365",2020-05-28 21:24:00,-2.52931,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.1,0.66402,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479366",2020-05-28 21:25:00,-2.08847,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,0.67347,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479367",2020-05-28 21:26:00,-1.9795,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,0.64764,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479368",2020-05-28 21:27:00,-1.58281,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,0.67032,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479369",2020-05-28 21:28:00,-1.87946,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.9,0.67977,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479370",2020-05-28 21:29:00,-1.25069,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,15.9,0.65205,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479371",2020-05-28 21:30:00,-1.04844,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.1,0.64638,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479372",2020-05-28 21:31:00,-1.02172,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.1,0.64764,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479373",2020-05-28 21:32:00,-0.936826,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.1,0.64827,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479374",2020-05-28 21:33:00,-0.856899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.2,0.6363,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479375",2020-05-28 21:34:00,-0.997602,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.2,0.64197,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479376",2020-05-28 21:35:00,-0.901862,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.2,0.64701,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479377",2020-05-28 21:36:00,-0.928061,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.1,0.64071,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479378",2020-05-28 21:37:00,-0.885629,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.1,0.6426,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479379",2020-05-28 21:38:00,-0.941065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.1,0.63945,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479380",2020-05-28 21:39:00,-0.894925,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16.1,0.93618,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479381",2020-05-28 21:40:00,-0.768091,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,1.00044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479382",2020-05-28 21:41:00,-0.858881,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,0.98154,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479383",2020-05-28 21:42:00,-1.00215,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,0.86247,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479384",2020-05-28 21:43:00,-1.02611,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,28.5,16,0.7686,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479385",2020-05-28 21:44:00,-1.08854,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28.5,16,0.6111,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479386",2020-05-28 21:45:00,-1.18568,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28.5,15.9,0.62181,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479387",2020-05-28 21:46:00,-1.20856,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28.5,15.9,0.61362,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479388",2020-05-28 21:47:00,-0.887947,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28.5,15.9,0.60984,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479389",2020-05-28 21:48:00,-1.26156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28.5,15.9,0.60543,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479390",2020-05-28 21:49:00,-1.40045,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28.5,15.8,0.60606,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479391",2020-05-28 21:50:00,-1.21163,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28.5,15.9,0.61047,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479392",2020-05-28 21:51:00,-1.25536,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.9,0.61047,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479393",2020-05-28 21:52:00,-1.18995,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.9,0.60417,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479394",2020-05-28 21:53:00,-1.20478,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.8,0.60354,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479395",2020-05-28 21:54:00,-1.16376,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.8,0.60417,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479396",2020-05-28 21:55:00,-1.2499,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.8,0.60291,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479397",2020-05-28 21:56:00,-1.22067,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.8,0.60417,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479398",2020-05-28 21:57:00,-1.5555,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.8,0.60102,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479399",2020-05-28 21:58:00,-1.27554,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.6,0.60354,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479400",2020-05-28 21:59:00,-1.27462,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.6,0.60102,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479401",2020-05-28 22:00:00,-1.4509,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.6,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479402",2020-05-28 22:01:00,-1.29769,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.6,0.40131,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479403",2020-05-28 22:02:00,-1.2603,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.6,0.65709,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479404",2020-05-28 22:03:00,-1.28102,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.6,0.75978,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479405",2020-05-28 22:04:00,-1.28136,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.5,0.74151,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479406",2020-05-28 22:05:00,-1.2375,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.6,0.62874,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479407",2020-05-28 22:06:00,-1.16854,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.5,0.56511,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479408",2020-05-28 22:07:00,-0.767661,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.5,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479409",2020-05-28 22:08:00,-1.18533,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.5,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479410",2020-05-28 22:09:00,-1.10185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.5,0.40446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479411",2020-05-28 22:10:00,-1.12273,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.4,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479412",2020-05-28 22:11:00,-1.133,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.4,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479413",2020-05-28 22:12:00,-1.48983,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.5,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479414",2020-05-28 22:13:00,-1.1095,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.4,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479415",2020-05-28 22:14:00,-1.10799,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.4,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479416",2020-05-28 22:15:00,-1.33423,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.4,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479417",2020-05-28 22:16:00,-1.14607,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.5,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479418",2020-05-28 22:17:00,-1.13743,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.4,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479419",2020-05-28 22:18:00,-1.13134,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.4,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479420",2020-05-28 22:19:00,-1.11226,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.3,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479421",2020-05-28 22:20:00,-1.09457,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.4,0.40446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479422",2020-05-28 22:21:00,-0.840907,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.4,0.39753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479423",2020-05-28 22:22:00,-1.15159,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.3,0.40761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479424",2020-05-28 22:23:00,-1.13938,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.3,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479425",2020-05-28 22:24:00,-1.02006,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.3,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479426",2020-05-28 22:25:00,-1.10169,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.3,0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479427",2020-05-28 22:26:00,-1.1136,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.3,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479428",2020-05-28 22:27:00,-1.07469,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.4,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479429",2020-05-28 22:28:00,-1.07749,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,28,15.3,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479430",2020-05-28 22:29:00,-1.12484,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.4,0.47691,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479431",2020-05-28 22:30:00,-1.09332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.4,0.74907,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479432",2020-05-28 22:31:00,-1.13488,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.4,0.75537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479433",2020-05-28 22:32:00,-1.05893,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.4,0.72387,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479434",2020-05-28 22:33:00,-1.134,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.4,0.6363,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479435",2020-05-28 22:34:00,-1.20533,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.4,0.44037,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479436",2020-05-28 22:35:00,-1.14081,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.5,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479437",2020-05-28 22:36:00,-1.12437,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.4,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479438",2020-05-28 22:37:00,-1.12867,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.4,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479439",2020-05-28 22:38:00,-1.14025,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.4,0.42462,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479440",2020-05-28 22:39:00,-1.14313,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.4,0.4221,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479441",2020-05-28 22:40:00,-1.20022,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479442",2020-05-28 22:41:00,-1.15905,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479443",2020-05-28 22:42:00,-1.33016,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.5,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479444",2020-05-28 22:43:00,-1.09737,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.5,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479445",2020-05-28 22:44:00,-1.47171,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.5,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479446",2020-05-28 22:45:00,-1.22611,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.6,0.4347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479447",2020-05-28 22:46:00,-1.22265,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.5,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479448",2020-05-28 22:47:00,-1.20391,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.5,0.42462,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479449",2020-05-28 22:48:00,-1.18135,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.5,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479450",2020-05-28 22:49:00,-1.16023,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.5,0.46557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479451",2020-05-28 22:50:00,-1.22002,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.4,0.44541,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479452",2020-05-28 22:51:00,-1.21118,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.5,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479453",2020-05-28 22:52:00,-1.14715,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.4,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479454",2020-05-28 22:53:00,-1.17869,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.4,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479455",2020-05-28 22:54:00,-1.17053,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.3,0.43407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479456",2020-05-28 22:55:00,-1.16409,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.3,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479457",2020-05-28 22:56:00,-1.06886,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.2,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479458",2020-05-28 22:57:00,-1.1283,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.3,0.4347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479459",2020-05-28 22:58:00,-1.06274,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.3,0.74781,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479460",2020-05-28 22:59:00,-0.941884,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.3,0.79254,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479461",2020-05-28 23:00:00,-1.09226,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.2,0.77742,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479462",2020-05-28 23:01:00,-0.765362,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.2,0.65961,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479463",2020-05-28 23:02:00,-1.07352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.2,0.59724,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479464",2020-05-28 23:03:00,-1.33965,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.2,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479465",2020-05-28 23:04:00,-1.29657,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.1,0.43848,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479466",2020-05-28 23:05:00,-1.07583,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.1,0.43974,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479467",2020-05-28 23:06:00,-1.09906,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.1,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479468",2020-05-28 23:07:00,-1.09974,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.2,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479469",2020-05-28 23:08:00,-0.808142,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.1,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479470",2020-05-28 23:09:00,-1.08166,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.1,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479471",2020-05-28 23:10:00,-1.06623,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.2,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479472",2020-05-28 23:11:00,-1.08169,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.1,0.42399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479473",2020-05-28 23:12:00,-1.13376,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.2,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479474",2020-05-28 23:13:00,-1.16284,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.1,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479475",2020-05-28 23:14:00,-1.35934,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.1,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479476",2020-05-28 23:15:00,-1.27417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479477",2020-05-28 23:16:00,-1.22039,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.1,0.45864,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479478",2020-05-28 23:17:00,-1.18951,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.1,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479479",2020-05-28 23:18:00,-1.20135,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15.1,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479480",2020-05-28 23:19:00,-1.20612,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479481",2020-05-28 23:20:00,-1.18844,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479482",2020-05-28 23:21:00,-0.787336,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479483",2020-05-28 23:22:00,-0.954276,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,14.9,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479484",2020-05-28 23:23:00,-1.29756,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,14.9,0.41832,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479485",2020-05-28 23:24:00,-1.16004,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15,0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479486",2020-05-28 23:25:00,-1.15052,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,14.9,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479487",2020-05-28 23:26:00,-0.879549,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479488",2020-05-28 23:27:00,-1.14526,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15,0.75537,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479489",2020-05-28 23:28:00,-1.1602,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,15,0.74277,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479490",2020-05-28 23:29:00,-1.07279,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,28,14.9,0.62937,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479491",2020-05-28 23:30:00,-1.07929,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27.5,14.8,0.56259,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479492",2020-05-28 23:31:00,-0.850612,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27.5,14.9,0.41454,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479493",2020-05-28 23:32:00,-1.14576,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27.5,14.8,0.40761,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479494",2020-05-28 23:33:00,-1.04599,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25,27.5,14.9,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479495",2020-05-28 23:34:00,-0.962874,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.9,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479496",2020-05-28 23:35:00,-0.96433,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.9,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479497",2020-05-28 23:36:00,-1.07792,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.9,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479498",2020-05-28 23:37:00,-1.05315,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.9,0.43218,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479499",2020-05-28 23:38:00,-1.0323,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.9,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479500",2020-05-28 23:39:00,-0.915989,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.8,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479501",2020-05-28 23:40:00,-1.15863,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.8,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479502",2020-05-28 23:41:00,-0.940529,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.8,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479503",2020-05-28 23:42:00,-1.21709,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.7,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479504",2020-05-28 23:43:00,-1.18459,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.7,0.43092,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479505",2020-05-28 23:44:00,-1.10901,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.5,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479506",2020-05-28 23:45:00,-1.1319,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.6,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479507",2020-05-28 23:46:00,-1.17115,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.4,0.43281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479508",2020-05-28 23:47:00,-1.15526,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.6,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479509",2020-05-28 23:48:00,-1.19118,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27.5,14.6,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479510",2020-05-28 23:49:00,-1.14014,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.5,0.40509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479511",2020-05-28 23:50:00,-1.12653,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.5,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479512",2020-05-28 23:51:00,-1.10463,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.4,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479513",2020-05-28 23:52:00,-1.09763,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.5,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479514",2020-05-28 23:53:00,-1.09837,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.6,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479515",2020-05-28 23:54:00,-1.20004,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.6,0.39942,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479516",2020-05-28 23:55:00,-1.06422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.5,0.58464,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479517",2020-05-28 23:56:00,-1.1418,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.4,0.73962,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479518",2020-05-28 23:57:00,-1.11078,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.4,0.7182,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479519",2020-05-28 23:58:00,-1.09534,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.4,0.63315,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479520",2020-05-28 23:59:00,-1.35377,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.3,0.58527,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479521",2020-05-29 00:00:00,-1.07618,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.4,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479522",2020-05-29 00:01:00,-1.63697,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.5,0.42777,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479523",2020-05-29 00:02:00,-1.1934,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.5,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479524",2020-05-29 00:03:00,-1.00158,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25,24.5,25,27.5,14.5,0.43029,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
