"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"479525",2020-05-29 00:04:00,-1.0436,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.5,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479526",2020-05-29 00:05:00,-1.08827,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.6,0.42903,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479527",2020-05-29 00:06:00,-1.06935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.6,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479528",2020-05-29 00:07:00,-1.05205,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.6,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479529",2020-05-29 00:08:00,-1.44529,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.6,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479530",2020-05-29 00:09:00,-1.07796,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479531",2020-05-29 00:10:00,-1.08416,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479532",2020-05-29 00:11:00,-1.16894,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479533",2020-05-29 00:12:00,-1.11031,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479534",2020-05-29 00:13:00,-1.09932,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.5,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479535",2020-05-29 00:14:00,-0.894741,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.6,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479536",2020-05-29 00:15:00,-1.06325,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.6,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479537",2020-05-29 00:16:00,-0.971041,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.5,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479538",2020-05-29 00:17:00,-1.07982,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.5,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479539",2020-05-29 00:18:00,-1.0983,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.4,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479540",2020-05-29 00:19:00,-0.620265,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.2,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479541",2020-05-29 00:20:00,-1.10337,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.2,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479542",2020-05-29 00:21:00,-1.05689,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.2,0.43029,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479543",2020-05-29 00:22:00,-1.10696,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.1,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479544",2020-05-29 00:23:00,-1.09497,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.2,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479545",2020-05-29 00:24:00,-1.13367,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.2,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479546",2020-05-29 00:25:00,-1.11661,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.3,0.77427,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479547",2020-05-29 00:26:00,-1.14758,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.3,0.7686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479548",2020-05-29 00:27:00,-1.09847,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.1,0.74277,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479549",2020-05-29 00:28:00,-1.12751,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.1,0.62307,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479550",2020-05-29 00:29:00,-1.14925,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.1,0.48069,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479551",2020-05-29 00:30:00,-1.11461,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.2,0.4347,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479552",2020-05-29 00:31:00,-1.09705,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.2,0.43659,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479553",2020-05-29 00:32:00,-1.32704,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14,0.43407,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479554",2020-05-29 00:33:00,-1.14051,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.2,0.4347,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479555",2020-05-29 00:34:00,-0.952415,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.3,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479556",2020-05-29 00:35:00,-1.07743,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27.5,14.2,0.43344,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479557",2020-05-29 00:36:00,-1.19854,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14.2,0.4284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479558",2020-05-29 00:37:00,-1.19551,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14.3,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"479559",2020-05-29 00:38:00,-1.20194,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14.2,0.43218,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479560",2020-05-29 00:39:00,-1.18415,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14.2,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479561",2020-05-29 00:40:00,-1.11422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14.1,0.45801,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"479562",2020-05-29 00:41:00,-1.53026,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14.1,0.44604,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479563",2020-05-29 00:42:00,-1.31216,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14.1,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479564",2020-05-29 00:43:00,-1.24186,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479565",2020-05-29 00:44:00,-0.792783,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14,0.42273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479566",2020-05-29 00:45:00,-1.09104,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479567",2020-05-29 00:46:00,-0.739016,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479568",2020-05-29 00:47:00,-1.04767,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14.1,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479569",2020-05-29 00:48:00,-1.24648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479570",2020-05-29 00:49:00,-1.02078,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,14,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479571",2020-05-29 00:50:00,-1.0314,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.9,0.41832,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479572",2020-05-29 00:51:00,-1.04614,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.9,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479573",2020-05-29 00:52:00,-1.04335,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.9,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479574",2020-05-29 00:53:00,-1.02065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.7,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479575",2020-05-29 00:54:00,-0.98909,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.7,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479576",2020-05-29 00:55:00,-0.803923,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.6,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479577",2020-05-29 00:56:00,-0.947002,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.6,0.41832,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479578",2020-05-29 00:57:00,-0.907196,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.5,0.71694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479579",2020-05-29 00:58:00,-0.791556,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.5,0.72954,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479580",2020-05-29 00:59:00,-0.762267,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.4,0.71064,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479581",2020-05-29 01:00:00,-0.719267,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.4,0.60669,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479582",2020-05-29 01:01:00,-0.710677,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.4,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479583",2020-05-29 01:02:00,-1.01779,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.3,0.40257,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479584",2020-05-29 01:03:00,-1.04587,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.3,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479585",2020-05-29 01:04:00,-0.948609,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.3,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479586",2020-05-29 01:05:00,-1.02986,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.3,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479587",2020-05-29 01:06:00,-0.922393,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.2,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479588",2020-05-29 01:07:00,-1.11875,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.2,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479589",2020-05-29 01:08:00,-1.02909,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.2,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479590",2020-05-29 01:09:00,-0.89243,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.2,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479591",2020-05-29 01:10:00,-0.830096,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.2,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479592",2020-05-29 01:11:00,-0.56493,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.1,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479593",2020-05-29 01:12:00,-0.847898,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27.5,13.2,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479594",2020-05-29 01:13:00,-0.778895,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,13.1,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479595",2020-05-29 01:14:00,-0.704635,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,13.1,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479596",2020-05-29 01:15:00,-0.746972,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,13,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479597",2020-05-29 01:16:00,-0.664363,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,13,0.39249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479598",2020-05-29 01:17:00,-0.606507,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,13,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479599",2020-05-29 01:18:00,-0.591289,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,13,0.40131,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479600",2020-05-29 01:19:00,-0.527976,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,13,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479601",2020-05-29 01:20:00,-0.516278,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,13,0.39249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479602",2020-05-29 01:21:00,-0.570177,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,12.9,0.3843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479603",2020-05-29 01:22:00,-0.521012,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,12.9,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479604",2020-05-29 01:23:00,-0.657545,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,13,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479605",2020-05-29 01:24:00,-0.754647,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,13,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479606",2020-05-29 01:25:00,-0.844916,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,12.9,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479607",2020-05-29 01:26:00,-0.889032,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,13,0.40005,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479608",2020-05-29 01:27:00,-1.01198,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,12.9,0.45171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479609",2020-05-29 01:28:00,-1.03154,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,12.9,0.44667,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479610",2020-05-29 01:29:00,-1.09168,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,12.7,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479611",2020-05-29 01:30:00,-1.1396,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,12.8,0.75537,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479612",2020-05-29 01:31:00,-1.23128,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24.5,25,27,12.7,0.77364,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479613",2020-05-29 01:32:00,-1.28484,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,25,27,12.8,0.74907,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479614",2020-05-29 01:33:00,-0.980015,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,25,27,12.7,0.65394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479615",2020-05-29 01:34:00,-1.28824,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,25,27,12.7,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479616",2020-05-29 01:35:00,-1.0582,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,25,27,12.8,0.45612,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479617",2020-05-29 01:36:00,-1.24084,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,25,27,12.8,0.44037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479618",2020-05-29 01:37:00,-1.55028,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,25,27,12.8,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479619",2020-05-29 01:38:00,-1.24923,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,25,27,12.8,0.441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479620",2020-05-29 01:39:00,-1.2628,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,25,27,12.8,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479621",2020-05-29 01:40:00,-1.24243,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,25,27,12.8,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479622",2020-05-29 01:41:00,-1.22761,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.8,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479623",2020-05-29 01:42:00,-1.1749,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.8,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479624",2020-05-29 01:43:00,-1.1726,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.8,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479625",2020-05-29 01:44:00,-1.13355,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.7,0.4347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479626",2020-05-29 01:45:00,-1.08395,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.7,0.4536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479627",2020-05-29 01:46:00,-1.10372,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.7,0.45297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479628",2020-05-29 01:47:00,-1.05381,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.7,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479629",2020-05-29 01:48:00,-1.28497,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.7,0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479630",2020-05-29 01:49:00,-1.28972,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.7,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479631",2020-05-29 01:50:00,-1.05532,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.7,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479632",2020-05-29 01:51:00,-1.08097,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.7,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479633",2020-05-29 01:52:00,-1.06862,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.6,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479634",2020-05-29 01:53:00,-0.616782,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.6,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479635",2020-05-29 01:54:00,-1.05874,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.6,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479636",2020-05-29 01:55:00,-1.03502,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.6,0.42903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479637",2020-05-29 01:56:00,-1.05539,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.6,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479638",2020-05-29 01:57:00,-1.28865,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.6,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479639",2020-05-29 01:58:00,-1.13769,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.6,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479640",2020-05-29 01:59:00,-1.09832,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.5,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479641",2020-05-29 02:00:00,-1.06077,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.5,0.42588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479642",2020-05-29 02:01:00,-1.04068,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.5,0.4221,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479643",2020-05-29 02:02:00,-1.03616,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.5,0.60921,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479644",2020-05-29 02:03:00,-1.02084,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.5,0.74718,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479645",2020-05-29 02:04:00,-1.0228,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.5,0.73584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479646",2020-05-29 02:05:00,-1.00286,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.5,0.64701,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479647",2020-05-29 02:06:00,-1.00117,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.4,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479648",2020-05-29 02:07:00,-0.961381,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.5,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479649",2020-05-29 02:08:00,-0.812063,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.3,0.39879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479650",2020-05-29 02:09:00,-0.989243,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.3,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479651",2020-05-29 02:10:00,-0.98224,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.4,0.38997,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479652",2020-05-29 02:11:00,-0.99825,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.4,0.38808,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479653",2020-05-29 02:12:00,-0.97383,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.3,0.39564,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479654",2020-05-29 02:13:00,-0.884301,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24.5,24.5,27,12.3,0.42147,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479655",2020-05-29 02:14:00,-1.00126,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,12.3,0.4095,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479656",2020-05-29 02:15:00,-1.24027,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,12.2,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479657",2020-05-29 02:16:00,-1.17905,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,12.2,0.42651,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479658",2020-05-29 02:17:00,-1.21478,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,12.1,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479659",2020-05-29 02:18:00,-0.983254,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,12,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479660",2020-05-29 02:19:00,-1.11916,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,12.1,0.41958,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479661",2020-05-29 02:20:00,-1.39245,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,12.1,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479662",2020-05-29 02:21:00,-1.20246,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,12.1,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479663",2020-05-29 02:22:00,-0.819952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,12,0.4095,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479664",2020-05-29 02:23:00,-1.2688,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,12.1,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479665",2020-05-29 02:24:00,-1.31771,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,12,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479666",2020-05-29 02:25:00,-1.35634,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.9,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479667",2020-05-29 02:26:00,-1.28347,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.9,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479668",2020-05-29 02:27:00,-1.19473,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.8,0.42399,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479669",2020-05-29 02:28:00,-1.19504,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.8,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479670",2020-05-29 02:29:00,-1.04927,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.9,0.41643,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479671",2020-05-29 02:30:00,-1.11994,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.9,0.42021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479672",2020-05-29 02:31:00,-1.08297,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.9,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479673",2020-05-29 02:32:00,-1.08359,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,12,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479674",2020-05-29 02:33:00,-1.07518,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.9,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479675",2020-05-29 02:34:00,-1.02938,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.9,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479676",2020-05-29 02:35:00,-1.28662,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.9,0.55503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479677",2020-05-29 02:36:00,-0.982164,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.9,0.71694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479678",2020-05-29 02:37:00,-1.00638,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.9,0.74151,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479679",2020-05-29 02:38:00,-1.01419,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.9,0.70434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479680",2020-05-29 02:39:00,-0.95375,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.8,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479681",2020-05-29 02:40:00,-0.838458,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.8,0.38808,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479682",2020-05-29 02:41:00,-0.923342,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.8,0.39564,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479683",2020-05-29 02:42:00,-0.882346,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.8,0.4032,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479684",2020-05-29 02:43:00,-0.871887,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.7,0.39249,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479685",2020-05-29 02:44:00,-0.970044,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.7,0.42084,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479686",2020-05-29 02:45:00,-0.90234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.7,0.40509,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479687",2020-05-29 02:46:00,-1.00041,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.6,0.38997,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479688",2020-05-29 02:47:00,-0.995202,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.6,0.42651,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479689",2020-05-29 02:48:00,-1.075,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.6,0.40824,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479690",2020-05-29 02:49:00,-1.31939,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.6,0.40698,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479691",2020-05-29 02:50:00,-1.02085,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.5,0.39438,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479692",2020-05-29 02:51:00,-1.00687,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.6,0.38997,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479693",2020-05-29 02:52:00,-1.01105,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.6,0.42084,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479694",2020-05-29 02:53:00,-0.976783,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.5,0.43344,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479695",2020-05-29 02:54:00,-1.01669,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.5,0.40383,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479696",2020-05-29 02:55:00,-1.19802,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.6,0.4221,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479697",2020-05-29 02:56:00,-0.794452,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.6,0.3843,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479698",2020-05-29 02:57:00,-1.0498,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.5,0.41454,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479699",2020-05-29 02:58:00,-1.06124,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.4,0.42084,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479700",2020-05-29 02:59:00,-1.00968,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.4,0.39627,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479701",2020-05-29 03:00:00,-1.00067,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.4,0.42651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479702",2020-05-29 03:01:00,-0.964215,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.3,0.40761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479703",2020-05-29 03:02:00,-0.984365,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.3,0.39249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479704",2020-05-29 03:03:00,-1.16572,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.3,0.40761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479705",2020-05-29 03:04:00,-0.867243,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,27,11.4,0.39501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479706",2020-05-29 03:05:00,-0.797473,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,11.4,0.3906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479707",2020-05-29 03:06:00,-0.699186,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,11.4,0.38997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479708",2020-05-29 03:07:00,-0.682979,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,24.5,26.5,11.3,0.39312,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479709",2020-05-29 03:08:00,-0.673685,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,11.3,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479710",2020-05-29 03:09:00,-0.644456,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,11.3,0.48699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479711",2020-05-29 03:10:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,11.4,0.70497,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479712",2020-05-29 03:11:00,-0.508708,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,11.3,0.75411,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479713",2020-05-29 03:12:00,-0.545279,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,11.4,0.71001,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479714",2020-05-29 03:13:00,-0.620191,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,11.3,0.58527,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479715",2020-05-29 03:14:00,-0.657086,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,11.3,0.41391,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479716",2020-05-29 03:15:00,-0.722225,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.2,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479717",2020-05-29 03:16:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.2,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479718",2020-05-29 03:17:00,-0.823476,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.2,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479719",2020-05-29 03:18:00,-0.885552,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24.5,24,24.5,26.5,11.2,0.4095,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479720",2020-05-29 03:19:00,-0.914534,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,11.2,0.41769,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479721",2020-05-29 03:20:00,-1.00036,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,11.4,0.4095,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479722",2020-05-29 03:21:00,-1.12173,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,23.5,24,24,24.5,26.5,11.4,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479723",2020-05-29 03:22:00,-1.07824,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.4,0.4095,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479724",2020-05-29 03:23:00,-1.1036,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.4,0.41517,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479725",2020-05-29 03:24:00,-1.32748,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.3,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479726",2020-05-29 03:25:00,-1.35411,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.4,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479727",2020-05-29 03:26:00,-1.36498,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.4,0.42903,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479728",2020-05-29 03:27:00,-1.36353,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.3,0.42147,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479729",2020-05-29 03:28:00,-1.34053,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.3,0.42147,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479730",2020-05-29 03:29:00,-0.892704,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.3,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479731",2020-05-29 03:30:00,-1.27969,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.3,0.43407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479732",2020-05-29 03:31:00,-1.19885,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.1,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479733",2020-05-29 03:32:00,-1.10371,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.1,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479734",2020-05-29 03:33:00,-1.13839,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.1,0.43407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479735",2020-05-29 03:34:00,-1.15163,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.2,0.4284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479736",2020-05-29 03:35:00,-1.1481,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.2,0.43911,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479737",2020-05-29 03:36:00,-1.36357,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479738",2020-05-29 03:37:00,-1.1108,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.1,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479739",2020-05-29 03:38:00,-1.16183,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11,0.42714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479740",2020-05-29 03:39:00,-1.18358,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11.1,0.42147,0,1,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479741",2020-05-29 03:40:00,-1.15822,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11,0.42399,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479742",2020-05-29 03:41:00,-1.16007,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11,0.42714,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479743",2020-05-29 03:42:00,-1.41445,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11,0.42084,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479744",2020-05-29 03:43:00,-1.09831,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11,0.42021,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479745",2020-05-29 03:44:00,-1.17199,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11,0.42084,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479746",2020-05-29 03:45:00,-1.16961,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.9,0.44604,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479747",2020-05-29 03:46:00,-1.0966,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11,0.72387,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479748",2020-05-29 03:47:00,-1.0484,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.9,0.75789,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479749",2020-05-29 03:48:00,-1.01174,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.9,0.71064,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479750",2020-05-29 03:49:00,-0.896718,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,11,0.62118,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479751",2020-05-29 03:50:00,-0.831661,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.8,0.44478,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479752",2020-05-29 03:51:00,-0.890998,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.44793,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479753",2020-05-29 03:52:00,-0.881008,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.41517,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479754",2020-05-29 03:53:00,-0.885325,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.5,0.42084,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479755",2020-05-29 03:54:00,-1.04492,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.41391,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479756",2020-05-29 03:55:00,-0.854859,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.41517,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479757",2020-05-29 03:56:00,-1.14813,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.40887,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479758",2020-05-29 03:57:00,-0.768552,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.41328,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479759",2020-05-29 03:58:00,-0.616389,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.41391,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"479760",2020-05-29 03:59:00,-0.553517,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.7,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479761",2020-05-29 04:00:00,-0.646022,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.7,0.4158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479762",2020-05-29 04:01:00,-0.599459,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479763",2020-05-29 04:02:00,-0.601808,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479764",2020-05-29 04:03:00,-0.635134,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479765",2020-05-29 04:04:00,-0.72633,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.8,0.40887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479766",2020-05-29 04:05:00,-0.775923,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.5,0.4095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479767",2020-05-29 04:06:00,-0.890961,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.41454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479768",2020-05-29 04:07:00,-1.07708,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.42777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479769",2020-05-29 04:08:00,-1.16727,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.7,0.39564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479770",2020-05-29 04:09:00,-1.63977,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.42651,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479771",2020-05-29 04:10:00,-1.37599,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.4032,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479772",2020-05-29 04:11:00,-1.41565,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479773",2020-05-29 04:12:00,-1.3549,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.41958,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479774",2020-05-29 04:13:00,-1.24263,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.5,0.40257,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479775",2020-05-29 04:14:00,-1.18806,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.5,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479776",2020-05-29 04:15:00,-1.09453,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.42084,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479777",2020-05-29 04:16:00,-0.960559,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.39564,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479778",2020-05-29 04:17:00,-0.693629,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.5,0.39564,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479779",2020-05-29 04:18:00,-0.923851,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.5,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479780",2020-05-29 04:19:00,-0.860055,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.4,0.38367,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479781",2020-05-29 04:20:00,-0.842625,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.5,0.39564,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479782",2020-05-29 04:21:00,-0.863208,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.6,0.38934,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479783",2020-05-29 04:22:00,-0.819778,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.5,0.3843,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479784",2020-05-29 04:23:00,-0.820621,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.5,0.67284,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479785",2020-05-29 04:24:00,-0.821587,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.5,0.69741,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479786",2020-05-29 04:25:00,-0.842274,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.5,0.66024,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479787",2020-05-29 04:26:00,-0.701971,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.5,0.55944,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479788",2020-05-29 04:27:00,-0.870742,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.4,0.39627,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479789",2020-05-29 04:28:00,-0.863525,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.3,0.39501,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"479790",2020-05-29 04:29:00,-0.853854,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.3,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479791",2020-05-29 04:30:00,-0.877355,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.4,0.3969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479792",2020-05-29 04:31:00,-0.883893,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.3,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479793",2020-05-29 04:32:00,-0.840661,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.4,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479794",2020-05-29 04:33:00,-0.868677,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.4,0.39249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479795",2020-05-29 04:34:00,-0.877879,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.4,0.40194,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479796",2020-05-29 04:35:00,-0.807908,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.4,0.39627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479797",2020-05-29 04:36:00,-0.798528,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.4,0.43344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479798",2020-05-29 04:37:00,-0.855826,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.3,0.42084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479799",2020-05-29 04:38:00,-0.837162,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.2,0.43974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"479800",2020-05-29 04:39:00,-0.822763,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24.5,26.5,10.1,0.42777,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479801",2020-05-29 04:40:00,-0.781909,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,10.1,0.4095,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479802",2020-05-29 04:41:00,-1.00555,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,10.1,0.4095,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479803",2020-05-29 04:42:00,-0.789507,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,10.1,0.41202,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479804",2020-05-29 04:43:00,-0.723005,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,10,0.44289,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479805",2020-05-29 04:44:00,-0.607613,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,10,0.42777,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479806",2020-05-29 04:45:00,-0.848714,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,10,0.4221,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479807",2020-05-29 04:46:00,-0.865157,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,10,0.41265,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479808",2020-05-29 04:47:00,-0.917776,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,10,0.4032,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479809",2020-05-29 04:48:00,-0.977829,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,10,0.40887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479810",2020-05-29 04:49:00,-0.968267,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,10,0.43596,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479811",2020-05-29 04:50:00,-0.716373,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,24,24,26.5,9.9,0.45864,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479812",2020-05-29 04:51:00,-0.983591,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,10,0.441,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479813",2020-05-29 04:52:00,-1.04176,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,9.9,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479814",2020-05-29 04:53:00,-0.996876,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,9.8,0.4032,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479815",2020-05-29 04:54:00,-1.02963,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,9.9,0.41454,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479816",2020-05-29 04:55:00,-1.04395,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,9.9,0.41328,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479817",2020-05-29 04:56:00,-1.03238,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,9.8,0.40824,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479818",2020-05-29 04:57:00,-0.89518,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,9.8,0.41769,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479819",2020-05-29 04:58:00,-1.02229,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,9.8,0.40635,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479820",2020-05-29 04:59:00,-1.01623,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,9.7,0.42021,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479821",2020-05-29 05:00:00,-1.01362,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26.5,9.7,0.74781,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479822",2020-05-29 05:01:00,-1.03936,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,9.7,0.94437,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479823",2020-05-29 05:02:00,-0.985101,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.8,0.94374,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479824",2020-05-29 05:03:00,-1.34607,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.8,0.90657,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479825",2020-05-29 05:04:00,-0.883299,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,0.7938,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479826",2020-05-29 05:05:00,-0.851256,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,0.7245,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479827",2020-05-29 05:06:00,-0.825162,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,0.59724,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479828",2020-05-29 05:07:00,-0.852327,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,0.59724,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479829",2020-05-29 05:08:00,-0.761005,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10.1,0.58842,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479830",2020-05-29 05:09:00,-0.826007,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10.1,0.5796,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479831",2020-05-29 05:10:00,-1.01042,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10.1,0.58212,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479832",2020-05-29 05:11:00,-0.845957,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10,0.57897,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
