"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"479833",2020-05-29 05:12:00,-0.843789,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10,0.57834,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479834",2020-05-29 05:13:00,-1.09602,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,0.5733,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479835",2020-05-29 05:14:00,-0.817416,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,0.57582,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479836",2020-05-29 05:15:00,-0.784397,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,0.57204,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479837",2020-05-29 05:16:00,-0.776703,6,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,0.57267,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479838",2020-05-29 05:17:00,-0.749703,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10,0.5418,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479839",2020-05-29 05:18:00,-0.73184,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10,0.54117,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479840",2020-05-29 05:19:00,-0.716563,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10.1,0.54684,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479841",2020-05-29 05:20:00,-0.689029,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10.1,0.55251,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479842",2020-05-29 05:21:00,-0.718408,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10.1,0.54558,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479843",2020-05-29 05:22:00,-0.760746,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10.2,0.57267,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479844",2020-05-29 05:23:00,-0.487631,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10.1,0.57141,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479845",2020-05-29 05:24:00,-0.790526,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10,0.56637,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479846",2020-05-29 05:25:00,-0.96332,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479847",2020-05-29 05:26:00,-0.739949,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10,0.56637,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479848",2020-05-29 05:27:00,-0.763511,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,0.56763,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479849",2020-05-29 05:28:00,-0.83042,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10,1.03761,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479850",2020-05-29 05:29:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,1.04076,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479851",2020-05-29 05:30:00,-0.749027,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.8,0.60165,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479852",2020-05-29 05:31:00,-0.609905,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.7,0.58653,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479853",2020-05-29 05:32:00,-0.618993,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.6,0.61677,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479854",2020-05-29 05:33:00,-0.600304,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.7,0.61677,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479855",2020-05-29 05:34:00,-0.575402,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.7,0.59094,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479856",2020-05-29 05:35:00,-0.56501,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,1.09557,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479857",2020-05-29 05:36:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.7,1.08297,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479858",2020-05-29 05:37:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.7,1.0647,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479859",2020-05-29 05:38:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.8,1.12644,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479860",2020-05-29 05:39:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,1.25244,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479861",2020-05-29 05:40:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10,1.39167,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479862",2020-05-29 05:41:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,1.40994,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479863",2020-05-29 05:42:00,0,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10,1.31292,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479864",2020-05-29 05:43:00,0,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.7,1.19574,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479865",2020-05-29 05:44:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.8,1.06407,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479866",2020-05-29 05:45:00,0,20,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.8,1.06344,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479867",2020-05-29 05:46:00,0,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.7,1.0773,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479868",2020-05-29 05:47:00,0,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.7,1.08171,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479869",2020-05-29 05:48:00,0,24,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.7,1.03572,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479870",2020-05-29 05:49:00,0,27,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.7,1.03887,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479871",2020-05-29 05:50:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.8,1.03257,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479872",2020-05-29 05:51:00,0,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,1.05021,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479873",2020-05-29 05:52:00,0,30,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,1.0206,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479874",2020-05-29 05:53:00,NA,32,0,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,10,1.03194,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA,NA
"479875",2020-05-29 05:54:00,0,33,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10.1,1.0143,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479876",2020-05-29 05:55:00,0,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10.1,1.01367,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479877",2020-05-29 05:56:00,0,36,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10,1.01367,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479878",2020-05-29 05:57:00,0,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10,1.008,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479879",2020-05-29 05:58:00,0,39,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,1.01934,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479880",2020-05-29 05:59:00,0,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,1.01493,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479881",2020-05-29 06:00:00,0,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.8,1.01178,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479882",2020-05-29 06:01:00,0,44,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.8,1.03383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479883",2020-05-29 06:02:00,0,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,1.00044,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479884",2020-05-29 06:03:00,0,47,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,0.98784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479885",2020-05-29 06:04:00,0,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,0.97776,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479886",2020-05-29 06:05:00,0,50,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,0.98847,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479887",2020-05-29 06:06:00,0,52,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,9.9,1.23417,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479888",2020-05-29 06:07:00,0,53,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10,1.10376,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479889",2020-05-29 06:08:00,0,55,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10.1,1.09557,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479890",2020-05-29 06:09:00,0,58,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,23.5,23.5,24,26,10.2,1.08234,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479891",2020-05-29 06:10:00,0,59,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,10.3,1.07415,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479892",2020-05-29 06:11:00,0,61,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,10.4,1.06974,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479893",2020-05-29 06:12:00,0,63,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,24,23.5,24,26,10.6,1.0647,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479894",2020-05-29 06:13:00,0,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.7,1.0584,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479895",2020-05-29 06:14:00,0,66,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.7,1.05714,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479896",2020-05-29 06:15:00,0,67,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.7,1.32426,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479897",2020-05-29 06:16:00,0,71,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.7,1.38159,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479898",2020-05-29 06:17:00,0,72,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.7,1.30284,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479899",2020-05-29 06:18:00,0,75,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.7,1.19385,0,0,0,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479900",2020-05-29 06:19:00,0,77,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.7,1.0143,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479901",2020-05-29 06:20:00,0,79,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.8,1.01304,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479902",2020-05-29 06:21:00,0,81,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.9,0.99477,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479903",2020-05-29 06:22:00,0,83,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.9,0.3906,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479904",2020-05-29 06:23:00,-0.561119,85,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.8,0.39564,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479905",2020-05-29 06:24:00,-0.413664,89,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.8,0.41454,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479906",2020-05-29 06:25:00,0,91,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.7,0.50589,0,0,1,1,0,0,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479907",2020-05-29 06:26:00,0,93,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.7,0.30807,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479908",2020-05-29 06:27:00,0,95,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.7,0.33201,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479909",2020-05-29 06:28:00,0,98,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.7,0.30051,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479910",2020-05-29 06:29:00,0,99,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.7,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479911",2020-05-29 06:30:00,0,102,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,10.8,0.29547,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479912",2020-05-29 06:31:00,0,106,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26,11,0.32067,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479913",2020-05-29 06:32:00,0,108,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,11.2,0.2772,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479914",2020-05-29 06:33:00,0,111,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,11.3,0.26397,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479915",2020-05-29 06:34:00,0,113,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,11.3,0.2646,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479916",2020-05-29 06:35:00,0,115,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,11.4,0.26334,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479917",2020-05-29 06:36:00,0,119,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,11.4,0.25074,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479918",2020-05-29 06:37:00,0,121,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,11.4,0.23877,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479919",2020-05-29 06:38:00,0,125,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,11.3,0.21987,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479920",2020-05-29 06:39:00,0,126,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,11.3,0.21924,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479921",2020-05-29 06:40:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,11.2,0.20097,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479922",2020-05-29 06:41:00,0,131,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,11.1,0.19341,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479923",2020-05-29 06:42:00,0,134,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,10.9,0.1575,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479924",2020-05-29 06:43:00,0,138,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,10.8,0.15624,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479925",2020-05-29 06:44:00,0,141,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,10.7,0.14427,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479926",2020-05-29 06:45:00,0,143,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,10.7,0.12537,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479927",2020-05-29 06:46:00,0,146,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,10.6,0.41454,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479928",2020-05-29 06:47:00,0,148,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,10.7,0.38367,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479929",2020-05-29 06:48:00,0,152,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,10.9,0.34524,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479930",2020-05-29 06:49:00,0,154,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24,23.5,24,26.5,11,0.20727,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479931",2020-05-29 06:50:00,0,158,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,11.2,0.01197,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479932",2020-05-29 06:51:00,0,161,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,11.2,-0.000630002,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479933",2020-05-29 06:52:00,0,165,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,11.1,-0.02016,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479934",2020-05-29 06:53:00,0,169,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,11.1,-0.04473,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479935",2020-05-29 06:54:00,0,171,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,11,-0.07056,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479936",2020-05-29 06:55:00,0,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,11,-0.06678,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0
"479937",2020-05-29 06:56:00,0,177,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,11.1,-0.0882,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479938",2020-05-29 06:57:00,0,180,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,11.4,-0.09576,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479939",2020-05-29 06:58:00,0,183,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,11.7,-0.11466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479940",2020-05-29 06:59:00,0,187,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,11.9,-0.12789,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479941",2020-05-29 07:00:00,0,191,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,12.2,-0.10773,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479942",2020-05-29 07:01:00,0,193,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,12.5,-0.01701,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479943",2020-05-29 07:02:00,-0.210353,196,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,12.7,-0.10332,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479944",2020-05-29 07:03:00,-0.584034,200,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13,-0.12096,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479945",2020-05-29 07:04:00,0,202,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.1,-0.12726,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479946",2020-05-29 07:05:00,0,205,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.3,-0.10899,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479947",2020-05-29 07:06:00,0,209,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.7,-0.15183,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479948",2020-05-29 07:07:00,0,211,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.9,-0.15246,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479949",2020-05-29 07:08:00,0,215,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,14.1,-0.13923,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479950",2020-05-29 07:09:00,0,219,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,14.2,-0.15813,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479951",2020-05-29 07:10:00,-0.505785,222,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,14.3,-0.1386,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479952",2020-05-29 07:11:00,-0.60563,224,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,14,-0.13482,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479953",2020-05-29 07:12:00,-0.94274,228,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.7,-0.13419,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479954",2020-05-29 07:13:00,-1.72662,233,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.5,-0.20727,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479955",2020-05-29 07:14:00,-2.22609,236,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.3,-0.21483,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479956",2020-05-29 07:15:00,-2.36431,240,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.4,-0.21546,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479957",2020-05-29 07:16:00,-2.16493,242,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.8,0.14868,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479958",2020-05-29 07:17:00,-1.80376,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,14.2,0.04788,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479959",2020-05-29 07:18:00,-1.60779,250,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,14.4,0.01134,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479960",2020-05-29 07:19:00,-1.41988,253,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,14.3,-0.10269,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479961",2020-05-29 07:20:00,-1.27242,257,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,14,-0.30996,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479962",2020-05-29 07:21:00,-1.0913,260,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.8,-0.32634,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479963",2020-05-29 07:22:00,-1.02574,264,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.7,-0.33579,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479964",2020-05-29 07:23:00,-1.09136,268,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.7,-0.35784,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479965",2020-05-29 07:24:00,-0.880358,273,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.7,-0.3906,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479966",2020-05-29 07:25:00,-0.898366,275,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.8,-0.40383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479967",2020-05-29 07:26:00,-0.830981,278,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.7,-0.41013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479968",2020-05-29 07:27:00,-0.797829,281,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.4,-0.43029,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479969",2020-05-29 07:28:00,-0.781684,286,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,12.9,-0.4536,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479970",2020-05-29 07:29:00,-0.556715,288,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,12.7,-0.45486,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479971",2020-05-29 07:30:00,-0.796337,291,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,12.7,-0.49833,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479972",2020-05-29 07:31:00,-0.782087,296,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,12.9,-0.41643,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479973",2020-05-29 07:32:00,-0.809493,300,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.1,-0.49959,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479974",2020-05-29 07:33:00,-0.820325,303,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.4,-0.49329,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479975",2020-05-29 07:34:00,-0.816662,306,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,24.5,23.5,24,26.5,13.8,-0.52416,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479976",2020-05-29 07:35:00,-0.907977,311,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,26.5,14.1,-0.51723,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479977",2020-05-29 07:36:00,-0.816384,315,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,26.5,14,-0.46809,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479978",2020-05-29 07:37:00,-0.797167,320,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,26.5,13.9,-0.45486,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479979",2020-05-29 07:38:00,-0.836226,324,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,26.5,13.8,-0.42966,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479980",2020-05-29 07:39:00,-0.838317,328,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,26.5,14.1,-0.37863,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479981",2020-05-29 07:40:00,-0.849819,332,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,26.5,14.4,-0.38493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479982",2020-05-29 07:41:00,-0.871376,335,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,26.5,14.8,-0.45927,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479983",2020-05-29 07:42:00,-0.914696,338,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,26.5,15.3,-0.53676,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479984",2020-05-29 07:43:00,-0.465703,343,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,26.5,15.6,-0.61803,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479985",2020-05-29 07:44:00,-0.812736,346,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.6,-0.38493,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479986",2020-05-29 07:45:00,-0.872836,350,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.5,-0.36729,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479987",2020-05-29 07:46:00,-0.839471,354,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.6,-0.36729,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479988",2020-05-29 07:47:00,-0.766755,357,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.6,-0.60606,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479989",2020-05-29 07:48:00,-0.871429,362,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.7,-0.81396,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479990",2020-05-29 07:49:00,-0.855564,366,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.8,-0.84609,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479991",2020-05-29 07:50:00,-0.862682,370,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.8,-0.87066,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479992",2020-05-29 07:51:00,-0.842796,375,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.7,-0.89586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479993",2020-05-29 07:52:00,-0.893116,379,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.7,-0.93996,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479994",2020-05-29 07:53:00,-0.881355,381,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.7,-0.96516,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479995",2020-05-29 07:54:00,-0.870486,385,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.7,-0.99603,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479996",2020-05-29 07:55:00,-0.671474,388,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.7,-1.00296,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479997",2020-05-29 07:56:00,-0.93263,393,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.7,-1.01808,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479998",2020-05-29 07:57:00,-0.873083,NA,NA,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,NA,NA,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"479999",2020-05-29 07:58:00,-0.873691,396,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.6,-1.02816,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480000",2020-05-29 07:59:00,-0.866638,401,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.4,-1.04328,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480001",2020-05-29 08:00:00,-1.10579,404,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15,-1.05273,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480002",2020-05-29 08:01:00,-0.884495,408,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,14.9,-1.02312,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480003",2020-05-29 08:02:00,-0.731167,414,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,14.7,-1.04832,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480004",2020-05-29 08:03:00,-0.883028,417,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,14.4,-1.11384,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480005",2020-05-29 08:04:00,-0.951314,422,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,14.9,-1.13463,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480006",2020-05-29 08:05:00,-0.691213,425,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.4,-1.14723,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480007",2020-05-29 08:06:00,-0.862769,429,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.7,-1.17306,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480008",2020-05-29 08:07:00,0,433,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,14.9,-1.18251,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480009",2020-05-29 08:08:00,-0.856126,437,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.2,-1.20456,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480010",2020-05-29 08:09:00,-0.89408,442,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.1,-1.22346,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480011",2020-05-29 08:10:00,-0.894826,446,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.4,-1.08234,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480012",2020-05-29 08:11:00,-0.91677,449,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.6,-0.91476,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480013",2020-05-29 08:12:00,-0.894822,456,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.7,-0.9702,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480014",2020-05-29 08:13:00,-0.882754,461,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23,25,23.5,24,27,15.9,-1.05021,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480015",2020-05-29 08:14:00,-0.873912,463,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,16,-1.14093,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480016",2020-05-29 08:15:00,-0.979796,466,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,16.2,-1.30536,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480017",2020-05-29 08:16:00,-1.04205,473,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,15.5,-1.3545,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480018",2020-05-29 08:17:00,-0.886027,480,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,14.7,-1.35828,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480019",2020-05-29 08:18:00,-0.88656,481,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,15,-1.35639,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480020",2020-05-29 08:19:00,-0.862633,482,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,15.7,-1.35009,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480021",2020-05-29 08:20:00,-0.736951,489,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,15.8,-1.41183,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480022",2020-05-29 08:21:00,-0.800065,494,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,16.2,-1.40427,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480023",2020-05-29 08:22:00,-0.851264,498,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,15.6,-1.45026,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480024",2020-05-29 08:23:00,-0.568762,501,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25,23.5,24,27,14.7,-1.45719,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480025",2020-05-29 08:24:00,-0.521694,508,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.7,-1.51011,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480026",2020-05-29 08:25:00,-0.810071,509,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,16.5,-1.53153,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480027",2020-05-29 08:26:00,-0.79879,516,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,16.5,-1.55799,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480028",2020-05-29 08:27:00,-0.786376,519,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,17,-1.60209,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480029",2020-05-29 08:28:00,-0.769411,523,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,16.5,-1.6254,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480030",2020-05-29 08:29:00,-0.866624,529,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15,-1.63926,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480031",2020-05-29 08:30:00,-0.801557,530,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,13.9,-1.66383,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480032",2020-05-29 08:31:00,-0.816591,535,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.1,-1.67076,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480033",2020-05-29 08:32:00,-0.830493,541,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.7,-1.67139,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480034",2020-05-29 08:33:00,-0.853939,544,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.5,-1.69848,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480035",2020-05-29 08:34:00,-0.911278,548,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.3,-1.56996,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480036",2020-05-29 08:35:00,-1.21066,554,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.3,-1.40553,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480037",2020-05-29 08:36:00,-0.954466,559,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.6,-1.46223,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480038",2020-05-29 08:37:00,-0.922271,562,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.8,-1.52649,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480039",2020-05-29 08:38:00,-0.949234,565,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.8,-1.67706,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480040",2020-05-29 08:39:00,-0.921854,567,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.1,-1.84086,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480041",2020-05-29 08:40:00,-0.87858,571,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.9,-1.8774,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480042",2020-05-29 08:41:00,-0.933514,576,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.6,-1.88559,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480043",2020-05-29 08:42:00,-0.807225,580,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.6,-1.92339,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480044",2020-05-29 08:43:00,-0.745319,584,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15,-1.953,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480045",2020-05-29 08:44:00,-1.20957,588,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.9,-1.9719,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480046",2020-05-29 08:45:00,-0.865116,593,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.7,-1.98135,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480047",2020-05-29 08:46:00,-0.851567,596,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.1,-1.99143,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480048",2020-05-29 08:47:00,-0.695186,600,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.3,-2.016,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480049",2020-05-29 08:48:00,-0.793695,606,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.3,-2.06199,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480050",2020-05-29 08:49:00,-0.837004,610,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.9,-2.0916,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480051",2020-05-29 08:50:00,-0.805735,614,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.2,-2.1105,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480052",2020-05-29 08:51:00,-0.812423,619,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.3,-2.12499,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480053",2020-05-29 08:52:00,-0.819993,624,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.3,-2.13696,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480054",2020-05-29 08:53:00,-0.82562,626,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.7,-2.15586,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480055",2020-05-29 08:54:00,-0.803486,631,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.7,-2.17476,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480056",2020-05-29 08:55:00,-0.621483,636,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,14.6,-2.205,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480057",2020-05-29 08:56:00,-0.823702,640,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15,-2.20374,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480058",2020-05-29 08:57:00,-0.814106,644,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15.5,-1.87173,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480059",2020-05-29 08:58:00,-0.852443,651,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15,-1.88559,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480060",2020-05-29 08:59:00,-0.864022,655,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27,15,-1.93662,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480061",2020-05-29 09:00:00,-0.901783,658,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.2,-2.01852,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480062",2020-05-29 09:01:00,-0.853207,660,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.4,-2.29572,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480063",2020-05-29 09:02:00,-1.02349,665,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,14.8,-2.3247,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480064",2020-05-29 09:03:00,-0.772966,670,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,14.7,-2.32596,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480065",2020-05-29 09:04:00,-0.886493,674,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,14.9,-2.34486,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480066",2020-05-29 09:05:00,-0.902714,678,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.1,-2.36313,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480067",2020-05-29 09:06:00,-0.900772,681,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.6,-2.37069,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480068",2020-05-29 09:07:00,-1.21196,686,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.5,-2.394,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480069",2020-05-29 09:08:00,-0.882167,689,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.1,-2.41353,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480070",2020-05-29 09:09:00,-0.796905,694,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.5,-2.41416,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480071",2020-05-29 09:10:00,-1.00975,699,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.4,-2.43558,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480072",2020-05-29 09:11:00,-0.717273,701,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,14.9,-2.45196,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480073",2020-05-29 09:12:00,-0.845213,706,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,14.7,-2.45763,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480074",2020-05-29 09:13:00,-0.854888,710,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.8,-2.47653,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480075",2020-05-29 09:14:00,-0.854661,715,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,16.4,-2.49165,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480076",2020-05-29 09:15:00,-0.782695,719,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,16,-2.51559,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480077",2020-05-29 09:16:00,-0.798268,724,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15,-2.54457,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480078",2020-05-29 09:17:00,-0.807255,729,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.5,-2.38959,0,0,0,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480079",2020-05-29 09:18:00,-0.785875,732,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.2,-2.23209,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480080",2020-05-29 09:19:00,-0.78395,736,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.3,-2.27556,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480081",2020-05-29 09:20:00,-0.736225,741,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.2,-2.36943,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480082",2020-05-29 09:21:00,-0.800347,745,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.1,-2.47779,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480083",2020-05-29 09:22:00,-0.823485,751,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,14.8,-2.63466,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480084",2020-05-29 09:23:00,-0.797947,755,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,14.8,-2.66301,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480085",2020-05-29 09:24:00,-0.823116,759,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.4,-2.68443,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480086",2020-05-29 09:25:00,-0.686121,762,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.4,-2.61009,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480087",2020-05-29 09:26:00,-0.844654,766,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.1,-2.66616,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480088",2020-05-29 09:27:00,-0.854294,771,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23.5,24,27.5,15.1,-2.63277,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480089",2020-05-29 09:28:00,-0.902565,775,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.5,-2.72286,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480090",2020-05-29 09:29:00,-0.559908,779,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,16.1,-2.71593,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480091",2020-05-29 09:30:00,-0.890998,783,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.3,-2.72916,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480092",2020-05-29 09:31:00,-0.918348,788,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.1,-2.71341,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480093",2020-05-29 09:32:00,-0.874686,792,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.3,-2.75373,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480094",2020-05-29 09:33:00,-0.904821,796,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.3,-2.7909,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480095",2020-05-29 09:34:00,-0.912891,800,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,14.9,-2.84949,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480096",2020-05-29 09:35:00,-0.860838,804,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,14.9,-2.8665,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480097",2020-05-29 09:36:00,-0.817887,810,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.2,-2.90808,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480098",2020-05-29 09:37:00,-0.843538,814,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.2,-2.93391,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480099",2020-05-29 09:38:00,-0.899166,818,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.1,-2.96289,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480100",2020-05-29 09:39:00,-0.871458,822,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.1,-2.79846,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480101",2020-05-29 09:40:00,-1.17205,825,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.1,-2.65923,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480102",2020-05-29 09:41:00,-0.917529,828,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.1,-2.63844,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480103",2020-05-29 09:42:00,-0.680708,835,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,14.9,-2.69136,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480104",2020-05-29 09:43:00,-0.935031,837,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.5,-2.78649,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480105",2020-05-29 09:44:00,-0.879799,841,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.5,-3.00006,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480106",2020-05-29 09:45:00,-1.23429,845,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.3,-3.03093,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480107",2020-05-29 09:46:00,-0.907183,850,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.5,-3.05613,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480108",2020-05-29 09:47:00,-0.929216,852,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15,-3.11976,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480109",2020-05-29 09:48:00,-0.92414,856,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,25.5,23,24,27.5,15.1,-3.12606,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480110",2020-05-29 09:49:00,-1.00341,861,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23,24,27.5,15,-3.14433,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480111",2020-05-29 09:50:00,-0.927117,865,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23,24,27.5,14.9,-3.1563,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480112",2020-05-29 09:51:00,-0.941324,869,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23,24,27.5,15.5,-3.13803,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480113",2020-05-29 09:52:00,-0.937705,873,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23,24,27.5,15.2,-3.11913,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480114",2020-05-29 09:53:00,-0.932898,880,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23,24,27.5,15.4,-3.10086,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480115",2020-05-29 09:54:00,-0.901547,881,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23,24,27.5,15.4,-3.13866,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480116",2020-05-29 09:55:00,-1.15295,884,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23,24,27.5,15.9,-3.13236,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480117",2020-05-29 09:56:00,-0.942379,892,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23,24,27.5,15.9,-2.85516,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480118",2020-05-29 09:57:00,-0.91597,896,0,25.5,23,23,16,24.5,23,29,0,0,25,23,23.5,26,23,24,27.5,15.1,-2.81421,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480119",2020-05-29 09:58:00,-0.936649,899,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,15.1,-2.8287,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480120",2020-05-29 09:59:00,-0.904836,904,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,15,-2.88351,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480121",2020-05-29 10:00:00,-1.06169,907,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,15.1,-2.96289,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480122",2020-05-29 10:01:00,-0.888895,911,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,15,-3.27978,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480123",2020-05-29 10:02:00,-0.838416,915,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,15,-3.28293,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480124",2020-05-29 10:03:00,-0.888821,921,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,15.5,-3.52485,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480125",2020-05-29 10:04:00,-1.05869,925,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,16,-3.54123,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480126",2020-05-29 10:05:00,-0.817303,925,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,16.2,-3.55257,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480127",2020-05-29 10:06:00,-0.867722,931,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,16.3,-3.56013,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480128",2020-05-29 10:07:00,-0.912814,932,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,16.6,-3.55446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480129",2020-05-29 10:08:00,-0.932798,939,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,17.1,-3.58533,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480130",2020-05-29 10:09:00,-0.950187,945,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,16.9,-3.59793,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480131",2020-05-29 10:10:00,-1.03434,947,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,17,-3.58659,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480132",2020-05-29 10:11:00,-1.80482,951,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,17.1,-3.67353,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480133",2020-05-29 10:12:00,-3.24163,956,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24,27.5,17.6,-3.44106,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480134",2020-05-29 10:13:00,-3.41361,958,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,17.4,-3.32766,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480135",2020-05-29 10:14:00,-2.62433,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,17.4,-3.3831,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480136",2020-05-29 10:15:00,-1.93323,970,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,17.3,-3.47886,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480137",2020-05-29 10:16:00,-1.28667,973,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,17.4,-3.55446,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480138",2020-05-29 10:17:00,-1.27557,977,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,17.5,-3.72204,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480139",2020-05-29 10:18:00,-0.814017,978,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,18,-3.71511,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480140",2020-05-29 10:19:00,-0.705921,984,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,17.4,-3.717,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480141",2020-05-29 10:20:00,-0.833379,989,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,17.9,-3.76173,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480142",2020-05-29 10:21:00,-0.604743,995,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,17.7,-3.76614,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480143",2020-05-29 10:22:00,-0.477018,995,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,17.1,-3.79953,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480144",2020-05-29 10:23:00,-0.636847,996,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,16.5,-3.83355,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
