"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"480145",2020-05-29 10:24:00,-0.84714,1004,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,16.1,-3.84174,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480146",2020-05-29 10:25:00,-0.611183,1008,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,16.2,-3.86946,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480147",2020-05-29 10:26:00,-0.574106,1010,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,16.5,-3.90033,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480148",2020-05-29 10:27:00,-0.530226,1014,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,16.7,-3.8871,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480149",2020-05-29 10:28:00,-0.533241,1018,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,16.7,-3.83859,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480150",2020-05-29 10:29:00,0,1022,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,17,-3.80835,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480151",2020-05-29 10:30:00,-0.630756,1024,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,17,-3.75039,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480152",2020-05-29 10:31:00,-0.712233,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,16.9,-3.33459,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480153",2020-05-29 10:32:00,-0.741078,1032,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,23.5,26,23,24.5,27.5,16.8,-3.29931,0,0,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480154",2020-05-29 10:33:00,-0.782227,1038,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23,24.5,27.5,17,-3.66723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480155",2020-05-29 10:34:00,-0.840907,1041,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23,24.5,27.5,17.2,-3.78063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480156",2020-05-29 10:35:00,-0.678378,1043,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,17.1,-4.00428,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480157",2020-05-29 10:36:00,-0.902541,1047,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,17.4,-4.02066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480158",2020-05-29 10:37:00,-0.949181,1052,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,17.1,-4.06287,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480159",2020-05-29 10:38:00,-0.971984,1055,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.3,-4.07106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480160",2020-05-29 10:39:00,-1.21189,1060,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.1,-4.08366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480161",2020-05-29 10:40:00,-1.08082,1061,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.9,-4.08933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480162",2020-05-29 10:41:00,-1.22143,1067,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.7,-4.09563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480163",2020-05-29 10:42:00,-1.29868,1067,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,17,-4.1013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480164",2020-05-29 10:43:00,-1.23031,1071,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.7,-4.09248,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480165",2020-05-29 10:44:00,-1.24344,1075,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.4,-4.10193,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480166",2020-05-29 10:45:00,-1.25016,1080,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.4,-4.1517,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480167",2020-05-29 10:46:00,-1.27868,1081,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.1,-4.15359,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480168",2020-05-29 10:47:00,-1.22638,1085,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.4,-4.18446,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480169",2020-05-29 10:48:00,-1.29598,1092,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.8,-3.7737,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480170",2020-05-29 10:49:00,-1.09788,1092,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.7,-3.83292,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480171",2020-05-29 10:50:00,-1.2637,1092,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.9,-3.78756,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480172",2020-05-29 10:51:00,-1.73561,1102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.7,-3.99546,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480173",2020-05-29 10:52:00,-1.21028,1103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.5,-4.24746,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480174",2020-05-29 10:53:00,-1.14848,1107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.6,-4.25439,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480175",2020-05-29 10:54:00,-1.09088,1111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.7,-4.27329,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480176",2020-05-29 10:55:00,-1.01563,1116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.3,-4.27329,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480177",2020-05-29 10:56:00,-0.974489,1114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.6,-4.22415,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480178",2020-05-29 10:57:00,-0.99479,1122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.6,-4.26636,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480179",2020-05-29 10:58:00,-0.926361,1124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,17,-4.27203,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480180",2020-05-29 10:59:00,-0.905841,1128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,16.9,-4.29345,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480181",2020-05-29 11:00:00,-0.931154,1132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,27.5,17.3,-4.34196,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480182",2020-05-29 11:01:00,-0.953387,1135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.1,-4.39488,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480183",2020-05-29 11:02:00,-0.920224,1139,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17,-4.39803,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480184",2020-05-29 11:03:00,-0.99567,1141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.6,-4.40937,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480185",2020-05-29 11:04:00,-0.915528,1144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.3,-4.3218,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480186",2020-05-29 11:05:00,-0.93854,1146,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,16.6,-4.08303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480187",2020-05-29 11:06:00,-0.917317,1149,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,16.5,-4.10823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480188",2020-05-29 11:07:00,-1.41624,1150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.3,-4.1328,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480189",2020-05-29 11:08:00,-0.911894,1156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.4,-4.2147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480190",2020-05-29 11:09:00,-1.11206,1159,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.4,-4.5108,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480191",2020-05-29 11:10:00,-1.03688,1164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.2,-4.4919,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480192",2020-05-29 11:11:00,-1.02355,1165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.3,-4.50261,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480193",2020-05-29 11:12:00,-1.23585,1166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,16.9,-4.47741,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480194",2020-05-29 11:13:00,-1.13287,1173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17,-4.45977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480195",2020-05-29 11:14:00,-1.15219,1173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.1,-4.42575,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480196",2020-05-29 11:15:00,-1.16808,1176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.6,-4.39362,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480197",2020-05-29 11:16:00,-1.3656,1179,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.1,-4.36842,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480198",2020-05-29 11:17:00,-1.13951,1180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17,-4.37913,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480199",2020-05-29 11:18:00,-1.15605,1186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.2,-4.56939,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480200",2020-05-29 11:19:00,-1.14274,1193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.2,-4.60782,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480201",2020-05-29 11:20:00,-1.141,1194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.7,-4.61349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480202",2020-05-29 11:21:00,-1.12586,1188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,18,-4.25313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480203",2020-05-29 11:22:00,-1.15409,1195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.5,-4.27518,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480204",2020-05-29 11:23:00,-0.981285,1199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.9,-4.30353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480205",2020-05-29 11:24:00,-1.14613,1204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.6,-4.39236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480206",2020-05-29 11:25:00,-1.15715,1209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.4,-4.70673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480207",2020-05-29 11:26:00,-1.10993,1210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.6,-4.71366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480208",2020-05-29 11:27:00,-1.15019,1211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,18,-4.73571,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480209",2020-05-29 11:28:00,-1.06237,1213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,18.4,-4.725,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480210",2020-05-29 11:29:00,-1.03489,1216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,18.2,-4.7439,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480211",2020-05-29 11:30:00,-1.16426,1223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.6,-4.79493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480212",2020-05-29 11:31:00,-1.11652,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17,-4.79493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480213",2020-05-29 11:32:00,-0.946657,1225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,16.9,-4.81698,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480214",2020-05-29 11:33:00,-0.949137,1223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17,-4.83399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480215",2020-05-29 11:34:00,-0.71298,1223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.1,-4.8699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480216",2020-05-29 11:35:00,-0.991532,1224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,17.9,-4.85793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480217",2020-05-29 11:36:00,-1.00661,1230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,23.5,26,23.5,24.5,28,18.2,-4.6998,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480218",2020-05-29 11:37:00,-0.965881,1234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,18.7,-4.52403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480219",2020-05-29 11:38:00,-0.932453,1234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,18.4,-4.53663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480220",2020-05-29 11:39:00,-1.06908,1238,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,18.1,-4.63113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480221",2020-05-29 11:40:00,-0.994385,1247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,17.9,-4.76343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480222",2020-05-29 11:41:00,-0.949834,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,17.9,-5.00913,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480223",2020-05-29 11:42:00,-1.00572,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,17.7,-4.98708,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480224",2020-05-29 11:43:00,-1.53169,1249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,18.1,-4.99212,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480225",2020-05-29 11:44:00,-0.992027,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,18.6,-4.96503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480226",2020-05-29 11:45:00,-0.970622,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,17.8,-4.97889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480227",2020-05-29 11:46:00,-0.956064,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,17.7,-4.99716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480228",2020-05-29 11:47:00,-0.944551,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,18.1,-5.02173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480229",2020-05-29 11:48:00,-0.995113,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,17.8,-5.01606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480230",2020-05-29 11:49:00,-1.03221,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,17.6,-5.0022,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480231",2020-05-29 11:50:00,-0.66424,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,17.6,-5.08725,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480232",2020-05-29 11:51:00,-1.05968,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,17.2,-4.81509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480233",2020-05-29 11:52:00,-1.03011,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,17.2,-4.74075,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480234",2020-05-29 11:53:00,-1.0441,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26,23.5,24.5,28,17.4,-4.8195,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480235",2020-05-29 11:54:00,-0.991834,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.8,-4.85793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480236",2020-05-29 11:55:00,-1.01435,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.9,-4.93164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480237",2020-05-29 11:56:00,-1.01582,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.4,-5.2101,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480238",2020-05-29 11:57:00,-0.953021,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.6,-5.22648,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480239",2020-05-29 11:58:00,-1.00332,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.1,-5.21199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480240",2020-05-29 11:59:00,-1.0713,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.4,-5.21829,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480241",2020-05-29 12:00:00,-1.00495,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-5.22963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480242",2020-05-29 12:01:00,-0.990654,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18,-5.2353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480243",2020-05-29 12:02:00,-0.987108,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.7,-5.2605,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480244",2020-05-29 12:03:00,-0.969593,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.7,-5.25483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480245",2020-05-29 12:04:00,-1.26638,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.6,-5.19876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480246",2020-05-29 12:05:00,-0.984398,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.7,-5.24223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480247",2020-05-29 12:06:00,-1.12997,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.3,-4.88376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480248",2020-05-29 12:07:00,-1.01337,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.1,-4.94046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480249",2020-05-29 12:08:00,-1.02022,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,16.9,-4.99968,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480250",2020-05-29 12:09:00,-0.978207,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17,-5.07213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480251",2020-05-29 12:10:00,-0.933574,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,16.8,-5.34618,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480252",2020-05-29 12:11:00,-0.985197,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.2,-5.39973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480253",2020-05-29 12:12:00,-0.971142,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.6,-5.38713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480254",2020-05-29 12:13:00,-0.973245,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.2,-5.36319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480255",2020-05-29 12:14:00,-1.04419,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.3,-5.355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480256",2020-05-29 12:15:00,-1.02255,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.4,-5.28759,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480257",2020-05-29 12:16:00,-1.01549,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.5,-5.39154,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480258",2020-05-29 12:17:00,-1.00905,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.5,-5.3802,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480259",2020-05-29 12:18:00,-0.995729,1123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.9,-5.58936,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480260",2020-05-29 12:19:00,-1.02124,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18,-5.4621,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480261",2020-05-29 12:20:00,-1.00355,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.4,-5.3802,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480262",2020-05-29 12:21:00,-1.26212,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.9,-5.00976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480263",2020-05-29 12:22:00,-0.996375,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.1,-4.94298,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480264",2020-05-29 12:23:00,-0.860079,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.2,-4.95558,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480265",2020-05-29 12:24:00,-0.989124,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.5,-4.97826,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480266",2020-05-29 12:25:00,-1.00358,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.5,-5.19876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480267",2020-05-29 12:26:00,-0.861293,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.2,-5.23026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480268",2020-05-29 12:27:00,-0.952052,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.9,-5.21136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480269",2020-05-29 12:28:00,-0.950065,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.8,-5.18553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480270",2020-05-29 12:29:00,-0.824769,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.7,-5.20443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480271",2020-05-29 12:30:00,-0.978652,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.5,-5.19939,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480272",2020-05-29 12:31:00,-0.976488,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.3,-5.17041,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480273",2020-05-29 12:32:00,-0.98654,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,16.9,-5.22963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480274",2020-05-29 12:33:00,-0.939269,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.2,-5.25105,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480275",2020-05-29 12:34:00,-1.01409,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.8,-5.24916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480276",2020-05-29 12:35:00,-0.997587,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18,-4.91463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480277",2020-05-29 12:36:00,-0.594207,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.4,-4.87746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480278",2020-05-29 12:37:00,-0.792908,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.4,-4.90203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480279",2020-05-29 12:38:00,-1.00945,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.5,-4.94046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480280",2020-05-29 12:39:00,-0.980274,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18,-5.24223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480281",2020-05-29 12:40:00,-0.965825,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.8,-5.3046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480282",2020-05-29 12:41:00,-0.927441,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.4,-5.28507,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480283",2020-05-29 12:42:00,-0.969326,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.2,-5.30964,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480284",2020-05-29 12:43:00,-1.13185,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.1,-5.34933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480285",2020-05-29 12:44:00,-0.971717,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.2,-5.37453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480286",2020-05-29 12:45:00,-0.80981,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.5,-5.34303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480287",2020-05-29 12:46:00,-0.642798,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.9,-5.33106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480288",2020-05-29 12:47:00,-0.995976,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.34303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480289",2020-05-29 12:48:00,-0.949732,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.34996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480290",2020-05-29 12:49:00,-0.975336,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.1,-4.97826,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480291",2020-05-29 12:50:00,-0.981555,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18,-4.97196,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480292",2020-05-29 12:51:00,-0.992329,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18,-5.06583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480293",2020-05-29 12:52:00,-0.960489,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.6,-5.13576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480294",2020-05-29 12:53:00,-1.14858,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18,-5.36634,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480295",2020-05-29 12:54:00,-0.954755,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-5.37516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480296",2020-05-29 12:55:00,-0.96625,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.1,-5.29641,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480297",2020-05-29 12:56:00,-0.936904,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.4,-5.41611,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480298",2020-05-29 12:57:00,-0.93978,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.9,-5.54589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480299",2020-05-29 12:58:00,-0.898037,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.52636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480300",2020-05-29 12:59:00,-0.939309,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.3,-5.53455,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480301",2020-05-29 13:00:00,-0.896925,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-5.55093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480302",2020-05-29 13:01:00,-0.889947,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.1,-5.5377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480303",2020-05-29 13:02:00,-0.917737,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.8,-5.5314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480304",2020-05-29 13:03:00,-0.672637,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-5.10426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480305",2020-05-29 13:04:00,-0.923355,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.3,-5.16285,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480306",2020-05-29 13:05:00,-0.806163,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18,-5.2164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480307",2020-05-29 13:06:00,-0.891411,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.1,-5.26176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480308",2020-05-29 13:07:00,-0.88113,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.8,-5.55093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480309",2020-05-29 13:08:00,-0.821978,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18,-5.55093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480310",2020-05-29 13:09:00,-0.876187,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.2,-5.52699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480311",2020-05-29 13:10:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.2,-5.5188,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480312",2020-05-29 13:11:00,-0.85994,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.5,-5.50746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480313",2020-05-29 13:12:00,-0.85213,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.2,-5.49486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480314",2020-05-29 13:13:00,-0.855351,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.1,-5.52006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480315",2020-05-29 13:14:00,-0.861506,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.5,-5.49486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480316",2020-05-29 13:15:00,-0.888326,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.46903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480317",2020-05-29 13:16:00,-0.882633,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.1,-5.50116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480318",2020-05-29 13:17:00,-0.716581,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.6,-2.0916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480319",2020-05-29 13:18:00,-1.0177,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.3,-2.10231,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480320",2020-05-29 13:19:00,-1.15378,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.1,-5.36886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480321",2020-05-29 13:20:00,-1.39603,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.2,-5.34429,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480322",2020-05-29 13:21:00,-1.68229,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-5.607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480323",2020-05-29 13:22:00,-2.13522,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-5.53896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480324",2020-05-29 13:23:00,-2.30525,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-5.52825,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480325",2020-05-29 13:24:00,-2.22947,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.5,-5.48478,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480326",2020-05-29 13:25:00,-2.11577,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.47407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480327",2020-05-29 13:26:00,-1.68591,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.3,-5.46336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480328",2020-05-29 13:27:00,-1.36388,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.5,-5.4747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480329",2020-05-29 13:28:00,-1.09952,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.2,-5.4369,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480330",2020-05-29 13:29:00,-0.935769,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.4,-5.45769,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480331",2020-05-29 13:30:00,-0.809639,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.08032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480332",2020-05-29 13:31:00,-0.768002,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.6,-5.05953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480333",2020-05-29 13:32:00,-0.624887,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.4,-5.29956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480334",2020-05-29 13:33:00,0,1207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.3,-0.10836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480335",2020-05-29 13:34:00,-0.674,201,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.3,-0.1953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480336",2020-05-29 13:35:00,-0.659014,677,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-2.53701,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480337",2020-05-29 13:36:00,-0.660817,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.2,-5.0148,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480338",2020-05-29 13:37:00,-0.596723,221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-0.43596,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480339",2020-05-29 13:38:00,-0.671165,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-6.00516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480340",2020-05-29 13:39:00,-0.686221,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.9,-5.35059,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480341",2020-05-29 13:40:00,-0.676524,320,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.5,-0.48699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480342",2020-05-29 13:41:00,-0.768763,584,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18,-6.16581,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480343",2020-05-29 13:42:00,-0.796263,271,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.9,-0.77049,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480344",2020-05-29 13:43:00,-0.867853,1063,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.8,-6.24393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480345",2020-05-29 13:44:00,-0.744628,1166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.2,-5.55786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480346",2020-05-29 13:45:00,-0.984423,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.4,-5.24349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480347",2020-05-29 13:46:00,-0.989348,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.4,-5.21325,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480348",2020-05-29 13:47:00,-1.03325,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.6,-5.18679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480349",2020-05-29 13:48:00,-1.02763,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.5,-5.292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480350",2020-05-29 13:49:00,-1.00892,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.3,-5.51943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480351",2020-05-29 13:50:00,-1.31603,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18,-5.53455,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480352",2020-05-29 13:51:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,17.9,-5.54085,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480353",2020-05-29 13:52:00,-0.796365,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.4,-5.52258,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480354",2020-05-29 13:53:00,-1.0055,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.8,-5.51313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480355",2020-05-29 13:54:00,-0.956686,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.49486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480356",2020-05-29 13:55:00,-1.15961,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-5.49549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480357",2020-05-29 13:56:00,-0.983364,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.6,-5.49549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480358",2020-05-29 13:57:00,-1.33377,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.4,-5.51313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480359",2020-05-29 13:58:00,-0.973191,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.8,-5.36949,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480360",2020-05-29 13:59:00,-0.967249,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.3,-5.08158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480361",2020-05-29 14:00:00,-0.985649,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.4,-5.07843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480362",2020-05-29 14:01:00,-0.938124,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.8,-5.16663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480363",2020-05-29 14:02:00,-0.974373,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.17734,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480364",2020-05-29 14:03:00,-0.893824,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.2,-5.41296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480365",2020-05-29 14:04:00,-0.837126,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.3,-5.44005,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480366",2020-05-29 14:05:00,-0.963067,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.6,-5.43753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480367",2020-05-29 14:06:00,-0.963572,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.1,-5.39469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480368",2020-05-29 14:07:00,-0.959755,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.8,-5.41863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480369",2020-05-29 14:08:00,-0.6971,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.40099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480370",2020-05-29 14:09:00,-0.951603,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.8,-5.38776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480371",2020-05-29 14:10:00,-1.1905,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.4,-5.37516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480372",2020-05-29 14:11:00,-0.880078,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.33736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480373",2020-05-29 14:12:00,-0.85749,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.6,-5.04189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480374",2020-05-29 14:13:00,-1.05148,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-5.00409,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480375",2020-05-29 14:14:00,-0.969282,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.3,-5.04819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480376",2020-05-29 14:15:00,-0.576972,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.08599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480377",2020-05-29 14:16:00,-0.960184,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.8,-5.35059,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480378",2020-05-29 14:17:00,-0.904086,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.2,-5.35689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480379",2020-05-29 14:18:00,-0.974276,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.4,-5.38776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480380",2020-05-29 14:19:00,-0.998103,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.9,-5.3676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480381",2020-05-29 14:20:00,-0.987717,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.8,-5.36193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480382",2020-05-29 14:21:00,-0.981926,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.8,-5.33673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480383",2020-05-29 14:22:00,-1.00664,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.4,-5.2983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480384",2020-05-29 14:23:00,-1.07505,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.2,-5.32476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480385",2020-05-29 14:24:00,-0.958131,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.9,-5.36886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480386",2020-05-29 14:25:00,-1.03868,895,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.1,-5.0463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480387",2020-05-29 14:26:00,-1.00274,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.3,-5.08221,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480388",2020-05-29 14:27:00,-0.976227,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.5,-4.94109,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480389",2020-05-29 14:28:00,-0.876525,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.8,-5.01669,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480390",2020-05-29 14:29:00,-1.00841,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.1,-5.37579,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480391",2020-05-29 14:30:00,-1.20014,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.40036,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480392",2020-05-29 14:31:00,-1.21145,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.9,-5.34996,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480393",2020-05-29 14:32:00,-1.03744,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.33043,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480394",2020-05-29 14:33:00,-0.592698,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.30523,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480395",2020-05-29 14:34:00,-1.01205,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.6,-5.2857,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480396",2020-05-29 14:35:00,-0.983827,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.5,-5.25483,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480397",2020-05-29 14:36:00,-1.01277,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.3,-5.229,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480398",2020-05-29 14:37:00,-0.904913,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.7,-5.20254,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480399",2020-05-29 14:38:00,-1.0037,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.7,-5.13639,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480400",2020-05-29 14:39:00,-0.978346,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.1,-4.86297,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480401",2020-05-29 14:40:00,-0.979636,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.4,-4.89699,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480402",2020-05-29 14:41:00,-1.08665,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.4,-4.9707,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480403",2020-05-29 14:42:00,-1.00167,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.6,-5.12946,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480404",2020-05-29 14:43:00,-1.1668,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.7,-5.34429,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480405",2020-05-29 14:44:00,-1.13449,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.8,-5.24916,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480406",2020-05-29 14:45:00,-1.02609,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.6,-5.25231,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480407",2020-05-29 14:46:00,-0.916023,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.21577,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480408",2020-05-29 14:47:00,-1.01244,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-5.16285,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480409",2020-05-29 14:48:00,-1.01614,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-5.31783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480410",2020-05-29 14:49:00,-0.946729,685,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.8,-1.46916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480411",2020-05-29 14:50:00,-1.40149,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.5,-5.31342,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480412",2020-05-29 14:51:00,-0.953112,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.9,-5.17356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480413",2020-05-29 14:52:00,-0.954007,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.2,-4.85793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480414",2020-05-29 14:53:00,-1.02552,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.7,-4.76343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480415",2020-05-29 14:54:00,-1.01436,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.8,-4.81509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480416",2020-05-29 14:55:00,-1.00865,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.1,-4.89573,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480417",2020-05-29 14:56:00,-1.00036,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.8,-5.10615,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480418",2020-05-29 14:57:00,-0.847905,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.6,-5.13009,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480419",2020-05-29 14:58:00,-1.0002,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.6,-5.15088,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480420",2020-05-29 14:59:00,-0.990676,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-5.1345,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480421",2020-05-29 15:00:00,-1.00336,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.4,-5.12316,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480422",2020-05-29 15:01:00,-1.01123,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.2,-5.12316,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480423",2020-05-29 15:02:00,-1.03427,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.3,-5.11119,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480424",2020-05-29 15:03:00,-0.962458,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.9,-5.07843,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480425",2020-05-29 15:04:00,-1.08473,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.5,-5.0463,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480426",2020-05-29 15:05:00,-1.27202,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,20.3,-4.6494,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480427",2020-05-29 15:06:00,-0.754363,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.8,-4.6116,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480428",2020-05-29 15:07:00,-1.02748,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.4,-4.66893,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480429",2020-05-29 15:08:00,-1.00685,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.7,-4.70736,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480430",2020-05-29 15:09:00,-0.994954,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.8,-4.9896,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480431",2020-05-29 15:10:00,-1.30691,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,20.4,-4.98393,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480432",2020-05-29 15:11:00,-1.00586,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,20.5,-4.9644,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480433",2020-05-29 15:12:00,-0.712168,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.9,-4.95936,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480434",2020-05-29 15:13:00,-1.13361,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.7,-4.95369,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480435",2020-05-29 15:14:00,-1.04049,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.7,-4.9581,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480436",2020-05-29 15:15:00,-0.976193,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.6,-4.8762,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"480437",2020-05-29 15:16:00,-1.00094,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.8,-4.87179,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480438",2020-05-29 15:17:00,-1.05392,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.8,-4.83903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480439",2020-05-29 15:18:00,-1.00271,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,20,-4.54293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480440",2020-05-29 15:19:00,-0.99274,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,20.6,-4.46733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480441",2020-05-29 15:20:00,-1.01029,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.9,-4.4919,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480442",2020-05-29 15:21:00,-0.943903,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.9,-4.59459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480443",2020-05-29 15:22:00,-0.997943,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.5,-4.68468,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
