"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"480444",2020-05-29 15:23:00,-0.701686,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.4,-4.94613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480445",2020-05-29 15:24:00,-1.20189,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.3,-4.95306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480446",2020-05-29 15:25:00,-1.08521,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.5,-4.89573,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480447",2020-05-29 15:26:00,-1.14322,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.4,-4.85541,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480448",2020-05-29 15:27:00,-1.00928,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.4,-4.83336,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480449",2020-05-29 15:28:00,-0.809197,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.7,-4.82391,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480450",2020-05-29 15:29:00,-1.0241,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,20,-4.85289,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480451",2020-05-29 15:30:00,-0.829585,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,20,-4.95873,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480452",2020-05-29 15:31:00,-1.04726,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.8,-0.00819,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480453",2020-05-29 15:32:00,-1.04071,162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.5,0.18396,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480454",2020-05-29 15:33:00,-1.0583,1134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.3,-4.73949,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480455",2020-05-29 15:34:00,-1.02568,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.6,-4.66578,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480456",2020-05-29 15:35:00,-1.00785,1245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.3,-4.62483,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480457",2020-05-29 15:36:00,-0.85481,1235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19,-4.82706,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480458",2020-05-29 15:37:00,-1.04132,1232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.6,-4.78737,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480459",2020-05-29 15:38:00,-1.07497,1226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.7,-4.78233,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480460",2020-05-29 15:39:00,-1.02731,1226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,18.9,-4.76784,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480461",2020-05-29 15:40:00,-1.03004,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.7,-4.7502,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480462",2020-05-29 15:41:00,-1.04117,1228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.6,-4.7754,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480463",2020-05-29 15:42:00,-1.01742,1235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,23.5,24.5,28,19.5,-4.8132,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480464",2020-05-29 15:43:00,-0.958521,1239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,28,19.3,-4.78548,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480465",2020-05-29 15:44:00,-1.40499,1241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,28,19.2,-4.79619,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480466",2020-05-29 15:45:00,-1.21574,1240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,28,19.4,-4.42323,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"480467",2020-05-29 15:46:00,-0.972932,1232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25.5,24,24.5,28,19.7,-4.347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"480468",2020-05-29 15:47:00,-0.940834,1221,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,24.5,28,19.4,-4.3092,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480469",2020-05-29 15:48:00,-1.1005,1211,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28,19.7,-4.34511,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480470",2020-05-29 15:49:00,-1.00673,1210,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28,19.6,-4.64499,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480471",2020-05-29 15:50:00,-1.05076,1211,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28,19.4,-4.65633,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480472",2020-05-29 15:51:00,-1.12545,1214,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28,19.1,-4.66515,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480473",2020-05-29 15:52:00,-1.52835,1218,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28,19.4,-4.68846,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480474",2020-05-29 15:53:00,-2.03769,1216,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28,19.5,-4.6683,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480475",2020-05-29 15:54:00,-2.35651,1204,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28,19.3,-4.62483,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480476",2020-05-29 15:55:00,-2.76258,1203,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28,19.5,-4.61538,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480477",2020-05-29 15:56:00,-3.11314,1201,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.8,-4.63365,1,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,1
"480478",2020-05-29 15:57:00,-3.42795,1196,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.4,-4.63743,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480479",2020-05-29 15:58:00,-3.49979,1194,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.2,-4.61097,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480480",2020-05-29 15:59:00,-3.59132,1183,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.8,-4.25376,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480481",2020-05-29 16:00:00,-3.22297,1178,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.9,-3.5154,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480482",2020-05-29 16:01:00,-3.06303,1170,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.1,-3.73779,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480483",2020-05-29 16:02:00,-2.85959,1164,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.4,-3.9123,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480484",2020-05-29 16:03:00,-2.97872,1165,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.5,-4.0131,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480485",2020-05-29 16:04:00,-2.23647,1169,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.4,-4.25943,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480486",2020-05-29 16:05:00,-2.53752,1174,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.4,-4.30353,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480487",2020-05-29 16:06:00,-1.60865,1167,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.9,-4.26636,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480488",2020-05-29 16:07:00,-1.67028,1161,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,21.1,-4.25313,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480489",2020-05-29 16:08:00,-2.00458,1169,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20,-4.30794,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480490",2020-05-29 16:09:00,-1.41023,1173,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.1,-4.33566,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480491",2020-05-29 16:10:00,-1.32129,1183,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.2,-4.39173,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480492",2020-05-29 16:11:00,-1.34475,1203,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.3,-4.5045,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480493",2020-05-29 16:12:00,-1.38431,1197,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.4,-2.94399,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480494",2020-05-29 16:13:00,-1.44124,1238,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.5,-0.48573,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480495",2020-05-29 16:14:00,-1.49884,238,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19,-1.5183,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480496",2020-05-29 16:15:00,-1.57305,1245,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.2,-4.21281,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480497",2020-05-29 16:16:00,-1.41093,1212,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.4,-4.04586,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480498",2020-05-29 16:17:00,-1.95746,1167,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.3,-3.92679,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480499",2020-05-29 16:18:00,-2.36976,1148,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.6,-4.17816,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480500",2020-05-29 16:19:00,-2.68565,1140,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.7,-4.15233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480501",2020-05-29 16:20:00,-3.52713,1143,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.6,-4.20462,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480502",2020-05-29 16:21:00,-3.85352,1145,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.8,-4.20966,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480503",2020-05-29 16:22:00,-3.96994,1150,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.4,-4.21911,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480504",2020-05-29 16:23:00,-3.59994,1153,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20,-4.19643,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480505",2020-05-29 16:24:00,-4.2327,1139,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.5,-4.13406,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480506",2020-05-29 16:25:00,-4.11416,182,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.3,-0.08883,1,0,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480507",2020-05-29 16:26:00,-4.47634,548,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.4,-3.465,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480508",2020-05-29 16:27:00,-3.95512,1095,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.2,-4.04523,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480509",2020-05-29 16:28:00,-3.70913,1076,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.4,-3.68613,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480510",2020-05-29 16:29:00,-3.62052,1061,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.6,-3.50973,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480511",2020-05-29 16:30:00,-3.71916,1058,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.6,-3.52863,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480512",2020-05-29 16:31:00,-3.17084,1047,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.2,-3.53241,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480513",2020-05-29 16:32:00,-2.86511,1043,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.1,-3.60423,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480514",2020-05-29 16:33:00,-2.53408,1042,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20,-3.78693,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480515",2020-05-29 16:34:00,-2.39526,1039,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20,-3.78126,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480516",2020-05-29 16:35:00,-2.15497,1038,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,20.5,-3.7863,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480517",2020-05-29 16:36:00,-2.02345,1040,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,28.5,19.6,-3.78693,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480518",2020-05-29 16:37:00,-1.74168,1037,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,29,19.2,-3.77559,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480519",2020-05-29 16:38:00,-1.78608,1032,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,29,19,-3.76236,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480520",2020-05-29 16:39:00,-1.71344,1026,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,29,19.2,-3.73779,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480521",2020-05-29 16:40:00,-1.55953,1021,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,29,19.2,-3.7233,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480522",2020-05-29 16:41:00,-1.51809,1016,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,29,18.9,-3.71826,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480523",2020-05-29 16:42:00,-1.53645,1010,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,29,19,-3.6981,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480524",2020-05-29 16:43:00,-1.6923,1004,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,29,19.4,-3.27726,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480525",2020-05-29 16:44:00,-1.09587,1002,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,29,19.8,-3.24198,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"480526",2020-05-29 16:45:00,-1.46167,1000,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25,29,20,-3.26466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"480527",2020-05-29 16:46:00,-1.50692,994,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.8,-3.29049,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480528",2020-05-29 16:47:00,-1.50733,988,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.8,-3.56769,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480529",2020-05-29 16:48:00,-1.68067,985,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.6,-3.56706,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480530",2020-05-29 16:49:00,-1.52884,977,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.4,-3.54816,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480531",2020-05-29 16:50:00,-2.1792,974,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.4,-3.51603,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480532",2020-05-29 16:51:00,-1.32706,974,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.7,-3.50406,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480533",2020-05-29 16:52:00,-2.45424,974,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.6,-3.54186,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480534",2020-05-29 16:53:00,-2.62335,973,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.6,-3.53682,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480535",2020-05-29 16:54:00,-3.17009,969,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.5,-3.51036,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480536",2020-05-29 16:55:00,-3.72178,964,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.5,-3.51855,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480537",2020-05-29 16:56:00,-3.60511,960,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.6,-3.50784,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480538",2020-05-29 16:57:00,-3.60256,952,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.5,-3.47886,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480539",2020-05-29 16:58:00,-3.85339,944,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.2,-3.45303,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480540",2020-05-29 16:59:00,-3.81435,939,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.3,-3.07314,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480541",2020-05-29 17:00:00,-4.08546,938,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.3,-3.06243,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480542",2020-05-29 17:01:00,-3.97954,948,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.7,-3.12606,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480543",2020-05-29 17:02:00,-3.61327,958,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25.5,24,25.5,29,19.9,-3.25521,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480544",2020-05-29 17:03:00,-3.14063,964,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24,25.5,29,19.7,-3.4965,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480545",2020-05-29 17:04:00,-2.50724,227,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24.5,25.5,29.5,19.2,-2.68506,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"480546",2020-05-29 17:05:00,-2.66249,960,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24.5,25.5,29.5,19,-3.45996,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"480547",2020-05-29 17:06:00,-2.51257,938,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24.5,25.5,29.5,19.4,-3.35853,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"480548",2020-05-29 17:07:00,-2.27893,884,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26,24.5,25.5,29.5,19.6,-2.34738,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"480549",2020-05-29 17:08:00,-2.1131,902,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.8,-3.19977,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"480550",2020-05-29 17:09:00,-2.50618,884,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.9,-3.10086,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"480551",2020-05-29 17:10:00,-2.8929,886,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,20,-3.09519,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"480552",2020-05-29 17:11:00,-2.53585,886,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.6,-3.07503,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"480553",2020-05-29 17:12:00,-2.95012,880,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.5,-3.03345,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"480554",2020-05-29 17:13:00,-3.35512,876,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.6,-2.89359,0,0,1,1,0,1,1,0,0,1,0,1,0,1,1,0,1,0,0,0,1
"480555",2020-05-29 17:14:00,-3.59131,867,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.5,-2.54835,0,0,1,1,0,1,1,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"480556",2020-05-29 17:15:00,-3.42832,863,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.5,-2.51685,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"480557",2020-05-29 17:16:00,-3.73955,862,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.4,-2.49543,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480558",2020-05-29 17:17:00,-3.37665,864,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.3,-2.60127,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480559",2020-05-29 17:18:00,-3.63136,867,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.3,-3.08637,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480560",2020-05-29 17:19:00,-3.56309,877,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.6,-3.11472,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480561",2020-05-29 17:20:00,-3.53454,878,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.8,-3.1059,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480562",2020-05-29 17:21:00,-3.74637,874,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.7,-3.06306,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480563",2020-05-29 17:22:00,-3.71742,867,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.4,-3.03849,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480564",2020-05-29 17:23:00,-3.8765,867,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.4,-3.03849,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480565",2020-05-29 17:24:00,-4.0552,858,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.3,-2.98746,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"480566",2020-05-29 17:25:00,-4.11898,846,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.3,-2.91501,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"480567",2020-05-29 17:26:00,-4.19638,827,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.1,-2.55969,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"480568",2020-05-29 17:27:00,-4.16326,817,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.2,-2.71656,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"480569",2020-05-29 17:28:00,-4.13216,803,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.4,-2.65356,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"480570",2020-05-29 17:29:00,-4.18157,782,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.4,-2.38707,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"480571",2020-05-29 17:30:00,-4.41286,793,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,29.5,19.9,-2.29446,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"480572",2020-05-29 17:31:00,-4.20193,792,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,29.5,20,-2.31273,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"480573",2020-05-29 17:32:00,-4.1636,787,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,29.5,20.1,-2.30643,1,1,1,1,0,1,1,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"480574",2020-05-29 17:33:00,-4.15609,783,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,29.5,19.5,-2.39463,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"480575",2020-05-29 17:34:00,-4.09626,777,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,29.5,19.4,-2.53512,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"480576",2020-05-29 17:35:00,-3.83241,769,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.3,-2.50929,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"480577",2020-05-29 17:36:00,-4.08265,764,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.3,-2.49291,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"480578",2020-05-29 17:37:00,-4.13242,761,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.4,-2.47086,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"480579",2020-05-29 17:38:00,-4.07875,755,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.7,-2.43495,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"480580",2020-05-29 17:39:00,-4.24866,750,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,20,-2.40849,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"480581",2020-05-29 17:40:00,-4.47704,749,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.8,-2.39841,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"480582",2020-05-29 17:41:00,-4.25576,743,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,20.2,-2.37258,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"480583",2020-05-29 17:42:00,-4.20083,738,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,20.3,-2.33289,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"480584",2020-05-29 17:43:00,-4.39341,731,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,20,-2.30517,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"480585",2020-05-29 17:44:00,-5.20184,728,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.7,-2.27556,1,1,1,1,0,1,1,1,0,1,0,1,1,0,1,0,1,1,1,1,1
"480586",2020-05-29 17:45:00,-4.44347,724,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.3,-2.22516,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480587",2020-05-29 17:46:00,-4.3862,723,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.4,-1.81566,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480588",2020-05-29 17:47:00,-4.46679,721,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.5,-1.74636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480589",2020-05-29 17:48:00,-4.40497,717,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.3,-1.91583,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480590",2020-05-29 17:49:00,-4.35988,717,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.3,-1.9719,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480591",2020-05-29 17:50:00,-4.35724,711,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.4,-2.23083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480592",2020-05-29 17:51:00,-4.58406,705,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.8,-2.20059,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480593",2020-05-29 17:52:00,-4.32711,702,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,20,-2.19177,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480594",2020-05-29 17:53:00,-4.41101,696,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.8,-2.16846,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480595",2020-05-29 17:54:00,-4.31142,695,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.9,-2.16216,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480596",2020-05-29 17:55:00,-4.38475,694,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,26,30,19.9,-2.15901,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480597",2020-05-29 17:56:00,-4.34263,690,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,26,30,19.4,-2.13696,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480598",2020-05-29 17:57:00,-4.2087,685,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,26,30,19.3,-2.1231,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480599",2020-05-29 17:58:00,-4.23071,680,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,26,30,19,-2.07963,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480600",2020-05-29 17:59:00,-4.27825,672,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,26,30,19,-2.04876,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480601",2020-05-29 18:00:00,-4.2726,663,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,26,30,19.2,-1.99521,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480602",2020-05-29 18:01:00,-4.45299,658,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,26,30,19.3,-1.99458,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480603",2020-05-29 18:02:00,-4.34387,585,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,26,30,19.3,-1.81125,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480604",2020-05-29 18:03:00,-4.35946,605,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26,24.5,26,30,19.8,-1.54665,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480605",2020-05-29 18:04:00,-3.72178,644,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26,24.5,26,30,20.3,-1.54602,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480606",2020-05-29 18:05:00,-4.27161,642,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26,24.5,26,30,20,-1.57626,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"480607",2020-05-29 18:06:00,-4.35622,636,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26,25,26,30,19.8,-1.63926,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480608",2020-05-29 18:07:00,-4.63181,638,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26,25,26.5,30.5,19.5,-1.88937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480609",2020-05-29 18:08:00,-4.17557,639,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26,25,26.5,30.5,19.4,-1.87866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480610",2020-05-29 18:09:00,-4.16154,634,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26,25,26.5,30.5,19.2,-1.85346,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480611",2020-05-29 18:10:00,-4.19261,630,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26,25,26.5,30.5,19.2,-1.84653,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480612",2020-05-29 18:11:00,-4.40887,626,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26,25,26.5,30.5,19.4,-1.81629,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480613",2020-05-29 18:12:00,-4.38021,622,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26,25,26.5,30.5,19.4,-1.79676,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480614",2020-05-29 18:13:00,-4.29052,615,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26,25,26.5,30.5,19.4,-1.76526,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480615",2020-05-29 18:14:00,-4.33143,614,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.3,-1.75896,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480616",2020-05-29 18:15:00,-4.26102,612,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.3,-1.72179,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480617",2020-05-29 18:16:00,-4.28114,247,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.3,-0.49077,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"480618",2020-05-29 18:17:00,-3.91424,609,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.1,-1.60902,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"480619",2020-05-29 18:18:00,-3.93546,601,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.2,-1.701,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"480620",2020-05-29 18:19:00,-4.22702,599,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.4,-1.68336,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"480621",2020-05-29 18:20:00,-4.28065,591,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.4,-1.25685,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"480622",2020-05-29 18:21:00,-4.34849,581,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.6,-1.19133,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480623",2020-05-29 18:22:00,-4.31211,577,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.5,-1.18503,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480624",2020-05-29 18:23:00,-4.30461,571,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.8,-1.21653,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480625",2020-05-29 18:24:00,-4.47776,565,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.8,-1.4805,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480626",2020-05-29 18:25:00,-4.24805,561,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.8,-1.48113,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480627",2020-05-29 18:26:00,-4.30336,557,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.5,-1.46853,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480628",2020-05-29 18:27:00,-4.25557,552,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.5,-1.43829,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480629",2020-05-29 18:28:00,-4.28094,544,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.5,-1.44333,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480630",2020-05-29 18:29:00,-4.07071,540,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.6,-1.4175,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480631",2020-05-29 18:30:00,-4.12486,534,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.2,-1.35576,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480632",2020-05-29 18:31:00,-4.18561,528,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.3,-1.34253,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480633",2020-05-29 18:32:00,-4.20678,523,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.1,-1.25559,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480634",2020-05-29 18:33:00,-4.27897,519,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.2,-1.31103,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480635",2020-05-29 18:34:00,-4.36735,519,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19,-1.30536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480636",2020-05-29 18:35:00,-4.12817,516,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.2,-1.26756,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"480637",2020-05-29 18:36:00,-4.10259,514,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.2,-1.21716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480638",2020-05-29 18:37:00,-4.11877,506,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,26.5,30.5,19.7,-0.87003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480639",2020-05-29 18:38:00,-4.16562,500,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,27,30.5,19.8,-0.78309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480640",2020-05-29 18:39:00,-4.08932,495,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,27,30.5,20,-0.78435,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480641",2020-05-29 18:40:00,-4.04897,495,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,27,30.5,19.9,-0.85176,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480642",2020-05-29 18:41:00,-3.87442,491,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,27,30.5,19.6,-0.95193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480643",2020-05-29 18:42:00,-4.14916,487,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,27,31,19.7,-1.11321,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480644",2020-05-29 18:43:00,-4.14794,482,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,27,31,19.7,-1.09116,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480645",2020-05-29 18:44:00,-4.15013,476,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,27,31,19.3,-1.06029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480646",2020-05-29 18:45:00,-3.74948,465,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,27,31,19.4,-0.89775,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480647",2020-05-29 18:46:00,-4.0716,78,0,25.5,23,23,16,24.5,23,29,0,0,26.5,23.5,25.5,26.5,25,27,31,19.5,0.37044,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480648",2020-05-29 18:47:00,-4.06721,151,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,25.5,26.5,25,27,31,19.5,-0.73269,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480649",2020-05-29 18:48:00,-4.03621,436,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,19.3,-1.01493,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480650",2020-05-29 18:49:00,-3.9741,451,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,19.2,-1.00296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480651",2020-05-29 18:50:00,-3.94791,452,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,19.2,-0.99666,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480652",2020-05-29 18:51:00,-3.71343,451,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,19.1,-0.98973,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480653",2020-05-29 18:52:00,-3.76839,449,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,19.4,-0.98028,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480654",2020-05-29 18:53:00,-4.07414,449,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,19.3,-0.98343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480655",2020-05-29 18:54:00,-3.63207,445,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,19.2,-0.65583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480656",2020-05-29 18:55:00,-3.69573,438,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,19.2,-0.54243,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480657",2020-05-29 18:56:00,-4.37576,429,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,19.2,-0.48321,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480658",2020-05-29 18:57:00,-3.72266,425,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,19.2,-0.53109,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480659",2020-05-29 18:58:00,-3.69017,332,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,19.2,0.13041,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480660",2020-05-29 18:59:00,-3.74755,100,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,19.1,0.3465,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480661",2020-05-29 19:00:00,-3.74418,83,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,19,0.37737,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480662",2020-05-29 19:01:00,-3.97368,196,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,18.9,-0.61803,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480663",2020-05-29 19:02:00,-3.76236,404,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,18.9,-0.61992,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480664",2020-05-29 19:03:00,-3.69289,401,0,25.5,23,23,16,24.5,23,29,0,0,27,23.5,26,26.5,25,27,31,18.8,-0.72765,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480665",2020-05-29 19:04:00,-3.64298,390,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.8,-0.70119,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480666",2020-05-29 19:05:00,-3.28976,119,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.8,0.38304,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480667",2020-05-29 19:06:00,-3.3706,80,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.8,0.13797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480668",2020-05-29 19:07:00,-3.24046,88,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.8,-0.03213,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480669",2020-05-29 19:08:00,-3.1271,383,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.8,-0.65016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480670",2020-05-29 19:09:00,-2.98415,377,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.8,-0.61992,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480671",2020-05-29 19:10:00,-2.81897,363,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.7,-0.32886,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480672",2020-05-29 19:11:00,-2.82739,328,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.7,-0.20853,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480673",2020-05-29 19:12:00,-2.78119,302,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.7,-0.39123,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480674",2020-05-29 19:13:00,-2.59279,305,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.6,0.45423,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480675",2020-05-29 19:14:00,-2.5558,91,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.5,0.82467,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480676",2020-05-29 19:15:00,-2.59557,72,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.5,0.78561,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480677",2020-05-29 19:16:00,-3.1632,116,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.5,0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480678",2020-05-29 19:17:00,-2.79956,321,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.4,-0.32256,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480679",2020-05-29 19:18:00,-2.90577,328,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.4,-0.4284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480680",2020-05-29 19:19:00,-3.05919,317,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.3,-0.39753,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480681",2020-05-29 19:20:00,-3.49781,305,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.3,-0.36981,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480682",2020-05-29 19:21:00,-4.10088,287,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.3,-0.35343,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480683",2020-05-29 19:22:00,-4.27872,231,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.3,-0.32256,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480684",2020-05-29 19:23:00,-4.37134,159,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.3,-0.30933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480685",2020-05-29 19:24:00,-4.97771,111,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.3,-0.29043,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480686",2020-05-29 19:25:00,-4.78168,119,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.2,-0.25893,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480687",2020-05-29 19:26:00,-5.38275,150,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.2,-0.24633,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480688",2020-05-29 19:27:00,-5.55212,216,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.2,-0.22428,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480689",2020-05-29 19:28:00,-5.50519,256,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.3,-0.19089,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480690",2020-05-29 19:29:00,-5.54179,262,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.5,-0.17703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480691",2020-05-29 19:30:00,-5.51964,265,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.6,-0.15813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480692",2020-05-29 19:31:00,-5.25056,266,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,31,18.7,0.21924,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480693",2020-05-29 19:32:00,-5.23055,263,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27.5,31,18.8,0.24444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480694",2020-05-29 19:33:00,-4.88692,260,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27.5,31,18.8,0.28161,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480695",2020-05-29 19:34:00,-4.56797,257,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27.5,31,18.8,0.1953,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480696",2020-05-29 19:35:00,-4.33344,255,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27.5,31,18.8,-0.09513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480697",2020-05-29 19:36:00,-4.12105,250,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27.5,31,18.8,-0.07056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480698",2020-05-29 19:37:00,-3.99515,244,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27.5,31,18.8,-0.06426,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480699",2020-05-29 19:38:00,-4.15218,243,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27.5,31,18.8,-0.02016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480700",2020-05-29 19:39:00,-3.97264,238,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27.5,31,18.8,-0.02646,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480701",2020-05-29 19:40:00,-3.8217,234,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27.5,31,18.8,-0.00125999,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480702",2020-05-29 19:41:00,-3.80035,231,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27.5,31,18.8,0.01197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480703",2020-05-29 19:42:00,-3.82542,226,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27.5,31,18.8,0.02457,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480704",2020-05-29 19:43:00,-4.23137,224,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27.5,31,18.8,0.0378,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480705",2020-05-29 19:44:00,-3.87942,220,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27.5,31,18.7,0.04977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480706",2020-05-29 19:45:00,-3.47208,215,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27.5,31,18.7,0.06867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480707",2020-05-29 19:46:00,-3.96343,213,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27.5,31,18.7,0.08757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480708",2020-05-29 19:47:00,-4.04796,209,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27.5,31,18.7,0.09324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480709",2020-05-29 19:48:00,-4.23868,207,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.6,0.14742,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480710",2020-05-29 19:49:00,-3.94134,204,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.5,0.11277,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480711",2020-05-29 19:50:00,-3.95651,198,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.5,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480712",2020-05-29 19:51:00,-3.83015,196,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.4,0.55251,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480713",2020-05-29 19:52:00,-3.49892,193,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.4,0.53109,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480714",2020-05-29 19:53:00,-3.8713,191,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.5,0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480715",2020-05-29 19:54:00,-3.88673,189,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.6,0.42084,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480716",2020-05-29 19:55:00,-3.94751,185,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.7,0.23499,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480717",2020-05-29 19:56:00,-3.92109,181,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.7,0.24759,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480718",2020-05-29 19:57:00,-3.938,177,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.7,0.23184,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480719",2020-05-29 19:58:00,-4.26877,175,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.8,0.23877,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480720",2020-05-29 19:59:00,-3.37353,172,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.8,0.24948,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480721",2020-05-29 20:00:00,-4.01567,169,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.8,0.27531,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480722",2020-05-29 20:01:00,-4.02687,164,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.9,0.27972,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480723",2020-05-29 20:02:00,-4.08062,160,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31,18.9,0.28854,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480724",2020-05-29 20:03:00,-4.05966,157,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31.5,18.9,0.33957,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480725",2020-05-29 20:04:00,-4.10857,154,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31.5,18.9,0.30933,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480726",2020-05-29 20:05:00,-4.32697,150,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31.5,18.9,0.32445,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480727",2020-05-29 20:06:00,-4.0819,143,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27.5,31.5,18.9,0.33894,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480728",2020-05-29 20:07:00,-3.77116,118,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31.5,18.8,0.34587,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480729",2020-05-29 20:08:00,-3.7917,88,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31.5,18.6,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480730",2020-05-29 20:09:00,-4.09499,84,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31.5,18.3,0.37044,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480731",2020-05-29 20:10:00,-3.94203,107,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31.5,18.2,0.64386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480732",2020-05-29 20:11:00,-4.04489,124,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31.5,18.2,0.77994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480733",2020-05-29 20:12:00,-3.57973,127,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31.5,18.2,0.76797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480734",2020-05-29 20:13:00,-4.03229,124,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31.5,18.2,0.7182,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480735",2020-05-29 20:14:00,-4.06726,116,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31.5,18.3,0.62307,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480736",2020-05-29 20:15:00,-4.07202,104,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31.5,18.3,0.45171,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480737",2020-05-29 20:16:00,-4.05622,80,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,18.3,0.44667,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480738",2020-05-29 20:17:00,-4.03391,77,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,18.3,0.45801,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480739",2020-05-29 20:18:00,-4.33826,93,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,18.3,0.49959,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480740",2020-05-29 20:19:00,-4.14033,92,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,18.3,0.47187,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480741",2020-05-29 20:20:00,-3.94248,80,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,18.4,0.4725,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480742",2020-05-29 20:21:00,-3.95461,65,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,18.4,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480743",2020-05-29 20:22:00,-3.94797,62,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,18.4,0.49077,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480744",2020-05-29 20:23:00,-3.75925,73,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,18.4,0.50904,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480745",2020-05-29 20:24:00,-3.95574,66,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,18.2,0.504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480746",2020-05-29 20:25:00,-3.58494,52,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,18,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480747",2020-05-29 20:26:00,-3.96779,50,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.8,0.56574,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
