"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"480748",2020-05-29 20:27:00,-4.22445,48,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.6,0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480749",2020-05-29 20:28:00,-3.89285,46,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.5,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480750",2020-05-29 20:29:00,-3.95543,40,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.3,0.56637,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480751",2020-05-29 20:30:00,-3.90586,39,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.2,0.61929,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480752",2020-05-29 20:31:00,-3.91846,42,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.1,0.94437,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480753",2020-05-29 20:32:00,-4.02652,47,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.1,0.97524,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480754",2020-05-29 20:33:00,-3.87136,50,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.1,0.99792,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480755",2020-05-29 20:34:00,-3.83392,56,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.1,0.8757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480756",2020-05-29 20:35:00,-3.86,62,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.1,0.62937,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480757",2020-05-29 20:36:00,-3.87254,60,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.2,0.62622,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480758",2020-05-29 20:37:00,-3.79962,59,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.2,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480759",2020-05-29 20:38:00,-4.05004,58,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.3,0.6363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480760",2020-05-29 20:39:00,-4.2491,56,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.3,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480761",2020-05-29 20:40:00,-3.75232,54,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.4,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480762",2020-05-29 20:41:00,-3.72601,52,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.5,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480763",2020-05-29 20:42:00,-3.738,50,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.5,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480764",2020-05-29 20:43:00,-3.90196,49,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.6,0.67347,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480765",2020-05-29 20:44:00,-3.77865,48,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.6,0.67914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480766",2020-05-29 20:45:00,-3.00798,46,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.5,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480767",2020-05-29 20:46:00,-3.87725,44,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.3,0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480768",2020-05-29 20:47:00,-4.12821,42,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.2,0.69867,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480769",2020-05-29 20:48:00,-3.57218,41,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17.1,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480770",2020-05-29 20:49:00,-3.71088,39,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,17,0.83538,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480771",2020-05-29 20:50:00,-3.70634,38,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,16.9,1.0647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480772",2020-05-29 20:51:00,-3.73063,35,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,16.8,1.10187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480773",2020-05-29 20:52:00,-3.8174,35,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,16.8,1.08171,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480774",2020-05-29 20:53:00,-3.7128,32,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,16.8,0.9387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480775",2020-05-29 20:54:00,-3.73145,32,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,16.8,0.73584,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480776",2020-05-29 20:55:00,-3.71331,30,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,16.7,0.73584,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480777",2020-05-29 20:56:00,-3.74037,30,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,16.7,0.7308,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480778",2020-05-29 20:57:00,-3.62849,30,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,16.7,0.74088,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480779",2020-05-29 20:58:00,-3.58913,28,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,16.6,0.7371,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480780",2020-05-29 20:59:00,-3.71274,26,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,16.6,0.74214,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480781",2020-05-29 21:00:00,-3.69032,23,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,31,16.6,0.74844,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480782",2020-05-29 21:01:00,-3.65643,22,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,16.6,0.74655,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480783",2020-05-29 21:02:00,-3.59274,20,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,16.6,0.75474,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480784",2020-05-29 21:03:00,-3.58292,17,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,16.5,0.80514,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480785",2020-05-29 21:04:00,-3.57962,17,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,16.5,0.76104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480786",2020-05-29 21:05:00,-3.37834,16,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,16.4,0.76167,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480787",2020-05-29 21:06:00,-3.6338,16,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,16.3,0.756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480788",2020-05-29 21:07:00,-3.22463,16,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,16.2,0.76104,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480789",2020-05-29 21:08:00,-3.54895,15,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,16.1,0.76986,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480790",2020-05-29 21:09:00,-3.67477,15,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,16,0.77301,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480791",2020-05-29 21:10:00,-3.85813,16,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,16,0.98154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480792",2020-05-29 21:11:00,-3.74487,16,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,16,1.13337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480793",2020-05-29 21:12:00,-3.33117,14,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,15.9,1.1151,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480794",2020-05-29 21:13:00,-3.6856,14,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,15.9,1.05084,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480795",2020-05-29 21:14:00,-3.02575,13,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,15.9,0.9639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480796",2020-05-29 21:15:00,-3.60735,12,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,15.7,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480797",2020-05-29 21:16:00,-3.66831,12,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,15.7,0.77994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480798",2020-05-29 21:17:00,-3.68737,12,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,15.8,0.77994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480799",2020-05-29 21:18:00,-3.63679,11,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30.5,15.7,0.82341,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480800",2020-05-29 21:19:00,-4.3362,11,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.7,0.78246,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480801",2020-05-29 21:20:00,-3.67247,11,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.7,0.77427,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480802",2020-05-29 21:21:00,-3.6532,11,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.7,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480803",2020-05-29 21:22:00,-3.57503,10,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.6,0.7938,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480804",2020-05-29 21:23:00,-3.59796,9,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.5,0.79191,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480805",2020-05-29 21:24:00,-3.59866,9,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.6,0.77364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480806",2020-05-29 21:25:00,-3.17362,8,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.6,0.77805,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480807",2020-05-29 21:26:00,-3.44535,9,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.6,0.76734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480808",2020-05-29 21:27:00,-3.47544,7,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.5,0.78561,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480809",2020-05-29 21:28:00,-3.43134,8,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.6,0.77238,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480810",2020-05-29 21:29:00,-3.46617,7,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.5,0.76167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480811",2020-05-29 21:30:00,-3.92985,6,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.4,0.77301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480812",2020-05-29 21:31:00,-3.44892,5,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.4,0.77301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480813",2020-05-29 21:32:00,-3.48273,7,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27.5,30,15.4,1.10817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480814",2020-05-29 21:33:00,-3.29205,8,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,30,15.2,1.16802,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480815",2020-05-29 21:34:00,-3.34418,7,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,30,15.3,1.11132,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480816",2020-05-29 21:35:00,-3.31376,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,30,15.4,0.99477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480817",2020-05-29 21:36:00,-3.37727,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,30,15.3,0.7812,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480818",2020-05-29 21:37:00,-3.36562,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,30,15.3,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480819",2020-05-29 21:38:00,-3.33317,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,30,15.3,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480820",2020-05-29 21:39:00,-3.28551,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,30,15.3,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480821",2020-05-29 21:40:00,-3.31212,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,30,15.3,0.8001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480822",2020-05-29 21:41:00,-3.32254,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,30,15.2,0.77868,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480823",2020-05-29 21:42:00,-3.29631,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,30,15.3,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480824",2020-05-29 21:43:00,-3.23032,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,30,15.2,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480825",2020-05-29 21:44:00,-3.25276,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,30,15.2,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480826",2020-05-29 21:45:00,-3.65966,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,30,15.2,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480827",2020-05-29 21:46:00,-2.87115,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,29.5,15.1,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480828",2020-05-29 21:47:00,-3.15292,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,29.5,15.1,0.79191,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480829",2020-05-29 21:48:00,-3.17858,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,27,25.5,27,29.5,15.1,0.75348,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480830",2020-05-29 21:49:00,-3.15601,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,26.5,25.5,27,29.5,15.1,0.75474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480831",2020-05-29 21:50:00,-3.16715,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,26.5,25.5,27,29.5,15,0.75537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480832",2020-05-29 21:51:00,-3.14658,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,26.5,25.5,27,29.5,15,0.74907,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480833",2020-05-29 21:52:00,-2.88315,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,26.5,25.5,27,29.5,15.1,0.7749,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480834",2020-05-29 21:53:00,-2.80955,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,26.5,25.5,27,29.5,15,1.11447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480835",2020-05-29 21:54:00,-2.97654,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,26.5,25.5,27,29.5,14.9,1.1466,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480836",2020-05-29 21:55:00,-3.0492,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,26.5,25.5,27,29.5,14.9,1.10943,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480837",2020-05-29 21:56:00,-3.06685,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,26.5,25.5,27,29.5,14.9,0.99477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480838",2020-05-29 21:57:00,-3.32699,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,26.5,25.5,27,29.5,14.9,0.78372,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480839",2020-05-29 21:58:00,-2.99332,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,26.5,25.5,27,29.5,14.9,0.77553,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480840",2020-05-29 21:59:00,-2.96801,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,26.5,25.5,27,29.5,14.8,0.79191,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480841",2020-05-29 22:00:00,-3.01859,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,26.5,25.5,27,29.5,14.8,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480842",2020-05-29 22:01:00,-3.42468,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26.5,26.5,25.5,27,29.5,14.7,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480843",2020-05-29 22:02:00,-2.86733,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.7,0.60165,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480844",2020-05-29 22:03:00,-2.88426,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.7,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480845",2020-05-29 22:04:00,-2.77348,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.7,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480846",2020-05-29 22:05:00,-2.68682,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.6,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480847",2020-05-29 22:06:00,-2.49493,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.6,0.60039,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480848",2020-05-29 22:07:00,-2.49306,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.6,0.59157,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480849",2020-05-29 22:08:00,-2.40828,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.5,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480850",2020-05-29 22:09:00,-2.30189,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.6,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480851",2020-05-29 22:10:00,-2.24064,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.5,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480852",2020-05-29 22:11:00,-2.16317,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.5,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480853",2020-05-29 22:12:00,-2.17909,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.5,0.6048,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480854",2020-05-29 22:13:00,-2.23102,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.5,0.60354,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480855",2020-05-29 22:14:00,-2.34996,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29.5,14.5,0.60354,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480856",2020-05-29 22:15:00,-2.44782,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29.5,14.5,0.60354,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480857",2020-05-29 22:16:00,-2.624,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29.5,14.4,0.60417,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480858",2020-05-29 22:17:00,-3.04718,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29.5,14.4,0.74214,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480859",2020-05-29 22:18:00,-3.13626,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29.5,14.5,0.9387,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480860",2020-05-29 22:19:00,-3.25247,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29.5,14.4,0.9576,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480861",2020-05-29 22:20:00,-4.08375,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29.5,14.4,0.9513,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480862",2020-05-29 22:21:00,-4.10084,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29.5,14.4,0.84861,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480863",2020-05-29 22:22:00,-4.96574,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29.5,14.3,0.61047,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480864",2020-05-29 22:23:00,-5.27356,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.3,0.63504,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480865",2020-05-29 22:24:00,-5.42424,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.3,0.64071,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480866",2020-05-29 22:25:00,-5.0772,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.2,0.60606,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480867",2020-05-29 22:26:00,-5.05178,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.2,0.60606,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480868",2020-05-29 22:27:00,-3.79171,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.2,0.60354,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480869",2020-05-29 22:28:00,-3.40769,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.2,0.60795,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480870",2020-05-29 22:29:00,-3.26148,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.2,0.59283,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480871",2020-05-29 22:30:00,-3.07051,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29.5,14.2,0.59283,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480872",2020-05-29 22:31:00,-2.95056,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29,14.1,0.59724,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480873",2020-05-29 22:32:00,-2.84857,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29,14.2,0.60858,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480874",2020-05-29 22:33:00,-2.84562,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29,14.2,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480875",2020-05-29 22:34:00,-2.77157,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29,14.1,0.61173,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480876",2020-05-29 22:35:00,-2.73252,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29,14.1,0.60291,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480877",2020-05-29 22:36:00,-2.80537,0,0,25.5,23,23,16,24.5,23,29,0,0,27.5,24,26,26.5,25.5,27,29,14,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480878",2020-05-29 22:37:00,-2.79976,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,14.1,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480879",2020-05-29 22:38:00,-2.84692,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,14.1,0.59157,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480880",2020-05-29 22:39:00,-2.29916,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,14.1,0.62433,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480881",2020-05-29 22:40:00,-3.07748,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,14,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480882",2020-05-29 22:41:00,-2.90407,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,14,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480883",2020-05-29 22:42:00,-3.00798,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,14,0.58716,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"480884",2020-05-29 22:43:00,-3.10733,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,14,0.59724,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480885",2020-05-29 22:44:00,-3.30672,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,14,0.9261,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480886",2020-05-29 22:45:00,-3.31011,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,14.1,0.93618,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480887",2020-05-29 22:46:00,-3.48624,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,13.9,0.93114,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480888",2020-05-29 22:47:00,-3.00475,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,13.9,0.8064,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480889",2020-05-29 22:48:00,-3.60845,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,13.9,0.74214,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"480890",2020-05-29 22:49:00,-3.11505,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,14,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480891",2020-05-29 22:50:00,-3.28694,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,13.9,0.57141,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480892",2020-05-29 22:51:00,-3.28345,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,13.9,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480893",2020-05-29 22:52:00,-3.23988,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,13.8,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480894",2020-05-29 22:53:00,-2.97967,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,13.9,0.56259,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480895",2020-05-29 22:54:00,-3.09179,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,13.8,0.5544,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480896",2020-05-29 22:55:00,-3.0412,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,13.8,0.57141,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480897",2020-05-29 22:56:00,-2.92738,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,13.8,0.56259,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480898",2020-05-29 22:57:00,-2.87575,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,27,29,13.8,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480899",2020-05-29 22:58:00,-2.85006,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.8,0.55566,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480900",2020-05-29 22:59:00,-2.76215,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.7,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480901",2020-05-29 23:00:00,-2.75656,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.7,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480902",2020-05-29 23:01:00,-2.74864,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.7,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480903",2020-05-29 23:02:00,-2.68759,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.7,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480904",2020-05-29 23:03:00,-2.70068,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.6,0.56322,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480905",2020-05-29 23:04:00,-2.64442,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.6,0.5607,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480906",2020-05-29 23:05:00,-2.69956,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.6,0.55881,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480907",2020-05-29 23:06:00,-2.75086,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.6,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480908",2020-05-29 23:07:00,-2.69271,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.6,0.5544,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480909",2020-05-29 23:08:00,-2.90173,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.6,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480910",2020-05-29 23:09:00,-2.69499,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.6,0.5544,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480911",2020-05-29 23:10:00,-2.65103,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.7,0.57204,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480912",2020-05-29 23:11:00,-2.65278,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.6,0.88704,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480913",2020-05-29 23:12:00,-2.68737,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.6,0.9009,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480914",2020-05-29 23:13:00,-2.54061,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.6,0.882,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480915",2020-05-29 23:14:00,-2.65397,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.5,0.76923,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480916",2020-05-29 23:15:00,-2.6331,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.5,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480917",2020-05-29 23:16:00,-2.68694,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.6,0.56637,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480918",2020-05-29 23:17:00,-2.59209,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.4,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480919",2020-05-29 23:18:00,-2.62711,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.4,0.58275,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480920",2020-05-29 23:19:00,-2.84432,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,29,13.5,0.59094,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480921",2020-05-29 23:20:00,-2.51422,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.6,0.59094,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480922",2020-05-29 23:21:00,-2.58062,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.5,0.5796,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480923",2020-05-29 23:22:00,-2.56664,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.5,0.59094,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480924",2020-05-29 23:23:00,-2.573,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.5,0.58653,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480925",2020-05-29 23:24:00,-2.61144,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.4,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480926",2020-05-29 23:25:00,-2.61354,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.5,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480927",2020-05-29 23:26:00,-2.03608,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.5,0.58527,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480928",2020-05-29 23:27:00,-2.31806,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.5,0.58527,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480929",2020-05-29 23:28:00,-3.13,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.4,0.60354,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480930",2020-05-29 23:29:00,-2.47383,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.4,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480931",2020-05-29 23:30:00,-2.58934,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.4,0.58527,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480932",2020-05-29 23:31:00,-2.57206,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.4,0.58779,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480933",2020-05-29 23:32:00,-2.54529,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.4,0.58968,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480934",2020-05-29 23:33:00,-2.20053,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.4,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480935",2020-05-29 23:34:00,-2.58535,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.4,0.61677,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480936",2020-05-29 23:35:00,-2.5969,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.4,0.59661,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480937",2020-05-29 23:36:00,-2.57344,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.4,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480938",2020-05-29 23:37:00,-2.55661,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.2,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480939",2020-05-29 23:38:00,-2.56934,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.2,0.6363,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480940",2020-05-29 23:39:00,-3.06696,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.2,0.90657,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480941",2020-05-29 23:40:00,-2.66589,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.3,0.9261,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480942",2020-05-29 23:41:00,-2.60833,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.3,0.89964,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480943",2020-05-29 23:42:00,-2.60702,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.4,0.78057,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480944",2020-05-29 23:43:00,-2.54972,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.4,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480945",2020-05-29 23:44:00,-2.55658,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25.5,26.5,28.5,13.1,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480946",2020-05-29 23:45:00,-2.60316,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25.5,26.5,28.5,13.2,0.59913,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480947",2020-05-29 23:46:00,-2.77733,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25.5,26.5,28.5,13.1,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480948",2020-05-29 23:47:00,-2.4358,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25.5,26.5,28.5,13.3,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480949",2020-05-29 23:48:00,-2.5679,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25.5,26.5,28.5,13.3,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480950",2020-05-29 23:49:00,-2.59986,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25.5,26.5,28.5,13.2,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480951",2020-05-29 23:50:00,-2.63486,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.1,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480952",2020-05-29 23:51:00,-2.82418,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.1,0.58968,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480953",2020-05-29 23:52:00,-2.58424,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.2,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480954",2020-05-29 23:53:00,-2.44025,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.3,0.60291,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480955",2020-05-29 23:54:00,-2.60999,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13,0.59724,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480956",2020-05-29 23:55:00,-2.7614,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.1,0.59157,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480957",2020-05-29 23:56:00,-2.89275,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.3,0.59094,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480958",2020-05-29 23:57:00,-2.58879,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.2,0.5859,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480959",2020-05-29 23:58:00,-2.62871,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.3,0.58527,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480960",2020-05-29 23:59:00,-2.63768,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.3,0.58527,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480961",2020-05-30 00:00:00,-2.21856,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.2,0.59094,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480962",2020-05-30 00:01:00,-2.59755,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.3,0.58464,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480963",2020-05-30 00:02:00,-2.5736,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.3,0.59157,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480964",2020-05-30 00:03:00,-2.56418,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.2,0.58842,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480965",2020-05-30 00:04:00,-2.553,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.1,0.59094,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480966",2020-05-30 00:05:00,-2.59884,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.2,0.58968,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480967",2020-05-30 00:06:00,-1.9884,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.2,0.5796,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480968",2020-05-30 00:07:00,-2.33267,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.1,0.8379,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480969",2020-05-30 00:08:00,-2.5848,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.1,0.91287,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480970",2020-05-30 00:09:00,-2.58744,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.1,0.91917,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480971",2020-05-30 00:10:00,-2.59152,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.1,0.81144,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480972",2020-05-30 00:11:00,-2.45517,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13,0.72387,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480973",2020-05-30 00:12:00,-2.55436,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13,0.58464,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480974",2020-05-30 00:13:00,-2.94639,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13,0.5796,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480975",2020-05-30 00:14:00,-2.55602,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13,0.61047,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480976",2020-05-30 00:15:00,-2.62863,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26,25,26.5,28.5,13.1,0.5544,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480977",2020-05-30 00:16:00,-2.67828,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,12.9,0.56196,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480978",2020-05-30 00:17:00,-2.5574,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,12.9,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480979",2020-05-30 00:18:00,-2.49938,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,12.9,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480980",2020-05-30 00:19:00,-2.45981,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,13,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480981",2020-05-30 00:20:00,-2.39672,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,12.9,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480982",2020-05-30 00:21:00,-2.4768,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,12.8,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480983",2020-05-30 00:22:00,-2.43312,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28.5,12.9,0.5544,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480984",2020-05-30 00:23:00,-2.442,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,12.8,0.55692,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480985",2020-05-30 00:24:00,-2.44772,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,12.8,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480986",2020-05-30 00:25:00,-2.44666,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,12.8,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480987",2020-05-30 00:26:00,-2.61099,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,25.5,26,25,26.5,28,12.7,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480988",2020-05-30 00:27:00,-1.95012,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.8,0.56322,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480989",2020-05-30 00:28:00,-2.44402,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.8,0.56511,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480990",2020-05-30 00:29:00,-2.48918,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.8,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480991",2020-05-30 00:30:00,-2.4866,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.8,0.56322,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480992",2020-05-30 00:31:00,-2.48556,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.7,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480993",2020-05-30 00:32:00,-2.45415,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.7,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480994",2020-05-30 00:33:00,-2.1634,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.7,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480995",2020-05-30 00:34:00,-2.28743,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.9,0.56259,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480996",2020-05-30 00:35:00,-2.16144,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.8,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480997",2020-05-30 00:36:00,-2.41823,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.6,0.87444,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480998",2020-05-30 00:37:00,-2.46248,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.6,0.90531,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"480999",2020-05-30 00:38:00,-2.72687,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.6,0.87948,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481000",2020-05-30 00:39:00,-2.43003,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.7,0.76167,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481001",2020-05-30 00:40:00,-1.91935,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26.5,28,12.7,0.5544,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481002",2020-05-30 00:41:00,-2.50967,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.7,0.57834,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481003",2020-05-30 00:42:00,-2.47372,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.6,0.59472,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481004",2020-05-30 00:43:00,-2.65186,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.7,0.60669,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481005",2020-05-30 00:44:00,-2.43434,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.7,0.59661,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481006",2020-05-30 00:45:00,-2.45877,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.8,0.61488,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481007",2020-05-30 00:46:00,-2.40853,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.8,0.60228,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481008",2020-05-30 00:47:00,-2.81601,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.7,0.65961,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481009",2020-05-30 00:48:00,-2.42027,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.8,0.62937,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481010",2020-05-30 00:49:00,-2.40458,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.8,0.61614,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481011",2020-05-30 00:50:00,-2.3981,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.9,1.09494,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481012",2020-05-30 00:51:00,-2.44865,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.9,1.12644,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481013",2020-05-30 00:52:00,-1.9965,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.7,1.12581,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481014",2020-05-30 00:53:00,-2.13769,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.8,1.15605,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481015",2020-05-30 00:54:00,-2.2221,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.8,1.1529,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481016",2020-05-30 00:55:00,-1.79889,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.8,1.1718,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481017",2020-05-30 00:56:00,-1.63254,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.8,1.16487,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481018",2020-05-30 00:57:00,-1.53611,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.7,1.12644,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481019",2020-05-30 00:58:00,-1.52806,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.7,1.13148,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481020",2020-05-30 00:59:00,-1.22908,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.7,1.1277,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481021",2020-05-30 01:00:00,-1.08551,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.8,1.1277,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481022",2020-05-30 01:01:00,-1.08718,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.7,1.13211,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481023",2020-05-30 01:02:00,-1.12594,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.6,1.13337,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481024",2020-05-30 01:03:00,-0.976135,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.6,1.134,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481025",2020-05-30 01:04:00,-0.962812,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.6,1.15857,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481026",2020-05-30 01:05:00,-0.914054,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.5,1.31481,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481027",2020-05-30 01:06:00,-0.83897,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.5,1.50507,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481028",2020-05-30 01:07:00,-0.64377,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.4,1.43577,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481029",2020-05-30 01:08:00,-0.829374,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.4,1.38474,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481030",2020-05-30 01:09:00,-0.82107,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.4,1.30788,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481031",2020-05-30 01:10:00,-0.818587,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.3,1.16613,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481032",2020-05-30 01:11:00,-0.844628,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.2,1.16487,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481033",2020-05-30 01:12:00,-0.811751,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.3,1.17054,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481034",2020-05-30 01:13:00,-0.798114,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.4,1.17747,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481035",2020-05-30 01:14:00,-0.877545,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.3,1.19574,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481036",2020-05-30 01:15:00,-0.782043,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.3,1.16802,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481037",2020-05-30 01:16:00,-0.753981,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.2,1.17432,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481038",2020-05-30 01:17:00,-0.81063,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.2,1.17117,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481039",2020-05-30 01:18:00,-0.786837,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.2,1.18944,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481040",2020-05-30 01:19:00,-0.7817,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.1,1.19826,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481041",2020-05-30 01:20:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.1,1.17684,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481042",2020-05-30 01:21:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12.1,1.19385,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481043",2020-05-30 01:22:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12,1.18944,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481044",2020-05-30 01:23:00,-0.760204,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12,1.19574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481045",2020-05-30 01:24:00,-0.739156,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,11.9,1.1844,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481046",2020-05-30 01:25:00,-1.08621,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12,1.20267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481047",2020-05-30 01:26:00,-0.754155,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,12,1.20771,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481048",2020-05-30 01:27:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,25,26,28,11.9,1.20204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481049",2020-05-30 01:28:00,-0.709096,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,12,1.20204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481050",2020-05-30 01:29:00,-0.700058,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,12,1.20204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481051",2020-05-30 01:30:00,-1.1774,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,12,1.20204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481052",2020-05-30 01:31:00,-0.761078,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,12,1.19007,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481053",2020-05-30 01:32:00,-0.684473,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,12,0.59094,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481054",2020-05-30 01:33:00,-0.784592,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,11.9,0.59661,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481055",2020-05-30 01:34:00,-0.852379,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,11.9,0.82404,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481056",2020-05-30 01:35:00,-1.45179,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,11.9,0.90027,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481057",2020-05-30 01:36:00,-1.70755,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,11.9,0.88767,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481058",2020-05-30 01:37:00,-2.02228,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,11.9,0.79254,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
