"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"481059",2020-05-30 01:38:00,-2.14168,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,11.8,0.72954,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481060",2020-05-30 01:39:00,-2.22786,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,11.9,0.58464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481061",2020-05-30 01:40:00,-2.39928,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,11.9,0.58464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481062",2020-05-30 01:41:00,-2.3808,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,11.9,0.58401,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481063",2020-05-30 01:42:00,-1.87627,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,28,11.9,0.57834,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481064",2020-05-30 01:43:00,-1.66389,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,27.5,11.9,0.57897,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481065",2020-05-30 01:44:00,-1.6712,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,27.5,11.9,0.57897,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481066",2020-05-30 01:45:00,-2.18373,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,27.5,12,0.55818,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481067",2020-05-30 01:46:00,-2.70016,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,27.5,12,0.57834,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481068",2020-05-30 01:47:00,-3.05221,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,27.5,11.9,0.57267,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481069",2020-05-30 01:48:00,-3.25055,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,27.5,11.9,0.56511,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481070",2020-05-30 01:49:00,-3.35374,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,27.5,11.9,0.55377,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481071",2020-05-30 01:50:00,-3.30006,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,27.5,11.9,0.56574,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481072",2020-05-30 01:51:00,-3.00617,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,27.5,11.9,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481073",2020-05-30 01:52:00,-2.73463,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,27.5,11.8,0.57771,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481074",2020-05-30 01:53:00,-2.11814,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,27.5,11.8,0.58149,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481075",2020-05-30 01:54:00,-1.1794,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,25,26,27.5,11.8,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481076",2020-05-30 01:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,11.8,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481077",2020-05-30 01:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,11.8,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481078",2020-05-30 01:57:00,-1.60637,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,11.8,0.5859,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481079",2020-05-30 01:58:00,-2.15103,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,11.7,0.57141,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481080",2020-05-30 01:59:00,-2.03296,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,11.7,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481081",2020-05-30 02:00:00,-2.25873,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,11.7,0.5481,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481082",2020-05-30 02:01:00,-1.52084,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,11.7,0.55377,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481083",2020-05-30 02:02:00,-1.67293,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,11.7,0.55944,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481084",2020-05-30 02:03:00,-1.5298,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,25.5,24.5,26,27.5,11.7,0.56448,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481085",2020-05-30 02:04:00,-1.58371,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.6,0.68544,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481086",2020-05-30 02:05:00,-1.61794,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.7,0.86121,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481087",2020-05-30 02:06:00,-1.49448,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.6,0.87507,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481088",2020-05-30 02:07:00,-1.48983,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.6,0.85869,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481089",2020-05-30 02:08:00,-1.57097,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.5,0.74214,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481090",2020-05-30 02:09:00,-1.59339,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.6,0.55377,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481091",2020-05-30 02:10:00,-1.50465,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.5,0.55377,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481092",2020-05-30 02:11:00,-1.48984,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.6,0.55944,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481093",2020-05-30 02:12:00,-1.54647,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.6,0.55377,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481094",2020-05-30 02:13:00,-1.53069,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.6,0.55692,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481095",2020-05-30 02:14:00,-1.69549,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.5,0.58464,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481096",2020-05-30 02:15:00,-1.57818,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.4,0.58149,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481097",2020-05-30 02:16:00,-1.63784,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.4,0.57834,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481098",2020-05-30 02:17:00,-1.63728,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.5,0.58464,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481099",2020-05-30 02:18:00,-1.64804,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,25.5,24.5,26,27.5,11.5,0.58149,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481100",2020-05-30 02:19:00,-1.62787,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,25.5,24.5,26,27.5,11.4,0.57897,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481101",2020-05-30 02:20:00,-1.76182,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,25.5,24.5,26,27.5,11.4,0.59724,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481102",2020-05-30 02:21:00,-1.79323,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,25.5,24.5,26,27.5,11.4,0.59472,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481103",2020-05-30 02:22:00,-1.57813,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,25.5,24.5,26,27.5,11.4,0.59094,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481104",2020-05-30 02:23:00,-1.83388,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,25.5,24.5,26,27.5,11.4,0.60291,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481105",2020-05-30 02:24:00,-1.98261,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,25.5,24.5,26,27.5,11.4,0.5922,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481106",2020-05-30 02:25:00,-1.39511,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,11.4,0.59346,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481107",2020-05-30 02:26:00,-2.09471,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,11.3,0.5859,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481108",2020-05-30 02:27:00,-1.80086,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,26,27.5,11.4,0.59346,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481109",2020-05-30 02:28:00,-2.23676,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.4,0.59031,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481110",2020-05-30 02:29:00,-2.33074,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.4,0.5985,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"481111",2020-05-30 02:30:00,-2.45637,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.4,0.59787,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481112",2020-05-30 02:31:00,-2.32238,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.3,0.58464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481113",2020-05-30 02:32:00,-2.39186,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.4,0.57897,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481114",2020-05-30 02:33:00,-2.43756,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.4,0.5796,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481115",2020-05-30 02:34:00,-2.71863,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.3,0.61047,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481116",2020-05-30 02:35:00,-2.51137,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.4,0.61614,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481117",2020-05-30 02:36:00,-2.4569,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.4,0.62244,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481118",2020-05-30 02:37:00,-2.47768,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.3,0.71127,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481119",2020-05-30 02:38:00,-2.48224,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.3,0.91791,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481120",2020-05-30 02:39:00,-2.45128,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.2,0.91161,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481121",2020-05-30 02:40:00,-2.46162,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.2,0.86184,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481122",2020-05-30 02:41:00,-1.97524,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.1,0.74529,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481123",2020-05-30 02:42:00,-2.35855,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.2,0.63,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481124",2020-05-30 02:43:00,-1.89281,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.2,0.62244,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481125",2020-05-30 02:44:00,-2.51369,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.2,0.61677,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481126",2020-05-30 02:45:00,-2.01734,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.2,0.62244,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481127",2020-05-30 02:46:00,-2.61281,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.3,0.5985,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481128",2020-05-30 02:47:00,-2.61445,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.2,0.61614,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"481129",2020-05-30 02:48:00,-2.68872,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.1,0.62937,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481130",2020-05-30 02:49:00,-2.69589,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.2,0.62307,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481131",2020-05-30 02:50:00,-2.74923,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.2,0.59724,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481132",2020-05-30 02:51:00,-2.67449,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.1,0.62874,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481133",2020-05-30 02:52:00,-2.68773,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.1,0.58527,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481134",2020-05-30 02:53:00,-2.94064,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.1,0.57897,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481135",2020-05-30 02:54:00,-2.88166,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11,0.58527,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481136",2020-05-30 02:55:00,-2.82285,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.1,0.61236,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481137",2020-05-30 02:56:00,-2.87783,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.1,0.57897,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481138",2020-05-30 02:57:00,-2.90862,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.1,0.57897,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481139",2020-05-30 02:58:00,-2.83458,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.1,0.5796,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481140",2020-05-30 02:59:00,-2.78523,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.2,0.57897,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481141",2020-05-30 03:00:00,-2.68305,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11,0.59031,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481142",2020-05-30 03:01:00,-2.50922,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11,0.57897,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481143",2020-05-30 03:02:00,-2.39941,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11,0.5733,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481144",2020-05-30 03:03:00,-2.41477,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11,0.57897,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481145",2020-05-30 03:04:00,-2.286,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.1,0.58023,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481146",2020-05-30 03:05:00,-2.22279,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.1,0.57897,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481147",2020-05-30 03:06:00,-2.23068,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11,0.57897,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481148",2020-05-30 03:07:00,-2.29066,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11,0.57645,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481149",2020-05-30 03:08:00,-2.1913,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11,0.57897,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481150",2020-05-30 03:09:00,-2.20856,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11,0.57267,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481151",2020-05-30 03:10:00,-2.12077,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11,0.69111,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481152",2020-05-30 03:11:00,-2.10887,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,10.9,0.87192,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481153",2020-05-30 03:12:00,-2.11673,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11,0.86247,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481154",2020-05-30 03:13:00,-1.39968,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,10.9,0.80955,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481155",2020-05-30 03:14:00,-2.12859,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,10.9,0.71127,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481156",2020-05-30 03:15:00,-1.99204,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,11,0.55377,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481157",2020-05-30 03:16:00,-1.97116,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,10.9,0.55944,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481158",2020-05-30 03:17:00,-1.91548,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27.5,10.9,0.54936,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481159",2020-05-30 03:18:00,-1.23933,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.55377,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481160",2020-05-30 03:19:00,-1.80688,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.7,0.55377,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481161",2020-05-30 03:20:00,-1.57629,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.55944,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481162",2020-05-30 03:21:00,-1.12492,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.55377,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481163",2020-05-30 03:22:00,-1.744,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.55377,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481164",2020-05-30 03:23:00,-1.93091,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.9,0.55377,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481165",2020-05-30 03:24:00,-1.75621,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.56259,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481166",2020-05-30 03:25:00,-1.75813,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.55377,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481167",2020-05-30 03:26:00,-1.72399,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.55566,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481168",2020-05-30 03:27:00,-1.67845,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.55881,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481169",2020-05-30 03:28:00,-1.7326,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.9,0.55377,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481170",2020-05-30 03:29:00,-1.83254,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.56448,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481171",2020-05-30 03:30:00,-1.82734,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.55944,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481172",2020-05-30 03:31:00,-1.9012,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.5481,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481173",2020-05-30 03:32:00,-2.01646,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.56385,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481174",2020-05-30 03:33:00,-2.48158,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.55377,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481175",2020-05-30 03:34:00,-1.72601,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.9,0.55377,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481176",2020-05-30 03:35:00,-2.05932,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.9,0.56448,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481177",2020-05-30 03:36:00,-2.09356,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.9,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481178",2020-05-30 03:37:00,-2.17294,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.9,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481179",2020-05-30 03:38:00,-2.04494,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.9,0.56385,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481180",2020-05-30 03:39:00,-2.16382,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.9,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481181",2020-05-30 03:40:00,-2.31769,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.9,0.54873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481182",2020-05-30 03:41:00,-2.19832,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.9,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481183",2020-05-30 03:42:00,-2.12011,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.7,0.54432,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481184",2020-05-30 03:43:00,-1.99685,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.60921,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481185",2020-05-30 03:44:00,-1.99598,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.8505,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481186",2020-05-30 03:45:00,-1.98156,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.8,0.89334,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481187",2020-05-30 03:46:00,-1.97086,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.7,0.84861,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481188",2020-05-30 03:47:00,-1.31447,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.7,0.74151,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481189",2020-05-30 03:48:00,-1.93768,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.6,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481190",2020-05-30 03:49:00,-1.87949,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.6,0.60984,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481191",2020-05-30 03:50:00,-1.87483,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.6,0.57456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481192",2020-05-30 03:51:00,-1.8803,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.6,0.58464,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481193",2020-05-30 03:52:00,-1.87993,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.6,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481194",2020-05-30 03:53:00,-2.21839,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.5,0.57141,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481195",2020-05-30 03:54:00,-1.90165,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.6,0.57141,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481196",2020-05-30 03:55:00,-1.78996,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.6,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481197",2020-05-30 03:56:00,-1.70166,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.6,0.5985,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481198",2020-05-30 03:57:00,-1.61029,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.6,0.6048,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481199",2020-05-30 03:58:00,-1.96048,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.5,0.5796,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481200",2020-05-30 03:59:00,-1.42751,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.5,0.58464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481201",2020-05-30 04:00:00,-1.4258,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.5,0.57897,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481202",2020-05-30 04:01:00,-1.77383,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.5,0.61614,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481203",2020-05-30 04:02:00,-1.83405,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.5,0.58464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481204",2020-05-30 04:03:00,-1.68403,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.6,0.58527,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481205",2020-05-30 04:04:00,-1.88539,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.5,0.59094,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481206",2020-05-30 04:05:00,-1.91582,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.5,0.59094,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481207",2020-05-30 04:06:00,-1.92238,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.5,0.57015,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481208",2020-05-30 04:07:00,-1.26348,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.5,0.56763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481209",2020-05-30 04:08:00,-1.97286,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.4,0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481210",2020-05-30 04:09:00,-1.91464,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.5,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481211",2020-05-30 04:10:00,-1.8867,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.5,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481212",2020-05-30 04:11:00,-1.7817,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.6,0.58401,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481213",2020-05-30 04:12:00,-1.78177,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24.5,25.5,27,10.5,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481214",2020-05-30 04:13:00,-1.79724,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24,25.5,27,10.5,0.59661,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481215",2020-05-30 04:14:00,-1.65742,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24,25.5,27,10.4,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481216",2020-05-30 04:15:00,-1.92733,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24,25.5,27,10.4,0.60858,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481217",2020-05-30 04:16:00,-2.04474,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24,25.5,27,10.4,0.58338,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481218",2020-05-30 04:17:00,-2.18316,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24,25.5,27,10.4,0.60354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481219",2020-05-30 04:18:00,-2.28191,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24,25.5,27,10.4,0.61425,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481220",2020-05-30 04:19:00,-2.45954,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24,25.5,27,10.4,0.5733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481221",2020-05-30 04:20:00,-2.51179,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24,25.5,27,10.4,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481222",2020-05-30 04:21:00,-2.36316,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25,24,25.5,27,10.4,0.8442,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481223",2020-05-30 04:22:00,-2.36708,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25,24,25.5,27,10.4,0.88074,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481224",2020-05-30 04:23:00,-2.11759,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25,24,25.5,27,10.4,0.85554,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481225",2020-05-30 04:24:00,-1.90514,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25,24,25.5,27,10.5,0.74781,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481226",2020-05-30 04:25:00,-1.78576,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25,24,25.5,27,10.4,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481227",2020-05-30 04:26:00,-1.59901,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25,24,25.5,27,10.4,0.57267,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481228",2020-05-30 04:27:00,-1.61521,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25,24,25.5,27,10.4,0.56007,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481229",2020-05-30 04:28:00,-1.44199,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25,24,25.5,27,10.3,0.58716,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481230",2020-05-30 04:29:00,-1.31006,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25,24,25.5,27,10.3,0.59094,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481231",2020-05-30 04:30:00,-1.59043,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25,24,25.5,27,10.4,0.5922,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481232",2020-05-30 04:31:00,-1.55198,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25,24,25.5,27,10.4,0.58527,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481233",2020-05-30 04:32:00,-1.54935,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25,24,25.5,27,10.4,0.58527,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481234",2020-05-30 04:33:00,-1.60493,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,25,24,25.5,27,10.4,0.5859,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481235",2020-05-30 04:34:00,-1.72536,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.4,0.59031,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481236",2020-05-30 04:35:00,-2.03407,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.3,0.57897,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481237",2020-05-30 04:36:00,-2.25284,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.3,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481238",2020-05-30 04:37:00,-2.39474,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.2,0.5733,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481239",2020-05-30 04:38:00,-2.40724,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.3,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481240",2020-05-30 04:39:00,-2.49804,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.3,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481241",2020-05-30 04:40:00,-2.68094,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.2,0.56763,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481242",2020-05-30 04:41:00,-2.57827,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.2,0.57771,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481243",2020-05-30 04:42:00,-1.8842,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.2,0.5859,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481244",2020-05-30 04:43:00,-2.60485,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.2,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481245",2020-05-30 04:44:00,-2.01941,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.2,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481246",2020-05-30 04:45:00,-1.57231,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.2,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481247",2020-05-30 04:46:00,-1.65664,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.2,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481248",2020-05-30 04:47:00,-1.16612,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.2,0.57267,0,0,1,1,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0
"481249",2020-05-30 04:48:00,-1.40085,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.2,0.57519,0,0,1,1,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0
"481250",2020-05-30 04:49:00,-1.32208,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.2,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0
"481251",2020-05-30 04:50:00,-1.46436,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.3,0.56133,0,0,1,1,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0
"481252",2020-05-30 04:51:00,-1.24375,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.2,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0
"481253",2020-05-30 04:52:00,-1.19426,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10.2,0.56637,0,0,1,1,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0
"481254",2020-05-30 04:53:00,-1.21214,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,27,10.1,0.54747,0,0,1,1,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0
"481255",2020-05-30 04:54:00,-0.749694,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,27,10.2,0.55314,0,0,1,1,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0
"481256",2020-05-30 04:55:00,-1.16287,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,27,10.2,0.81207,0,0,1,1,0,1,0,0,0,1,0,0,1,1,1,0,0,0,0,0,0
"481257",2020-05-30 04:56:00,-1.16612,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,27,10.1,0.86877,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481258",2020-05-30 04:57:00,-1.21627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,27,10.2,0.8253,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481259",2020-05-30 04:58:00,-1.2652,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,27,10.1,0.76104,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481260",2020-05-30 04:59:00,-1.31777,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,27,10.1,0.57204,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481261",2020-05-30 05:00:00,-1.36008,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,27,10.1,1.05084,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481262",2020-05-30 05:01:00,-1.90656,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.85554,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481263",2020-05-30 05:02:00,-2.15295,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.78687,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481264",2020-05-30 05:03:00,-2.33763,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.75537,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481265",2020-05-30 05:04:00,-2.42876,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.76797,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481266",2020-05-30 05:05:00,-2.54167,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.74529,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481267",2020-05-30 05:06:00,-2.57491,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.73017,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"481268",2020-05-30 05:07:00,-2.68468,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.71757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481269",2020-05-30 05:08:00,-2.36276,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.71127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481270",2020-05-30 05:09:00,-2.70479,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481271",2020-05-30 05:10:00,-2.55188,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10,0.72891,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481272",2020-05-30 05:11:00,-2.45169,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10,0.73521,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481273",2020-05-30 05:12:00,-2.34648,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10,0.70371,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481274",2020-05-30 05:13:00,-2.17076,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481275",2020-05-30 05:14:00,-2.121,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481276",2020-05-30 05:15:00,-1.73906,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481277",2020-05-30 05:16:00,-1.65345,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.71001,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481278",2020-05-30 05:17:00,-1.44988,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.70434,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"481279",2020-05-30 05:18:00,-1.35982,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.71001,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"481280",2020-05-30 05:19:00,-1.2668,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.71001,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"481281",2020-05-30 05:20:00,-1.44802,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.70497,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"481282",2020-05-30 05:21:00,-1.14554,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.69867,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"481283",2020-05-30 05:22:00,-1.156,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.69552,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"481284",2020-05-30 05:23:00,-1.12893,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.69804,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"481285",2020-05-30 05:24:00,-1.13521,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.69237,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"481286",2020-05-30 05:25:00,-1.09511,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.74844,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,1
"481287",2020-05-30 05:26:00,-1.18244,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.8,0.74844,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"481288",2020-05-30 05:27:00,-1.29015,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.8,0.73647,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"481289",2020-05-30 05:28:00,-1.32397,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.73836,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"481290",2020-05-30 05:29:00,-1.44728,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.8694,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"481291",2020-05-30 05:30:00,-1.73176,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,1.01304,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"481292",2020-05-30 05:31:00,-1.83591,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.8,1.03887,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"481293",2020-05-30 05:32:00,-1.75927,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.8,1.00233,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"481294",2020-05-30 05:33:00,-2.16384,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.93051,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"481295",2020-05-30 05:34:00,-2.33648,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.8,0.73647,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"481296",2020-05-30 05:35:00,-2.42419,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.8,0.72954,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"481297",2020-05-30 05:36:00,-2.48769,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.8,0.73962,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,1,0
"481298",2020-05-30 05:37:00,-2.5679,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.8,0.74214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481299",2020-05-30 05:38:00,-2.53478,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.8,0.73647,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481300",2020-05-30 05:39:00,-2.49629,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.8,0.72702,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481301",2020-05-30 05:40:00,-2.46497,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.7,0.72954,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481302",2020-05-30 05:41:00,-2.47174,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.7,0.7182,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481303",2020-05-30 05:42:00,-2.29233,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.7,0.73521,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481304",2020-05-30 05:43:00,-2.0757,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.7,0.71757,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481305",2020-05-30 05:44:00,-1.87942,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.7,0.71064,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481306",2020-05-30 05:45:00,-1.75719,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.6,0.70938,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481307",2020-05-30 05:46:00,-1.6102,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.6,0.69804,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481308",2020-05-30 05:47:00,-0.938511,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.5,0.68544,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481309",2020-05-30 05:48:00,-1.32707,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.5,0.67977,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481310",2020-05-30 05:49:00,-1.31911,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.5,0.69237,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481311",2020-05-30 05:50:00,-1.19689,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.5,0.67347,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481312",2020-05-30 05:51:00,-1.19364,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.4,0.67977,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481313",2020-05-30 05:52:00,-1.14889,26,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.4,0.66591,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481314",2020-05-30 05:53:00,-1.05052,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.5,0.69174,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481315",2020-05-30 05:54:00,-1.28418,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.5,0.65583,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481316",2020-05-30 05:55:00,-1.07697,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.5,0.65394,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481317",2020-05-30 05:56:00,-1.20065,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.6,0.66024,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481318",2020-05-30 05:57:00,-0.896592,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.6,0.64386,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481319",2020-05-30 05:58:00,-1.04052,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.6,0.64197,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481320",2020-05-30 05:59:00,-1.08602,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.6,0.64071,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481321",2020-05-30 06:00:00,-1.09131,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.5,0.6237,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481322",2020-05-30 06:01:00,-1.16438,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.5,0.65457,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481323",2020-05-30 06:02:00,-1.10239,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.4,0.74151,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481324",2020-05-30 06:03:00,-1.11607,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.4,0.89964,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481325",2020-05-30 06:04:00,-1.10336,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.4,0.9198,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481326",2020-05-30 06:05:00,-1.11128,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.5,0.83664,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481327",2020-05-30 06:06:00,-1.14179,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.5,0.76104,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481328",2020-05-30 06:07:00,-1.21869,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.5,0.61614,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481329",2020-05-30 06:08:00,-1.26316,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.6,0.61551,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481330",2020-05-30 06:09:00,-1.12701,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.6,0.60984,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481331",2020-05-30 06:10:00,-1.18241,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.7,0.60354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481332",2020-05-30 06:11:00,-1.15088,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.7,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481333",2020-05-30 06:12:00,-1.20388,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481334",2020-05-30 06:13:00,-1.12215,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.9,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481335",2020-05-30 06:14:00,-1.09135,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10,0.6237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481336",2020-05-30 06:15:00,-1.06397,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.61677,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481337",2020-05-30 06:16:00,-1.052,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.61614,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481338",2020-05-30 06:17:00,-1.16093,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.6111,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481339",2020-05-30 06:18:00,-1.10264,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.58527,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481340",2020-05-30 06:19:00,-1.1356,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.62874,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481341",2020-05-30 06:20:00,-1.11773,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.56007,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481342",2020-05-30 06:21:00,-1.00047,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.5607,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481343",2020-05-30 06:22:00,-1.2076,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.55944,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481344",2020-05-30 06:23:00,-1.11733,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.5544,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481345",2020-05-30 06:24:00,-1.13185,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.5481,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481346",2020-05-30 06:25:00,-1.13696,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.54684,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481347",2020-05-30 06:26:00,-1.1582,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.54054,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481348",2020-05-30 06:27:00,-1.15026,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.1,0.5166,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481349",2020-05-30 06:28:00,-0.949737,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.2,0.50967,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481350",2020-05-30 06:29:00,-1.1484,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.3,0.49644,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481351",2020-05-30 06:30:00,-1.13946,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.4,0.49644,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481352",2020-05-30 06:31:00,-1.15583,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.5,0.47691,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481353",2020-05-30 06:32:00,-1.14303,65,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.6,0.44982,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481354",2020-05-30 06:33:00,-1.13142,74,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.6,0.42084,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481355",2020-05-30 06:34:00,-1.15042,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,10.7,0.71127,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481356",2020-05-30 06:35:00,-1.11582,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,25,26.5,10.7,0.71001,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481357",2020-05-30 06:36:00,-1.08911,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,25,26.5,10.7,0.70371,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481358",2020-05-30 06:37:00,-1.11523,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,25,26.5,10.8,0.59976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481359",2020-05-30 06:38:00,-1.12633,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,25,26.5,10.8,0.52857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481360",2020-05-30 06:39:00,-1.12545,79,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,25,26.5,10.9,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481361",2020-05-30 06:40:00,-1.10523,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,25,26.5,10.9,0.35091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481362",2020-05-30 06:41:00,-1.19413,100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,25,26.5,10.8,0.31437,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481363",2020-05-30 06:42:00,-1.06177,110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,24.5,24,25,26.5,10.9,0.504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481364",2020-05-30 06:43:00,-1.08379,117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,24.5,26.5,10.9,0.23877,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481365",2020-05-30 06:44:00,-1.08042,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,24.5,26.5,11,0.23121,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
