"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"481366",2020-05-30 06:45:00,-1.1052,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,24.5,26.5,11.1,0.2142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481367",2020-05-30 06:46:00,-1.07737,125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,24.5,26.5,11.2,0.20727,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481368",2020-05-30 06:47:00,-1.09513,130,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,24.5,26.5,11.4,0.1953,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481369",2020-05-30 06:48:00,-1.08032,136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,24.5,24,24.5,26.5,11.6,0.17955,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481370",2020-05-30 06:49:00,-1.05332,143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.9,0.1386,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481371",2020-05-30 06:50:00,-0.963322,147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.1,0.08631,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481372",2020-05-30 06:51:00,-1.04237,153,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.4,0.05166,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481373",2020-05-30 06:52:00,-1.07925,159,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.6,0.05544,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481374",2020-05-30 06:53:00,-1.03494,167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.8,0.0315,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481375",2020-05-30 06:54:00,-0.860943,172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.9,-0.00126,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481376",2020-05-30 06:55:00,-1.04671,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,13,-0.01953,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481377",2020-05-30 06:56:00,-0.999673,179,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,13,-0.03213,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481378",2020-05-30 06:57:00,-1.03434,182,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,13,-0.05103,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481379",2020-05-30 06:58:00,-1.05905,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,13,-0.05796,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481380",2020-05-30 06:59:00,-1.30218,187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.9,-0.05733,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481381",2020-05-30 07:00:00,-1.04833,189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.8,-0.06426,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481382",2020-05-30 07:01:00,-0.912297,191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.8,-0.0882,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481383",2020-05-30 07:02:00,-1.10283,193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.8,-0.10143,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481384",2020-05-30 07:03:00,-1.16919,195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.7,-0.10269,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481385",2020-05-30 07:04:00,-1.10814,199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.7,0.49644,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481386",2020-05-30 07:05:00,-1.09925,204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.7,0.14994,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481387",2020-05-30 07:06:00,-1.09589,207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.7,0.1512,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481388",2020-05-30 07:07:00,-1.11901,212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.8,0.10584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481389",2020-05-30 07:08:00,-0.944636,216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.8,0.0063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481390",2020-05-30 07:09:00,-1.0848,219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,13,-0.12726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481391",2020-05-30 07:10:00,-1.16001,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,13.1,-0.1386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481392",2020-05-30 07:11:00,-1.02793,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,13.1,-0.13356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481393",2020-05-30 07:12:00,-1.11289,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,13.1,-0.12159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481394",2020-05-30 07:13:00,-1.11837,232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,13.1,-0.11403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481395",2020-05-30 07:14:00,-1.10296,235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,13.2,-0.09513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481396",2020-05-30 07:15:00,-1.13798,239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,13.1,-0.11466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481397",2020-05-30 07:16:00,-1.07971,241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,13.3,-0.12096,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481398",2020-05-30 07:17:00,-1.07811,245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,13.5,-0.13356,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481399",2020-05-30 07:18:00,-1.11295,248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,13.7,-0.14616,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481400",2020-05-30 07:19:00,-1.11665,251,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,13.7,-0.1512,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481401",2020-05-30 07:20:00,-1.112,255,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,13.8,-0.25578,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481402",2020-05-30 07:21:00,-1.08563,258,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,14,-0.27783,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481403",2020-05-30 07:22:00,-0.951063,262,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,14.1,-0.28476,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481404",2020-05-30 07:23:00,-1.11305,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,14.1,-0.29736,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481405",2020-05-30 07:24:00,-1.11384,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,27,14.2,-0.31122,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481406",2020-05-30 07:25:00,-1.15403,272,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.2,-0.3465,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481407",2020-05-30 07:26:00,-1.13204,275,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.2,-0.35154,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481408",2020-05-30 07:27:00,-1.13464,279,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.1,-0.37233,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481409",2020-05-30 07:28:00,-1.0868,280,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14,-0.39753,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481410",2020-05-30 07:29:00,-1.06311,284,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,13.8,-0.4221,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481411",2020-05-30 07:30:00,-1.13526,288,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,13.8,-0.44163,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481412",2020-05-30 07:31:00,-1.14036,292,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,13.9,-0.25893,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481413",2020-05-30 07:32:00,-1.12813,294,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.1,-0.1449,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481414",2020-05-30 07:33:00,-0.959931,299,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.3,-0.17766,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481415",2020-05-30 07:34:00,-1.1182,301,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.6,-0.20286,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481416",2020-05-30 07:35:00,-1.16013,305,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.8,-0.35721,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481417",2020-05-30 07:36:00,-1.13515,310,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.8,-0.5103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481418",2020-05-30 07:37:00,-1.11107,313,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.52983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481419",2020-05-30 07:38:00,-1.14494,317,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.5,-0.54999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481420",2020-05-30 07:39:00,-1.12222,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.5,-0.59913,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481421",2020-05-30 07:40:00,-1.12186,325,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.4,-0.63756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481422",2020-05-30 07:41:00,-1.17653,329,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.6,-0.65016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481423",2020-05-30 07:42:00,-1.14495,334,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.66843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481424",2020-05-30 07:43:00,-1.11386,338,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.8,-0.69678,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481425",2020-05-30 07:44:00,-1.14264,341,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.8,-0.70623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481426",2020-05-30 07:45:00,-1.12839,345,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.8,-0.71694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481427",2020-05-30 07:46:00,-1.09289,349,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.8,-0.7371,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481428",2020-05-30 07:47:00,-1.10054,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.756,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481429",2020-05-30 07:48:00,-1.08568,358,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.77616,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481430",2020-05-30 07:49:00,-1.16401,363,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.74466,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481431",2020-05-30 07:50:00,-1.1137,365,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.87633,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481432",2020-05-30 07:51:00,-1.10043,369,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.9261,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481433",2020-05-30 07:52:00,-1.08255,373,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.93933,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481434",2020-05-30 07:53:00,-1.00198,377,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.95256,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481435",2020-05-30 07:54:00,-1.10881,381,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.98406,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481436",2020-05-30 07:55:00,-0.916907,385,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-1.00107,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481437",2020-05-30 07:56:00,-1.09151,390,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.6,-0.70371,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481438",2020-05-30 07:57:00,-1.11093,394,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.6,-0.66276,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481439",2020-05-30 07:58:00,-1.11791,398,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.8,-0.70686,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481440",2020-05-30 07:59:00,-1.09505,401,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,15,-0.83223,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481441",2020-05-30 08:00:00,-1.11359,405,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.6,-1.04139,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481442",2020-05-30 08:01:00,-1.44112,411,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,15,-1.09683,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481443",2020-05-30 08:02:00,-1.0465,412,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,15.3,-1.0836,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481444",2020-05-30 08:03:00,-1.11132,417,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,15.5,-1.09179,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481445",2020-05-30 08:04:00,-1.09057,422,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,16.1,-1.04139,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481446",2020-05-30 08:05:00,-1.09654,425,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,15.8,-1.1781,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481447",2020-05-30 08:06:00,-1.14633,430,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,15.3,-1.18566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481448",2020-05-30 08:07:00,-1.10179,434,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,15.1,-1.2096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481449",2020-05-30 08:08:00,-1.25029,438,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,15,-1.22283,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481450",2020-05-30 08:09:00,-0.90656,442,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,15.1,-1.23039,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481451",2020-05-30 08:10:00,-1.09494,447,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,15.5,-1.26063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481452",2020-05-30 08:11:00,-1.08185,450,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,15.7,-1.2852,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481453",2020-05-30 08:12:00,-1.07353,453,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,15.4,-1.28709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481454",2020-05-30 08:13:00,-0.987488,457,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.5,-1.30599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481455",2020-05-30 08:14:00,-1.07063,462,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.4,-1.3356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481456",2020-05-30 08:15:00,-1.19821,465,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.8,-1.34379,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481457",2020-05-30 08:16:00,-1.05421,470,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.6,-1.36269,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481458",2020-05-30 08:17:00,-0.898307,474,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.7,-1.38978,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481459",2020-05-30 08:18:00,-1.14164,478,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.6,-1.27071,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481460",2020-05-30 08:19:00,-0.99727,481,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,16.1,-1.07919,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481461",2020-05-30 08:20:00,-1.01195,487,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.5,-1.09683,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481462",2020-05-30 08:21:00,-1.03166,491,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27,15.7,-1.14534,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481463",2020-05-30 08:22:00,-1.03629,495,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,16,-1.25118,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481464",2020-05-30 08:23:00,-1.00201,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.9,-1.4679,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481465",2020-05-30 08:24:00,-1.02875,502,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.8,-1.52334,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481466",2020-05-30 08:25:00,-1.02377,507,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.8,-1.5624,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481467",2020-05-30 08:26:00,-1.07581,513,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,16.3,-1.57563,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481468",2020-05-30 08:27:00,-1.101,514,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.5,-1.59453,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481469",2020-05-30 08:28:00,-0.911528,519,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.2,-1.62036,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481470",2020-05-30 08:29:00,-1.13755,524,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.1,-1.64367,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481471",2020-05-30 08:30:00,-1.11882,528,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.1,-1.65249,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481472",2020-05-30 08:31:00,-1.18657,531,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.7,-1.67706,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481473",2020-05-30 08:32:00,-1.14939,538,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.3,-1.70478,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481474",2020-05-30 08:33:00,-1.13588,541,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.3,-1.72053,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481475",2020-05-30 08:34:00,-1.11701,546,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.1,-1.75833,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481476",2020-05-30 08:35:00,-1.23535,549,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,13.9,-1.77093,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"481477",2020-05-30 08:36:00,-1.54504,553,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,13.8,-1.79613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481478",2020-05-30 08:37:00,-1.38681,557,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,13.9,-1.82007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481479",2020-05-30 08:38:00,-1.29126,561,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.5,-1.83519,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481480",2020-05-30 08:39:00,-1.10212,564,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.1,-1.84779,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481481",2020-05-30 08:40:00,-1.1712,568,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.7,-1.88622,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481482",2020-05-30 08:41:00,-1.17162,573,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.6,-1.55106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481483",2020-05-30 08:42:00,-1.06366,575,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.7,-1.53846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481484",2020-05-30 08:43:00,-1.15474,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.3,-1.59075,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481485",2020-05-30 08:44:00,-1.19616,582,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.5,-1.67139,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481486",2020-05-30 08:45:00,-1.14374,589,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.5,-1.97316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481487",2020-05-30 08:46:00,-1.17554,593,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.2,-2.01159,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481488",2020-05-30 08:47:00,-1.1935,595,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.4,-2.03049,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481489",2020-05-30 08:48:00,-1.1754,600,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.8,-2.05443,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481490",2020-05-30 08:49:00,-1.31158,606,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.3,-2.06199,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481491",2020-05-30 08:50:00,-1.14962,609,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.4,-2.08593,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481492",2020-05-30 08:51:00,-1.14584,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.7,-2.09286,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481493",2020-05-30 08:52:00,-1.07786,617,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.8,-2.11113,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481494",2020-05-30 08:53:00,-1.07481,619,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.6,-2.12247,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481495",2020-05-30 08:54:00,-1.06316,624,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.2,-2.14263,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481496",2020-05-30 08:55:00,-1.12195,626,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.9,-2.16531,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481497",2020-05-30 08:56:00,-1.20036,630,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.7,-2.18484,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481498",2020-05-30 08:57:00,-1.07664,632,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,14.8,-2.19303,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481499",2020-05-30 08:58:00,-1.22983,637,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,15.5,-2.17476,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481500",2020-05-30 08:59:00,-1.08621,641,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,16,-2.18106,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481501",2020-05-30 09:00:00,-1.08604,644,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,16.6,-2.18043,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481502",2020-05-30 09:01:00,-1.04257,649,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,16.1,-2.17476,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481503",2020-05-30 09:02:00,-1.02073,650,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,16.5,-1.82826,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481504",2020-05-30 09:03:00,-1.02465,654,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,16.3,-1.85976,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481505",2020-05-30 09:04:00,-1.02017,653,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,16.1,-1.88811,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"481506",2020-05-30 09:05:00,-1.03538,655,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,25,27.5,16.1,-1.9845,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481507",2020-05-30 09:06:00,-0.99368,661,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,23.5,25,27.5,16.5,-2.2113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481508",2020-05-30 09:07:00,-0.996919,663,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,23.5,25,27.5,16.3,-2.20689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481509",2020-05-30 09:08:00,-1.07826,666,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,23.5,25,27.5,16.3,-2.23902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481510",2020-05-30 09:09:00,-1.302,672,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,23.5,25,27.5,15.8,-2.23776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481511",2020-05-30 09:10:00,-1.05416,672,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,23.5,25,27.5,15.9,-2.25099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481512",2020-05-30 09:11:00,-1.0451,678,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,23.5,25,27.5,16,-2.29068,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481513",2020-05-30 09:12:00,-1.07723,683,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,23.5,25,27.5,16.1,-2.31273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481514",2020-05-30 09:13:00,-1.1159,686,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,23.5,25,27.5,16.1,-2.32533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481515",2020-05-30 09:14:00,-1.11103,686,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,23.5,25,27.5,15.9,-2.31903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481516",2020-05-30 09:15:00,-0.797497,688,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,23.5,25,27.5,15.7,-2.33163,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"481517",2020-05-30 09:16:00,-1.28025,689,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26,23.5,25,27.5,15.6,-2.31336,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481518",2020-05-30 09:17:00,-1.13561,688,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,15.5,-2.32659,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481519",2020-05-30 09:18:00,-1.52624,694,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,15.5,-2.36313,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481520",2020-05-30 09:19:00,-1.0628,699,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,15.9,-2.36439,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481521",2020-05-30 09:20:00,-1.10497,696,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,16,-2.36565,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481522",2020-05-30 09:21:00,-1.10291,698,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,15.7,-2.36565,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481523",2020-05-30 09:22:00,-1.06668,693,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,15,-2.35116,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481524",2020-05-30 09:23:00,-1.07235,690,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,15.1,-2.07396,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481525",2020-05-30 09:24:00,-1.13417,697,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,15.3,-2.03112,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481526",2020-05-30 09:25:00,-1.17625,697,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,15.5,-2.06199,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481527",2020-05-30 09:26:00,-1.12475,701,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,15.6,-2.13444,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481528",2020-05-30 09:27:00,-1.19326,705,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,15.7,-2.24973,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481529",2020-05-30 09:28:00,-0.955127,704,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,16.2,-2.40093,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481530",2020-05-30 09:29:00,-1.0092,697,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,16.3,-2.37573,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481531",2020-05-30 09:30:00,-1.20367,706,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,16.4,-2.41857,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481532",2020-05-30 09:31:00,-1.1669,699,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,15.7,-2.38959,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481533",2020-05-30 09:32:00,-1.17848,699,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,27.5,15.5,-2.37069,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"481534",2020-05-30 09:33:00,-1.17142,719,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.3,-2.45448,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"481535",2020-05-30 09:34:00,-1.15018,735,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.3,-2.52756,1,0,1,1,0,1,0,1,1,1,0,0,1,0,1,0,0,1,1,1,1
"481536",2020-05-30 09:35:00,-1.21371,742,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.6,-2.61954,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481537",2020-05-30 09:36:00,-0.903319,742,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.7,-2.53386,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481538",2020-05-30 09:37:00,-1.4286,755,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.6,-2.62584,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481539",2020-05-30 09:38:00,-1.74911,714,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.9,-2.47338,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481540",2020-05-30 09:39:00,-1.69212,742,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.6,-2.64222,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481541",2020-05-30 09:40:00,-2.21241,765,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.6,-2.69136,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481542",2020-05-30 09:41:00,-2.47183,761,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,16,-2.67309,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481543",2020-05-30 09:42:00,-2.92616,760,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,16.2,-2.57418,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481544",2020-05-30 09:43:00,-3.15625,750,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.8,-2.32974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481545",2020-05-30 09:44:00,-3.36799,778,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.9,-2.44503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481546",2020-05-30 09:45:00,-3.36516,760,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.8,-2.37636,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481547",2020-05-30 09:46:00,-3.58974,766,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.7,-2.57355,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481548",2020-05-30 09:47:00,-3.34267,788,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.7,-2.89548,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481549",2020-05-30 09:48:00,-3.26318,787,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,16,-2.88099,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481550",2020-05-30 09:49:00,-2.97598,777,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.7,-2.82555,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481551",2020-05-30 09:50:00,-2.74005,781,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.7,-2.85453,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481552",2020-05-30 09:51:00,-2.46256,792,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.6,-2.88666,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481553",2020-05-30 09:52:00,-2.21809,799,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,15.8,-2.9106,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481554",2020-05-30 09:53:00,-2.03252,804,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,16,-2.86839,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481555",2020-05-30 09:54:00,-1.88599,813,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,16,-2.86209,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481556",2020-05-30 09:55:00,-1.79835,814,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,27.5,16.7,-2.87343,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481557",2020-05-30 09:56:00,-1.79987,819,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.7,-2.87847,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481558",2020-05-30 09:57:00,-1.60737,825,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.6,-2.91186,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481559",2020-05-30 09:58:00,-1.53263,829,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.3,-2.91879,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481560",2020-05-30 09:59:00,-1.5532,841,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16,-2.94336,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481561",2020-05-30 10:00:00,-1.4682,853,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16,-3.10653,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481562",2020-05-30 10:01:00,-1.42609,856,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.2,-3.04542,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481563",2020-05-30 10:02:00,-1.35792,856,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.7,-2.74554,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"481564",2020-05-30 10:03:00,-1.5582,866,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.7,-2.74743,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481565",2020-05-30 10:04:00,-1.53699,867,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.8,-2.79405,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481566",2020-05-30 10:05:00,-1.45839,878,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.8,-3.0618,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481567",2020-05-30 10:06:00,-1.46131,880,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.7,-3.32136,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481568",2020-05-30 10:07:00,-2.0458,888,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.5,-3.35286,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481569",2020-05-30 10:08:00,-1.97483,890,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.5,-3.3642,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481570",2020-05-30 10:09:00,-2.11677,893,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.2,-3.35286,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481571",2020-05-30 10:10:00,-2.52228,893,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17,-3.35916,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481572",2020-05-30 10:11:00,-2.81842,901,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.9,-3.37806,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481573",2020-05-30 10:12:00,-2.95028,913,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,18.1,-3.43476,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481574",2020-05-30 10:13:00,-3.06168,924,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,18.4,-3.47067,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481575",2020-05-30 10:14:00,-3.06028,938,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,18,-3.52863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481576",2020-05-30 10:15:00,-3.16877,947,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.4,-3.58281,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481577",2020-05-30 10:16:00,-2.79464,957,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.8,-3.61431,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481578",2020-05-30 10:17:00,-2.92089,958,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.7,-3.63006,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481579",2020-05-30 10:18:00,-2.80308,963,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.8,-3.66912,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481580",2020-05-30 10:19:00,-2.73422,965,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.9,-3.31632,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481581",2020-05-30 10:20:00,-2.62368,973,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.5,-3.32703,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481582",2020-05-30 10:21:00,-2.43847,978,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.5,-3.39003,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481583",2020-05-30 10:22:00,-2.10793,985,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.7,-3.45177,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481584",2020-05-30 10:23:00,-2.25988,986,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.4,-3.73086,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481585",2020-05-30 10:24:00,-1.91368,992,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.3,-3.74409,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481586",2020-05-30 10:25:00,-1.86856,999,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.3,-3.78756,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481587",2020-05-30 10:26:00,-1.74856,1003,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17,-3.79323,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481588",2020-05-30 10:27:00,-1.76567,1010,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17,-3.8115,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481589",2020-05-30 10:28:00,-1.61792,1019,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.2,-3.56076,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481590",2020-05-30 10:29:00,-1.66844,1026,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.1,-3.83103,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481591",2020-05-30 10:30:00,-1.51882,1033,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.9,-3.79449,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481592",2020-05-30 10:31:00,-1.51701,1038,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,16.9,-3.7548,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481593",2020-05-30 10:32:00,-1.31234,1048,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.1,-3.7107,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,1
"481594",2020-05-30 10:33:00,-1.45817,1050,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.6,-3.6603,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"481595",2020-05-30 10:34:00,-1.48908,1057,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.5,-3.69873,1,1,1,1,0,1,0,1,0,1,0,0,1,0,1,0,0,1,1,1,1
"481596",2020-05-30 10:35:00,-1.61075,1060,0,25.5,23,23,16,24.5,23,29,0,0,26,23,24.5,26.5,23.5,25,28,17.1,-3.99042,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481597",2020-05-30 10:36:00,-1.1104,1061,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.6,-3.69873,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481598",2020-05-30 10:37:00,-1.88432,1066,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.1,-3.66156,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481599",2020-05-30 10:38:00,-1.78864,1073,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.2,-3.73464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481600",2020-05-30 10:39:00,-2.02853,1075,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.8,-3.74787,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481601",2020-05-30 10:40:00,-2.29954,1080,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18,-3.85182,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481602",2020-05-30 10:41:00,-2.54567,1089,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.3,-4.0635,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481603",2020-05-30 10:42:00,-2.68526,1084,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-4.04271,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481604",2020-05-30 10:43:00,-3.09084,1088,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18,-4.07169,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"481605",2020-05-30 10:44:00,-3.06375,1090,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.7,-4.07736,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"481606",2020-05-30 10:45:00,-3.10928,1092,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18,-4.0698,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481607",2020-05-30 10:46:00,-3.05505,1107,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.8,-4.10886,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481608",2020-05-30 10:47:00,-2.98135,1106,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18,-4.14603,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481609",2020-05-30 10:48:00,-2.86905,1102,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-4.12146,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481610",2020-05-30 10:49:00,-2.60671,1108,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.3,-4.14603,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481611",2020-05-30 10:50:00,-2.27921,1116,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-4.17249,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481612",2020-05-30 10:51:00,-2.32988,1117,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.4,-4.18509,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481613",2020-05-30 10:52:00,-2.06455,1124,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.5,-3.90096,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481614",2020-05-30 10:53:00,-1.82742,1142,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-3.90159,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481615",2020-05-30 10:54:00,-1.72318,1151,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-3.95766,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481616",2020-05-30 10:55:00,-1.60465,1172,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.6,-3.8619,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481617",2020-05-30 10:56:00,-1.85269,345,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.3,-2.72349,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481618",2020-05-30 10:57:00,-1.44188,1182,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.1,-4.44213,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481619",2020-05-30 10:58:00,-1.43739,1163,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.9,-4.37661,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481620",2020-05-30 10:59:00,-1.38445,1155,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.8,-4.3785,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481621",2020-05-30 11:00:00,-1.3612,1161,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.8,-4.3911,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481622",2020-05-30 11:01:00,-1.35336,1160,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.9,-4.39866,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481623",2020-05-30 11:02:00,-0.80722,1156,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-4.3533,0,0,1,1,0,1,0,1,0,1,0,0,0,1,1,0,0,0,0,0,0
"481624",2020-05-30 11:03:00,-1.20187,1159,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-4.36716,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481625",2020-05-30 11:04:00,-1.29274,1177,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.7,-4.49253,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"481626",2020-05-30 11:05:00,-1.29717,1209,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.3,-4.66326,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481627",2020-05-30 11:06:00,-1.29249,1244,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.4,-4.73886,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481628",2020-05-30 11:07:00,-1.69034,1244,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.9,-4.83336,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481629",2020-05-30 11:08:00,-1.65078,312,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.2,-1.1466,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481630",2020-05-30 11:09:00,-2.13821,1248,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.3,-4.52403,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481631",2020-05-30 11:10:00,-2.4333,1194,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-4.28526,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481632",2020-05-30 11:11:00,-2.25634,1138,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.8,-4.10319,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481633",2020-05-30 11:12:00,-2.7177,1145,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.9,-4.43016,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481634",2020-05-30 11:13:00,-2.84577,369,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-0.63189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481635",2020-05-30 11:14:00,-2.93799,245,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.6,-0.61299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481636",2020-05-30 11:15:00,-2.89527,335,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18,-4.29345,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481637",2020-05-30 11:16:00,-3.09065,1091,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.8,-4.0509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481638",2020-05-30 11:17:00,-2.75168,1065,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.7,-4.20588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481639",2020-05-30 11:18:00,-2.64433,613,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.8,-4.06539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481640",2020-05-30 11:19:00,-2.39833,1028,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18,-3.73716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481641",2020-05-30 11:20:00,-2.31512,1039,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18,-3.95703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481642",2020-05-30 11:21:00,-2.14291,1047,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-4.00239,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481643",2020-05-30 11:22:00,-1.96254,1072,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-4.13343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481644",2020-05-30 11:23:00,-2.00144,1098,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-4.20966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481645",2020-05-30 11:24:00,-1.66769,1106,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,17.9,-4.35078,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481646",2020-05-30 11:25:00,-1.5629,1133,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-4.05594,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481647",2020-05-30 11:26:00,-1.48677,1112,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.1,-3.98916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481648",2020-05-30 11:27:00,-1.42465,1129,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.6,-4.03326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481649",2020-05-30 11:28:00,-1.41999,1118,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.3,-4.15989,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481650",2020-05-30 11:29:00,-1.26744,894,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-4.28022,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481651",2020-05-30 11:30:00,-1.40152,1137,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18,-4.48245,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481652",2020-05-30 11:31:00,-1.3338,1187,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-4.64373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481653",2020-05-30 11:32:00,-1.34516,1175,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.7,-4.49316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481654",2020-05-30 11:33:00,-1.35133,1186,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.6,-4.64562,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481655",2020-05-30 11:34:00,-1.1387,1211,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19,-4.69728,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481656",2020-05-30 11:35:00,-1.33842,1209,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.2,-4.71807,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481657",2020-05-30 11:36:00,-1.57329,1205,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.8,-4.77792,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481658",2020-05-30 11:37:00,-1.72856,1249,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.8,-4.89888,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481659",2020-05-30 11:38:00,-1.71951,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.8,-2.63151,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481660",2020-05-30 11:39:00,-1.92325,1224,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-4.77162,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481661",2020-05-30 11:40:00,-2.1751,1242,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.9,-4.43079,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481662",2020-05-30 11:41:00,-2.35676,1233,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.8,-4.35015,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481663",2020-05-30 11:42:00,-2.69138,620,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-3.01581,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,0,0,1
"481664",2020-05-30 11:43:00,-2.71637,559,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.3,-4.32621,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481665",2020-05-30 11:44:00,-2.67282,1193,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18,-4.57002,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481666",2020-05-30 11:45:00,-2.64383,1231,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-4.69098,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481667",2020-05-30 11:46:00,-2.56414,1222,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-4.78233,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481668",2020-05-30 11:47:00,-2.50085,432,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-2.75499,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
