"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"481669",2020-05-30 11:48:00,-2.34667,1060,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-2.1861,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481670",2020-05-30 11:49:00,-2.039,545,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-1.75014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481671",2020-05-30 11:50:00,-2.19063,732,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.6,-4.69539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481672",2020-05-30 11:51:00,-2.12787,1221,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-4.75146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481673",2020-05-30 11:52:00,-2.03978,1202,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.9,-4.68783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481674",2020-05-30 11:53:00,-1.98988,1224,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.1,-4.77036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481675",2020-05-30 11:54:00,-1.93061,1219,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.4,-4.59396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481676",2020-05-30 11:55:00,-1.81536,1236,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.5,-4.4226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481677",2020-05-30 11:56:00,-2.02887,1226,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.7,-4.3407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481678",2020-05-30 11:57:00,-1.68888,1159,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.8,-4.14036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481679",2020-05-30 11:58:00,-1.76479,1140,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19,-4.10193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481680",2020-05-30 11:59:00,-1.58217,1136,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-4.29408,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481681",2020-05-30 12:00:00,-1.57794,1156,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.3,-4.36653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481682",2020-05-30 12:01:00,-1.52929,1164,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19,-4.33629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481683",2020-05-30 12:02:00,-1.19817,1171,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19,-4.35456,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481684",2020-05-30 12:03:00,-1.4723,1168,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.7,-4.24683,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481685",2020-05-30 12:04:00,-1.46219,1139,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-4.19706,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481686",2020-05-30 12:05:00,-1.39287,1127,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.6,-4.36716,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481687",2020-05-30 12:06:00,-1.6539,1094,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-4.24179,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481688",2020-05-30 12:07:00,-1.92481,1090,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-4.00869,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481689",2020-05-30 12:08:00,-1.94671,1014,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.6,-4.3281,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481690",2020-05-30 12:09:00,-2.01087,1142,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.4,-4.37409,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481691",2020-05-30 12:10:00,-1.83588,393,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.4,-0.75537,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481692",2020-05-30 12:11:00,-2.2918,371,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19,-0.68229,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481693",2020-05-30 12:12:00,-2.39187,383,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-0.89586,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481694",2020-05-30 12:13:00,-2.35349,505,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-2.25036,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481695",2020-05-30 12:14:00,-2.70208,1230,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-4.46229,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481696",2020-05-30 12:15:00,-2.31847,1214,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-4.43646,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481697",2020-05-30 12:16:00,-1.99312,1249,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-4.62609,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481698",2020-05-30 12:17:00,-2.13674,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-4.57569,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481699",2020-05-30 12:18:00,-1.92925,1234,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-4.37661,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481700",2020-05-30 12:19:00,-2.27771,1189,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-4.24746,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481701",2020-05-30 12:20:00,-1.81785,1160,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19,-4.56246,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481702",2020-05-30 12:21:00,-1.76541,1146,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.1,-4.49631,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481703",2020-05-30 12:22:00,-1.74351,1156,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.1,-4.54293,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481704",2020-05-30 12:23:00,-1.42831,1175,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19,-4.61223,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481705",2020-05-30 12:24:00,-1.65384,1187,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.9,-4.23738,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481706",2020-05-30 12:25:00,-1.58466,1140,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.7,-3.95199,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481707",2020-05-30 12:26:00,-1.60898,1108,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.8,-3.86946,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481708",2020-05-30 12:27:00,-1.52691,971,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19,-1.84149,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481709",2020-05-30 12:28:00,-1.52123,433,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.7,-1.34253,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481710",2020-05-30 12:29:00,-1.76131,409,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.6,-1.28583,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481711",2020-05-30 12:30:00,-1.32451,405,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-1.34253,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481712",2020-05-30 12:31:00,-1.44438,641,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-3.6918,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"481713",2020-05-30 12:32:00,-1.47369,955,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-3.64203,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481714",2020-05-30 12:33:00,-1.38053,904,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-2.25099,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481715",2020-05-30 12:34:00,-1.37873,423,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-1.38033,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481716",2020-05-30 12:35:00,-1.35751,437,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.1,-1.70793,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481717",2020-05-30 12:36:00,-1.72263,1106,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-4.46292,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481718",2020-05-30 12:37:00,-2.38739,1129,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-4.47363,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481719",2020-05-30 12:38:00,-2.12807,1101,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-4.07547,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481720",2020-05-30 12:39:00,-2.0267,457,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.1,-1.11888,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481721",2020-05-30 12:40:00,-2.04703,439,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.2,-1.10061,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481722",2020-05-30 12:41:00,-2.13344,455,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.3,-1.26,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481723",2020-05-30 12:42:00,-2.23913,854,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-3.67794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481724",2020-05-30 12:43:00,-1.73234,1072,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-4.2903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481725",2020-05-30 12:44:00,-2.24878,1069,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.6,-4.27833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481726",2020-05-30 12:45:00,-2.22797,1098,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-4.44276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481727",2020-05-30 12:46:00,-2.07165,1133,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.7,-4.51206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481728",2020-05-30 12:47:00,-1.91344,1153,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.8,-4.55553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481729",2020-05-30 12:48:00,-1.77448,1095,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.4,-4.20399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481730",2020-05-30 12:49:00,-1.53427,1016,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.2,-3.94506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481731",2020-05-30 12:50:00,-1.65892,1032,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.2,-3.9564,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481732",2020-05-30 12:51:00,-1.54236,1057,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.7,-4.22856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481733",2020-05-30 12:52:00,-1.54829,1108,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.3,-4.4478,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481734",2020-05-30 12:53:00,-1.87492,1145,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-4.61286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481735",2020-05-30 12:54:00,-2.50026,1166,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.9,-4.5297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481736",2020-05-30 12:55:00,-3.20759,1186,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.1,-4.40874,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481737",2020-05-30 12:56:00,-3.46428,1140,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19,-4.2021,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481738",2020-05-30 12:57:00,-4.21335,1137,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,18.7,-4.08366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481739",2020-05-30 12:58:00,-3.43484,974,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,18.7,-2.38959,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481740",2020-05-30 12:59:00,-2.7502,1082,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,18.5,-3.7548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481741",2020-05-30 13:00:00,-2.20487,502,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,18.4,-1.65627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481742",2020-05-30 13:01:00,-1.88935,472,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,18.5,-1.61847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481743",2020-05-30 13:02:00,-1.56374,496,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,18.3,-1.82763,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481744",2020-05-30 13:03:00,-1.78707,1129,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,18.8,-4.61853,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481745",2020-05-30 13:04:00,-1.15795,1204,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.2,-4.27266,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481746",2020-05-30 13:05:00,-0.98937,862,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.2,-4.6557,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481747",2020-05-30 13:06:00,-1.43208,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.4,-5.11686,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481748",2020-05-30 13:07:00,-1.11346,714,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.6,-1.78416,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481749",2020-05-30 13:08:00,-1.21774,491,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.8,-1.58256,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481750",2020-05-30 13:09:00,-1.76912,476,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20,-1.15353,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481751",2020-05-30 13:10:00,-1.89191,518,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.9,-1.29339,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481752",2020-05-30 13:11:00,-2.35564,527,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.8,-1.39293,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481753",2020-05-30 13:12:00,-2.51027,530,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.6,-1.51389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481754",2020-05-30 13:13:00,-2.68365,530,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.6,-1.62666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481755",2020-05-30 13:14:00,-2.77564,551,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.6,-1.90953,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481756",2020-05-30 13:15:00,-2.84053,635,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.4,-3.0366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481757",2020-05-30 13:16:00,-2.77377,788,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.5,-2.34801,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481758",2020-05-30 13:17:00,-2.84942,786,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.9,-3.4839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481759",2020-05-30 13:18:00,-2.89131,1026,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.8,-4.5171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481760",2020-05-30 13:19:00,-2.72803,1245,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.6,-4.89447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481761",2020-05-30 13:20:00,-2.46764,830,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.8,-4.9455,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481762",2020-05-30 13:21:00,-2.0703,1238,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.8,-4.85856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481763",2020-05-30 13:22:00,-2.08749,1237,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20.1,-4.97763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481764",2020-05-30 13:23:00,-1.66767,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20.7,-4.914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481765",2020-05-30 13:24:00,-1.68791,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20.5,-3.60612,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481766",2020-05-30 13:25:00,-1.58617,592,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20.4,-1.66383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481767",2020-05-30 13:26:00,-1.47206,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20.1,-4.68846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481768",2020-05-30 13:27:00,-1.40811,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20.5,-4.65633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481769",2020-05-30 13:28:00,-1.40265,1234,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.9,-4.68972,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481770",2020-05-30 13:29:00,-1.32598,1250,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.7,-4.91904,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481771",2020-05-30 13:30:00,-0.924848,1059,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20,-4.02129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481772",2020-05-30 13:31:00,-1.35028,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.9,-4.9518,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481773",2020-05-30 13:32:00,-1.31123,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.5,-4.26195,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481774",2020-05-30 13:33:00,-1.30983,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.3,-4.77099,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481775",2020-05-30 13:34:00,-1.32415,1233,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.8,-4.73193,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481776",2020-05-30 13:35:00,-1.2837,934,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20.1,-1.99206,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481777",2020-05-30 13:36:00,-1.69834,989,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20.1,-4.0446,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481778",2020-05-30 13:37:00,-1.79474,690,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20.1,-1.60839,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481779",2020-05-30 13:38:00,-2.11266,620,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.9,-1.58067,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481780",2020-05-30 13:39:00,-2.22939,461,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.5,-1.07541,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481781",2020-05-30 13:40:00,-2.3484,514,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.8,-1.19133,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481782",2020-05-30 13:41:00,-2.76688,1129,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20.1,-4.2399,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481783",2020-05-30 13:42:00,-2.73704,1211,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20.1,-4.51773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481784",2020-05-30 13:43:00,-2.60159,1208,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.7,-4.60719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481785",2020-05-30 13:44:00,-2.98375,1219,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.7,-4.78296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481786",2020-05-30 13:45:00,-3.13282,1215,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.4,-4.82706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481787",2020-05-30 13:46:00,-3.21556,1243,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.7,-4.79493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481788",2020-05-30 13:47:00,-3.11426,1230,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,19.7,-4.8132,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481789",2020-05-30 13:48:00,-2.94059,1239,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28.5,20,-4.9077,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481790",2020-05-30 13:49:00,-2.57637,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,20.3,-4.9833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481791",2020-05-30 13:50:00,-2.1736,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,20.4,-4.85919,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481792",2020-05-30 13:51:00,-2.12391,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,19.9,-4.9581,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481793",2020-05-30 13:52:00,-1.87982,546,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,20.1,-1.72683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481794",2020-05-30 13:53:00,-1.69888,511,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,19.9,-1.47609,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481795",2020-05-30 13:54:00,-1.53212,514,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,19,-1.38285,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481796",2020-05-30 13:55:00,-1.47189,554,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,19.3,-1.48869,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481797",2020-05-30 13:56:00,-1.50839,533,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,19.2,-1.41246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481798",2020-05-30 13:57:00,-0.988792,516,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,19.7,-1.46286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481799",2020-05-30 13:58:00,-1.28912,530,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,19.3,-1.75266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481800",2020-05-30 13:59:00,-1.28522,527,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,18.9,-1.80369,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481801",2020-05-30 14:00:00,-1.30149,686,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,18.8,-2.58489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481802",2020-05-30 14:01:00,-1.29048,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,19.2,-3.6729,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481803",2020-05-30 14:02:00,-1.32931,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,19.8,-4.97259,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481804",2020-05-30 14:03:00,-1.81038,903,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,20.4,-2.7342,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481805",2020-05-30 14:04:00,-1.42271,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,20.1,-3.48264,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481806",2020-05-30 14:05:00,-1.22477,1074,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25,28.5,20.2,-3.91419,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481807",2020-05-30 14:06:00,-1.58473,992,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,19.9,-4.37157,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481808",2020-05-30 14:07:00,-1.624,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,19.6,-4.2084,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481809",2020-05-30 14:08:00,-1.83441,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,20,-5.39469,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481810",2020-05-30 14:09:00,-2.37182,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,20,-5.1093,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481811",2020-05-30 14:10:00,-2.40197,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,20.5,-5.09733,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481812",2020-05-30 14:11:00,-2.71011,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,20.4,-5.28066,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481813",2020-05-30 14:12:00,-2.86847,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,20.2,-5.3928,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481814",2020-05-30 14:13:00,-3.33351,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,20.3,-5.6322,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481815",2020-05-30 14:14:00,-2.94542,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,20.4,-5.65173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481816",2020-05-30 14:15:00,-2.89247,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,20.3,-5.5629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481817",2020-05-30 14:16:00,-2.86037,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,20.7,-5.40918,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481818",2020-05-30 14:17:00,-2.73137,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,20.8,-5.36256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481819",2020-05-30 14:18:00,-2.81648,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,21,-5.25483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481820",2020-05-30 14:19:00,-2.70943,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,20.8,-5.30523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481821",2020-05-30 14:20:00,-2.4326,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,24,25.5,28.5,21.1,-5.14143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481822",2020-05-30 14:21:00,-2.22734,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,21,-5.11623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481823",2020-05-30 14:22:00,-2.09411,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,21.5,-4.94676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481824",2020-05-30 14:23:00,-1.98985,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,21.6,-4.70736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481825",2020-05-30 14:24:00,-1.93659,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,21,-3.61179,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481826",2020-05-30 14:25:00,-1.62939,506,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.9,-1.28646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481827",2020-05-30 14:26:00,-1.57918,482,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.3,-1.28331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481828",2020-05-30 14:27:00,-1.52443,472,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.1,-1.50696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481829",2020-05-30 14:28:00,-1.57147,482,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.4,-1.60083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481830",2020-05-30 14:29:00,-1.43238,490,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.6,-1.50318,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481831",2020-05-30 14:30:00,-1.38492,417,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,19.8,-1.29843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481832",2020-05-30 14:31:00,-1.42314,401,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,19.3,-1.26,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481833",2020-05-30 14:32:00,-1.49824,399,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,19.1,-1.21275,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481834",2020-05-30 14:33:00,-1.46861,405,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,19.2,-1.32993,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481835",2020-05-30 14:34:00,-1.48077,443,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,19.2,-1.48806,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481836",2020-05-30 14:35:00,-1.52439,486,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,19.1,-4.75524,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481837",2020-05-30 14:36:00,-1.7653,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,19.5,-5.16096,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481838",2020-05-30 14:37:00,-1.6787,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.4,-4.73886,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481839",2020-05-30 14:38:00,-2.15974,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.6,-4.77729,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481840",2020-05-30 14:39:00,-2.45355,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.7,-4.71366,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481841",2020-05-30 14:40:00,-2.62335,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.9,-4.79178,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481842",2020-05-30 14:41:00,-2.75727,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,21,-5.11623,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481843",2020-05-30 14:42:00,-2.94068,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.8,-4.73445,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481844",2020-05-30 14:43:00,-3.12372,1240,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,21.2,-4.89006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481845",2020-05-30 14:44:00,-3.14991,1195,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,21,-4.42764,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481846",2020-05-30 14:45:00,-2.91177,1215,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.7,-4.53096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481847",2020-05-30 14:46:00,-3.31887,1241,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.7,-4.73823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481848",2020-05-30 14:47:00,-2.86569,898,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,21,-2.47653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481849",2020-05-30 14:48:00,-2.70382,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.9,-5.07843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481850",2020-05-30 14:49:00,-2.38176,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.6,-5.01165,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481851",2020-05-30 14:50:00,-2.27434,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.3,-5.09166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481852",2020-05-30 14:51:00,-1.95904,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,28.5,20.6,-4.6809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481853",2020-05-30 14:52:00,-1.78055,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.8,-4.70106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481854",2020-05-30 14:53:00,-1.64792,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.9,-4.25439,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481855",2020-05-30 14:54:00,-1.52668,1097,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21.3,-4.00806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481856",2020-05-30 14:55:00,-1.48161,1077,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21.7,-3.97026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481857",2020-05-30 14:56:00,-1.1828,1013,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21.3,-3.9627,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481858",2020-05-30 14:57:00,-1.43883,1129,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21.1,-4.23423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481859",2020-05-30 14:58:00,-1.4743,1123,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.8,-2.41857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481860",2020-05-30 14:59:00,-1.40084,987,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.5,-4.05216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481861",2020-05-30 15:00:00,-1.37836,1003,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.3,-3.73527,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481862",2020-05-30 15:01:00,-1.39274,972,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.6,-4.29156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481863",2020-05-30 15:02:00,-1.40047,1178,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.9,-4.51206,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481864",2020-05-30 15:03:00,-1.30088,1092,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21,-4.30038,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481865",2020-05-30 15:04:00,-1.42808,1184,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.8,-4.47048,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481866",2020-05-30 15:05:00,-1.49105,1200,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.1,-4.01499,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481867",2020-05-30 15:06:00,-1.83142,1099,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,19.8,-2.76192,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481868",2020-05-30 15:07:00,-1.7436,515,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,19.7,-1.197,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481869",2020-05-30 15:08:00,-2.11349,456,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20,-1.10943,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481870",2020-05-30 15:09:00,-2.37271,448,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,19.8,-1.22346,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481871",2020-05-30 15:10:00,-3.32477,465,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,19.6,-1.56366,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481872",2020-05-30 15:11:00,-3.13104,789,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,19.8,-4.42449,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,0,0,0,1
"481873",2020-05-30 15:12:00,-3.25928,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.4,-5.2479,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481874",2020-05-30 15:13:00,-3.27927,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.4,-5.71536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481875",2020-05-30 15:14:00,-3.29764,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.6,-5.85459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481876",2020-05-30 15:15:00,-3.22865,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.6,-5.89806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481877",2020-05-30 15:16:00,-3.15633,710,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.3,-2.44629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481878",2020-05-30 15:17:00,-2.87851,567,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.1,-1.76589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481879",2020-05-30 15:18:00,-2.65317,513,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.3,-1.69029,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481880",2020-05-30 15:19:00,-2.3396,507,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,19.8,-1.55736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481881",2020-05-30 15:20:00,-2.10355,507,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,19.5,-1.32426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481882",2020-05-30 15:21:00,-2.07349,515,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,19.5,-1.3671,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481883",2020-05-30 15:22:00,-1.78975,537,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20,-1.48176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481884",2020-05-30 15:23:00,-1.56666,1024,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.2,-2.54898,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481885",2020-05-30 15:24:00,-1.62857,881,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.4,-4.3281,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481886",2020-05-30 15:25:00,-1.54069,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.7,-4.79052,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481887",2020-05-30 15:26:00,-1.46647,469,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.9,-1.52019,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481888",2020-05-30 15:27:00,-1.41737,447,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21.2,-1.44396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481889",2020-05-30 15:28:00,-1.39062,463,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.6,-2.42613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481890",2020-05-30 15:29:00,-1.17149,653,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.1,-3.54186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481891",2020-05-30 15:30:00,-0.873403,720,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.3,-3.29931,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"481892",2020-05-30 15:31:00,-1.34951,789,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.4,-2.89233,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481893",2020-05-30 15:32:00,-1.43928,784,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.1,-2.84193,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481894",2020-05-30 15:33:00,-1.42733,854,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.2,-3.25773,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481895",2020-05-30 15:34:00,-1.19847,921,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,19.9,-3.33396,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481896",2020-05-30 15:35:00,-1.69243,971,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,19.8,-3.61494,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481897",2020-05-30 15:36:00,-2.28259,1041,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,19.7,-3.65841,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481898",2020-05-30 15:37:00,-2.15238,1060,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,19.7,-3.68613,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481899",2020-05-30 15:38:00,-2.35069,1087,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.3,-3.95766,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481900",2020-05-30 15:39:00,-2.48965,1064,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.5,-3.92616,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481901",2020-05-30 15:40:00,-2.56853,969,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.6,-3.62439,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481902",2020-05-30 15:41:00,-2.44991,966,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.6,-3.76173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481903",2020-05-30 15:42:00,-2.42205,1010,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.7,-3.87513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481904",2020-05-30 15:43:00,-2.15866,1005,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.9,-3.84363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481905",2020-05-30 15:44:00,-2.32944,1052,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21.2,-4.095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481906",2020-05-30 15:45:00,-2.35973,1091,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21.3,-4.37598,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481907",2020-05-30 15:46:00,-2.51541,1044,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21.9,-3.72834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481908",2020-05-30 15:47:00,-2.7981,719,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21.9,-3.8808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481909",2020-05-30 15:48:00,-3.3335,702,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21.8,-3.28293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481910",2020-05-30 15:49:00,-3.40707,1012,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21.7,-3.39507,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481911",2020-05-30 15:50:00,-4.07952,820,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21.2,-3.465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481912",2020-05-30 15:51:00,-3.6764,1045,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.6,-3.66219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481913",2020-05-30 15:52:00,-2.97025,1035,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20,-3.71511,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481914",2020-05-30 15:53:00,-2.51656,1058,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,20.5,-4.00176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481915",2020-05-30 15:54:00,-1.93359,1065,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26.5,24,25.5,29,21.3,-4.13973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481916",2020-05-30 15:55:00,-1.87928,1108,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,29,21.3,-4.21533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481917",2020-05-30 15:56:00,-1.33623,1140,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,29,21.7,-4.40433,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481918",2020-05-30 15:57:00,-1.33887,1189,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,29,22.1,-4.65633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481919",2020-05-30 15:58:00,-1.50056,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,29,21.9,-4.92849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481920",2020-05-30 15:59:00,-1.1972,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,29,21,-4.95999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481921",2020-05-30 16:00:00,-1.18509,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,29,21.1,-4.66263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"481922",2020-05-30 16:01:00,-1.19888,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,29,20.8,-4.74516,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481923",2020-05-30 16:02:00,-1.14484,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,29,20.1,-4.16556,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481924",2020-05-30 16:03:00,-1.458,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,29.5,20.4,-4.09563,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481925",2020-05-30 16:04:00,-0.781203,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,29.5,20.5,-3.88395,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481926",2020-05-30 16:05:00,-1.10584,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,29.5,20.6,-3.76236,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481927",2020-05-30 16:06:00,-1.28492,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24,25.5,29.5,21,-3.64266,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481928",2020-05-30 16:07:00,-1.18535,1228,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,21.1,-3.60423,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481929",2020-05-30 16:08:00,-1.04959,1211,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,21.3,-3.74913,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481930",2020-05-30 16:09:00,-1.78462,1181,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,21.3,-3.68487,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481931",2020-05-30 16:10:00,-1.52656,1174,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,20.5,-3.74346,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481932",2020-05-30 16:11:00,-2.21212,1197,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,20.4,-3.7989,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481933",2020-05-30 16:12:00,-2.42392,1180,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,20.4,-3.72456,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481934",2020-05-30 16:13:00,-2.64611,1166,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,20.3,-3.73716,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481935",2020-05-30 16:14:00,-2.78176,1184,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,20.4,-3.72015,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481936",2020-05-30 16:15:00,-2.8022,1210,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,20.6,-3.82536,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481937",2020-05-30 16:16:00,-3.40042,1199,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,20.5,-3.82851,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481938",2020-05-30 16:17:00,-2.73288,1188,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,20.2,-3.23064,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481939",2020-05-30 16:18:00,-3.36932,1134,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,20.4,-3.12606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481940",2020-05-30 16:19:00,-3.31075,1071,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,20.5,-2.59875,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481941",2020-05-30 16:20:00,-3.28983,980,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,20.2,-2.4507,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481942",2020-05-30 16:21:00,-2.75136,972,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,20.4,-2.77263,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481943",2020-05-30 16:22:00,-3.06747,1015,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,20.1,-3.01896,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481944",2020-05-30 16:23:00,-2.50356,971,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,20.4,-2.77893,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481945",2020-05-30 16:24:00,-2.79241,974,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,19.8,-2.86902,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481946",2020-05-30 16:25:00,-2.85654,917,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,20.3,-2.31903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481947",2020-05-30 16:26:00,-2.9301,784,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,20.7,-1.953,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481948",2020-05-30 16:27:00,-2.43909,643,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,20.7,-1.24803,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481949",2020-05-30 16:28:00,-2.45966,339,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,20.3,-0.03969,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481950",2020-05-30 16:29:00,-2.3644,305,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,20.1,0.01701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481951",2020-05-30 16:30:00,-2.40246,291,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,19.8,0.0504,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481952",2020-05-30 16:31:00,-2.28461,300,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,19.2,0.15624,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481953",2020-05-30 16:32:00,-2.22677,405,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,19.4,-1.98513,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481954",2020-05-30 16:33:00,-2.18738,796,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,19.3,-0.54936,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481955",2020-05-30 16:34:00,-2.1653,452,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,19.1,-0.49959,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481956",2020-05-30 16:35:00,-2.17357,307,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,19.4,0.21735,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481957",2020-05-30 16:36:00,-2.34662,290,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,19,0.06741,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481958",2020-05-30 16:37:00,-1.7908,284,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,18.9,0.07056,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481959",2020-05-30 16:38:00,-2.17955,280,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,18.9,0.08631,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481960",2020-05-30 16:39:00,-2.15012,275,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,19.1,0.11214,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481961",2020-05-30 16:40:00,-2.47566,267,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,19.1,-0.47439,1,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481962",2020-05-30 16:41:00,-2.33029,257,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,18.9,-0.45108,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481963",2020-05-30 16:42:00,-2.63702,252,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,26,29.5,19.1,-0.42525,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481964",2020-05-30 16:43:00,-2.85918,248,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,18.9,-0.41013,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481965",2020-05-30 16:44:00,-3.23731,246,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,18.8,-0.4095,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481966",2020-05-30 16:45:00,-3.37202,242,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,19.1,-0.3843,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481967",2020-05-30 16:46:00,-3.74528,237,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,18.9,-0.3654,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481968",2020-05-30 16:47:00,-3.79121,241,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,18.8,-0.06363,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481969",2020-05-30 16:48:00,-3.86602,292,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,19,-1.83519,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481970",2020-05-30 16:49:00,-3.9068,1051,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,19.3,-3.62943,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
