"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"481971",2020-05-30 16:50:00,-4.06047,1052,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,19.6,-3.68046,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481972",2020-05-30 16:51:00,-3.94179,1038,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,27,24.5,25.5,29.5,20,-3.88773,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481973",2020-05-30 16:52:00,-3.91934,1032,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,20.5,-3.82662,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481974",2020-05-30 16:53:00,-3.91167,1022,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,20.6,-3.78063,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481975",2020-05-30 16:54:00,-3.63311,1017,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,20.7,-3.7296,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481976",2020-05-30 16:55:00,-3.5143,1008,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,20.7,-3.67353,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481977",2020-05-30 16:56:00,-3.51607,986,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,20.3,-3.53367,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481978",2020-05-30 16:57:00,-3.27383,936,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,20.1,-3.40704,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481979",2020-05-30 16:58:00,-3.1447,1004,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,20,-3.66723,0,1,1,1,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"481980",2020-05-30 16:59:00,-3.10226,1014,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,20,-3.68676,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481981",2020-05-30 17:00:00,-3.07354,986,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,19.7,-3.54123,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481982",2020-05-30 17:01:00,-3.04293,536,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,19.8,-2.35368,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481983",2020-05-30 17:02:00,-3.06399,455,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,19.8,-1.74321,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481984",2020-05-30 17:03:00,-2.59477,963,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,19.9,-3.13803,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481985",2020-05-30 17:04:00,-2.5616,969,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,19.7,-3.15693,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481986",2020-05-30 17:05:00,-4.11993,952,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,29.5,19.8,-3.11976,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481987",2020-05-30 17:06:00,-3.45424,950,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,30,20.4,-3.18969,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481988",2020-05-30 17:07:00,-3.62581,933,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,30,20,-3.32577,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481989",2020-05-30 17:08:00,-3.78676,931,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,30,19.7,-3.30246,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481990",2020-05-30 17:09:00,-4.04001,905,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,30,19.5,-3.19473,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481991",2020-05-30 17:10:00,-4.34558,888,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,24.5,26,30,19.3,-3.12543,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481992",2020-05-30 17:11:00,-4.41407,862,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,19.8,-3.07629,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481993",2020-05-30 17:12:00,-4.54684,877,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,19.8,-3.03786,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481994",2020-05-30 17:13:00,-4.42585,850,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,19.5,-3.00636,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481995",2020-05-30 17:14:00,-4.1465,836,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,19.7,-2.73546,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481996",2020-05-30 17:15:00,-4.01121,584,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,19.5,-0.80703,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481997",2020-05-30 17:16:00,-4.0246,534,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,19.4,-1.39986,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481998",2020-05-30 17:17:00,-3.09417,285,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,19,-0.06363,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"481999",2020-05-30 17:18:00,-3.80262,248,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,19.1,-0.01386,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482000",2020-05-30 17:19:00,-3.7198,249,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,18.9,-0.28539,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482001",2020-05-30 17:20:00,-3.70918,674,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,18.7,-1.701,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482002",2020-05-30 17:21:00,-3.99305,274,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,18.6,-0.37926,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482003",2020-05-30 17:22:00,-3.66794,451,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,19,-2.3877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482004",2020-05-30 17:23:00,-3.47925,912,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,19.6,-2.92572,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482005",2020-05-30 17:24:00,-3.48122,867,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,24.5,26,30,19.9,-2.71593,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482006",2020-05-30 17:25:00,-3.42466,874,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26,30,20.1,-2.75877,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482007",2020-05-30 17:26:00,-3.08984,867,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26,30,20.1,-2.64348,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482008",2020-05-30 17:27:00,-3.31316,842,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26,30,20,-2.55276,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482009",2020-05-30 17:28:00,-3.4499,724,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26,30,19.6,-2.52693,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482010",2020-05-30 17:29:00,-3.61806,882,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26,30,19.7,-2.69262,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482011",2020-05-30 17:30:00,-3.50679,900,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26,30,19.6,-1.13526,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482012",2020-05-30 17:31:00,-3.84676,259,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26,30,19.5,-0.48573,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482013",2020-05-30 17:32:00,-3.89688,271,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26,30,19.2,-0.7182,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482014",2020-05-30 17:33:00,-3.92857,933,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26,30,19.3,-2.86083,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482015",2020-05-30 17:34:00,-3.92444,911,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26,30,19.5,-2.31399,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482016",2020-05-30 17:35:00,-3.92755,880,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26,30,19.8,-2.57859,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482017",2020-05-30 17:36:00,-3.85276,855,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26,30,19.5,-2.49606,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482018",2020-05-30 17:37:00,-3.9585,821,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26.5,30,19.3,-2.42928,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482019",2020-05-30 17:38:00,-4.00072,814,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26.5,30,19.6,-2.7027,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,1
"482020",2020-05-30 17:39:00,-4.03474,805,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26.5,30,19.9,-2.63466,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"482021",2020-05-30 17:40:00,-4.12134,795,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26.5,30,19.9,-2.5956,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"482022",2020-05-30 17:41:00,-4.2009,787,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26.5,30,19.9,-2.53323,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"482023",2020-05-30 17:42:00,-4.13192,780,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26.5,30,19.9,-2.5137,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"482024",2020-05-30 17:43:00,-3.84959,770,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26.5,30,20,-2.45133,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"482025",2020-05-30 17:44:00,-4.24159,771,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,24.5,26.5,30,19.8,-2.4444,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,1
"482026",2020-05-30 17:45:00,-4.3097,709,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30,19.5,-2.04498,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482027",2020-05-30 17:46:00,-3.69895,751,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30.5,19.4,-2.34549,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482028",2020-05-30 17:47:00,-3.88438,754,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30.5,19.7,-2.31273,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482029",2020-05-30 17:48:00,-3.81624,734,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30.5,19.6,-2.15523,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482030",2020-05-30 17:49:00,-3.83103,739,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30.5,19.9,-2.19744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482031",2020-05-30 17:50:00,-3.3182,714,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30.5,19.6,-1.96623,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482032",2020-05-30 17:51:00,-3.87002,712,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,27,25,26.5,30.5,19.6,-1.81566,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482033",2020-05-30 17:52:00,-3.95216,563,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.6,-1.17999,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482034",2020-05-30 17:53:00,-3.95313,563,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.3,-1.42065,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482035",2020-05-30 17:54:00,-3.97802,606,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.6,-1.43199,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482036",2020-05-30 17:55:00,-3.96424,567,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.3,-1.58823,0,1,1,1,0,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482037",2020-05-30 17:56:00,-3.80444,508,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.6,-1.24866,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"482038",2020-05-30 17:57:00,-4.02787,444,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.8,-1.08486,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"482039",2020-05-30 17:58:00,-3.92832,532,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.7,-1.89063,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"482040",2020-05-30 17:59:00,-3.99859,672,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.2,-2.142,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"482041",2020-05-30 18:00:00,-3.97429,694,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.2,-2.16846,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"482042",2020-05-30 18:01:00,-3.89222,694,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.5,-2.14641,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"482043",2020-05-30 18:02:00,-3.98619,686,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.9,-2.10861,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"482044",2020-05-30 18:03:00,-4.1499,675,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.6,-2.0727,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"482045",2020-05-30 18:04:00,-3.92197,674,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.8,-2.04813,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"482046",2020-05-30 18:05:00,-3.45508,670,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,20.3,-2.03238,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"482047",2020-05-30 18:06:00,-3.54403,669,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,20.2,-2.01411,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"482048",2020-05-30 18:07:00,-3.72792,665,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,26.5,30.5,19.7,-1.60713,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"482049",2020-05-30 18:08:00,-3.76792,661,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27,25,27,30.5,19.9,-1.53405,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"482050",2020-05-30 18:09:00,-3.88731,657,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,30.5,19.9,-1.55358,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"482051",2020-05-30 18:10:00,-3.39749,652,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,30.5,19.9,-1.62225,0,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"482052",2020-05-30 18:11:00,-3.78339,649,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,30.5,19.7,-1.8963,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"482053",2020-05-30 18:12:00,-3.81053,646,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,30.5,19.4,-1.88433,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"482054",2020-05-30 18:13:00,-3.82206,646,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,30.5,19.4,-1.87299,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"482055",2020-05-30 18:14:00,-3.81823,642,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,30.5,19.6,-1.87866,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,1
"482056",2020-05-30 18:15:00,-3.82765,644,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,30.5,19.4,-1.84842,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482057",2020-05-30 18:16:00,-3.90705,643,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,30.5,19,-1.85472,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482058",2020-05-30 18:17:00,-3.9267,642,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,30.5,19.5,-1.84086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482059",2020-05-30 18:18:00,-3.85088,640,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,31,19.8,-1.84086,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482060",2020-05-30 18:19:00,-3.7611,641,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,31,20.2,-1.82385,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482061",2020-05-30 18:20:00,-3.78614,650,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,31,20.8,-1.8396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482062",2020-05-30 18:21:00,-3.57649,658,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,31,21.1,-1.88307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482063",2020-05-30 18:22:00,-3.51704,661,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,31,20.4,-1.86669,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482064",2020-05-30 18:23:00,-3.59986,661,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,31,20,-1.5876,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482065",2020-05-30 18:24:00,-3.44768,658,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,31,20,-1.48869,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482066",2020-05-30 18:25:00,-3.51819,654,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,31,19.4,-1.50003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482067",2020-05-30 18:26:00,-3.52656,650,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,31,19,-1.5561,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482068",2020-05-30 18:27:00,-3.10326,644,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,31,18.8,-1.63548,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482069",2020-05-30 18:28:00,-3.09325,646,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,31,18.9,-1.79046,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482070",2020-05-30 18:29:00,-2.9598,642,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,31,19.1,-1.7892,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482071",2020-05-30 18:30:00,-3.16313,636,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,27.5,25,27,31,19.1,-1.75329,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482072",2020-05-30 18:31:00,-2.83164,632,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27.5,25,27,31,19.1,-1.73943,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482073",2020-05-30 18:32:00,-2.80803,632,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27.5,25,27,31,19.2,-1.72053,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482074",2020-05-30 18:33:00,-2.72685,626,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27.5,25,27,31,19.5,-1.69533,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482075",2020-05-30 18:34:00,-2.75939,623,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27.5,25,27,31,19.8,-1.65879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482076",2020-05-30 18:35:00,-2.79365,190,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27.5,25,27,31,19.6,-0.13482,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482077",2020-05-30 18:36:00,-2.45716,468,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27.5,25,27,31,19.4,-0.819,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482078",2020-05-30 18:37:00,-3.14164,565,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27.5,25,27,31,19.5,-1.2474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482079",2020-05-30 18:38:00,-3.23907,352,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27.5,25,27,31,19.1,-0.55629,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482080",2020-05-30 18:39:00,-3.45446,495,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27.5,25.5,27,31,18.7,-1.31229,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482081",2020-05-30 18:40:00,-3.77036,606,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27.5,25.5,27,31,18.3,-1.34253,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482082",2020-05-30 18:41:00,-4.10539,605,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27.5,25.5,27,31,18.2,-0.99036,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482083",2020-05-30 18:42:00,-4.37209,602,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27.5,25.5,27,31,18.3,-0.97146,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482084",2020-05-30 18:43:00,-4.56002,595,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27.5,25.5,27,31,18.4,-1.00989,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482085",2020-05-30 18:44:00,-5.21808,592,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,31,18.4,-1.05336,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482086",2020-05-30 18:45:00,-4.39042,587,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,31,18.5,-1.31796,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482087",2020-05-30 18:46:00,-5.55307,584,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,31,18.4,-1.30221,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482088",2020-05-30 18:47:00,-5.47673,579,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,31,18.4,-1.27323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482089",2020-05-30 18:48:00,-5.36841,573,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,31,18.8,-1.25433,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482090",2020-05-30 18:49:00,-5.58969,573,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,31,19,-1.2411,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482091",2020-05-30 18:50:00,-5.44409,573,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,31,19.3,-1.45089,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482092",2020-05-30 18:51:00,-5.79331,201,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,31,19,-0.17073,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482093",2020-05-30 18:52:00,-5.70725,200,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,31,18.7,-0.1953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482094",2020-05-30 18:53:00,-5.39822,202,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,31,18.7,-0.17766,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482095",2020-05-30 18:54:00,-4.87005,196,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,31,18.5,-0.15876,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482096",2020-05-30 18:55:00,-4.5649,192,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,31,18.4,-0.14112,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482097",2020-05-30 18:56:00,-4.34368,191,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,31,18.5,-0.12726,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482098",2020-05-30 18:57:00,-4.24667,184,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,31,18.4,0.02394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482099",2020-05-30 18:58:00,-4.06791,178,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,31,18.3,0.29484,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482100",2020-05-30 18:59:00,-3.99329,174,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,31,18.1,0.36477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482101",2020-05-30 19:00:00,-3.932,168,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,31,18,0.32067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482102",2020-05-30 19:01:00,-3.85694,164,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,31,17.9,0.25137,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482103",2020-05-30 19:02:00,-3.85022,162,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,31,17.8,-0.01386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482104",2020-05-30 19:03:00,-3.3684,161,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.7,-0.02016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482105",2020-05-30 19:04:00,-4.0262,161,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,-0.02016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482106",2020-05-30 19:05:00,-3.8036,161,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.5,-0.02016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482107",2020-05-30 19:06:00,-3.82991,160,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.5,-0.01386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482108",2020-05-30 19:07:00,-3.91428,157,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.5,0.03024,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482109",2020-05-30 19:08:00,-3.98956,151,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.5,0.04347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482110",2020-05-30 19:09:00,-4.06839,148,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.5,0.07497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482111",2020-05-30 19:10:00,-3.5365,142,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.5,0.09387,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482112",2020-05-30 19:11:00,-3.9496,139,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,0.11844,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482113",2020-05-30 19:12:00,-3.4871,138,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,0.1134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482114",2020-05-30 19:13:00,-4.17007,137,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,0.1134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482115",2020-05-30 19:14:00,-3.87511,139,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.7,0.10647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482116",2020-05-30 19:15:00,-3.96189,138,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.7,0.18774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482117",2020-05-30 19:16:00,-3.96782,136,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,0.4977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482118",2020-05-30 19:17:00,-4.12776,133,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482119",2020-05-30 19:18:00,-3.93672,130,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,0.52164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482120",2020-05-30 19:19:00,-3.92281,127,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,0.38934,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482121",2020-05-30 19:20:00,-3.86948,127,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.5,0.19215,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482122",2020-05-30 19:21:00,-3.91791,124,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.5,0.1764,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482123",2020-05-30 19:22:00,-3.9444,122,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.5,0.18774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482124",2020-05-30 19:23:00,-3.67143,123,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,0.18774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482125",2020-05-30 19:24:00,-4.01082,125,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,0.18207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482126",2020-05-30 19:25:00,-3.83021,122,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,0.20034,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482127",2020-05-30 19:26:00,-3.85023,121,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,0.21294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482128",2020-05-30 19:27:00,-3.86282,119,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,0.22491,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482129",2020-05-30 19:28:00,-4.20925,118,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.6,0.22491,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482130",2020-05-30 19:29:00,-3.87186,117,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,17.5,0.2394,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482131",2020-05-30 19:30:00,-3.89861,119,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.5,0.23247,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482132",2020-05-30 19:31:00,-3.93849,123,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.5,0.21861,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482133",2020-05-30 19:32:00,-3.84019,128,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.5,0.1701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482134",2020-05-30 19:33:00,-4.04433,139,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.6,0.13167,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482135",2020-05-30 19:34:00,-4.04626,145,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.6,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482136",2020-05-30 19:35:00,-4.22164,156,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.6,0.48132,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482137",2020-05-30 19:36:00,-4.04661,180,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.6,0.40887,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482138",2020-05-30 19:37:00,-4.44861,168,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.6,0.31374,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482139",2020-05-30 19:38:00,-3.90741,175,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.6,-0.000630003,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482140",2020-05-30 19:39:00,-3.85552,183,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.6,-0.02583,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482141",2020-05-30 19:40:00,-3.88148,195,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.6,-0.0693,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482142",2020-05-30 19:41:00,-3.87359,177,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.7,0.01512,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482143",2020-05-30 19:42:00,-3.83579,205,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.8,-0.1323,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482144",2020-05-30 19:43:00,-3.74481,208,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,17.9,0.02016,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482145",2020-05-30 19:44:00,-3.40318,163,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,18,0.02583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482146",2020-05-30 19:45:00,-3.73216,172,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,18,0.01071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482147",2020-05-30 19:46:00,-3.72912,237,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,18,-0.09639,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482148",2020-05-30 19:47:00,-3.67997,277,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,18,-0.1197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482149",2020-05-30 19:48:00,-3.65076,273,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,18,-0.05544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482150",2020-05-30 19:49:00,-3.64748,264,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,18,-0.06426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482151",2020-05-30 19:50:00,-3.70261,257,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,18,-0.04473,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482152",2020-05-30 19:51:00,-3.44005,242,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,18,-0.01386,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482153",2020-05-30 19:52:00,-3.23323,175,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,18.1,0.17577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482154",2020-05-30 19:53:00,-3.59909,121,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,18.1,0.67851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482155",2020-05-30 19:54:00,-3.60029,167,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,18.1,0.57771,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482156",2020-05-30 19:55:00,-4.18342,193,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30.5,18.1,0.50337,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482157",2020-05-30 19:56:00,-3.66584,195,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,18.1,0.39942,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482158",2020-05-30 19:57:00,-3.52256,192,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,18.1,0.19341,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482159",2020-05-30 19:58:00,-3.67935,192,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,18.2,0.1953,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482160",2020-05-30 19:59:00,-3.36529,192,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,18.2,0.20097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482161",2020-05-30 20:00:00,-3.38069,189,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,18.3,0.20097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482162",2020-05-30 20:01:00,-3.61769,112,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,18.3,0.44478,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482163",2020-05-30 20:02:00,-3.65689,68,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,18.2,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482164",2020-05-30 20:03:00,-3.63962,67,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,18.1,0.45612,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482165",2020-05-30 20:04:00,-3.6919,67,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,18,0.45171,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482166",2020-05-30 20:05:00,-3.58468,66,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.8,0.47691,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482167",2020-05-30 20:06:00,-3.61451,94,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.7,0.3339,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482168",2020-05-30 20:07:00,-3.6199,95,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.6,0.31374,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482169",2020-05-30 20:08:00,-3.55237,93,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.4,0.30177,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482170",2020-05-30 20:09:00,-3.53603,112,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.3,0.28854,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482171",2020-05-30 20:10:00,-3.51718,85,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.3,0.37674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482172",2020-05-30 20:11:00,-4.16493,122,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.3,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482173",2020-05-30 20:12:00,-3.56845,100,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.4,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482174",2020-05-30 20:13:00,-3.51181,131,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.5,0.7119,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482175",2020-05-30 20:14:00,-3.5744,123,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.6,0.67221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482176",2020-05-30 20:15:00,-3.01829,96,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.6,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482177",2020-05-30 20:16:00,-3.61818,87,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.6,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482178",2020-05-30 20:17:00,-3.69638,98,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.6,0.39438,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482179",2020-05-30 20:18:00,-3.67778,96,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.6,0.41769,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482180",2020-05-30 20:19:00,-3.51115,80,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.6,0.44541,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482181",2020-05-30 20:20:00,-3.69008,68,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.5,0.49644,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482182",2020-05-30 20:21:00,-3.6763,64,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.5,0.46494,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482183",2020-05-30 20:22:00,-3.67285,75,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.5,0.45864,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482184",2020-05-30 20:23:00,-3.67035,75,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.4,0.45801,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482185",2020-05-30 20:24:00,-3.64711,65,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.4,0.46557,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482186",2020-05-30 20:25:00,-3.63131,55,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.3,0.47754,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482187",2020-05-30 20:26:00,-3.63794,56,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.2,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482188",2020-05-30 20:27:00,-3.66549,56,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.1,0.48447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482189",2020-05-30 20:28:00,-3.67773,53,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.1,0.49707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482190",2020-05-30 20:29:00,-3.69084,52,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.9,0.49077,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482191",2020-05-30 20:30:00,-3.85239,51,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.8,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482192",2020-05-30 20:31:00,-3.73072,48,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.8,0.90594,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482193",2020-05-30 20:32:00,-3.75181,58,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.8,0.95004,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482194",2020-05-30 20:33:00,-3.67801,66,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.8,0.9135,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482195",2020-05-30 20:34:00,-3.73004,73,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.8,0.8379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482196",2020-05-30 20:35:00,-3.70214,74,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.9,0.6363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482197",2020-05-30 20:36:00,-3.73755,70,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482198",2020-05-30 20:37:00,-3.59801,68,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.1,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482199",2020-05-30 20:38:00,-3.34281,66,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.3,0.59283,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482200",2020-05-30 20:39:00,-3.72702,65,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.4,0.60102,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482201",2020-05-30 20:40:00,-4.12084,62,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.5,0.61677,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482202",2020-05-30 20:41:00,-3.66953,60,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.5,0.6237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482203",2020-05-30 20:42:00,-3.69147,52,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.4,0.61866,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482204",2020-05-30 20:43:00,-3.67876,43,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.3,0.62937,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482205",2020-05-30 20:44:00,-3.65866,45,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17.1,0.64449,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482206",2020-05-30 20:45:00,-3.74802,47,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,17,0.6741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482207",2020-05-30 20:46:00,-3.71011,46,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.9,0.68481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482208",2020-05-30 20:47:00,-3.13498,38,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.8,0.65583,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482209",2020-05-30 20:48:00,-3.66395,37,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.7,0.67284,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482210",2020-05-30 20:49:00,-3.6625,38,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.7,0.67788,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482211",2020-05-30 20:50:00,-3.65503,37,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.6,0.83097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482212",2020-05-30 20:51:00,-3.63165,32,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.6,1.06281,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482213",2020-05-30 20:52:00,-3.65148,31,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.6,1.0458,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482214",2020-05-30 20:53:00,-3.6568,32,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.5,1.01934,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482215",2020-05-30 20:54:00,-3.63637,30,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30.5,16.5,0.8883,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482216",2020-05-30 20:55:00,-3.66851,29,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30,16.5,0.71757,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482217",2020-05-30 20:56:00,-3.54289,27,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30,16.4,0.72387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482218",2020-05-30 20:57:00,-3.72283,26,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27.5,30,16.3,0.72765,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482219",2020-05-30 20:58:00,-3.41152,25,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,16.2,0.72387,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482220",2020-05-30 20:59:00,-3.37575,25,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,16.2,0.73332,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482221",2020-05-30 21:00:00,-3.29724,25,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,16.1,0.72954,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482222",2020-05-30 21:01:00,-3.33252,25,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,16,0.7308,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482223",2020-05-30 21:02:00,-3.35144,23,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.9,0.7308,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482224",2020-05-30 21:03:00,-3.30363,23,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.9,0.73773,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482225",2020-05-30 21:04:00,-2.85898,21,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.9,0.7434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482226",2020-05-30 21:05:00,-3.30168,20,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.9,0.79947,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482227",2020-05-30 21:06:00,-3.32393,19,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.9,0.7497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482228",2020-05-30 21:07:00,-3.32693,19,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.8,0.756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482229",2020-05-30 21:08:00,-3.29615,18,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.8,0.76419,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482230",2020-05-30 21:09:00,-3.31582,17,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.7,0.76545,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482231",2020-05-30 21:10:00,-2.81635,17,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.7,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482232",2020-05-30 21:11:00,-2.76261,16,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.7,1.11384,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482233",2020-05-30 21:12:00,-3.27548,16,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.6,1.15164,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482234",2020-05-30 21:13:00,-3.28806,16,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.6,1.12959,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482235",2020-05-30 21:14:00,-3.35324,15,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.7,0.99477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482236",2020-05-30 21:15:00,-3.08738,16,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.7,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482237",2020-05-30 21:16:00,-3.33994,15,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.5,0.78687,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482238",2020-05-30 21:17:00,-3.36666,13,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.6,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482239",2020-05-30 21:18:00,-3.13854,13,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.5,0.77112,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482240",2020-05-30 21:19:00,-4.09056,13,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.5,0.78561,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482241",2020-05-30 21:20:00,-3.21961,12,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.5,0.82341,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482242",2020-05-30 21:21:00,-3.40661,12,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,30,15.6,0.78939,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482243",2020-05-30 21:22:00,-3.35668,12,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,29.5,15.4,0.79821,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482244",2020-05-30 21:23:00,-3.36148,11,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,29.5,15.4,0.7875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482245",2020-05-30 21:24:00,-3.20406,11,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,29.5,15.4,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482246",2020-05-30 21:25:00,-3.26706,11,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,29.5,15.4,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482247",2020-05-30 21:26:00,-3.28657,10,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,29.5,15.4,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482248",2020-05-30 21:27:00,-3.2983,9,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,29.5,15.5,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482249",2020-05-30 21:28:00,-3.27155,9,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,29.5,15.5,0.80136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482250",2020-05-30 21:29:00,-3.24992,8,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,29.5,15.4,0.80136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482251",2020-05-30 21:30:00,-3.37726,7,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,29.5,15.4,0.7938,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482252",2020-05-30 21:31:00,-3.22388,6,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,29.5,15.3,0.85302,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482253",2020-05-30 21:32:00,-3.28786,7,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,29.5,15.3,1.11447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482254",2020-05-30 21:33:00,-3.20455,6,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,29.5,15.3,1.12014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482255",2020-05-30 21:34:00,-3.19955,7,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27.5,25.5,27,29.5,15.3,1.07856,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482256",2020-05-30 21:35:00,-2.91834,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,15.3,0.97902,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482257",2020-05-30 21:36:00,-3.30856,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,15.3,0.77994,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482258",2020-05-30 21:37:00,-3.14422,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,15.2,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482259",2020-05-30 21:38:00,-3.47873,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,15.2,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482260",2020-05-30 21:39:00,-3.37252,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,15.1,0.77301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482261",2020-05-30 21:40:00,-3.3488,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,15.1,0.76797,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482262",2020-05-30 21:41:00,-3.53335,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,15.2,0.77175,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482263",2020-05-30 21:42:00,-3.813,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,15.1,0.77364,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482264",2020-05-30 21:43:00,-3.93118,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,15.1,0.76734,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482265",2020-05-30 21:44:00,-3.97203,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,15,0.77112,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482266",2020-05-30 21:45:00,-4.29972,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,15,0.77427,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482267",2020-05-30 21:46:00,-4.30756,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,15,0.76167,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482268",2020-05-30 21:47:00,-4.09286,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,14.9,0.7749,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482269",2020-05-30 21:48:00,-3.84844,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,14.9,0.78057,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482270",2020-05-30 21:49:00,-3.66613,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,14.9,0.73521,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482271",2020-05-30 21:50:00,-3.2045,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,14.9,0.74781,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482272",2020-05-30 21:51:00,-3.37552,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,14.9,0.73143,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482273",2020-05-30 21:52:00,-2.99336,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,14.9,0.75411,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482274",2020-05-30 21:53:00,-2.92059,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26.5,27,25.5,27,29.5,14.9,1.03194,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482275",2020-05-30 21:54:00,-2.77746,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29.5,14.9,1.08927,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482276",2020-05-30 21:55:00,-2.0054,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29.5,14.9,1.07667,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
