"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"482277",2020-05-30 21:56:00,-2.58751,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29.5,14.9,0.96201,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482278",2020-05-30 21:57:00,-2.91516,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29.5,14.7,0.89838,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482279",2020-05-30 21:58:00,-2.84112,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29.5,14.8,0.74844,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482280",2020-05-30 21:59:00,-2.57715,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29.5,14.8,0.76797,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482281",2020-05-30 22:00:00,-2.82421,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29.5,14.7,0.60039,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482282",2020-05-30 22:01:00,-2.98173,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29.5,14.7,0.59598,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482283",2020-05-30 22:02:00,-3.00872,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.8,0.59094,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482284",2020-05-30 22:03:00,-3.02327,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.8,0.58527,0,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482285",2020-05-30 22:04:00,-2.92932,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.8,0.60354,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482286",2020-05-30 22:05:00,-2.97334,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.8,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482287",2020-05-30 22:06:00,-2.90713,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.8,0.60291,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482288",2020-05-30 22:07:00,-2.80175,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.7,0.60228,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482289",2020-05-30 22:08:00,-2.82585,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.7,0.59724,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482290",2020-05-30 22:09:00,-2.90377,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.7,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482291",2020-05-30 22:10:00,-2.97744,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.7,0.59661,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482292",2020-05-30 22:11:00,-3.48031,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.7,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482293",2020-05-30 22:12:00,-3.24071,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.7,0.59346,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482294",2020-05-30 22:13:00,-3.32049,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.6,0.5859,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"482295",2020-05-30 22:14:00,-3.35996,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.6,0.59157,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"482296",2020-05-30 22:15:00,-3.76501,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.6,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482297",2020-05-30 22:16:00,-3.46636,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.5,0.92484,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482298",2020-05-30 22:17:00,-3.17066,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.6,0.94941,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482299",2020-05-30 22:18:00,-3.14858,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,27,29,14.6,0.93366,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482300",2020-05-30 22:19:00,-3.48469,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,26.5,29,14.6,0.81144,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482301",2020-05-30 22:20:00,-2.54867,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,26.5,29,14.6,0.60543,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482302",2020-05-30 22:21:00,-3.09236,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,26.5,29,14.5,0.60417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482303",2020-05-30 22:22:00,-3.01483,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,26.5,29,14.5,0.60921,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482304",2020-05-30 22:23:00,-2.9327,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,26.5,29,14.5,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482305",2020-05-30 22:24:00,-3.11853,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,26.5,29,14.4,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482306",2020-05-30 22:25:00,-2.76958,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,26.5,29,14.5,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482307",2020-05-30 22:26:00,-2.8315,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25.5,26.5,29,14.4,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482308",2020-05-30 22:27:00,-2.73354,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.4,0.60291,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482309",2020-05-30 22:28:00,-2.73586,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.4,0.59535,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482310",2020-05-30 22:29:00,-2.68112,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.4,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482311",2020-05-30 22:30:00,-2.59397,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.4,0.60291,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482312",2020-05-30 22:31:00,-2.43867,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.4,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482313",2020-05-30 22:32:00,-2.74074,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.3,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482314",2020-05-30 22:33:00,-2.79012,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.4,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482315",2020-05-30 22:34:00,-2.78174,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.3,0.59409,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482316",2020-05-30 22:35:00,-3.43664,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.3,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482317",2020-05-30 22:36:00,-2.77088,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.2,0.59346,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482318",2020-05-30 22:37:00,-2.61904,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.3,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482319",2020-05-30 22:38:00,-2.64095,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.3,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482320",2020-05-30 22:39:00,-2.49849,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.3,0.58968,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482321",2020-05-30 22:40:00,-2.77855,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.3,0.6552,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482322",2020-05-30 22:41:00,-2.68641,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.3,0.9135,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482323",2020-05-30 22:42:00,-2.64181,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.3,0.91665,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482324",2020-05-30 22:43:00,-2.68992,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.2,0.88137,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482325",2020-05-30 22:44:00,-2.16887,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.3,0.76167,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482326",2020-05-30 22:45:00,-2.6699,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.2,0.59094,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482327",2020-05-30 22:46:00,-2.61241,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.1,0.59094,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482328",2020-05-30 22:47:00,-2.64051,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.1,0.5796,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482329",2020-05-30 22:48:00,-2.65695,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.1,0.59094,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482330",2020-05-30 22:49:00,-2.63358,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.1,0.58086,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482331",2020-05-30 22:50:00,-2.79244,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,29,14.1,0.58527,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482332",2020-05-30 22:51:00,-2.83779,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,14.1,0.5796,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482333",2020-05-30 22:52:00,-2.57906,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,14.2,0.57897,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482334",2020-05-30 22:53:00,-2.6166,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,14.2,0.57897,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482335",2020-05-30 22:54:00,-2.60016,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,14.1,0.59724,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482336",2020-05-30 22:55:00,-2.61334,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,14.1,0.59724,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482337",2020-05-30 22:56:00,-2.54345,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,14.1,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482338",2020-05-30 22:57:00,-2.46479,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,14,0.5544,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482339",2020-05-30 22:58:00,-2.59919,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,14.1,0.5544,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482340",2020-05-30 22:59:00,-2.5775,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,14,0.59724,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482341",2020-05-30 23:00:00,-2.57832,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,14,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482342",2020-05-30 23:01:00,-2.58315,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.8,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482343",2020-05-30 23:02:00,-2.60212,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.9,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482344",2020-05-30 23:03:00,-2.67788,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.9,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482345",2020-05-30 23:04:00,-2.82299,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.8,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482346",2020-05-30 23:05:00,-2.62449,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,14,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482347",2020-05-30 23:06:00,-2.60069,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,14,0.70371,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482348",2020-05-30 23:07:00,-2.60453,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.9,0.88704,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482349",2020-05-30 23:08:00,-2.56127,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.9,0.89838,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482350",2020-05-30 23:09:00,-2.52686,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.8,0.87444,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482351",2020-05-30 23:10:00,-2.5414,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.8,0.76104,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482352",2020-05-30 23:11:00,-2.09502,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.7,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482353",2020-05-30 23:12:00,-2.56534,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.7,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482354",2020-05-30 23:13:00,-2.49984,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.6,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482355",2020-05-30 23:14:00,-2.56184,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.6,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482356",2020-05-30 23:15:00,-2.76941,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.6,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482357",2020-05-30 23:16:00,-2.52178,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,27,25,26.5,28.5,13.6,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482358",2020-05-30 23:17:00,-2.7288,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.5,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482359",2020-05-30 23:18:00,-2.53211,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.4,0.55503,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482360",2020-05-30 23:19:00,-2.56519,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.5,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482361",2020-05-30 23:20:00,-2.57829,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.4,0.56259,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482362",2020-05-30 23:21:00,-2.56503,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.5,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482363",2020-05-30 23:22:00,-2.56859,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.5,0.56448,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482364",2020-05-30 23:23:00,-2.60257,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.6,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482365",2020-05-30 23:24:00,-2.5391,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.6,0.56007,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482366",2020-05-30 23:25:00,-2.5927,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.7,0.59661,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482367",2020-05-30 23:26:00,-2.55304,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.5,0.59661,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482368",2020-05-30 23:27:00,-2.58068,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.6,0.58842,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482369",2020-05-30 23:28:00,-1.91089,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.7,0.58527,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482370",2020-05-30 23:29:00,-2.58615,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.7,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482371",2020-05-30 23:30:00,-2.21965,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.8,0.58275,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482372",2020-05-30 23:31:00,-2.60904,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.8,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482373",2020-05-30 23:32:00,-2.22389,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.6,0.59661,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482374",2020-05-30 23:33:00,-2.79796,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.6,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482375",2020-05-30 23:34:00,-2.5084,0,0,25.5,23,23,16,24.5,23,29,0,0,27,24,26,26.5,25,26.5,28.5,13.7,0.91224,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482376",2020-05-30 23:35:00,-2.58207,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.6,0.92421,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482377",2020-05-30 23:36:00,-2.5959,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.4,0.90027,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482378",2020-05-30 23:37:00,-2.39797,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.3,0.7812,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482379",2020-05-30 23:38:00,-2.50943,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.4,0.59661,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482380",2020-05-30 23:39:00,-2.52373,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.5,0.60039,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482381",2020-05-30 23:40:00,-2.54037,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.5,0.59094,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482382",2020-05-30 23:41:00,-2.50137,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.6,0.61677,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482383",2020-05-30 23:42:00,-2.52964,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.6,0.58527,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482384",2020-05-30 23:43:00,-2.51042,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.4,0.59724,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482385",2020-05-30 23:44:00,-2.52832,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.3,0.59346,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482386",2020-05-30 23:45:00,-2.46817,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.3,0.60417,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482387",2020-05-30 23:46:00,-2.4832,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.2,0.60984,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482388",2020-05-30 23:47:00,-2.42659,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.2,0.59661,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482389",2020-05-30 23:48:00,-2.56346,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.2,0.59787,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482390",2020-05-30 23:49:00,-2.54518,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.2,0.59787,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482391",2020-05-30 23:50:00,-2.55735,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.2,0.63063,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482392",2020-05-30 23:51:00,-2.44235,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.3,0.59157,0,1,1,1,0,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482393",2020-05-30 23:52:00,-2.54909,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.4,0.59724,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482394",2020-05-30 23:53:00,-2.56227,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28.5,13.4,0.59724,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482395",2020-05-30 23:54:00,-2.55675,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28,13.3,0.59157,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482396",2020-05-30 23:55:00,-2.548,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28,13.4,0.59094,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482397",2020-05-30 23:56:00,-2.5286,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28,13.4,0.59094,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482398",2020-05-30 23:57:00,-2.61895,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28,13.4,0.58527,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482399",2020-05-30 23:58:00,-2.67637,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28,13.4,0.59094,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482400",2020-05-30 23:59:00,-2.74623,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28,13.4,0.58527,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482401",2020-05-31 00:00:00,-2.54357,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28,13.6,0.59535,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482402",2020-05-31 00:01:00,-2.53702,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28,13.6,0.58527,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482403",2020-05-31 00:02:00,-2.42577,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28,13.5,0.72261,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482404",2020-05-31 00:03:00,-2.42237,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28,13.5,0.91161,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482405",2020-05-31 00:04:00,-2.51186,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28,13.2,0.89964,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482406",2020-05-31 00:05:00,-2.42261,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26.5,28,13.2,0.819,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482407",2020-05-31 00:06:00,-2.452,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26,28,13.1,0.73017,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482408",2020-05-31 00:07:00,-2.42537,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26,28,13.1,0.58338,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482409",2020-05-31 00:08:00,-2.43642,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26,28,13.1,0.58149,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482410",2020-05-31 00:09:00,-2.4929,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26,28,13,0.59094,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482411",2020-05-31 00:10:00,-2.44008,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26,28,13.1,0.58779,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482412",2020-05-31 00:11:00,-2.93722,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,26,26.5,25,26,28,13.1,0.5922,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482413",2020-05-31 00:12:00,-2.28983,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,13.1,0.59031,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482414",2020-05-31 00:13:00,-2.40142,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,13.1,0.5922,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482415",2020-05-31 00:14:00,-2.52353,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,13.1,0.5859,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482416",2020-05-31 00:15:00,-2.45033,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,13,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482417",2020-05-31 00:16:00,-2.50272,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,13.1,0.58653,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482418",2020-05-31 00:17:00,-2.2067,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,13,0.58338,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482419",2020-05-31 00:18:00,-2.45897,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,13,0.58464,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482420",2020-05-31 00:19:00,-1.97469,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.9,0.59031,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482421",2020-05-31 00:20:00,-1.8203,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.9,0.58464,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482422",2020-05-31 00:21:00,-2.4735,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.7,0.55944,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482423",2020-05-31 00:22:00,-2.41663,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.6,0.56007,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482424",2020-05-31 00:23:00,-2.46869,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.5,0.5544,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482425",2020-05-31 00:24:00,-2.44017,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.5,0.56259,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482426",2020-05-31 00:25:00,-2.43762,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.5,0.55944,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482427",2020-05-31 00:26:00,-2.51159,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.7,0.56007,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482428",2020-05-31 00:27:00,-2.54506,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.8,0.55377,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482429",2020-05-31 00:28:00,-2.5135,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.8,0.55944,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482430",2020-05-31 00:29:00,-2.55105,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.8,0.55944,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482431",2020-05-31 00:30:00,-2.5204,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.9,0.56511,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482432",2020-05-31 00:31:00,-2.20033,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.8,0.79821,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482433",2020-05-31 00:32:00,-2.88015,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.8,0.89901,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482434",2020-05-31 00:33:00,-2.52846,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.8,0.86436,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482435",2020-05-31 00:34:00,-2.52561,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.8,0.76104,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482436",2020-05-31 00:35:00,-2.29723,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.8,0.70686,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482437",2020-05-31 00:36:00,-2.42912,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.6,0.57393,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482438",2020-05-31 00:37:00,-2.48388,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.6,0.5859,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482439",2020-05-31 00:38:00,-2.45023,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.6,0.56259,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482440",2020-05-31 00:39:00,-2.42993,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.4,0.56511,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482441",2020-05-31 00:40:00,-2.41842,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.4,0.55377,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482442",2020-05-31 00:41:00,-2.4949,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.4,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482443",2020-05-31 00:42:00,-2.42476,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.3,0.567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482444",2020-05-31 00:43:00,-2.43945,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.3,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482445",2020-05-31 00:44:00,-2.37708,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,25,26,28,12.2,0.56196,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482446",2020-05-31 00:45:00,-2.33213,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,28,12.2,0.56133,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482447",2020-05-31 00:46:00,-2.40102,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,28,12.2,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482448",2020-05-31 00:47:00,-2.36095,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,28,12.3,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482449",2020-05-31 00:48:00,-2.31263,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,28,12.3,0.56574,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482450",2020-05-31 00:49:00,-2.42227,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,28,12.3,0.56007,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482451",2020-05-31 00:50:00,-2.70647,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26.5,24.5,26,28,12.3,0.5544,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482452",2020-05-31 00:51:00,-2.4198,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12.3,0.58464,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482453",2020-05-31 00:52:00,-2.42238,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12.4,0.57897,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482454",2020-05-31 00:53:00,-2.35691,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12.4,0.58779,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482455",2020-05-31 00:54:00,-2.44259,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12.4,0.58464,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482456",2020-05-31 00:55:00,-2.48833,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12.5,0.57897,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482457",2020-05-31 00:56:00,-2.37186,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12.5,0.58464,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482458",2020-05-31 00:57:00,-2.27524,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12.4,0.58401,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482459",2020-05-31 00:58:00,-2.30175,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12.4,0.57897,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482460",2020-05-31 00:59:00,-2.15915,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12.3,0.58464,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482461",2020-05-31 01:00:00,-2.0783,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12.2,0.58464,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482462",2020-05-31 01:01:00,-2.06188,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12.1,0.57897,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482463",2020-05-31 01:02:00,-2.03576,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12.1,0.88074,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482464",2020-05-31 01:03:00,-1.88887,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12.1,0.94374,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482465",2020-05-31 01:04:00,-1.90452,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,12,0.92484,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482466",2020-05-31 01:05:00,-2.29222,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.8,0.78498,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482467",2020-05-31 01:06:00,-1.74373,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.8,0.58464,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482468",2020-05-31 01:07:00,-2.36129,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.8,0.59787,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482469",2020-05-31 01:08:00,-2.46518,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.8,0.59157,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482470",2020-05-31 01:09:00,-2.68423,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.8,0.5733,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482471",2020-05-31 01:10:00,-2.79873,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.8,0.58905,0,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482472",2020-05-31 01:11:00,-2.89793,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.7,0.59724,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482473",2020-05-31 01:12:00,-2.91611,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.7,0.62874,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482474",2020-05-31 01:13:00,-2.40877,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.6,0.61047,0,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482475",2020-05-31 01:14:00,-2.57355,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.6,0.61047,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482476",2020-05-31 01:15:00,-2.63044,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.5,0.60417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482477",2020-05-31 01:16:00,-2.50433,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.4,0.60354,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482478",2020-05-31 01:17:00,-2.53337,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.4,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482479",2020-05-31 01:18:00,-2.57541,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,28,11.4,0.63,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482480",2020-05-31 01:19:00,-2.48858,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,27.5,11.4,0.60354,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482481",2020-05-31 01:20:00,-2.47952,0,0,25.5,23,23,16,24.5,23,29,0,0,26.5,24,25.5,26,24.5,26,27.5,11.5,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482482",2020-05-31 01:21:00,-2.38257,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.59724,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482483",2020-05-31 01:22:00,-2.35633,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.5922,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482484",2020-05-31 01:23:00,-2.40737,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.59661,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482485",2020-05-31 01:24:00,-2.55514,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.59094,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482486",2020-05-31 01:25:00,-2.40832,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.5859,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482487",2020-05-31 01:26:00,-2.40553,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.58527,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482488",2020-05-31 01:27:00,-2.35203,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.59346,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482489",2020-05-31 01:28:00,-2.39075,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.5,0.5859,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482490",2020-05-31 01:29:00,-2.33602,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.5,0.59094,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482491",2020-05-31 01:30:00,-2.3898,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.5,0.58779,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482492",2020-05-31 01:31:00,-2.09334,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.58023,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482493",2020-05-31 01:32:00,-2.23018,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.59031,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482494",2020-05-31 01:33:00,-2.5319,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.5,0.64071,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482495",2020-05-31 01:34:00,-2.34954,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.5,0.89019,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482496",2020-05-31 01:35:00,-2.32708,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.5,0.89334,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482497",2020-05-31 01:36:00,-2.65097,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.85491,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482498",2020-05-31 01:37:00,-2.30769,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.5,0.76734,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482499",2020-05-31 01:38:00,-2.26239,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.5,0.58464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482500",2020-05-31 01:39:00,-2.05428,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.6,0.58464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482501",2020-05-31 01:40:00,-2.29378,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.6,0.58905,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,1,0,1,1,1,1
"482502",2020-05-31 01:41:00,-2.317,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.7,0.5859,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482503",2020-05-31 01:42:00,-2.29378,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.6,0.58842,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482504",2020-05-31 01:43:00,-2.32036,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.5,0.58527,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482505",2020-05-31 01:44:00,-1.95692,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.5,0.5859,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482506",2020-05-31 01:45:00,-2.29449,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.5733,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482507",2020-05-31 01:46:00,-2.27911,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.5796,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482508",2020-05-31 01:47:00,-2.23397,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.5733,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482509",2020-05-31 01:48:00,-2.33076,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.58905,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482510",2020-05-31 01:49:00,-2.52231,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482511",2020-05-31 01:50:00,-2.30181,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.3,0.56889,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"482512",2020-05-31 01:51:00,-2.25336,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.3,0.59787,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482513",2020-05-31 01:52:00,-1.927,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.3,0.57267,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482514",2020-05-31 01:53:00,-2.24478,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.55944,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482515",2020-05-31 01:54:00,-2.2681,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.57897,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482516",2020-05-31 01:55:00,-2.31015,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.4,0.57771,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482517",2020-05-31 01:56:00,-2.50034,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.5,0.58527,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482518",2020-05-31 01:57:00,-2.30633,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,26,27.5,11.5,0.58401,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482519",2020-05-31 01:58:00,-2.30831,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27.5,11.4,0.58527,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482520",2020-05-31 01:59:00,-2.30084,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,26,24.5,25.5,27.5,11.4,0.55377,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482521",2020-05-31 02:00:00,-2.32254,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.5,0.59031,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482522",2020-05-31 02:01:00,-2.40369,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.6,0.55944,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482523",2020-05-31 02:02:00,-2.33171,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.5,0.55377,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482524",2020-05-31 02:03:00,-2.30781,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.5,0.56007,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482525",2020-05-31 02:04:00,-2.10174,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.6,0.86751,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482526",2020-05-31 02:05:00,-2.29155,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.6,0.87444,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482527",2020-05-31 02:06:00,-2.49986,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.7,0.8694,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482528",2020-05-31 02:07:00,-2.28718,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.6,0.74277,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482529",2020-05-31 02:08:00,-2.45016,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.5,0.63693,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482530",2020-05-31 02:09:00,-1.87434,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.6,0.56007,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482531",2020-05-31 02:10:00,-2.25753,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.6,0.5481,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482532",2020-05-31 02:11:00,-2.24456,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.7,0.55944,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482533",2020-05-31 02:12:00,-2.28126,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.4,0.5481,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482534",2020-05-31 02:13:00,-2.45447,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.4,0.55377,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482535",2020-05-31 02:14:00,-2.29992,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.5,0.55944,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482536",2020-05-31 02:15:00,-2.29978,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.4,0.55944,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482537",2020-05-31 02:16:00,-2.24456,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,26,24.5,25.5,27.5,11.4,0.55377,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482538",2020-05-31 02:17:00,-2.27007,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,27.5,11.4,0.5544,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482539",2020-05-31 02:18:00,-2.24092,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,27.5,11.5,0.58464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482540",2020-05-31 02:19:00,-2.26042,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,27.5,11.6,0.58464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482541",2020-05-31 02:20:00,-2.2832,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,26,24.5,25.5,27.5,11.6,0.5859,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482542",2020-05-31 02:21:00,-2.27511,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.7,0.59724,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482543",2020-05-31 02:22:00,-2.26127,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.6,0.5733,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482544",2020-05-31 02:23:00,-2.28659,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.7,0.58779,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482545",2020-05-31 02:24:00,-2.98235,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.6,0.58149,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482546",2020-05-31 02:25:00,-1.79324,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.6,0.61614,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482547",2020-05-31 02:26:00,-2.26853,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.6,0.60291,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482548",2020-05-31 02:27:00,-2.24247,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.6,0.5922,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482549",2020-05-31 02:28:00,-2.09795,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.5,0.57897,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482550",2020-05-31 02:29:00,-2.18198,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.6,0.5733,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482551",2020-05-31 02:30:00,-2.27436,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.5,0.57834,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482552",2020-05-31 02:31:00,-2.00518,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.5,0.6048,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482553",2020-05-31 02:32:00,-2.22965,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.5,0.57708,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482554",2020-05-31 02:33:00,-2.80938,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.5,0.57771,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482555",2020-05-31 02:34:00,-2.26732,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.5,0.57897,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482556",2020-05-31 02:35:00,-2.25977,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.4,0.64071,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482557",2020-05-31 02:36:00,-2.76962,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.6,0.87318,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482558",2020-05-31 02:37:00,-2.1889,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.6,0.87192,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482559",2020-05-31 02:38:00,-2.25283,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.4,0.82467,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482560",2020-05-31 02:39:00,-2.2083,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.5,0.72261,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482561",2020-05-31 02:40:00,-2.25823,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.5,0.5733,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482562",2020-05-31 02:41:00,-2.19636,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.5,0.58023,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482563",2020-05-31 02:42:00,-2.19759,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.5,0.58464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482564",2020-05-31 02:43:00,-2.21103,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.6,0.5796,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482565",2020-05-31 02:44:00,-2.20158,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.5,0.57834,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,0,0,1
"482566",2020-05-31 02:45:00,-2.1792,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.5,0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482567",2020-05-31 02:46:00,-2.19373,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.4,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482568",2020-05-31 02:47:00,-2.31724,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.3,0.58401,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482569",2020-05-31 02:48:00,-2.55482,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.2,0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482570",2020-05-31 02:49:00,-2.23203,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.1,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482571",2020-05-31 02:50:00,-2.20232,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.2,0.56952,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482572",2020-05-31 02:51:00,-1.55872,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11,0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482573",2020-05-31 02:52:00,-1.93778,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27.5,11.1,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482574",2020-05-31 02:53:00,-2.00966,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,11,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482575",2020-05-31 02:54:00,-1.72566,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,11.1,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482576",2020-05-31 02:55:00,-1.67205,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,11.1,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482577",2020-05-31 02:56:00,-1.06148,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,11.1,0.58464,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482578",2020-05-31 02:57:00,-1.478,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,11.2,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482579",2020-05-31 02:58:00,-1.51087,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,11,0.5607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482580",2020-05-31 02:59:00,-1.65285,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,10.8,0.55251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482581",2020-05-31 03:00:00,-1.47987,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,10.8,0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482582",2020-05-31 03:01:00,-1.41491,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,10.7,0.55377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482583",2020-05-31 03:02:00,-1.4383,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,10.8,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482584",2020-05-31 03:03:00,-1.43326,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,11,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482585",2020-05-31 03:04:00,-1.45382,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,11,0.59787,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482586",2020-05-31 03:05:00,-1.42088,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,10.9,0.59094,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482587",2020-05-31 03:06:00,-1.57899,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,11,0.60354,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482588",2020-05-31 03:07:00,-1.41878,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24.5,25.5,27,10.9,0.60039,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
