"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"482589",2020-05-31 03:08:00,-1.61122,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.8,0.5985,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482590",2020-05-31 03:09:00,-1.55,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.7,0.88767,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482591",2020-05-31 03:10:00,-1.67624,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.8,0.89964,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482592",2020-05-31 03:11:00,-2.00296,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.8,0.882,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482593",2020-05-31 03:12:00,-2.1436,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.9,0.79884,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482594",2020-05-31 03:13:00,-2.22447,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.9,0.60354,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482595",2020-05-31 03:14:00,-2.29129,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.9,0.5796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482596",2020-05-31 03:15:00,-2.23414,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.9,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482597",2020-05-31 03:16:00,-2.32404,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.8,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482598",2020-05-31 03:17:00,-2.47368,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,11,0.5607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482599",2020-05-31 03:18:00,-2.41274,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.8,0.59787,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482600",2020-05-31 03:19:00,-2.34918,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.7,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482601",2020-05-31 03:20:00,-2.71252,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.7,0.57582,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482602",2020-05-31 03:21:00,-2.2443,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.7,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482603",2020-05-31 03:22:00,-2.09149,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.7,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482604",2020-05-31 03:23:00,-1.90228,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.7,0.56952,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482605",2020-05-31 03:24:00,-1.7168,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.6,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482606",2020-05-31 03:25:00,-1.61364,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.7,0.57456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482607",2020-05-31 03:26:00,-1.59486,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.5,0.56259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482608",2020-05-31 03:27:00,-1.50105,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.5,0.55881,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482609",2020-05-31 03:28:00,-1.4288,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.5,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482610",2020-05-31 03:29:00,-1.30892,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.5,0.56259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482611",2020-05-31 03:30:00,-1.33851,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.3,0.55503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482612",2020-05-31 03:31:00,-1.26517,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.3,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482613",2020-05-31 03:32:00,-1.25841,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.4,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482614",2020-05-31 03:33:00,-0.975861,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.5,0.53991,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482615",2020-05-31 03:34:00,-1.32828,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.4,0.59031,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482616",2020-05-31 03:35:00,-1.26237,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.3,0.59724,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482617",2020-05-31 03:36:00,-1.25116,0,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25,25.5,24,25.5,27,10.2,0.57834,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482618",2020-05-31 03:37:00,-1.23896,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.1,0.57204,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482619",2020-05-31 03:38:00,-1.55834,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.1,0.56007,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482620",2020-05-31 03:39:00,-1.57791,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.1,0.55692,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482621",2020-05-31 03:40:00,-2.10551,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.2,0.56007,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482622",2020-05-31 03:41:00,-2.00635,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.1,0.59157,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482623",2020-05-31 03:42:00,-2.28771,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.2,0.56826,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482624",2020-05-31 03:43:00,-2.28324,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.2,0.77868,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482625",2020-05-31 03:44:00,-2.38727,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.2,0.84546,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482626",2020-05-31 03:45:00,-2.49389,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.1,0.83097,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482627",2020-05-31 03:46:00,-2.48232,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.1,0.73584,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482628",2020-05-31 03:47:00,-2.26453,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.1,0.69111,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482629",2020-05-31 03:48:00,-2.44645,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.1,0.5481,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482630",2020-05-31 03:49:00,-2.40655,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.2,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482631",2020-05-31 03:50:00,-2.41223,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.3,0.54621,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482632",2020-05-31 03:51:00,-2.27158,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.4,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482633",2020-05-31 03:52:00,-2.12306,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.3,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482634",2020-05-31 03:53:00,-1.49874,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.1,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482635",2020-05-31 03:54:00,-1.744,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25.5,24,25.5,27,10.1,0.55188,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482636",2020-05-31 03:55:00,-1.59418,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25.5,27,10.2,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482637",2020-05-31 03:56:00,-1.50665,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25.5,27,10.3,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482638",2020-05-31 03:57:00,-1.38999,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25.5,27,10.3,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482639",2020-05-31 03:58:00,-1.3156,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25.5,27,10.3,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482640",2020-05-31 03:59:00,-1.29938,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25.5,27,10.3,0.55125,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482641",2020-05-31 04:00:00,-1.62306,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25.5,27,10.1,0.58464,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482642",2020-05-31 04:01:00,-1.23604,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25.5,27,10,0.5607,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482643",2020-05-31 04:02:00,-1.23422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25.5,27,9.9,0.5607,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482644",2020-05-31 04:03:00,-1.18148,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25.5,27,10,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"482645",2020-05-31 04:04:00,-1.25383,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25.5,27,9.9,0.62307,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482646",2020-05-31 04:05:00,-1.26261,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25.5,27,9.9,0.5985,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482647",2020-05-31 04:06:00,-1.23111,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25.5,27,9.7,0.5922,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482648",2020-05-31 04:07:00,-1.68057,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25.5,27,9.8,0.58527,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482649",2020-05-31 04:08:00,-1.44914,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,25,24,25,27,9.9,0.61362,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482650",2020-05-31 04:09:00,-1.49879,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10,0.62181,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482651",2020-05-31 04:10:00,-2.10983,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,10,0.6111,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482652",2020-05-31 04:11:00,-2.03731,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.8,0.62937,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482653",2020-05-31 04:12:00,-2.2443,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.8,0.60354,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482654",2020-05-31 04:13:00,-2.68845,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.7,0.61047,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482655",2020-05-31 04:14:00,-2.32828,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.7,0.60417,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482656",2020-05-31 04:15:00,-2.45623,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.8,0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482657",2020-05-31 04:16:00,-2.52167,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.8,0.6048,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482658",2020-05-31 04:17:00,-2.57414,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.6,0.6048,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482659",2020-05-31 04:18:00,-2.63443,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.5,0.86184,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482660",2020-05-31 04:19:00,-2.47985,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.6,0.90594,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482661",2020-05-31 04:20:00,-2.39728,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.5,0.89334,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482662",2020-05-31 04:21:00,-2.14939,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.6,0.75411,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482663",2020-05-31 04:22:00,-2.01164,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.7,0.60354,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"482664",2020-05-31 04:23:00,-1.6915,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.6,0.57771,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"482665",2020-05-31 04:24:00,-1.68223,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.6,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"482666",2020-05-31 04:25:00,-1.40354,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.7,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"482667",2020-05-31 04:26:00,-1.46229,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.6,0.56637,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"482668",2020-05-31 04:27:00,-0.983508,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.7,0.567,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"482669",2020-05-31 04:28:00,-1.37593,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.8,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"482670",2020-05-31 04:29:00,-1.33122,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.6,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"482671",2020-05-31 04:30:00,-1.22205,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.5,0.56637,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"482672",2020-05-31 04:31:00,-1.22404,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.6,0.57141,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"482673",2020-05-31 04:32:00,-1.18186,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.8,0.56007,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"482674",2020-05-31 04:33:00,-1.19081,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.7,0.57141,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,1
"482675",2020-05-31 04:34:00,-1.18233,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.7,0.58527,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"482676",2020-05-31 04:35:00,-1.27849,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.7,0.5796,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"482677",2020-05-31 04:36:00,-1.33952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.6,0.58086,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"482678",2020-05-31 04:37:00,-1.41683,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.7,0.58527,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"482679",2020-05-31 04:38:00,-2.0856,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.7,0.58212,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"482680",2020-05-31 04:39:00,-1.91339,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.8,0.58149,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"482681",2020-05-31 04:40:00,-2.5218,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,9.5,0.58464,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"482682",2020-05-31 04:41:00,-2.26201,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.5,0.58212,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"482683",2020-05-31 04:42:00,-2.55131,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.4,0.58464,1,0,1,1,0,1,0,1,0,1,0,0,1,1,1,0,0,1,1,1,1
"482684",2020-05-31 04:43:00,-2.23068,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.4,0.58464,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"482685",2020-05-31 04:44:00,-2.68935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.5,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482686",2020-05-31 04:45:00,-2.49364,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.6,0.57141,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482687",2020-05-31 04:46:00,-2.60307,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.4,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482688",2020-05-31 04:47:00,-2.6546,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.5,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482689",2020-05-31 04:48:00,-2.34792,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.5,0.58779,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482690",2020-05-31 04:49:00,-2.01854,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.2,0.59724,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482691",2020-05-31 04:50:00,-1.91923,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.3,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482692",2020-05-31 04:51:00,-1.67107,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.5,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482693",2020-05-31 04:52:00,-1.47388,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.5,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"482694",2020-05-31 04:53:00,-1.32571,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.4,0.73647,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"482695",2020-05-31 04:54:00,-1.21251,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.3,0.83727,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"482696",2020-05-31 04:55:00,-1.25388,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.3,0.82404,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"482697",2020-05-31 04:56:00,-1.20145,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.2,0.72954,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,1,0
"482698",2020-05-31 04:57:00,-1.23839,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.2,0.66591,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482699",2020-05-31 04:58:00,-1.26117,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.1,0.54054,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482700",2020-05-31 04:59:00,-1.25561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.4,0.53613,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482701",2020-05-31 05:00:00,-1.08047,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.5,0.96957,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482702",2020-05-31 05:01:00,-1.35142,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.6,0.84924,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482703",2020-05-31 05:02:00,-1.33588,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.6,0.78624,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482704",2020-05-31 05:03:00,-1.31899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.6,0.73647,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482705",2020-05-31 05:04:00,-1.34666,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.5,0.72387,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482706",2020-05-31 05:05:00,-1.39921,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.6,0.71568,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482707",2020-05-31 05:06:00,-1.29429,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.5,0.74781,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482708",2020-05-31 05:07:00,-1.66927,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.3,0.71757,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482709",2020-05-31 05:08:00,-1.16922,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.2,0.72261,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482710",2020-05-31 05:09:00,-1.23224,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.3,0.69867,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482711",2020-05-31 05:10:00,-1.29241,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.1,0.69867,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482712",2020-05-31 05:11:00,-1.25749,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.2,0.69867,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482713",2020-05-31 05:12:00,-1.24095,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.1,0.71064,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482714",2020-05-31 05:13:00,-1.23373,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9,0.71694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482715",2020-05-31 05:14:00,-1.47157,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9,0.70749,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482716",2020-05-31 05:15:00,-1.16477,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,8.9,0.70119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482717",2020-05-31 05:16:00,-1.13224,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9,0.70434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482718",2020-05-31 05:17:00,-1.17263,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9,0.70749,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482719",2020-05-31 05:18:00,-1.13741,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9,0.71064,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482720",2020-05-31 05:19:00,-1.0932,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,8.9,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482721",2020-05-31 05:20:00,-1.08886,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482722",2020-05-31 05:21:00,-1.02128,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.1,0.69174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482723",2020-05-31 05:22:00,-1.10492,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.1,0.69741,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482724",2020-05-31 05:23:00,-1.0974,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,26.5,9.2,0.70434,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482725",2020-05-31 05:24:00,-1.03924,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.3,0.72324,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482726",2020-05-31 05:25:00,-1.01247,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.3,0.69237,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482727",2020-05-31 05:26:00,-1.03048,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.3,0.7182,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482728",2020-05-31 05:27:00,-0.899125,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.3,0.72324,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482729",2020-05-31 05:28:00,-1.22013,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.4,0.7119,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482730",2020-05-31 05:29:00,-1.09658,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.4,0.7182,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482731",2020-05-31 05:30:00,-1.07954,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.4,0.99477,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482732",2020-05-31 05:31:00,-1.07465,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.4,1.01304,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482733",2020-05-31 05:32:00,-0.948632,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.3,0.9828,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482734",2020-05-31 05:33:00,-1.11606,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.3,0.88704,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482735",2020-05-31 05:34:00,-1.49293,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.2,0.71631,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482736",2020-05-31 05:35:00,-1.11687,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.1,0.75474,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482737",2020-05-31 05:36:00,-1.20955,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.1,0.72954,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482738",2020-05-31 05:37:00,-1.21237,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.1,0.71757,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482739",2020-05-31 05:38:00,-1.17284,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.2,0.71064,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482740",2020-05-31 05:39:00,-1.19014,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,24,25,26.5,9.2,0.71694,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482741",2020-05-31 05:40:00,-1.11435,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,9.1,0.71127,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482742",2020-05-31 05:41:00,-1.66691,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,9.2,0.71694,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482743",2020-05-31 05:42:00,-1.18596,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,9.1,0.693,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482744",2020-05-31 05:43:00,-1.18066,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,9.1,0.6993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482745",2020-05-31 05:44:00,-1.18371,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,9.1,0.70497,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482746",2020-05-31 05:45:00,-1.18686,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,9,0.70434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482747",2020-05-31 05:46:00,-1.14808,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,9,0.69867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482748",2020-05-31 05:47:00,-1.03898,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,8.9,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482749",2020-05-31 05:48:00,-0.587142,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,8.9,0.69804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482750",2020-05-31 05:49:00,-1.11905,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,8.9,0.69111,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482751",2020-05-31 05:50:00,-1.10401,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,8.9,0.69804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482752",2020-05-31 05:51:00,-1.12707,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,8.9,0.67977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482753",2020-05-31 05:52:00,-1.09287,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,8.9,0.66087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482754",2020-05-31 05:53:00,-1.10968,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,8.9,0.65394,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482755",2020-05-31 05:54:00,-1.29517,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,8.9,0.6426,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482756",2020-05-31 05:55:00,-1.08989,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,8.9,0.65331,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482757",2020-05-31 05:56:00,-1.10514,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,8.9,0.63567,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482758",2020-05-31 05:57:00,-1.13021,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,9,0.62937,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482759",2020-05-31 05:58:00,-1.12576,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,9.1,0.62874,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482760",2020-05-31 05:59:00,-1.13351,35,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,9.2,0.6111,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482761",2020-05-31 06:00:00,-1.05355,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,9.4,0.61677,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482762",2020-05-31 06:01:00,-1.07461,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,24.5,23.5,25,26.5,9.6,0.61047,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482763",2020-05-31 06:02:00,-1.12337,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,23.5,25,26.5,9.8,0.60417,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482764",2020-05-31 06:03:00,-1.18253,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,23.5,25,26.5,9.9,0.59913,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482765",2020-05-31 06:04:00,-1.1528,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,23.5,25,26.5,10.1,0.60354,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482766",2020-05-31 06:05:00,-1.08435,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,23.5,25,26.5,10.2,0.61929,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482767",2020-05-31 06:06:00,-1.11651,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,23.5,25,26.5,10.3,0.86247,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482768",2020-05-31 06:07:00,-1.12497,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,24.5,23.5,25,26.5,10.4,0.85554,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482769",2020-05-31 06:08:00,-1.34387,51,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,23.5,25,26.5,10.5,0.82467,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482770",2020-05-31 06:09:00,-1.12228,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,23.5,25,26.5,10.5,0.74214,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482771",2020-05-31 06:10:00,-1.09962,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,23.5,25,26.5,10.6,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482772",2020-05-31 06:11:00,-1.10602,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,23.5,25,26.5,10.7,0.53424,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482773",2020-05-31 06:12:00,-1.26556,59,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,23.5,25,26.5,10.7,0.52857,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482774",2020-05-31 06:13:00,-1.1193,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,23.5,25,26.5,10.7,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482775",2020-05-31 06:14:00,-1.4186,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,23.5,25,26.5,10.8,0.53172,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482776",2020-05-31 06:15:00,-0.676996,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,23.5,25,26.5,10.9,0.52164,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482777",2020-05-31 06:16:00,-1.14238,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,23.5,25,26.5,11,0.50211,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482778",2020-05-31 06:17:00,-1.17371,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,23.5,25,26.5,11.1,0.47754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482779",2020-05-31 06:18:00,-1.09369,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,25,23.5,25,26.5,11.1,0.46809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482780",2020-05-31 06:19:00,-1.08001,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,25,26.5,11.1,0.45864,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482781",2020-05-31 06:20:00,-1.06921,75,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,25,26.5,10.9,0.47187,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482782",2020-05-31 06:21:00,-0.623989,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,25,26.5,10.8,0.43092,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482783",2020-05-31 06:22:00,-1.0391,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,10.6,0.41517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482784",2020-05-31 06:23:00,-1.07684,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,10.6,0.40194,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482785",2020-05-31 06:24:00,-1.13747,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,10.6,0.39627,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482786",2020-05-31 06:25:00,-1.06284,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,10.8,0.39564,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482787",2020-05-31 06:26:00,-1.03644,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11,0.35847,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482788",2020-05-31 06:27:00,-1.09283,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.2,0.3465,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482789",2020-05-31 06:28:00,-1.23599,93,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.4,0.35217,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482790",2020-05-31 06:29:00,-1.11201,96,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.6,0.35217,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482791",2020-05-31 06:30:00,-1.10285,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.8,0.35154,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482792",2020-05-31 06:31:00,-1.13831,101,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12,0.34524,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482793",2020-05-31 06:32:00,-1.13172,104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.1,0.59724,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482794",2020-05-31 06:33:00,-1.11854,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.2,0.32382,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482795",2020-05-31 06:34:00,-1.21003,109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.1,0.34083,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482796",2020-05-31 06:35:00,-0.786624,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12,0.34524,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482797",2020-05-31 06:36:00,-1.11092,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12,0.29673,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482798",2020-05-31 06:37:00,-1.10229,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.9,0.30177,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482799",2020-05-31 06:38:00,-1.08815,117,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.9,0.49014,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482800",2020-05-31 06:39:00,-1.08626,121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.9,0.55881,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482801",2020-05-31 06:40:00,-1.09014,125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.8,0.53361,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482802",2020-05-31 06:41:00,-1.16398,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.8,0.42714,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482803",2020-05-31 06:42:00,-1.09228,129,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.8,0.38241,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482804",2020-05-31 06:43:00,-1.06805,132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.8,0.23184,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482805",2020-05-31 06:44:00,-1.09301,135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.8,0.20601,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482806",2020-05-31 06:45:00,-1.08007,138,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.8,0.16254,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482807",2020-05-31 06:46:00,-1.0804,141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.8,0.15624,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482808",2020-05-31 06:47:00,-1.12817,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,11.9,0.13545,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482809",2020-05-31 06:48:00,-1.16144,147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12,0.11277,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482810",2020-05-31 06:49:00,-1.0676,150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.1,0.10269,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482811",2020-05-31 06:50:00,-1.0809,153,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.1,0.1134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482812",2020-05-31 06:51:00,-1.0825,156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.2,0.06237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482813",2020-05-31 06:52:00,-1.08371,158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25,23.5,24.5,26.5,12.2,0.04284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482814",2020-05-31 06:53:00,-1.04258,162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,26.5,12.2,0.03528,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482815",2020-05-31 06:54:00,-1.0462,165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,26.5,12.3,0.01701,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482816",2020-05-31 06:55:00,-0.78025,169,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,26.5,12.4,0.02457,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482817",2020-05-31 06:56:00,-1.03384,172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,26.5,12.5,0.01197,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482818",2020-05-31 06:57:00,-1.07973,175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,26.5,12.6,-0.01449,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482819",2020-05-31 06:58:00,-1.10342,177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,26.5,12.8,-0.03276,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482820",2020-05-31 06:59:00,-1.10196,180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,26.5,13,-0.0504,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482821",2020-05-31 07:00:00,-1.12345,183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,26.5,13.1,-0.05733,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482822",2020-05-31 07:01:00,-0.872851,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,26.5,13.3,-0.06489,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482823",2020-05-31 07:02:00,-1.12948,190,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,26.5,13.5,-0.07623,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482824",2020-05-31 07:03:00,-1.12011,192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,26.5,13.8,-0.08883,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482825",2020-05-31 07:04:00,-1.09745,195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,13.8,-0.10143,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482826",2020-05-31 07:05:00,-1.11952,198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,13.8,-0.0819,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482827",2020-05-31 07:06:00,-1.29091,202,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,13.9,-0.10206,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482828",2020-05-31 07:07:00,-1.08679,205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14,0.21294,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482829",2020-05-31 07:08:00,-0.894537,208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.1,0.19467,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482830",2020-05-31 07:09:00,-1.27371,212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.2,0.15057,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482831",2020-05-31 07:10:00,-0.703635,214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.4,0.03717,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482832",2020-05-31 07:11:00,-1.12575,218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.0252,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482833",2020-05-31 07:12:00,-1.06003,222,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.8,-0.13482,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482834",2020-05-31 07:13:00,-1.06443,225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.9,-0.13923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482835",2020-05-31 07:14:00,-1.07245,229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.8,-0.12033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482836",2020-05-31 07:15:00,-0.735256,232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.12033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482837",2020-05-31 07:16:00,-1.09772,235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.6,-0.1386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482838",2020-05-31 07:17:00,-1.13556,239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.4,-0.12726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482839",2020-05-31 07:18:00,-1.08812,242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.4,-0.12033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482840",2020-05-31 07:19:00,-1.07494,246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.4,-0.11214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482841",2020-05-31 07:20:00,-1.09428,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.5,-0.09765,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482842",2020-05-31 07:21:00,-1.05486,252,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.6,-0.25893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482843",2020-05-31 07:22:00,-1.04501,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.26712,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482844",2020-05-31 07:23:00,-1.0819,260,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.6,-0.28602,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482845",2020-05-31 07:24:00,-1.06799,264,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.4,-0.29106,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482846",2020-05-31 07:25:00,-1.03776,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.2,-0.31941,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482847",2020-05-31 07:26:00,-1.05078,271,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.1,-0.33579,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482848",2020-05-31 07:27:00,-1.11771,274,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14,-0.3591,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482849",2020-05-31 07:28:00,-1.1305,278,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.1,-0.37926,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482850",2020-05-31 07:29:00,-1.05891,282,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.2,-0.40383,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482851",2020-05-31 07:30:00,-1.11556,285,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.3,-0.42336,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482852",2020-05-31 07:31:00,-1.11471,289,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.3,-0.44856,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482853",2020-05-31 07:32:00,-1.16385,292,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.3,-0.45486,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482854",2020-05-31 07:33:00,-1.17495,296,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.1,-0.46809,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482855",2020-05-31 07:34:00,-1.12343,298,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,13.9,-0.25263,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482856",2020-05-31 07:35:00,-0.900049,303,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,13.7,-0.09009,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482857",2020-05-31 07:36:00,-1.04639,307,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,13.7,-0.17766,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482858",2020-05-31 07:37:00,-0.752595,310,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,13.8,-0.32256,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482859",2020-05-31 07:38:00,-1.02828,315,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14,-0.4347,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482860",2020-05-31 07:39:00,-1.0882,319,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.4,-0.62118,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482861",2020-05-31 07:40:00,-1.06889,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.5,-0.64386,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482862",2020-05-31 07:41:00,-1.10749,326,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.66654,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482863",2020-05-31 07:42:00,-1.03624,332,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.7,-0.62559,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482864",2020-05-31 07:43:00,-1.09576,334,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14.4,-0.65583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482865",2020-05-31 07:44:00,-1.06781,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,14,-0.6804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482866",2020-05-31 07:45:00,-1.08303,342,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,13.7,-0.68796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482867",2020-05-31 07:46:00,-1.10034,347,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,25.5,23.5,24.5,27,13.7,-0.70119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482868",2020-05-31 07:47:00,-1.16283,351,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.7,-0.75726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482869",2020-05-31 07:48:00,-1.00567,354,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.7,-0.76419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482870",2020-05-31 07:49:00,-1.40898,359,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.7,-0.80703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482871",2020-05-31 07:50:00,-1.07544,363,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.7,-0.79002,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482872",2020-05-31 07:51:00,-1.0646,369,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.7,-0.88263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482873",2020-05-31 07:52:00,-1.06631,371,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.7,-0.90846,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482874",2020-05-31 07:53:00,-0.974169,375,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.7,-0.93177,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482875",2020-05-31 07:54:00,-1.02109,377,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.7,-0.94563,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482876",2020-05-31 07:55:00,-1.29906,382,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.7,-0.96327,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482877",2020-05-31 07:56:00,-1.14937,385,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.6,-0.97587,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482878",2020-05-31 07:57:00,-0.869817,387,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.7,-0.98469,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482879",2020-05-31 07:58:00,-1.23258,392,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.9,-1.01367,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482880",2020-05-31 07:59:00,-1.01392,398,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,14,-1.00044,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482881",2020-05-31 08:00:00,-1.03817,401,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.9,-0.88956,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482882",2020-05-31 08:01:00,-0.949752,405,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.8,-0.70623,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482883",2020-05-31 08:02:00,0,408,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.8,-0.75726,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482884",2020-05-31 08:03:00,0,412,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.7,-0.83853,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482885",2020-05-31 08:04:00,-0.629067,416,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,14,-0.9513,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482886",2020-05-31 08:05:00,-1.29194,420,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.6,-1.07289,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482887",2020-05-31 08:06:00,-1.1873,425,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.5,-1.17369,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482888",2020-05-31 08:07:00,-1.24499,430,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,13.6,-1.17999,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482889",2020-05-31 08:08:00,-1.37797,431,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,14,-1.21779,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482890",2020-05-31 08:09:00,-1.89576,437,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,14.4,-1.24173,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482891",2020-05-31 08:10:00,-1.75267,441,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,14.9,-1.26,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482892",2020-05-31 08:11:00,0.584737,444,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,15,-1.26756,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482893",2020-05-31 08:12:00,1.72135,448,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,15.3,-1.27386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482894",2020-05-31 08:13:00,-0.564444,452,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,15.4,-1.27323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482895",2020-05-31 08:14:00,-1.2227,456,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,15.3,-1.29276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
