"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"482896",2020-05-31 08:15:00,-1.40914,460,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,15.2,-1.33434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482897",2020-05-31 08:16:00,-0.925177,465,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,14.7,-1.34946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482898",2020-05-31 08:17:00,-1.3347,470,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,14.7,-1.36836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482899",2020-05-31 08:18:00,-1.48239,473,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,14.7,-1.35261,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482900",2020-05-31 08:19:00,-1.60657,479,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27,14.9,-1.39986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482901",2020-05-31 08:20:00,-1.55541,484,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,15,-1.40679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482902",2020-05-31 08:21:00,-1.61019,488,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,15.1,-1.43136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482903",2020-05-31 08:22:00,-1.60038,492,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.6,-1.46223,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482904",2020-05-31 08:23:00,-1.79524,495,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.6,-1.14219,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482905",2020-05-31 08:24:00,-2.17975,500,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.3,-1.18503,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482906",2020-05-31 08:25:00,-2.32905,505,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.5,-1.24047,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482907",2020-05-31 08:26:00,-1.91904,508,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.6,-1.37907,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482908",2020-05-31 08:27:00,-1.36879,512,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.1,-1.60146,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482909",2020-05-31 08:28:00,-1.01558,516,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,13.9,-1.62225,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482910",2020-05-31 08:29:00,-0.624672,521,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.2,-1.63485,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482911",2020-05-31 08:30:00,-0.897472,526,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.5,-1.67013,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482912",2020-05-31 08:31:00,-0.976433,530,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.4,-1.68903,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482913",2020-05-31 08:32:00,-0.994888,533,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.1,-1.70226,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482914",2020-05-31 08:33:00,-0.949846,537,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.3,-1.73691,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482915",2020-05-31 08:34:00,-0.967198,541,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.6,-1.75833,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482916",2020-05-31 08:35:00,-1.00746,545,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.9,-1.7766,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482917",2020-05-31 08:36:00,-0.681445,549,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.5,-1.80306,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482918",2020-05-31 08:37:00,-0.940687,553,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.5,-1.82196,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482919",2020-05-31 08:38:00,-0.98564,558,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.4,-1.84779,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482920",2020-05-31 08:39:00,-1.05353,562,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.4,-1.83708,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482921",2020-05-31 08:40:00,-1.25079,566,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.9,-1.85976,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482922",2020-05-31 08:41:00,-1.36644,569,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.7,-1.88433,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482923",2020-05-31 08:42:00,-1.5286,573,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,15.2,-1.8963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482924",2020-05-31 08:43:00,-1.75531,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,15.5,-1.91583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482925",2020-05-31 08:44:00,-0.927967,582,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26,23.5,24.5,27.5,14.9,-1.93536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482926",2020-05-31 08:45:00,-1.43102,585,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,14.6,-1.638,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482927",2020-05-31 08:46:00,-1.4398,591,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15,-1.62036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482928",2020-05-31 08:47:00,-1.45463,596,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.1,-1.68903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482929",2020-05-31 08:48:00,-1.27179,598,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15,-1.8207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482930",2020-05-31 08:49:00,-1.30959,602,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,14.8,-2.04876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482931",2020-05-31 08:50:00,-1.14832,606,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.1,-2.06703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482932",2020-05-31 08:51:00,-1.12293,611,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.6,-2.09538,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482933",2020-05-31 08:52:00,-1.1389,615,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15,-2.11806,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482934",2020-05-31 08:53:00,-1.10504,618,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.2,-2.12688,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482935",2020-05-31 08:54:00,-1.08269,624,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.2,-2.13885,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482936",2020-05-31 08:55:00,-1.08644,626,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.8,-2.15523,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482937",2020-05-31 08:56:00,-1.16952,630,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.2,-2.16468,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482938",2020-05-31 08:57:00,-1.46381,634,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.1,-2.18106,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482939",2020-05-31 08:58:00,-1.96216,640,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.9,-2.19933,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482940",2020-05-31 08:59:00,-2.02686,644,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.5,-2.20752,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482941",2020-05-31 09:00:00,-1.95887,649,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.1,-2.1987,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482942",2020-05-31 09:01:00,-1.69118,655,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,14.4,-2.20248,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482943",2020-05-31 09:02:00,-1.34859,659,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,14.5,-2.20941,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482944",2020-05-31 09:03:00,-1.50491,662,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,14.9,-2.20626,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482945",2020-05-31 09:04:00,-1.14706,667,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,14.8,-2.24091,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482946",2020-05-31 09:05:00,-1.04387,672,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15,-2.24973,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482947",2020-05-31 09:06:00,-0.970022,675,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.4,-1.91583,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482948",2020-05-31 09:07:00,-0.993991,679,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.3,-1.96749,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482949",2020-05-31 09:08:00,-0.889755,684,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.2,-2.016,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482950",2020-05-31 09:09:00,-1.28162,689,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.5,-2.12436,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482951",2020-05-31 09:10:00,-0.92097,693,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.8,-2.33919,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482952",2020-05-31 09:11:00,-1.30769,698,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.6,-2.35746,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"482953",2020-05-31 09:12:00,-0.867048,703,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.7,-2.36943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482954",2020-05-31 09:13:00,-0.903346,706,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.3,-2.37699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482955",2020-05-31 09:14:00,-0.909706,709,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.9,-2.38329,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482956",2020-05-31 09:15:00,-0.887091,711,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.8,-2.38896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482957",2020-05-31 09:16:00,-0.91822,716,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.9,-2.43243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482958",2020-05-31 09:17:00,-0.894598,722,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.5,-2.44881,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482959",2020-05-31 09:18:00,-0.930204,727,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.5,-2.46393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482960",2020-05-31 09:19:00,-0.999726,730,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.7,-2.44503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482961",2020-05-31 09:20:00,-1.09066,733,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.7,-2.4885,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482962",2020-05-31 09:21:00,-1.00746,736,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.6,-2.49291,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482963",2020-05-31 09:22:00,-0.730532,741,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.3,-2.50929,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482964",2020-05-31 09:23:00,-1.11101,747,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,15.5,-2.54079,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482965",2020-05-31 09:24:00,-1.08406,752,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.1,-2.5767,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482966",2020-05-31 09:25:00,-1.07289,756,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.1,-2.54016,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482967",2020-05-31 09:26:00,-1.09037,764,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.2,-2.29005,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482968",2020-05-31 09:27:00,-1.35029,767,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.9,-2.3184,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482969",2020-05-31 09:28:00,-1.05088,767,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,17.1,-2.32092,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482970",2020-05-31 09:29:00,-1.13029,767,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,17,-2.42109,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482971",2020-05-31 09:30:00,-1.05933,773,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.6,-2.6523,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482972",2020-05-31 09:31:00,-1.2086,779,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.4,-2.66553,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482973",2020-05-31 09:32:00,-1.17882,783,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.8,-2.66868,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482974",2020-05-31 09:33:00,-1.19524,787,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,17.3,-2.68506,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482975",2020-05-31 09:34:00,-1.16971,796,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,18.1,-2.71719,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482976",2020-05-31 09:35:00,-1.19156,799,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,17.9,-2.74743,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482977",2020-05-31 09:36:00,-0.957747,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,17.4,-2.8035,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482978",2020-05-31 09:37:00,-1.17784,804,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,17.3,-2.8224,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482979",2020-05-31 09:38:00,-1.15487,810,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,17.2,-2.82933,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482980",2020-05-31 09:39:00,-1.18009,816,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,17,-2.8791,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482981",2020-05-31 09:40:00,-1.16013,819,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.9,-2.9106,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482982",2020-05-31 09:41:00,-1.16355,825,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,17,-2.92887,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"482983",2020-05-31 09:42:00,-1.24075,827,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.5,-2.95407,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482984",2020-05-31 09:43:00,-1.00639,832,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.5,-2.9547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482985",2020-05-31 09:44:00,-1.1818,835,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,27.5,16.6,-2.64159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482986",2020-05-31 09:45:00,-1.17737,837,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,28,16.8,-2.65041,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482987",2020-05-31 09:46:00,-1.15903,838,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,28,16.9,-2.71341,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482988",2020-05-31 09:47:00,-1.11161,847,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,28,17.5,-2.82933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482989",2020-05-31 09:48:00,-1.14112,854,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,28,17.4,-2.94399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482990",2020-05-31 09:49:00,-1.15696,858,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,28,17.2,-3.12165,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482991",2020-05-31 09:50:00,-1.15142,864,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,28,17.2,-3.15189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482992",2020-05-31 09:51:00,-1.31646,867,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,28,17.4,-3.14433,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"482993",2020-05-31 09:52:00,-0.931412,866,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,28,17.9,-3.11913,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"482994",2020-05-31 09:53:00,-1.13049,870,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,28,16.6,-3.09519,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"482995",2020-05-31 09:54:00,-1.15677,870,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,28,16.7,-3.10716,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"482996",2020-05-31 09:55:00,-1.01957,877,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,28,17.1,-3.1248,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"482997",2020-05-31 09:56:00,-1.13032,885,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,28,16.5,-3.12039,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"482998",2020-05-31 09:57:00,-1.12672,889,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,26.5,23.5,25,28,16.6,-3.13236,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"482999",2020-05-31 09:58:00,-1.09795,892,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.1,-3.13236,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483000",2020-05-31 09:59:00,-1.0933,898,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.1,-3.11913,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483001",2020-05-31 10:00:00,-1.10157,898,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.7,-3.23946,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483002",2020-05-31 10:01:00,-1.08187,904,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,18.2,-3.24387,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483003",2020-05-31 10:02:00,-0.64816,908,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.1,-3.22686,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483004",2020-05-31 10:03:00,-1.09803,911,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.4,-2.89233,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483005",2020-05-31 10:04:00,-1.08275,915,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,18,-2.88729,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483006",2020-05-31 10:05:00,-1.07844,919,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.7,-2.93643,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483007",2020-05-31 10:06:00,-1.09468,920,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.8,-3.23064,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483008",2020-05-31 10:07:00,-1.2716,925,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.8,-3.47256,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483009",2020-05-31 10:08:00,-1.11456,932,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,18,-3.49398,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483010",2020-05-31 10:09:00,-1.25469,933,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.9,-3.52863,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483011",2020-05-31 10:10:00,-1.14545,941,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.4,-3.5469,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483012",2020-05-31 10:11:00,-1.37143,943,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,16.9,-3.53619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483013",2020-05-31 10:12:00,-0.849321,943,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,16.9,-3.54123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483014",2020-05-31 10:13:00,-1.14143,949,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,16.7,-3.57903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483015",2020-05-31 10:14:00,-1.13279,956,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.1,-3.61746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483016",2020-05-31 10:15:00,-1.13292,962,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.2,-3.64644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483017",2020-05-31 10:16:00,-1.20635,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.6,-3.64203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483018",2020-05-31 10:17:00,-1.1168,969,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.6,-3.61809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483019",2020-05-31 10:18:00,-1.16733,971,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.7,-3.66723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483020",2020-05-31 10:19:00,-1.15167,975,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.1,-3.68109,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483021",2020-05-31 10:20:00,-1.15854,982,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.2,-3.33837,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483022",2020-05-31 10:21:00,-1.18371,983,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.5,-3.36483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483023",2020-05-31 10:22:00,-1.10649,985,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.1,-3.40263,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483024",2020-05-31 10:23:00,-1.43587,987,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,16.8,-3.46689,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483025",2020-05-31 10:24:00,-1.15091,990,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,16.3,-3.73716,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483026",2020-05-31 10:25:00,-1.14572,994,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,16.9,-3.75606,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483027",2020-05-31 10:26:00,-1.1816,998,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.4,-3.7674,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483028",2020-05-31 10:27:00,-1.1853,1004,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.6,-3.76236,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483029",2020-05-31 10:28:00,-1.14836,1007,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.7,-3.7296,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483030",2020-05-31 10:29:00,-1.08481,1011,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.5,-3.71826,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483031",2020-05-31 10:30:00,-0.944558,1020,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,17.4,-3.66156,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483032",2020-05-31 10:31:00,-1.14069,1020,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,18.2,-3.60864,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483033",2020-05-31 10:32:00,-1.11834,1021,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,18.2,-3.51729,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483034",2020-05-31 10:33:00,-1.15214,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,18.2,-3.53493,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483035",2020-05-31 10:34:00,-1.11571,1034,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24.5,26.5,23.5,25,28,18.1,-3.52548,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483036",2020-05-31 10:35:00,-1.15447,1038,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.3,-3.5217,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483037",2020-05-31 10:36:00,-0.915881,1041,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.5,-3.88584,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483038",2020-05-31 10:37:00,-1.11922,1040,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.1,-3.52296,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483039",2020-05-31 10:38:00,-1.16369,1047,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.3,-3.5469,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483040",2020-05-31 10:39:00,-1.10888,1052,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.7,-3.5784,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483041",2020-05-31 10:40:00,-1.1032,1053,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.6,-3.66156,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"483042",2020-05-31 10:41:00,-1.12692,1059,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.6,-3.93183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483043",2020-05-31 10:42:00,-1.23336,1061,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.7,-3.93246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483044",2020-05-31 10:43:00,-0.746749,1065,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.8,-3.95829,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483045",2020-05-31 10:44:00,-1.13675,1066,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.8,-3.97026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483046",2020-05-31 10:45:00,-1.15709,1075,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.5,-3.99546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483047",2020-05-31 10:46:00,-1.14465,1076,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.5,-4.00365,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483048",2020-05-31 10:47:00,-1.33219,1080,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.4,-4.00239,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483049",2020-05-31 10:48:00,-1.0976,1081,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.5,-4.02255,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483050",2020-05-31 10:49:00,-1.42907,1088,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.3,-4.03893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483051",2020-05-31 10:50:00,-1.12389,1093,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,17.9,-4.06854,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483052",2020-05-31 10:51:00,-1.08584,1093,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.8,-4.07988,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483053",2020-05-31 10:52:00,-1.09396,1045,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.1,-3.90033,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483054",2020-05-31 10:53:00,-1.12713,1102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,17.3,-3.72582,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483055",2020-05-31 10:54:00,-1.08401,1104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,17.9,-3.7485,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483056",2020-05-31 10:55:00,-1.10123,1108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,17.8,-3.76929,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483057",2020-05-31 10:56:00,-1.25294,1111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.9,-3.83796,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483058",2020-05-31 10:57:00,-1.11014,1108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.1,-3.98412,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483059",2020-05-31 10:58:00,-1.14526,1112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.7,-4.09689,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483060",2020-05-31 10:59:00,-1.12298,1119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.8,-4.15233,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483061",2020-05-31 11:00:00,-1.13086,1123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.4,-4.17753,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483062",2020-05-31 11:01:00,-1.11882,1124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.6,-4.21722,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483063",2020-05-31 11:02:00,-0.941377,1127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-4.21533,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483064",2020-05-31 11:03:00,-1.31435,1131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.6,-4.21596,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483065",2020-05-31 11:04:00,-1.21713,1134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.6,-4.21092,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483066",2020-05-31 11:05:00,-1.11271,1129,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.6,-4.20399,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483067",2020-05-31 11:06:00,-1.15089,1140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.8,-4.29849,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483068",2020-05-31 11:07:00,-1.16732,1144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.4,-4.39173,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483069",2020-05-31 11:08:00,-1.12673,1147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-4.26825,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483070",2020-05-31 11:09:00,-1.38529,1143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.8,-4.01751,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483071",2020-05-31 11:10:00,-1.06882,1153,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.6,-4.05216,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"483072",2020-05-31 11:11:00,-1.1561,1156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.8,-4.08555,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483073",2020-05-31 11:12:00,-1.17779,1162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.4,-3.63636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483074",2020-05-31 11:13:00,-1.21099,1167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.9,-3.84363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483075",2020-05-31 11:14:00,-0.746431,1170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.6,-3.76992,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483076",2020-05-31 11:15:00,-0.935168,1177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-3.78693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483077",2020-05-31 11:16:00,-0.743069,1176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.3,-3.68802,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483078",2020-05-31 11:17:00,-0.616153,1177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.4,-3.71259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483079",2020-05-31 11:18:00,-0.552922,1181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.1,-3.70566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483080",2020-05-31 11:19:00,0,1184,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.5,-3.70251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483081",2020-05-31 11:20:00,0,1188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-3.71007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483082",2020-05-31 11:21:00,0,1190,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.4,-3.98286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483083",2020-05-31 11:22:00,0,1171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.9,-3.88836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483084",2020-05-31 11:23:00,0,1163,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-3.87009,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483085",2020-05-31 11:24:00,0,1188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.3,-3.59289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483086",2020-05-31 11:25:00,0,1192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.8,-3.63636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483087",2020-05-31 11:26:00,0,1196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-3.76236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483088",2020-05-31 11:27:00,0,1205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.4,-3.8934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483089",2020-05-31 11:28:00,0,1212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.1,-4.16556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483090",2020-05-31 11:29:00,0,1213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19,-4.16808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483091",2020-05-31 11:30:00,0,1215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.9,-4.17249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483092",2020-05-31 11:31:00,0,1217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.1,-4.20525,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483093",2020-05-31 11:32:00,0,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.7,-4.22289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483094",2020-05-31 11:33:00,0,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.1,-4.24242,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483095",2020-05-31 11:34:00,0,1225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.5,-4.26132,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483096",2020-05-31 11:35:00,0,1234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.8,-4.27203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483097",2020-05-31 11:36:00,0,1232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-4.23045,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483098",2020-05-31 11:37:00,0,1229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.1,-4.21659,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483099",2020-05-31 11:38:00,0,1231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.7,-4.01562,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483100",2020-05-31 11:39:00,0,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.5,-3.89466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483101",2020-05-31 11:40:00,0,1241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.9,-3.92616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483102",2020-05-31 11:41:00,0,1249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.1,-4.00806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483103",2020-05-31 11:42:00,0,1248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.8,-4.09689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483104",2020-05-31 11:43:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.8,-4.31172,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483105",2020-05-31 11:44:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.8,-4.31109,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483106",2020-05-31 11:45:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.1,-4.36779,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483107",2020-05-31 11:46:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19,-4.37094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483108",2020-05-31 11:47:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.1,-4.33629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483109",2020-05-31 11:48:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-4.35897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483110",2020-05-31 11:49:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.4,-4.33566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483111",2020-05-31 11:50:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.5,-4.33629,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483112",2020-05-31 11:51:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.3,-4.34952,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483113",2020-05-31 11:52:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-3.99105,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483114",2020-05-31 11:53:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.6,-4.02129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483115",2020-05-31 11:54:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19,-4.08429,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483116",2020-05-31 11:55:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.3,-4.74012,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483117",2020-05-31 11:56:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.6,-5.06457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483118",2020-05-31 11:57:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.7,-5.08851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483119",2020-05-31 11:58:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-5.11623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483120",2020-05-31 11:59:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-5.0967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483121",2020-05-31 12:00:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.5,-5.10363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483122",2020-05-31 12:01:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.4,-5.07339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483123",2020-05-31 12:02:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20,-5.07339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483124",2020-05-31 12:03:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.6,-5.10552,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483125",2020-05-31 12:04:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.4,-5.09733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483126",2020-05-31 12:05:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19,-5.10993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483127",2020-05-31 12:06:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.8,-4.72311,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483128",2020-05-31 12:07:00,-0.916073,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.6,-4.75713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483129",2020-05-31 12:08:00,-0.74368,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.4,-4.74516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483130",2020-05-31 12:09:00,-1.00432,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.4,-4.87746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483131",2020-05-31 12:10:00,-1.01558,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.1,-5.18112,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483132",2020-05-31 12:11:00,-0.91525,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.6,-5.17293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483133",2020-05-31 12:12:00,-1.19295,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-5.14836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483134",2020-05-31 12:13:00,-1.17599,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.7,-5.17356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483135",2020-05-31 12:14:00,-1.21884,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.8,-5.18301,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483136",2020-05-31 12:15:00,-1.11121,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.8,-5.18616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483137",2020-05-31 12:16:00,-0.829892,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,18.5,-5.22396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483138",2020-05-31 12:17:00,-0.908063,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-5.21703,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483139",2020-05-31 12:18:00,-0.778194,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.4,-5.18679,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483140",2020-05-31 12:19:00,-0.771045,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.6,-4.82832,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483141",2020-05-31 12:20:00,-0.806473,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.7,-4.87053,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483142",2020-05-31 12:21:00,-0.899372,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.7,-4.83966,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483143",2020-05-31 12:22:00,-1.6065,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19,-4.87746,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483144",2020-05-31 12:23:00,-1.9534,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.9,-5.10489,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483145",2020-05-31 12:24:00,-2.98408,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.5,-5.12442,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483146",2020-05-31 12:25:00,-3.88292,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.1,-5.13576,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483147",2020-05-31 12:26:00,-4.4433,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.3,-5.1471,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483148",2020-05-31 12:27:00,-4.73312,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.1,-5.14836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483149",2020-05-31 12:28:00,-4.59455,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.9,-5.14899,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483150",2020-05-31 12:29:00,-3.97922,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.2,-5.08284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483151",2020-05-31 12:30:00,-3.33496,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19,-5.1597,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483152",2020-05-31 12:31:00,-2.8988,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,18.7,-5.06835,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483153",2020-05-31 12:32:00,-2.81608,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.2,-4.90833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483154",2020-05-31 12:33:00,-2.54428,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.4,-4.68216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483155",2020-05-31 12:34:00,-2.32115,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.4,-4.61097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483156",2020-05-31 12:35:00,-2.00452,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.1,-4.68216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483157",2020-05-31 12:36:00,-1.90759,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19,-4.61979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483158",2020-05-31 12:37:00,-1.59046,1248,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.4,-4.32369,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483159",2020-05-31 12:38:00,-1.43508,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.8,-5.03496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483160",2020-05-31 12:39:00,-1.39169,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,20.5,-4.91274,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483161",2020-05-31 12:40:00,-1.27596,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,20.5,-4.9833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483162",2020-05-31 12:41:00,-1.25542,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,20.3,-4.86675,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483163",2020-05-31 12:42:00,-1.15769,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,20.5,-4.8573,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483164",2020-05-31 12:43:00,-1.24257,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.9,-4.82013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483165",2020-05-31 12:44:00,-1.23814,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,20.1,-4.80942,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483166",2020-05-31 12:45:00,-1.25451,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,19.8,-4.76343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483167",2020-05-31 12:46:00,-1.22205,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,20,-4.64373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,1
"483168",2020-05-31 12:47:00,-1.4636,NA,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,24.5,26.5,23.5,25,28,20.3,-4.34259,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483169",2020-05-31 12:48:00,-1.1996,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.5,-4.43205,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483170",2020-05-31 12:49:00,-1.29958,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.5,-4.49379,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483171",2020-05-31 12:50:00,-1.26762,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.4,-4.64562,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483172",2020-05-31 12:51:00,-2.03295,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.1,-4.90581,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483173",2020-05-31 12:52:00,-2.22026,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.9,-4.97133,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483174",2020-05-31 12:53:00,-2.23446,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.8,-5.00472,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483175",2020-05-31 12:54:00,-2.5735,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.9,-5.07276,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483176",2020-05-31 12:55:00,-2.74352,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.4,-5.15277,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483177",2020-05-31 12:56:00,-2.84394,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.6,-5.14269,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483178",2020-05-31 12:57:00,-3.0828,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.3,-5.19057,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483179",2020-05-31 12:58:00,-3.15935,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-5.08788,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483180",2020-05-31 12:59:00,-3.19024,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.3,-4.99212,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483181",2020-05-31 13:00:00,-3.205,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.2,-4.95306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483182",2020-05-31 13:01:00,-3.07751,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.9,-4.69476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483183",2020-05-31 13:02:00,-2.68111,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.7,-4.77981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483184",2020-05-31 13:03:00,-2.90238,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.5,-4.91463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483185",2020-05-31 13:04:00,-2.48449,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.8,-5.0589,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483186",2020-05-31 13:05:00,-2.15877,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.6,-5.3865,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483187",2020-05-31 13:06:00,-1.86805,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.8,-5.38209,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483188",2020-05-31 13:07:00,-2.00591,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.8,-5.4432,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483189",2020-05-31 13:08:00,-1.54292,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.7,-5.47218,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483190",2020-05-31 13:09:00,-1.02301,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.9,-5.50431,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483191",2020-05-31 13:10:00,-1.31686,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.7,-5.4873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483192",2020-05-31 13:11:00,-1.32131,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20,-5.45013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483193",2020-05-31 13:12:00,-1.22918,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.6,-5.41926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483194",2020-05-31 13:13:00,-1.23385,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,21.1,-5.00283,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483195",2020-05-31 13:14:00,-1.23216,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.9,-4.98519,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483196",2020-05-31 13:15:00,-1.2105,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.7,-5.0085,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483197",2020-05-31 13:16:00,-0.768358,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.7,-5.0778,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,1,0
"483198",2020-05-31 13:17:00,-1.23562,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.1,-5.33358,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
