"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"483199",2020-05-31 13:18:00,-1.26376,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.3,-5.30523,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483200",2020-05-31 13:19:00,-1.24189,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.1,-5.30586,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483201",2020-05-31 13:20:00,-1.25193,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.9,-5.30649,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483202",2020-05-31 13:21:00,-1.55768,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20,-5.27436,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483203",2020-05-31 13:22:00,-1.36734,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.5,-5.32791,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483204",2020-05-31 13:23:00,-2.03207,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,21.1,-5.27436,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483205",2020-05-31 13:24:00,-2.40484,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.4,-5.29263,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483206",2020-05-31 13:25:00,-2.64459,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.1,-5.36508,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483207",2020-05-31 13:26:00,-2.73954,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,19.8,-4.97259,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483208",2020-05-31 13:27:00,-3.58048,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.1,-4.99023,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483209",2020-05-31 13:28:00,-2.96711,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.1,-5.01921,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483210",2020-05-31 13:29:00,-3.04041,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20,-5.06079,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483211",2020-05-31 13:30:00,-3.04242,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28,20.4,-5.37453,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483212",2020-05-31 13:31:00,-2.89898,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21,-5.36256,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483213",2020-05-31 13:32:00,-2.84778,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21,-5.36949,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483214",2020-05-31 13:33:00,-2.72068,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.8,-5.355,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483215",2020-05-31 13:34:00,-2.43499,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.8,-5.36886,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483216",2020-05-31 13:35:00,-2.11276,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.7,-5.38965,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483217",2020-05-31 13:36:00,-1.85358,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.2,-5.3613,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483218",2020-05-31 13:37:00,-1.7182,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.1,-5.37579,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483219",2020-05-31 13:38:00,-1.54673,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.2,-5.35941,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483220",2020-05-31 13:39:00,-1.4019,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.3,-4.98204,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483221",2020-05-31 13:40:00,-1.32354,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,19.8,-4.97133,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483222",2020-05-31 13:41:00,-1.30751,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,19.6,-4.99212,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483223",2020-05-31 13:42:00,-1.17998,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,19.8,-5.05008,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483224",2020-05-31 13:43:00,-1.11595,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.5,-5.30586,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483225",2020-05-31 13:44:00,-1.26248,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.2,-5.31468,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483226",2020-05-31 13:45:00,-1.27228,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.6,-5.35626,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483227",2020-05-31 13:46:00,-1.26463,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.1,-5.37201,0,1,1,1,0,1,0,0,1,1,0,0,1,1,1,0,0,0,0,0,0
"483228",2020-05-31 13:47:00,-1.25582,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,19.9,-5.3424,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483229",2020-05-31 13:48:00,-1.26059,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20,-5.355,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483230",2020-05-31 13:49:00,-1.26437,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.1,-5.33295,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483231",2020-05-31 13:50:00,-1.07894,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,19.9,-5.35941,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483232",2020-05-31 13:51:00,-1.64546,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20,-5.35878,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483233",2020-05-31 13:52:00,-1.83315,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,19.7,-5.09796,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483234",2020-05-31 13:53:00,-1.94792,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.6,-4.96188,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483235",2020-05-31 13:54:00,-2.31705,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.5,-4.9266,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483236",2020-05-31 13:55:00,-2.52973,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.1,-4.95621,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483237",2020-05-31 13:56:00,-2.77979,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.4,-5.04882,1,1,1,1,0,1,0,1,1,1,0,0,1,1,1,0,0,1,1,1,1
"483238",2020-05-31 13:57:00,-2.72375,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.2,-5.34051,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483239",2020-05-31 13:58:00,-2.78125,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20,-5.35815,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483240",2020-05-31 13:59:00,-2.87024,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.1,-5.35374,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483241",2020-05-31 14:00:00,-2.87788,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.3,-5.32917,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483242",2020-05-31 14:01:00,-2.7648,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.5,-5.30712,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483243",2020-05-31 14:02:00,-2.69297,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.3,-5.31153,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483244",2020-05-31 14:03:00,-2.60791,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.8,-5.32791,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483245",2020-05-31 14:04:00,-2.26607,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21,-5.33232,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483246",2020-05-31 14:05:00,-2.03384,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.2,-4.90203,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483247",2020-05-31 14:06:00,-1.86314,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.7,-4.85289,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483248",2020-05-31 14:07:00,-1.71467,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.4,-4.85289,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483249",2020-05-31 14:08:00,-1.50231,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.4,-4.90896,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483250",2020-05-31 14:09:00,-1.59985,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.6,-5.21136,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483251",2020-05-31 14:10:00,-1.26683,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.4,-5.25609,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483252",2020-05-31 14:11:00,-1.61751,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.3,-5.28129,0,1,1,1,0,1,0,1,1,1,0,0,0,1,1,0,0,0,0,0,0
"483253",2020-05-31 14:12:00,-1.10713,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.6,-5.26743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483254",2020-05-31 14:13:00,-1.16223,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.9,-5.22459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483255",2020-05-31 14:14:00,-1.20177,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,22.1,-5.20821,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483256",2020-05-31 14:15:00,-1.16221,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,22.8,-5.18238,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483257",2020-05-31 14:16:00,-1.25186,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,22.5,-5.21514,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483258",2020-05-31 14:17:00,-1.18578,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,22.1,-4.86171,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483259",2020-05-31 14:18:00,-1.1283,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.7,-4.83525,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483260",2020-05-31 14:19:00,-1.12076,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.5,-4.80312,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483261",2020-05-31 14:20:00,-1.08542,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21,-4.87494,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483262",2020-05-31 14:21:00,-1.10919,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.5,-4.92723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483263",2020-05-31 14:22:00,-1.3136,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.1,-5.17356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483264",2020-05-31 14:23:00,-1.08334,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.6,-5.18868,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483265",2020-05-31 14:24:00,-1.05072,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.1,-5.16978,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483266",2020-05-31 14:25:00,-1.06285,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.2,-5.16474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483267",2020-05-31 14:26:00,-1.05527,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.2,-5.17419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483268",2020-05-31 14:27:00,-1.08613,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.2,-5.17545,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483269",2020-05-31 14:28:00,-1.05174,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,22.2,-5.15088,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483270",2020-05-31 14:29:00,-0.921417,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,22.3,-5.07969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483271",2020-05-31 14:30:00,-1.01188,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.3,-4.72563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483272",2020-05-31 14:31:00,-0.989079,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.8,-4.70232,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483273",2020-05-31 14:32:00,-1.39106,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.2,-4.75776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483274",2020-05-31 14:33:00,-0.975157,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21,-4.83966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483275",2020-05-31 14:34:00,-0.977202,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.5,-5.11056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483276",2020-05-31 14:35:00,-0.93108,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,19.9,-5.07339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483277",2020-05-31 14:36:00,-0.93844,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20,-5.09166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483278",2020-05-31 14:37:00,-0.911506,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.4,-5.12316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483279",2020-05-31 14:38:00,-0.893962,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.7,-5.10426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483280",2020-05-31 14:39:00,-0.917779,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21,-5.08473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483281",2020-05-31 14:40:00,-0.940083,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.6,-5.1093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483282",2020-05-31 14:41:00,-0.921346,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.9,-5.07213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483283",2020-05-31 14:42:00,-0.85369,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.3,-4.66389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483284",2020-05-31 14:43:00,-0.82979,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.3,-4.66641,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483285",2020-05-31 14:44:00,-0.770059,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.4,-4.65003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483286",2020-05-31 14:45:00,-0.92403,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.6,-4.7124,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483287",2020-05-31 14:46:00,-0.948375,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,19.9,-5.06016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483288",2020-05-31 14:47:00,-1.00335,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.3,-5.05008,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483289",2020-05-31 14:48:00,-0.82577,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.7,-5.02299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483290",2020-05-31 14:49:00,-1.19595,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.7,-5.00535,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483291",2020-05-31 14:50:00,-0.79531,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.1,-5.02803,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483292",2020-05-31 14:51:00,-0.995498,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.3,-5.06016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483293",2020-05-31 14:52:00,-0.810272,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.3,-5.04756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483294",2020-05-31 14:53:00,-0.912818,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20,-4.99653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483295",2020-05-31 14:54:00,-1.04372,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.5,-4.63176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483296",2020-05-31 14:55:00,-1.27664,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.3,-4.62546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483297",2020-05-31 14:56:00,-1.54651,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.5,-4.64562,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483298",2020-05-31 14:57:00,-1.87008,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.3,-4.68909,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483299",2020-05-31 14:58:00,-2.13716,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21,-4.71807,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483300",2020-05-31 14:59:00,-2.08818,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.6,-4.94613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483301",2020-05-31 15:00:00,-1.90132,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.5,-4.95243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483302",2020-05-31 15:01:00,-1.73265,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.1,-4.9392,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483303",2020-05-31 15:02:00,-1.69725,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.3,-4.91337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483304",2020-05-31 15:03:00,-1.4308,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.5,-4.90581,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483305",2020-05-31 15:04:00,-1.20052,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.7,-4.9014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483306",2020-05-31 15:05:00,-1.08176,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.9,-4.91211,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483307",2020-05-31 15:06:00,-1.03263,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,22.1,-4.50513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483308",2020-05-31 15:07:00,-0.951206,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,22.5,-4.49883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483309",2020-05-31 15:08:00,-0.920639,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,22.8,-4.51143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483310",2020-05-31 15:09:00,-1.0973,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,22.3,-4.50072,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483311",2020-05-31 15:10:00,-1.05401,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,22.3,-4.536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483312",2020-05-31 15:11:00,-0.959328,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.4,-4.7628,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483313",2020-05-31 15:12:00,-0.88115,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,20.8,-4.75524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483314",2020-05-31 15:13:00,-0.927513,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.5,-4.77036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483315",2020-05-31 15:14:00,-0.929141,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,23.5,25,28,21.6,-4.75083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483316",2020-05-31 15:15:00,-0.931774,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28,22,-4.73949,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483317",2020-05-31 15:16:00,-1.05014,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,22.2,-4.72878,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483318",2020-05-31 15:17:00,-0.941862,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.9,-4.73256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483319",2020-05-31 15:18:00,-0.926822,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.5,-4.53663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483320",2020-05-31 15:19:00,-0.848087,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21,-4.38606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483321",2020-05-31 15:20:00,-0.924846,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21,-4.4163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483322",2020-05-31 15:21:00,-0.954526,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.2,-4.42386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483323",2020-05-31 15:22:00,-0.988743,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.4,-4.50513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483324",2020-05-31 15:23:00,-1.13041,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.6,-4.77036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483325",2020-05-31 15:24:00,-1.03249,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.5,-4.78548,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483326",2020-05-31 15:25:00,-1.11828,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.5,-4.77666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483327",2020-05-31 15:26:00,-1.11574,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,22.1,-4.76658,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483328",2020-05-31 15:27:00,-1.11553,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.7,-4.74516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483329",2020-05-31 15:28:00,-1.10466,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,22,-4.73382,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483330",2020-05-31 15:29:00,-1.00468,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.3,-4.7439,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483331",2020-05-31 15:30:00,-1.00014,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.4,-4.73823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483332",2020-05-31 15:31:00,-1.11195,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.5,-4.60908,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483333",2020-05-31 15:32:00,-1.18095,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.8,-4.31109,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483334",2020-05-31 15:33:00,-1.18824,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.7,-4.25376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483335",2020-05-31 15:34:00,-0.729855,1241,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.9,-4.26951,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483336",2020-05-31 15:35:00,-1.19338,1228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,22.1,-4.36023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483337",2020-05-31 15:36:00,-1.24091,1207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,22.2,-4.62483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483338",2020-05-31 15:37:00,-1.20313,1238,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.6,-4.61223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483339",2020-05-31 15:38:00,-0.878208,1229,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.7,-4.599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483340",2020-05-31 15:39:00,-1.14507,1211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.6,-4.50639,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483341",2020-05-31 15:40:00,-1.21035,1196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.9,-4.4604,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483342",2020-05-31 15:41:00,-1.21295,1220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,22.5,-4.54293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483343",2020-05-31 15:42:00,-1.13388,1186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,22.3,-4.46418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483344",2020-05-31 15:43:00,-1.06657,1215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.8,-4.536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483345",2020-05-31 15:44:00,-1.0482,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.9,-4.50135,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483346",2020-05-31 15:45:00,-1.07664,1218,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,22.3,-4.18509,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483347",2020-05-31 15:46:00,-1.0609,1189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,22.4,-4.07799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483348",2020-05-31 15:47:00,-1.06611,1183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,22.1,-4.10319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483349",2020-05-31 15:48:00,-1.03731,1172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24,25,28.5,21.9,-4.09626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483350",2020-05-31 15:49:00,-1.0848,1145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,21.3,-4.25376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483351",2020-05-31 15:50:00,-0.841945,1138,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,21.8,-4.20336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483352",2020-05-31 15:51:00,-1.06671,1137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,21.9,-4.23423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483353",2020-05-31 15:52:00,-1.09033,1123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,21.6,-4.18446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483354",2020-05-31 15:53:00,-1.07764,1111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,21.3,-4.09689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483355",2020-05-31 15:54:00,-0.919563,1098,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,21.8,-4.07106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483356",2020-05-31 15:55:00,-1.07874,1103,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,22.2,-4.095,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483357",2020-05-31 15:56:00,-0.71381,1107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,21.6,-4.12272,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483358",2020-05-31 15:57:00,-0.809812,1106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,21.5,-3.81276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483359",2020-05-31 15:58:00,-1.44899,1096,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,21.4,-3.65337,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483360",2020-05-31 15:59:00,-1.08253,1073,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,20.8,-3.63006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483361",2020-05-31 16:00:00,-1.11792,1061,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,21.2,-3.28923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483362",2020-05-31 16:01:00,-1.50733,1075,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,21.7,-3.5343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483363",2020-05-31 16:02:00,-1.10207,1071,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,22,-3.64959,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483364",2020-05-31 16:03:00,-1.40247,1080,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,21.9,-3.86946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483365",2020-05-31 16:04:00,-1.10955,1094,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,22.1,-3.9186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483366",2020-05-31 16:05:00,-1.06271,1124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,22.3,-4.01436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483367",2020-05-31 16:06:00,-1.06519,1119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,22,-3.9942,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483368",2020-05-31 16:07:00,-1.08513,1091,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.6,-3.88458,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483369",2020-05-31 16:08:00,-1.11611,1108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.3,-3.95073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483370",2020-05-31 16:09:00,-1.11286,1092,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.3,-3.95136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483371",2020-05-31 16:10:00,-0.885721,1064,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.5,-3.80394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483372",2020-05-31 16:11:00,-1.08794,1068,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.7,-3.4902,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483373",2020-05-31 16:12:00,-1.08374,1076,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.5,-3.46563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483374",2020-05-31 16:13:00,-1.08678,1110,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,22,-3.60297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483375",2020-05-31 16:14:00,-1.11573,1115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.9,-3.76614,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483376",2020-05-31 16:15:00,-1.11322,1116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.8,-3.99231,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483377",2020-05-31 16:16:00,-1.03114,1091,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,22,-3.92679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483378",2020-05-31 16:17:00,-1.12552,993,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.8,-3.47319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483379",2020-05-31 16:18:00,-1.07201,1015,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.6,-3.66849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483380",2020-05-31 16:19:00,-1.08273,1065,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.6,-3.83418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483381",2020-05-31 16:20:00,-1.06885,1062,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.2,-3.82536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483382",2020-05-31 16:21:00,-0.90925,1061,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.1,-3.59478,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483383",2020-05-31 16:22:00,-1.10833,1065,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.3,-3.93246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483384",2020-05-31 16:23:00,-1.4859,1059,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.2,-3.81843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483385",2020-05-31 16:24:00,-1.03546,1082,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.4,-3.83229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483386",2020-05-31 16:25:00,-1.23732,1026,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.1,-3.19158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483387",2020-05-31 16:26:00,-1.05547,990,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,20.8,-2.87973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483388",2020-05-31 16:27:00,-1.09821,956,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,20.8,-2.99754,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483389",2020-05-31 16:28:00,-1.08472,910,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,20.7,-2.95974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483390",2020-05-31 16:29:00,-1.08696,897,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,20.9,-3.10086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483391",2020-05-31 16:30:00,-1.66711,891,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21,-3.27915,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483392",2020-05-31 16:31:00,-1.1158,990,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,20.7,-3.57399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483393",2020-05-31 16:32:00,-1.10136,992,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,20.4,-3.48768,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483394",2020-05-31 16:33:00,-1.10545,976,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,20.7,-3.56769,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483395",2020-05-31 16:34:00,-1.12137,1022,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,20.7,-3.67416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483396",2020-05-31 16:35:00,-1.1074,960,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21,-3.43224,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483397",2020-05-31 16:36:00,-1.06158,802,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,20.6,-2.68506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483398",2020-05-31 16:37:00,-0.983469,904,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,20.6,-3.2004,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483399",2020-05-31 16:38:00,-1.15091,944,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,20.7,-3.01707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483400",2020-05-31 16:39:00,-1.16011,946,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.2,-3.02463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483401",2020-05-31 16:40:00,-1.10328,942,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.2,-2.95659,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483402",2020-05-31 16:41:00,-1.19391,920,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.6,-2.97234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483403",2020-05-31 16:42:00,-1.15648,921,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.6,-3.0807,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483404",2020-05-31 16:43:00,-1.1838,921,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,21.8,-3.25143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483405",2020-05-31 16:44:00,-1.36759,873,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25.5,29,22.1,-3.05613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483406",2020-05-31 16:45:00,-0.644467,864,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25.5,29,21.9,-3.10086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483407",2020-05-31 16:46:00,-1.19305,867,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25.5,29.5,21.7,-2.85516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483408",2020-05-31 16:47:00,-1.09758,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25.5,29.5,21.4,-2.68443,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483409",2020-05-31 16:48:00,-1.14928,778,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24,25.5,29.5,21.4,-2.76633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483410",2020-05-31 16:49:00,-1.15837,815,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21.4,-2.78649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483411",2020-05-31 16:50:00,-1.25042,760,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21.1,-2.52063,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483412",2020-05-31 16:51:00,-1.28936,743,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21.6,-2.49543,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483413",2020-05-31 16:52:00,-1.85081,755,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21.5,-2.61576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483414",2020-05-31 16:53:00,-1.77145,760,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21.3,-2.22579,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483415",2020-05-31 16:54:00,-2.43757,786,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21,-2.23776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483416",2020-05-31 16:55:00,-2.72213,832,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21,-2.60379,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483417",2020-05-31 16:56:00,-2.95521,868,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.8,-2.75499,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483418",2020-05-31 16:57:00,-3.24678,806,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21.1,-2.78964,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483419",2020-05-31 16:58:00,-3.09524,755,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21.7,-2.53134,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483420",2020-05-31 16:59:00,-3.10754,739,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,22.1,-2.44881,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483421",2020-05-31 17:00:00,-2.92718,669,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21.5,-2.21571,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483422",2020-05-31 17:01:00,-2.92848,641,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21.1,-2.17098,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483423",2020-05-31 17:02:00,-2.78026,653,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21.2,-2.15964,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483424",2020-05-31 17:03:00,-2.6792,638,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21.3,-1.96686,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483425",2020-05-31 17:04:00,-2.33171,587,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,21.2,-1.97316,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483426",2020-05-31 17:05:00,-2.21653,607,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.9,-1.95552,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483427",2020-05-31 17:06:00,-2.02777,622,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.7,-1.94166,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483428",2020-05-31 17:07:00,-1.89901,590,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.5,-1.86039,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483429",2020-05-31 17:08:00,-1.95413,643,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.5,-1.83393,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483430",2020-05-31 17:09:00,-1.75346,742,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.2,-2.13633,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483431",2020-05-31 17:10:00,-1.79416,686,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.4,-1.60839,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483432",2020-05-31 17:11:00,-1.48457,504,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.4,-1.13463,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483433",2020-05-31 17:12:00,-1.82491,514,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.1,-1.60146,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483434",2020-05-31 17:13:00,-1.73212,501,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20,-1.4805,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483435",2020-05-31 17:14:00,-1.65934,501,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,19.9,-1.4805,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483436",2020-05-31 17:15:00,-1.37753,476,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.1,-1.40553,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"483437",2020-05-31 17:16:00,-1.62313,521,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,19.9,-1.46034,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483438",2020-05-31 17:17:00,-1.72758,489,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,19.8,-1.5246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483439",2020-05-31 17:18:00,-1.57209,514,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,19.9,-1.55106,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483440",2020-05-31 17:19:00,-1.54378,547,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20,-1.77093,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483441",2020-05-31 17:20:00,-1.83824,581,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20,-1.85976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483442",2020-05-31 17:21:00,-1.83248,582,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,19.9,-1.90323,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483443",2020-05-31 17:22:00,-1.94333,591,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20,-1.91016,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483444",2020-05-31 17:23:00,-2.12586,599,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.1,-1.59516,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483445",2020-05-31 17:24:00,-2.21305,607,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.3,-1.53783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483446",2020-05-31 17:25:00,-2.36806,583,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.1,-1.47546,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483447",2020-05-31 17:26:00,-2.29522,583,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.5,-1.58193,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483448",2020-05-31 17:27:00,-2.32769,582,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.5,-1.63359,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483449",2020-05-31 17:28:00,-2.29339,594,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.3,-1.8522,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483450",2020-05-31 17:29:00,-2.28614,626,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.3,-2.00466,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483451",2020-05-31 17:30:00,-2.07372,642,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.5,-2.05443,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483452",2020-05-31 17:31:00,-2.10144,611,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.4,-1.86732,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483453",2020-05-31 17:32:00,-1.96763,571,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.3,-1.70919,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483454",2020-05-31 17:33:00,-1.87277,529,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.2,-1.54161,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483455",2020-05-31 17:34:00,-1.8513,508,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,19.8,-1.44774,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483456",2020-05-31 17:35:00,-1.6728,500,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,19.8,-1.43766,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483457",2020-05-31 17:36:00,-1.6732,494,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,19.9,-1.45026,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483458",2020-05-31 17:37:00,-2.05256,504,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20,-1.51326,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483459",2020-05-31 17:38:00,-1.56523,513,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,19.8,-1.57563,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483460",2020-05-31 17:39:00,-1.49022,566,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,19.7,-1.62036,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483461",2020-05-31 17:40:00,-1.57706,577,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,19.8,-1.45593,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483462",2020-05-31 17:41:00,-1.38447,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20,-1.6191,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483463",2020-05-31 17:42:00,-1.34643,633,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20,-1.7262,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483464",2020-05-31 17:43:00,-1.37006,653,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.3,-1.80873,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483465",2020-05-31 17:44:00,-1.37029,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20,-2.1042,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483466",2020-05-31 17:45:00,-1.47436,676,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,19.8,-2.10546,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"483467",2020-05-31 17:46:00,-1.61138,688,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20,-2.14452,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483468",2020-05-31 17:47:00,-1.7893,670,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,20.2,-2.09223,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483469",2020-05-31 17:48:00,-1.9949,665,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,19.9,-2.03553,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483470",2020-05-31 17:49:00,-2.42874,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,20.4,-1.9467,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483471",2020-05-31 17:50:00,-3.59512,648,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,20.2,-1.93599,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483472",2020-05-31 17:51:00,-3.89501,651,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,20.3,-1.99836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483473",2020-05-31 17:52:00,-3.6537,634,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,20.4,-1.94733,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483474",2020-05-31 17:53:00,-3.45948,609,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,20.3,-1.87803,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483475",2020-05-31 17:54:00,-3.15941,593,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,20.4,-1.64619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483476",2020-05-31 17:55:00,-2.80193,547,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,19.9,-1.49436,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483477",2020-05-31 17:56:00,-2.65326,574,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,19.9,-1.31796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483478",2020-05-31 17:57:00,-2.26307,573,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,20.3,-1.36773,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483479",2020-05-31 17:58:00,-2.36684,588,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,20.5,-1.43829,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483480",2020-05-31 17:59:00,-2.31141,580,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,30,20.4,-1.5057,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483481",2020-05-31 18:00:00,-1.76041,615,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,30,20.4,-1.85346,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483482",2020-05-31 18:01:00,-2.16815,624,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,30,20.5,-1.953,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483483",2020-05-31 18:02:00,-2.22652,635,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,30,20.3,-1.95615,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483484",2020-05-31 18:03:00,-2.14931,639,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,30,20.3,-1.98576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483485",2020-05-31 18:04:00,-2.27923,653,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,30,19.8,-2.02419,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483486",2020-05-31 18:05:00,-2.08013,644,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,30,20.2,-1.94103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483487",2020-05-31 18:06:00,-1.99569,607,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,30,20.3,-1.80432,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483488",2020-05-31 18:07:00,-2.03426,610,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,30,20.5,-1.7955,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483489",2020-05-31 18:08:00,-2.06494,595,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,30,20.3,-1.73817,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483490",2020-05-31 18:09:00,-2.13213,593,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,30,20.2,-1.72116,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483491",2020-05-31 18:10:00,-2.14924,597,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,30,20.1,-1.7325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483492",2020-05-31 18:11:00,-2.11979,566,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,30,20.2,-1.54413,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483493",2020-05-31 18:12:00,-2.11031,562,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,30,20,-1.16613,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483494",2020-05-31 18:13:00,-2.12923,590,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,30,20.3,-1.39923,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483495",2020-05-31 18:14:00,-2.16318,601,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,30,20.4,-1.38726,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483496",2020-05-31 18:15:00,-2.12732,589,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,30,20,-1.43073,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483497",2020-05-31 18:16:00,-2.05702,596,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,30,19.8,-1.72179,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483498",2020-05-31 18:17:00,-2.12796,605,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,26,30,19.8,-1.7325,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"483499",2020-05-31 18:18:00,-2.09249,630,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30,20,-1.80243,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
