"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"483500",2020-05-31 18:19:00,-1.93613,629,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30,20.2,-1.77219,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"483501",2020-05-31 18:20:00,-1.97342,627,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,20.3,-1.77219,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"483502",2020-05-31 18:21:00,-2.10698,622,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,20.6,-1.73124,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"483503",2020-05-31 18:22:00,-2.35777,607,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,21,-1.65249,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"483504",2020-05-31 18:23:00,-2.06938,587,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,21.2,-1.57626,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"483505",2020-05-31 18:24:00,-2.01644,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,21.1,-1.53216,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"483506",2020-05-31 18:25:00,-2.09252,570,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,21.3,-1.50507,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"483507",2020-05-31 18:26:00,-1.907,568,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,20.7,-1.4805,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"483508",2020-05-31 18:27:00,-2.05874,562,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,20.6,-1.44396,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"483509",2020-05-31 18:28:00,-2.28133,553,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,20.4,-1.03509,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"483510",2020-05-31 18:29:00,-2.2516,551,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,20,-1.03446,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"483511",2020-05-31 18:30:00,-2.22586,543,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,19.9,-1.01556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"483512",2020-05-31 18:31:00,-1.63047,540,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,20.3,-1.0584,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"483513",2020-05-31 18:32:00,-2.37658,537,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27,25,26,30.5,20.6,-1.31166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"483514",2020-05-31 18:33:00,-2.27193,533,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27,25,26,30.5,20.6,-1.29906,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"483515",2020-05-31 18:34:00,-2.27026,528,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27,25,26,30.5,20.7,-1.27386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"483516",2020-05-31 18:35:00,-2.27143,521,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27,25,26,30.5,20.5,-1.22976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"483517",2020-05-31 18:36:00,-2.2724,507,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27,25,26,30.5,20.9,-1.21149,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"483518",2020-05-31 18:37:00,-2.28169,508,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27,25,26,30.5,21,-1.22976,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"483519",2020-05-31 18:38:00,-2.11227,508,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27,25,26,30.5,21.2,-1.18503,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"483520",2020-05-31 18:39:00,-2.26035,487,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27,25,26,30.5,20.8,-1.13463,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"483521",2020-05-31 18:40:00,-2.29183,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27,25,26,30.5,20.9,-1.1718,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"483522",2020-05-31 18:41:00,-2.29346,492,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27,25,26,30.5,20.9,-1.15416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"483523",2020-05-31 18:42:00,-2.20669,500,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27,25,26,30.5,20.4,-1.15416,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"483524",2020-05-31 18:43:00,-2.08955,496,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27,25,26,30.5,20.4,-1.1403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"483525",2020-05-31 18:44:00,-1.86633,489,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25.5,27,25,26,30.5,20.3,-1.10565,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"483526",2020-05-31 18:45:00,-1.89721,484,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,25,26.5,30.5,20.9,-1.05903,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"483527",2020-05-31 18:46:00,-1.8386,480,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,25,26.5,30.5,20.8,-0.67599,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"483528",2020-05-31 18:47:00,-2.05929,470,0,25.5,23,23,16,24.5,23,29,0,0,26,23.5,25.5,27,25,26.5,31,20.9,-0.63315,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1,1,0,1,1,1,1
"483529",2020-05-31 18:48:00,-2.02425,466,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.6,-0.63063,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483530",2020-05-31 18:49:00,-2.0346,460,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.65016,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483531",2020-05-31 18:50:00,-2.52524,455,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20,-0.69237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483532",2020-05-31 18:51:00,-2.513,449,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.90216,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483533",2020-05-31 18:52:00,-2.87806,420,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.3,-0.78246,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483534",2020-05-31 18:53:00,-3.48606,402,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.74403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483535",2020-05-31 18:54:00,-3.93561,373,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.70182,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483536",2020-05-31 18:55:00,-4.29581,400,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.79191,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483537",2020-05-31 18:56:00,-4.51207,415,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.81144,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483538",2020-05-31 18:57:00,-4.60698,409,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20,-0.80136,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483539",2020-05-31 18:58:00,-4.80991,408,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,19.9,-0.80073,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483540",2020-05-31 18:59:00,-4.3606,409,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,19.9,-0.78876,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483541",2020-05-31 19:00:00,-4.32561,409,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,19.9,-0.77805,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483542",2020-05-31 19:01:00,-3.97778,406,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,19.9,-0.78309,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483543",2020-05-31 19:02:00,-3.48307,403,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20,-0.74466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483544",2020-05-31 19:03:00,-3.30069,398,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.72135,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483545",2020-05-31 19:04:00,-3.10623,394,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.31752,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483546",2020-05-31 19:05:00,-2.61806,392,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.29736,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483547",2020-05-31 19:06:00,-2.78534,386,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.32193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483548",2020-05-31 19:07:00,-2.76808,380,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.3969,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483549",2020-05-31 19:08:00,-2.63821,376,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.5418,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483550",2020-05-31 19:09:00,-2.55113,371,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.59661,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483551",2020-05-31 19:10:00,-2.51239,364,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.58023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483552",2020-05-31 19:11:00,-2.39095,360,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25,26.5,31,20.1,-0.53676,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483553",2020-05-31 19:12:00,-2.51045,355,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,31,20.1,-0.50463,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483554",2020-05-31 19:13:00,-2.52025,352,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,31,20.1,-0.52353,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483555",2020-05-31 19:14:00,-2.5089,349,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,31,20.1,-0.5166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483556",2020-05-31 19:15:00,-2.54789,344,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,20.1,-0.46746,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483557",2020-05-31 19:16:00,-2.49187,339,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,20,-0.4662,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483558",2020-05-31 19:17:00,-2.2448,337,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,19.9,-0.44289,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483559",2020-05-31 19:18:00,-2.331,332,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,19.8,-0.42966,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483560",2020-05-31 19:19:00,-2.85602,318,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,19.7,-0.41643,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483561",2020-05-31 19:20:00,-2.80489,295,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,19.6,-0.39123,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483562",2020-05-31 19:21:00,-3.13411,235,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,19.5,-0.3591,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483563",2020-05-31 19:22:00,-3.00018,150,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,19.5,0.01827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483564",2020-05-31 19:23:00,-3.84101,104,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,19.5,0.08694,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483565",2020-05-31 19:24:00,-3.81723,120,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,19.5,0.06804,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483566",2020-05-31 19:25:00,-4.35352,178,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,19.5,-0.06678,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483567",2020-05-31 19:26:00,-4.04484,250,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,19.5,-0.2961,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483568",2020-05-31 19:27:00,-4.4737,279,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,19.5,-0.27153,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483569",2020-05-31 19:28:00,-4.23483,286,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,19.5,-0.25389,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483570",2020-05-31 19:29:00,-4.22912,285,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31,19.5,-0.23499,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483571",2020-05-31 19:30:00,-4.03674,282,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31,19.5,-0.21546,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483572",2020-05-31 19:31:00,-4.39702,278,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31,19.5,-0.20853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483573",2020-05-31 19:32:00,-3.62184,274,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.5,-0.1953,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483574",2020-05-31 19:33:00,-3.26975,272,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.5,-0.14553,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483575",2020-05-31 19:34:00,-3.0971,267,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.6,-0.13419,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483576",2020-05-31 19:35:00,-2.90155,262,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.7,-0.11466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483577",2020-05-31 19:36:00,-2.73799,259,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.8,-0.06867,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483578",2020-05-31 19:37:00,-2.56305,255,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.9,-0.09513,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483579",2020-05-31 19:38:00,-2.4006,252,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,20,-0.08253,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483580",2020-05-31 19:39:00,-2.58335,250,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,20,0.32067,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483581",2020-05-31 19:40:00,-2.47071,245,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,20,0.39123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483582",2020-05-31 19:41:00,-2.49093,242,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,20,0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483583",2020-05-31 19:42:00,-2.29936,240,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,20,0.3024,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483584",2020-05-31 19:43:00,-2.39025,235,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,20,0.0126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483585",2020-05-31 19:44:00,-2.52534,232,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,20,0.03087,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483586",2020-05-31 19:45:00,-2.91505,227,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,20.1,0.06174,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483587",2020-05-31 19:46:00,-2.19548,225,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,20.1,0.10017,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483588",2020-05-31 19:47:00,-2.55774,222,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,20.1,0.11403,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483589",2020-05-31 19:48:00,-2.42917,218,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,20.1,0.11214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483590",2020-05-31 19:49:00,-2.6859,213,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,20,0.12474,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483591",2020-05-31 19:50:00,-2.63807,210,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.9,0.14364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483592",2020-05-31 19:51:00,-2.6383,208,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.8,0.20601,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483593",2020-05-31 19:52:00,-3.30622,203,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.7,0.18144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483594",2020-05-31 19:53:00,-3.56197,199,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.6,0.18396,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483595",2020-05-31 19:54:00,-3.78719,194,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.6,0.21294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483596",2020-05-31 19:55:00,-3.87555,192,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.6,0.2142,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483597",2020-05-31 19:56:00,-3.94705,189,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.6,0.35847,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483598",2020-05-31 19:57:00,-3.91412,185,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.6,0.62307,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483599",2020-05-31 19:58:00,-4.17336,181,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.6,0.69741,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483600",2020-05-31 19:59:00,-3.78219,178,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.6,0.63063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483601",2020-05-31 20:00:00,-3.56935,176,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.5,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483602",2020-05-31 20:01:00,-3.49012,171,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.5,0.30744,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483603",2020-05-31 20:02:00,-3.42856,168,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.5,0.30429,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483604",2020-05-31 20:03:00,-2.97697,165,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.5,0.31437,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483605",2020-05-31 20:04:00,-2.77711,161,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.5,0.33201,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483606",2020-05-31 20:05:00,-2.80194,147,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.5,0.33327,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483607",2020-05-31 20:06:00,-2.47482,126,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.5,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483608",2020-05-31 20:07:00,-2.41707,90,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.5,0.36414,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483609",2020-05-31 20:08:00,-2.31596,85,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19.3,0.38241,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483610",2020-05-31 20:09:00,-2.24419,116,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483611",2020-05-31 20:10:00,-2.14271,137,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,18.9,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483612",2020-05-31 20:11:00,-1.84044,139,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,18.8,0.39564,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483613",2020-05-31 20:12:00,-2.15265,136,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,18.8,0.40887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483614",2020-05-31 20:13:00,-2.14416,128,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19,0.42714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483615",2020-05-31 20:14:00,-2.16951,106,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19,0.43029,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483616",2020-05-31 20:15:00,-2.16871,79,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483617",2020-05-31 20:16:00,-2.23108,78,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,19,0.86814,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483618",2020-05-31 20:17:00,-2.37362,92,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,18.9,0.8757,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483619",2020-05-31 20:18:00,-2.22479,79,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,27,31.5,18.8,0.85617,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483620",2020-05-31 20:19:00,-2.73054,59,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,18.7,0.72324,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483621",2020-05-31 20:20:00,-2.78145,63,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,18.7,0.51282,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483622",2020-05-31 20:21:00,-2.86214,72,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,18.6,0.54432,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483623",2020-05-31 20:22:00,-2.85633,76,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,18.6,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483624",2020-05-31 20:23:00,-2.76554,65,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,18.5,0.55944,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483625",2020-05-31 20:24:00,-2.39769,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,18.4,0.5166,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483626",2020-05-31 20:25:00,-2.40432,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,18.4,0.52794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483627",2020-05-31 20:26:00,-2.43206,46,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,18.4,0.53424,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483628",2020-05-31 20:27:00,-2.51856,44,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,18.4,0.54999,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483629",2020-05-31 20:28:00,-2.47482,45,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,18.4,0.55314,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483630",2020-05-31 20:29:00,-2.53693,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,18.3,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483631",2020-05-31 20:30:00,-2.52476,52,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,18.3,0.56007,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483632",2020-05-31 20:31:00,-2.61321,63,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,18.3,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483633",2020-05-31 20:32:00,-2.88161,71,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,18.4,0.56385,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483634",2020-05-31 20:33:00,-3.19218,72,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,18.5,0.57204,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483635",2020-05-31 20:34:00,-3.59223,76,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,18.6,0.567,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483636",2020-05-31 20:35:00,-3.94504,73,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,18.8,0.94437,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483637",2020-05-31 20:36:00,-4.30062,71,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,19,1.03887,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483638",2020-05-31 20:37:00,-4.54684,68,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,19.1,0.95697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483639",2020-05-31 20:38:00,-4.43874,67,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,19.1,0.83601,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483640",2020-05-31 20:39:00,-4.31402,64,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,19.2,0.61551,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483641",2020-05-31 20:40:00,-3.77862,63,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,19.2,0.62496,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483642",2020-05-31 20:41:00,-3.29861,60,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,19.1,0.62244,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483643",2020-05-31 20:42:00,-2.98196,59,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,19,0.6237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483644",2020-05-31 20:43:00,-2.75774,56,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,19,0.6237,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483645",2020-05-31 20:44:00,-2.11009,55,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31,18.9,0.65457,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483646",2020-05-31 20:45:00,-1.86449,53,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31,18.8,0.66087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483647",2020-05-31 20:46:00,-2.31004,51,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31,18.8,0.65961,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483648",2020-05-31 20:47:00,-2.27999,49,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31,18.7,0.66717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483649",2020-05-31 20:48:00,-2.45061,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31,18.6,0.67221,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483650",2020-05-31 20:49:00,-2.45206,46,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31,18.5,0.67284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483651",2020-05-31 20:50:00,-2.58717,44,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31,18.4,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483652",2020-05-31 20:51:00,-3.01264,42,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31,18.4,0.74214,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483653",2020-05-31 20:52:00,-3.03414,39,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31,18.3,0.67977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483654",2020-05-31 20:53:00,-3.34099,38,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31,18.2,0.68544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483655",2020-05-31 20:54:00,-3.18094,38,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,31,18.2,0.67473,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483656",2020-05-31 20:55:00,-3.64015,36,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,31,18.1,1.05147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483657",2020-05-31 20:56:00,-3.70443,35,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,31,18.1,1.0836,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483658",2020-05-31 20:57:00,-3.71683,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,31,18,1.05147,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483659",2020-05-31 20:58:00,-3.82128,31,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,31,17.9,0.97587,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483660",2020-05-31 20:59:00,-3.65895,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,31,17.9,0.69804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483661",2020-05-31 21:00:00,-3.6446,26,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,31,17.8,0.71064,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483662",2020-05-31 21:01:00,-3.48762,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,31,17.8,0.70623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483663",2020-05-31 21:02:00,-3.1658,23,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,31,17.7,0.73584,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483664",2020-05-31 21:03:00,-2.91885,20,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,31,17.6,0.72828,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483665",2020-05-31 21:04:00,-2.90108,19,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,31,17.6,0.74151,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483666",2020-05-31 21:05:00,-2.45978,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,31,17.5,0.7308,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"483667",2020-05-31 21:06:00,-2.48331,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,30.5,17.4,0.77679,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483668",2020-05-31 21:07:00,-2.41376,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,30.5,17.2,0.73962,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483669",2020-05-31 21:08:00,-2.30234,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,30.5,17.2,0.75474,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483670",2020-05-31 21:09:00,-2.4841,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,30.5,17.1,0.74844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483671",2020-05-31 21:10:00,-2.25445,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,30.5,17,0.74907,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483672",2020-05-31 21:11:00,-2.10291,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,30.5,16.9,0.75537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483673",2020-05-31 21:12:00,-2.65383,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,27,30.5,16.9,0.75978,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483674",2020-05-31 21:13:00,-2.34781,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,26.5,30.5,16.9,0.76545,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"483675",2020-05-31 21:14:00,-2.43192,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,26.5,30.5,16.8,0.78624,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483676",2020-05-31 21:15:00,-2.23841,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,26.5,30.5,16.7,0.85239,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483677",2020-05-31 21:16:00,-1.8324,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,26.5,30.5,16.7,1.15794,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483678",2020-05-31 21:17:00,-2.22161,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,26.5,30.5,16.6,1.13967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483679",2020-05-31 21:18:00,-2.63923,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,26.5,30.5,16.6,1.10691,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483680",2020-05-31 21:19:00,-2.58226,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,26.5,30.5,16.6,0.97587,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483681",2020-05-31 21:20:00,-2.8793,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,26,26.5,30.5,16.5,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483682",2020-05-31 21:21:00,-2.64081,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30.5,16.5,0.83664,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483683",2020-05-31 21:22:00,-3.37519,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30.5,16.5,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483684",2020-05-31 21:23:00,-3.54897,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30.5,16.5,0.80451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483685",2020-05-31 21:24:00,-3.19683,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.5,0.78624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483686",2020-05-31 21:25:00,-3.80849,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.5,0.78057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483687",2020-05-31 21:26:00,-3.7569,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.4,0.7812,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483688",2020-05-31 21:27:00,-3.67919,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.4,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483689",2020-05-31 21:28:00,-3.70658,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.4,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483690",2020-05-31 21:29:00,-3.66301,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.4,0.78372,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483691",2020-05-31 21:30:00,-3.57585,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.4,0.78624,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483692",2020-05-31 21:31:00,-3.56449,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.3,0.78057,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483693",2020-05-31 21:32:00,-2.93623,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.3,0.79191,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483694",2020-05-31 21:33:00,-2.85699,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.2,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483695",2020-05-31 21:34:00,-2.72531,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.3,0.80451,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483696",2020-05-31 21:35:00,-2.61132,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.2,0.79947,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"483697",2020-05-31 21:36:00,-2.28106,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.3,0.93555,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483698",2020-05-31 21:37:00,-2.35683,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.2,1.14597,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483699",2020-05-31 21:38:00,-2.70145,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.2,1.1529,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483700",2020-05-31 21:39:00,-2.24787,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.2,1.15101,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483701",2020-05-31 21:40:00,-2.10853,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.2,0.9828,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483702",2020-05-31 21:41:00,-2.15084,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.2,0.79254,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483703",2020-05-31 21:42:00,-2.14032,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.1,0.79254,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483704",2020-05-31 21:43:00,-2.17624,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.2,0.78687,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,1,0,0
"483705",2020-05-31 21:44:00,-2.17599,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.2,0.81585,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483706",2020-05-31 21:45:00,-2.18403,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.1,0.81081,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483707",2020-05-31 21:46:00,-2.12853,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.1,0.81207,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483708",2020-05-31 21:47:00,-2.1478,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.1,0.81144,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483709",2020-05-31 21:48:00,-2.40501,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.1,0.82971,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483710",2020-05-31 21:49:00,-2.3285,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.1,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483711",2020-05-31 21:50:00,-2.49512,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16.1,0.77049,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483712",2020-05-31 21:51:00,-3.01083,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,30,16,0.77112,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483713",2020-05-31 21:52:00,-2.58479,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,30,15.9,0.76734,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483714",2020-05-31 21:53:00,-3.25206,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,30,16,0.77301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483715",2020-05-31 21:54:00,-3.39966,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,30,16,0.75474,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483716",2020-05-31 21:55:00,-3.51099,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,16,0.76041,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483717",2020-05-31 21:56:00,-3.47524,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.9,0.75537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483718",2020-05-31 21:57:00,-3.49486,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.9,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483719",2020-05-31 21:58:00,-3.2982,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.9,0.91224,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483720",2020-05-31 21:59:00,-3.54367,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.9,1.10817,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483721",2020-05-31 22:00:00,-3.38141,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.9,0.92547,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483722",2020-05-31 22:01:00,-3.16219,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.8,0.84924,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483723",2020-05-31 22:02:00,-2.90809,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.8,0.72324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483724",2020-05-31 22:03:00,-2.91868,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.8,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483725",2020-05-31 22:04:00,-2.60769,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.8,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483726",2020-05-31 22:05:00,-2.38336,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.8,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"483727",2020-05-31 22:06:00,-2.41769,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.8,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483728",2020-05-31 22:07:00,-2.54601,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.8,0.56511,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483729",2020-05-31 22:08:00,-2.53485,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.7,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483730",2020-05-31 22:09:00,-2.27066,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.7,0.5481,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483731",2020-05-31 22:10:00,-2.17703,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.8,0.56511,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483732",2020-05-31 22:11:00,-2.2179,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.7,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483733",2020-05-31 22:12:00,-2.09874,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.7,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483734",2020-05-31 22:13:00,-2.17359,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.7,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"483735",2020-05-31 22:14:00,-2.11234,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.7,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483736",2020-05-31 22:15:00,-2.18289,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.7,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483737",2020-05-31 22:16:00,-2.16811,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.7,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483738",2020-05-31 22:17:00,-2.19106,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.6,0.57078,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483739",2020-05-31 22:18:00,-2.51678,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.7,0.56637,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483740",2020-05-31 22:19:00,-2.65876,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.6,0.56637,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483741",2020-05-31 22:20:00,-2.84488,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.6,0.57141,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483742",2020-05-31 22:21:00,-3.04799,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.5,0.567,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483743",2020-05-31 22:22:00,-3.25836,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.5,0.5607,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483744",2020-05-31 22:23:00,-3.3895,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.5,0.81774,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483745",2020-05-31 22:24:00,-3.41634,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.5,0.9072,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483746",2020-05-31 22:25:00,-3.77041,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.5,0.89649,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483747",2020-05-31 22:26:00,-3.48161,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.4,0.78687,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483748",2020-05-31 22:27:00,-3.45014,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.4,0.71757,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483749",2020-05-31 22:28:00,-3.38842,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.4,0.55881,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483750",2020-05-31 22:29:00,-3.2551,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.4,0.55314,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483751",2020-05-31 22:30:00,-3.23416,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.4,0.55377,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483752",2020-05-31 22:31:00,-2.80819,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.3,0.567,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483753",2020-05-31 22:32:00,-2.66749,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26.5,29.5,15.2,0.57834,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483754",2020-05-31 22:33:00,-2.45451,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29.5,15.3,0.58401,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483755",2020-05-31 22:34:00,-2.01127,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29.5,15.3,0.57834,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483756",2020-05-31 22:35:00,-2.06613,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29.5,15.3,0.57267,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483757",2020-05-31 22:36:00,-1.87704,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.5733,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483758",2020-05-31 22:37:00,-1.66774,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.5796,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"483759",2020-05-31 22:38:00,-1.42242,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"483760",2020-05-31 22:39:00,-1.33944,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.3,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"483761",2020-05-31 22:40:00,-1.0548,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.3,0.58212,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"483762",2020-05-31 22:41:00,-1.02617,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.1,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"483763",2020-05-31 22:42:00,-1.10172,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.1,0.59031,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"483764",2020-05-31 22:43:00,-1.18219,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.57834,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"483765",2020-05-31 22:44:00,-1.23084,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.61047,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483766",2020-05-31 22:45:00,-1.3956,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483767",2020-05-31 22:46:00,-1.3125,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"483768",2020-05-31 22:47:00,-1.28559,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.1,0.60291,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483769",2020-05-31 22:48:00,-1.6026,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.76734,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483770",2020-05-31 22:49:00,-1.74287,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.96957,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483771",2020-05-31 22:50:00,-1.70935,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.93114,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483772",2020-05-31 22:51:00,-1.70604,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.8379,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483773",2020-05-31 22:52:00,-1.70096,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.3,0.75537,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483774",2020-05-31 22:53:00,-1.64206,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.60417,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"483775",2020-05-31 22:54:00,-1.78786,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483776",2020-05-31 22:55:00,-1.85866,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.3,0.58338,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483777",2020-05-31 22:56:00,-1.92768,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.59031,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483778",2020-05-31 22:57:00,-1.67641,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.2,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483779",2020-05-31 22:58:00,-1.89539,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.1,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483780",2020-05-31 22:59:00,-1.76119,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.1,0.5796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483781",2020-05-31 23:00:00,-1.31974,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.1,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483782",2020-05-31 23:01:00,-1.67851,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.1,0.59031,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483783",2020-05-31 23:02:00,-1.5202,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.1,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483784",2020-05-31 23:03:00,-1.69801,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.1,0.5859,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483785",2020-05-31 23:04:00,-1.68339,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.1,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483786",2020-05-31 23:05:00,-1.67211,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.1,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483787",2020-05-31 23:06:00,-2.18745,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.1,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483788",2020-05-31 23:07:00,-1.62053,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15.1,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483789",2020-05-31 23:08:00,-1.62903,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483790",2020-05-31 23:09:00,-1.69716,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,15,0.57582,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483791",2020-05-31 23:10:00,-1.7739,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,14.9,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483792",2020-05-31 23:11:00,-1.74774,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,14.9,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483793",2020-05-31 23:12:00,-1.88256,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,14.9,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483794",2020-05-31 23:13:00,-1.36578,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,14.9,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483795",2020-05-31 23:14:00,-1.64606,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,14.9,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483796",2020-05-31 23:15:00,-1.56964,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27,25.5,26,29,14.9,0.88137,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483797",2020-05-31 23:16:00,-1.50564,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,25.5,26,29,14.9,0.94626,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483798",2020-05-31 23:17:00,-1.4255,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25,27,25.5,26,29,14.7,0.92484,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483799",2020-05-31 23:18:00,-1.75618,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,29,14.5,0.80577,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483800",2020-05-31 23:19:00,-1.59561,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,29,14.7,0.74844,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483801",2020-05-31 23:20:00,-1.74554,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28.5,14.6,0.59472,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483802",2020-05-31 23:21:00,-2.16922,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28.5,14.7,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483803",2020-05-31 23:22:00,-1.96857,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28.5,14.8,0.5859,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483804",2020-05-31 23:23:00,-2.00131,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28.5,14.9,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483805",2020-05-31 23:24:00,-2.09093,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28.5,14.9,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483806",2020-05-31 23:25:00,-2.15232,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28.5,14.8,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483807",2020-05-31 23:26:00,-2.04385,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28.5,14.7,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483808",2020-05-31 23:27:00,-2.14234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28.5,14.6,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
