"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"483809",2020-05-31 23:28:00,-1.98225,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28.5,14.6,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483810",2020-05-31 23:29:00,-1.85826,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25.5,26,28.5,14.4,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483811",2020-05-31 23:30:00,-1.75702,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.3,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483812",2020-05-31 23:31:00,-1.69538,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.3,0.57771,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483813",2020-05-31 23:32:00,-1.62862,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.3,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483814",2020-05-31 23:33:00,-1.62551,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.3,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483815",2020-05-31 23:34:00,-1.59081,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.3,0.5481,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483816",2020-05-31 23:35:00,-1.56286,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.3,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483817",2020-05-31 23:36:00,-1.59789,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.4,0.54747,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483818",2020-05-31 23:37:00,-1.55792,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.4,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483819",2020-05-31 23:38:00,-1.62795,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.3,0.54999,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483820",2020-05-31 23:39:00,-1.44412,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.5,0.55755,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483821",2020-05-31 23:40:00,-1.56457,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.4,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483822",2020-05-31 23:41:00,-1.64424,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.4,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483823",2020-05-31 23:42:00,-1.66304,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.5,0.88137,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483824",2020-05-31 23:43:00,-1.65532,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.5,0.89145,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"483825",2020-05-31 23:44:00,-1.73505,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.5,0.8946,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483826",2020-05-31 23:45:00,-1.74866,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.4,0.7938,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483827",2020-05-31 23:46:00,-2.06894,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.5,0.75033,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483828",2020-05-31 23:47:00,-1.88016,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.6,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483829",2020-05-31 23:48:00,-2.88686,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.6,0.60984,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483830",2020-05-31 23:49:00,-2.31809,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.6,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483831",2020-05-31 23:50:00,-2.35216,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.6,0.56574,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483832",2020-05-31 23:51:00,-2.64948,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.6,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483833",2020-05-31 23:52:00,-2.38619,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.7,0.57204,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483834",2020-05-31 23:53:00,-2.63717,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.7,0.56448,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483835",2020-05-31 23:54:00,-2.44846,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.6,0.55881,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483836",2020-05-31 23:55:00,-2.43522,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.7,0.55566,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483837",2020-05-31 23:56:00,-2.4016,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.4,0.55881,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483838",2020-05-31 23:57:00,-2.34224,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.5,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483839",2020-05-31 23:58:00,-2.22133,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.6,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483840",2020-05-31 23:59:00,-2.06345,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.6,0.5544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483841",2020-06-01 00:00:00,-1.55267,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.5,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483842",2020-06-01 00:01:00,-1.92386,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28.5,14.4,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483843",2020-06-01 00:02:00,-1.83026,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14.5,0.57141,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483844",2020-06-01 00:03:00,-1.78479,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14.4,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483845",2020-06-01 00:04:00,-1.80069,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14.4,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483846",2020-06-01 00:05:00,-1.75658,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14.2,0.57015,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483847",2020-06-01 00:06:00,-1.64024,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14,0.5733,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483848",2020-06-01 00:07:00,-1.75256,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483849",2020-06-01 00:08:00,-1.75189,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14.1,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483850",2020-06-01 00:09:00,-1.77444,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483851",2020-06-01 00:10:00,-1.77469,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,13.9,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483852",2020-06-01 00:11:00,-1.78493,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,13.9,0.57456,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483853",2020-06-01 00:12:00,-1.75047,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,13.9,0.89964,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483854",2020-06-01 00:13:00,-2.00876,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14,0.93807,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"483855",2020-06-01 00:14:00,-1.56783,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14,0.9135,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483856",2020-06-01 00:15:00,-1.93354,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14,0.79947,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483857",2020-06-01 00:16:00,-1.8703,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14.1,0.59661,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483858",2020-06-01 00:17:00,-2.08798,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14.1,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483859",2020-06-01 00:18:00,-2.36675,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28.5,14.2,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483860",2020-06-01 00:19:00,-2.46533,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28,14.1,0.58527,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483861",2020-06-01 00:20:00,-1.95566,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28,14,0.58527,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483862",2020-06-01 00:21:00,-2.52615,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28,14,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483863",2020-06-01 00:22:00,-2.59638,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28,13.8,0.5859,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483864",2020-06-01 00:23:00,-2.61113,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28,13.9,0.57834,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,0,0
"483865",2020-06-01 00:24:00,-2.59737,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28,13.9,0.57456,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483866",2020-06-01 00:25:00,-2.68662,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28,13.9,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483867",2020-06-01 00:26:00,-2.65037,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28,14,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483868",2020-06-01 00:27:00,-2.52474,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28,14,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483869",2020-06-01 00:28:00,-2.60235,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28,14,0.5733,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483870",2020-06-01 00:29:00,-2.47701,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,26,28,14,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483871",2020-06-01 00:30:00,-2.37573,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.1,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483872",2020-06-01 00:31:00,-2.3566,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.1,0.58401,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483873",2020-06-01 00:32:00,-2.34575,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.2,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483874",2020-06-01 00:33:00,-2.43027,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.2,0.57393,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483875",2020-06-01 00:34:00,-2.3762,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.1,0.61047,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483876",2020-06-01 00:35:00,-2.36665,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.2,0.6048,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483877",2020-06-01 00:36:00,-2.53219,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.59724,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483878",2020-06-01 00:37:00,-2.59269,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.5733,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483879",2020-06-01 00:38:00,-2.00738,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.6048,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483880",2020-06-01 00:39:00,-2.35416,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.57645,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483881",2020-06-01 00:40:00,-2.18129,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483882",2020-06-01 00:41:00,-2.0117,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.2,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483883",2020-06-01 00:42:00,-1.85752,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.1,0.89397,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"483884",2020-06-01 00:43:00,-1.73019,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.1,0.93744,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483885",2020-06-01 00:44:00,-1.63392,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.2,0.9135,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483886",2020-06-01 00:45:00,-1.58748,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.79695,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483887",2020-06-01 00:46:00,-1.55088,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.5922,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483888",2020-06-01 00:47:00,-2.14726,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483889",2020-06-01 00:48:00,-1.87057,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.2,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483890",2020-06-01 00:49:00,-1.84296,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.59157,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483891",2020-06-01 00:50:00,-1.99917,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.59031,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483892",2020-06-01 00:51:00,-2.21845,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.4,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483893",2020-06-01 00:52:00,-2.38574,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.59094,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"483894",2020-06-01 00:53:00,-2.39199,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.2,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483895",2020-06-01 00:54:00,-2.24684,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.2,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483896",2020-06-01 00:55:00,-2.72826,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.2,0.57141,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483897",2020-06-01 00:56:00,-2.73347,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.2,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483898",2020-06-01 00:57:00,-2.72942,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.2,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483899",2020-06-01 00:58:00,-2.94802,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.1,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483900",2020-06-01 00:59:00,-2.79188,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.2,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483901",2020-06-01 01:00:00,-2.74251,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483902",2020-06-01 01:01:00,-2.44176,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483903",2020-06-01 01:02:00,-2.75626,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.3,0.56889,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483904",2020-06-01 01:03:00,-2.03529,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25,25.5,28,14.2,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"483905",2020-06-01 01:04:00,-1.95531,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,14.2,0.59535,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483906",2020-06-01 01:05:00,-1.81422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,14.3,0.59787,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483907",2020-06-01 01:06:00,-1.72144,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,14.2,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483908",2020-06-01 01:07:00,-1.67594,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,14.2,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483909",2020-06-01 01:08:00,-1.56209,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,14,0.57456,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483910",2020-06-01 01:09:00,-1.38306,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.7,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483911",2020-06-01 01:10:00,-1.37092,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.57582,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483912",2020-06-01 01:11:00,-1.29904,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483913",2020-06-01 01:12:00,-1.25359,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.89964,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483914",2020-06-01 01:13:00,-1.2152,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.9135,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483915",2020-06-01 01:14:00,-1.58948,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.89397,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483916",2020-06-01 01:15:00,-1.137,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.6,0.77427,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483917",2020-06-01 01:16:00,-1.12635,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.61551,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483918",2020-06-01 01:17:00,-1.02482,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,14.1,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483919",2020-06-01 01:18:00,-0.819997,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483920",2020-06-01 01:19:00,-1.05408,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483921",2020-06-01 01:20:00,-1.06368,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483922",2020-06-01 01:21:00,-1.12969,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.7,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483923",2020-06-01 01:22:00,-1.35358,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483924",2020-06-01 01:23:00,-1.28765,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483925",2020-06-01 01:24:00,-1.46149,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483926",2020-06-01 01:25:00,-1.54194,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483927",2020-06-01 01:26:00,-1.61165,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483928",2020-06-01 01:27:00,-1.89536,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57645,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483929",2020-06-01 01:28:00,-1.69859,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483930",2020-06-01 01:29:00,-1.69969,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483931",2020-06-01 01:30:00,-1.30116,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.56385,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483932",2020-06-01 01:31:00,-1.60355,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483933",2020-06-01 01:32:00,-1.53012,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483934",2020-06-01 01:33:00,-1.44242,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483935",2020-06-01 01:34:00,-1.13568,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.6111,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483936",2020-06-01 01:35:00,-1.32236,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.7,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483937",2020-06-01 01:36:00,-1.29854,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.7,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483938",2020-06-01 01:37:00,-1.25938,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483939",2020-06-01 01:38:00,-1.28,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.7,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483940",2020-06-01 01:39:00,-1.24365,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.7,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483941",2020-06-01 01:40:00,-1.32866,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.7,0.61677,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483942",2020-06-01 01:41:00,-1.2623,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.7,0.88767,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483943",2020-06-01 01:42:00,-1.29067,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.6,0.8883,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483944",2020-06-01 01:43:00,-1.28694,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.6,0.87255,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483945",2020-06-01 01:44:00,-1.26266,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.5,0.76041,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483946",2020-06-01 01:45:00,-1.26164,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.5,0.5607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483947",2020-06-01 01:46:00,-1.23295,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.5,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483948",2020-06-01 01:47:00,-1.72462,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.5,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483949",2020-06-01 01:48:00,-1.31179,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.4,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483950",2020-06-01 01:49:00,-1.26632,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.5,0.56385,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483951",2020-06-01 01:50:00,-1.25274,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.6,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483952",2020-06-01 01:51:00,-1.25411,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.5,0.5607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483953",2020-06-01 01:52:00,-1.29335,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.5,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483954",2020-06-01 01:53:00,-1.25557,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.5,0.58401,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483955",2020-06-01 01:54:00,-1.42643,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.5,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483956",2020-06-01 01:55:00,-0.801087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.5,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483957",2020-06-01 01:56:00,-1.17062,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.6,0.56511,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483958",2020-06-01 01:57:00,-1.50323,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.5,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483959",2020-06-01 01:58:00,-1.29952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.5,0.58464,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483960",2020-06-01 01:59:00,-1.26139,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.6,0.59031,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483961",2020-06-01 02:00:00,-1.27502,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.5,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483962",2020-06-01 02:01:00,-1.6588,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.4,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483963",2020-06-01 02:02:00,-1.29573,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,13.4,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483964",2020-06-01 02:03:00,-1.32714,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.4,0.5733,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483965",2020-06-01 02:04:00,-1.28268,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.4,0.5859,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483966",2020-06-01 02:05:00,-1.29255,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.3,0.61047,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483967",2020-06-01 02:06:00,-1.291,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.4,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483968",2020-06-01 02:07:00,-1.26364,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.4,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483969",2020-06-01 02:08:00,-1.22266,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.4,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483970",2020-06-01 02:09:00,-1.27147,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.3,0.5733,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483971",2020-06-01 02:10:00,-1.28889,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.2,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483972",2020-06-01 02:11:00,-1.31241,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.2,0.57582,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483973",2020-06-01 02:12:00,-1.30087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.2,0.88704,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483974",2020-06-01 02:13:00,-1.29158,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.2,0.90657,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483975",2020-06-01 02:14:00,-1.49726,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.1,0.86814,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483976",2020-06-01 02:15:00,-0.915385,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.1,0.75474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483977",2020-06-01 02:16:00,-1.25811,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.2,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483978",2020-06-01 02:17:00,-1.26995,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13,0.54432,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483979",2020-06-01 02:18:00,-1.26869,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483980",2020-06-01 02:19:00,-1.33234,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13,0.54432,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483981",2020-06-01 02:20:00,-1.26942,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483982",2020-06-01 02:21:00,-1.44784,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13,0.56889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483983",2020-06-01 02:22:00,-1.24584,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483984",2020-06-01 02:23:00,-1.25282,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483985",2020-06-01 02:24:00,-1.29915,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.1,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483986",2020-06-01 02:25:00,-1.25484,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13.1,0.5607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483987",2020-06-01 02:26:00,-1.24311,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483988",2020-06-01 02:27:00,-1.27326,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,13,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483989",2020-06-01 02:28:00,-1.57481,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25.5,27.5,12.9,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483990",2020-06-01 02:29:00,-1.22684,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.8,0.5607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483991",2020-06-01 02:30:00,-1.20991,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.8,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483992",2020-06-01 02:31:00,-1.21053,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.8,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483993",2020-06-01 02:32:00,-1.22701,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.7,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"483994",2020-06-01 02:33:00,-1.21148,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.7,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483995",2020-06-01 02:34:00,-1.1383,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.7,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483996",2020-06-01 02:35:00,-1.10332,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.7,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483997",2020-06-01 02:36:00,-1.57747,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.6,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483998",2020-06-01 02:37:00,-1.35111,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.6,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"483999",2020-06-01 02:38:00,-1.18321,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.6,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"484000",2020-06-01 02:39:00,-1.02157,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.6,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"484001",2020-06-01 02:40:00,-1.3655,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.5,0.56826,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"484002",2020-06-01 02:41:00,-1.44274,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.5,0.58527,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"484003",2020-06-01 02:42:00,-1.37963,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.5,0.88074,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"484004",2020-06-01 02:43:00,-1.35052,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.6,0.89334,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"484005",2020-06-01 02:44:00,-1.41084,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.6,0.87066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"484006",2020-06-01 02:45:00,-1.41645,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.6,0.756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"484007",2020-06-01 02:46:00,-1.42258,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.5,0.58464,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"484008",2020-06-01 02:47:00,-1.22025,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25.5,27.5,12.4,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"484009",2020-06-01 02:48:00,-1.52011,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.5,0.55251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"484010",2020-06-01 02:49:00,-1.36744,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.5,0.53991,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"484011",2020-06-01 02:50:00,-1.3187,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.4,0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"484012",2020-06-01 02:51:00,-1.34254,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.4,0.5418,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"484013",2020-06-01 02:52:00,-1.21782,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.4,0.55881,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"484014",2020-06-01 02:53:00,-1.21972,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.4,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"484015",2020-06-01 02:54:00,-0.809893,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.4,0.54117,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"484016",2020-06-01 02:55:00,-0.921292,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.4,0.53865,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"484017",2020-06-01 02:56:00,-0.789405,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.3,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484018",2020-06-01 02:57:00,-0.584506,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.4,0.57141,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484019",2020-06-01 02:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.3,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484020",2020-06-01 02:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.3,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484021",2020-06-01 03:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.3,0.53802,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484022",2020-06-01 03:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.2,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484023",2020-06-01 03:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.3,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484024",2020-06-01 03:03:00,-0.614886,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.2,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484025",2020-06-01 03:04:00,-0.639932,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.2,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484026",2020-06-01 03:05:00,-0.753292,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.2,0.55503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484027",2020-06-01 03:06:00,-0.855823,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.2,0.56952,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484028",2020-06-01 03:07:00,-1.0654,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.2,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484029",2020-06-01 03:08:00,-1.21423,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,12.2,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484030",2020-06-01 03:09:00,-1.24666,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484031",2020-06-01 03:10:00,-1.25145,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.2,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484032",2020-06-01 03:11:00,-1.16473,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.2,0.55881,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484033",2020-06-01 03:12:00,-1.08353,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484034",2020-06-01 03:13:00,-1.07296,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484035",2020-06-01 03:14:00,-1.13631,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.54243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484036",2020-06-01 03:15:00,-1.35799,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.2,0.88074,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484037",2020-06-01 03:16:00,-1.2276,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.8631,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484038",2020-06-01 03:17:00,-1.3239,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.2,0.84483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484039",2020-06-01 03:18:00,-1.32733,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.76734,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484040",2020-06-01 03:19:00,-1.37778,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484041",2020-06-01 03:20:00,-1.36787,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484042",2020-06-01 03:21:00,-1.31809,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.57141,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484043",2020-06-01 03:22:00,-1.17052,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484044",2020-06-01 03:23:00,-1.30376,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484045",2020-06-01 03:24:00,-1.21624,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484046",2020-06-01 03:25:00,-1.32318,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484047",2020-06-01 03:26:00,-1.06777,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484048",2020-06-01 03:27:00,-1.30176,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484049",2020-06-01 03:28:00,-1.62949,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484050",2020-06-01 03:29:00,-1.40944,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484051",2020-06-01 03:30:00,-1.42348,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.56511,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484052",2020-06-01 03:31:00,-1.38855,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484053",2020-06-01 03:32:00,-1.43549,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484054",2020-06-01 03:33:00,-1.38406,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484055",2020-06-01 03:34:00,-1.35318,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484056",2020-06-01 03:35:00,-1.30342,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484057",2020-06-01 03:36:00,-1.24604,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.57771,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484058",2020-06-01 03:37:00,-1.23023,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484059",2020-06-01 03:38:00,-1.2504,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.57456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484060",2020-06-01 03:39:00,-1.25871,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484061",2020-06-01 03:40:00,-1.33354,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484062",2020-06-01 03:41:00,-1.33401,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12.1,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484063",2020-06-01 03:42:00,-1.33625,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.57708,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484064",2020-06-01 03:43:00,-1.34485,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484065",2020-06-01 03:44:00,-1.31787,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484066",2020-06-01 03:45:00,-1.28336,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,12,0.58086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484067",2020-06-01 03:46:00,-1.25254,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.9,0.56889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484068",2020-06-01 03:47:00,-1.21015,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.9,0.62874,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484069",2020-06-01 03:48:00,-0.922424,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.9,0.8694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484070",2020-06-01 03:49:00,-1.20324,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.9,0.87507,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484071",2020-06-01 03:50:00,-1.29878,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.9,0.84987,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484072",2020-06-01 03:51:00,-0.624859,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.8,0.73143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484073",2020-06-01 03:52:00,-0.745662,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.8,0.57141,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484074",2020-06-01 03:53:00,-0.590492,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.9,0.56511,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484075",2020-06-01 03:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.7,0.56133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484076",2020-06-01 03:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.8,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484077",2020-06-01 03:56:00,-0.630548,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.8,0.56763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484078",2020-06-01 03:57:00,-1.09857,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.8,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484079",2020-06-01 03:58:00,-1.81379,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.8,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484080",2020-06-01 03:59:00,-2.66049,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.8,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484081",2020-06-01 04:00:00,-3.36628,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.9,0.56574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484082",2020-06-01 04:01:00,-3.73509,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.8,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484083",2020-06-01 04:02:00,-3.17606,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.8,0.56322,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484084",2020-06-01 04:03:00,-2.30192,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.9,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484085",2020-06-01 04:04:00,-1.83539,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.8,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484086",2020-06-01 04:05:00,-1.45161,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.8,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484087",2020-06-01 04:06:00,-1.3578,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,11.9,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484088",2020-06-01 04:07:00,-0.935069,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,11.8,0.55818,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484089",2020-06-01 04:08:00,-0.95696,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,11.9,0.5544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484090",2020-06-01 04:09:00,-0.656754,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,12,0.55566,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484091",2020-06-01 04:10:00,-0.792202,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,11.8,0.59724,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484092",2020-06-01 04:11:00,-0.839061,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,11.9,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484093",2020-06-01 04:12:00,-0.692498,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,11.9,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484094",2020-06-01 04:13:00,-0.697627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,11.9,0.55944,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484095",2020-06-01 04:14:00,-0.707481,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,12,0.53613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484096",2020-06-01 04:15:00,-0.710615,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,12,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484097",2020-06-01 04:16:00,-0.691279,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24.5,25,27,11.8,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484098",2020-06-01 04:17:00,-0.671182,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,11.9,0.54873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484099",2020-06-01 04:18:00,-0.721452,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,12,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484100",2020-06-01 04:19:00,-0.82623,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,12,0.53487,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484101",2020-06-01 04:20:00,-0.921321,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,11.8,0.54621,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484102",2020-06-01 04:21:00,-1.02257,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25,24,25,27,11.8,0.68607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484103",2020-06-01 04:22:00,-1.02095,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.9,0.86184,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484104",2020-06-01 04:23:00,-1.06587,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.8,0.83979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484105",2020-06-01 04:24:00,-1.09908,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.7,0.76167,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484106",2020-06-01 04:25:00,-1.0752,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.8,0.67977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484107",2020-06-01 04:26:00,-1.13178,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.8,0.54369,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484108",2020-06-01 04:27:00,-1.12672,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.6,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484109",2020-06-01 04:28:00,-0.98,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.8,0.55314,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484110",2020-06-01 04:29:00,-0.982433,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.6,0.55251,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484111",2020-06-01 04:30:00,-1.24519,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.5,0.54495,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484112",2020-06-01 04:31:00,-1.13791,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.6,0.54621,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484113",2020-06-01 04:32:00,-1.15153,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.6,0.54054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484114",2020-06-01 04:33:00,-1.08211,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.5,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484115",2020-06-01 04:34:00,-1.16351,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.5,0.54999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484116",2020-06-01 04:35:00,-0.677968,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,25,24,25,27,11.4,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
