"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"484117",2020-06-01 04:36:00,-1.14514,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.4,0.53487,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484118",2020-06-01 04:37:00,-1.10801,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.5,0.54873,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484119",2020-06-01 04:38:00,-1.2476,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.5,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484120",2020-06-01 04:39:00,-1.11943,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.5,0.57141,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484121",2020-06-01 04:40:00,-1.13801,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.5,0.56511,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484122",2020-06-01 04:41:00,-1.17247,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.4,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484123",2020-06-01 04:42:00,-1.2426,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.5,0.55377,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484124",2020-06-01 04:43:00,-1.25393,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.4,0.5481,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484125",2020-06-01 04:44:00,-1.26713,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.4,0.57204,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484126",2020-06-01 04:45:00,-1.25016,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.3,1.05777,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484127",2020-06-01 04:46:00,-0.656848,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.3,1.08927,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484128",2020-06-01 04:47:00,-1.04907,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.3,1.10754,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484129",2020-06-01 04:48:00,-1.32196,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.4,1.12329,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484130",2020-06-01 04:49:00,-0.770739,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.2,1.14093,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484131",2020-06-01 04:50:00,-0.515625,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.2,1.17747,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484132",2020-06-01 04:51:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.2,1.1403,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484133",2020-06-01 04:52:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.2,1.10817,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484134",2020-06-01 04:53:00,-0.534397,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.2,1.09557,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484135",2020-06-01 04:54:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.3,1.10187,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484136",2020-06-01 04:55:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,27,11.3,1.12077,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484137",2020-06-01 04:56:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,26.5,11.2,1.45404,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484138",2020-06-01 04:57:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,26.5,11.2,1.42947,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484139",2020-06-01 04:58:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,26.5,11.2,1.44837,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484140",2020-06-01 04:59:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,26.5,11.1,1.30914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484141",2020-06-01 05:00:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,26.5,11.1,1.64934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484142",2020-06-01 05:01:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,26.5,11.1,1.3986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484143",2020-06-01 05:02:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,26.5,11,1.36521,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484144",2020-06-01 05:03:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,26.5,11,1.32867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484145",2020-06-01 05:04:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,26.5,11,1.31922,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484146",2020-06-01 05:05:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,26.5,11,1.30347,0,0,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484147",2020-06-01 05:06:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,25,26.5,10.9,1.30347,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484148",2020-06-01 05:07:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.9,1.30221,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484149",2020-06-01 05:08:00,0,0,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.9,1.30851,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484150",2020-06-01 05:09:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.9,1.30851,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484151",2020-06-01 05:10:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.9,1.30851,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484152",2020-06-01 05:11:00,0,6,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.9,1.3041,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484153",2020-06-01 05:12:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11,1.30662,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484154",2020-06-01 05:13:00,0,7,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11,1.31292,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484155",2020-06-01 05:14:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11,1.31103,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484156",2020-06-01 05:15:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11,1.31985,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484157",2020-06-01 05:16:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11,1.3167,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484158",2020-06-01 05:17:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11,1.30914,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484159",2020-06-01 05:18:00,0,8,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11,1.32111,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484160",2020-06-01 05:19:00,0,9,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.9,1.32111,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484161",2020-06-01 05:20:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.9,1.30977,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484162",2020-06-01 05:21:00,0,10,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11,1.31607,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484163",2020-06-01 05:22:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11,1.31544,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484164",2020-06-01 05:23:00,0,11,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.9,1.30977,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484165",2020-06-01 05:24:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.9,1.31859,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484166",2020-06-01 05:25:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.9,1.29087,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484167",2020-06-01 05:26:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.9,0.68607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484168",2020-06-01 05:27:00,0,12,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.9,0.6804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484169",2020-06-01 05:28:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.8,0.68607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484170",2020-06-01 05:29:00,0,13,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.7,0.84861,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484171",2020-06-01 05:30:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.7,1.0206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484172",2020-06-01 05:31:00,0,14,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.6,1.02312,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484173",2020-06-01 05:32:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.6,0.95697,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484174",2020-06-01 05:33:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.7,0.86184,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484175",2020-06-01 05:34:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.7,0.71694,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484176",2020-06-01 05:35:00,0,15,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.7,0.71694,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484177",2020-06-01 05:36:00,0,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.7,0.70434,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484178",2020-06-01 05:37:00,-0.586248,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.7,0.69804,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484179",2020-06-01 05:38:00,-0.806154,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.8,0.70434,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484180",2020-06-01 05:39:00,-0.999003,18,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.8,0.69804,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484181",2020-06-01 05:40:00,-1.08128,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.8,0.6867,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484182",2020-06-01 05:41:00,-1.20561,16,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.8,0.68544,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484183",2020-06-01 05:42:00,-1.15613,17,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,11,0.67977,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484184",2020-06-01 05:43:00,-1.25985,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.8,0.67599,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484185",2020-06-01 05:44:00,-1.23117,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.9,0.66843,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484186",2020-06-01 05:45:00,-1.18946,19,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.9,0.6615,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484187",2020-06-01 05:46:00,-1.22243,23,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.9,0.66087,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484188",2020-06-01 05:47:00,-1.14976,25,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,11,0.65394,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484189",2020-06-01 05:48:00,-0.981856,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,11,0.65898,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484190",2020-06-01 05:49:00,-1.09458,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.9,0.64764,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484191",2020-06-01 05:50:00,-1.0712,29,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.9,0.6426,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484192",2020-06-01 05:51:00,-1.11971,32,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.9,0.64134,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484193",2020-06-01 05:52:00,-1.05911,31,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.9,0.63252,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484194",2020-06-01 05:53:00,-1.14146,33,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,24.5,24,24.5,26.5,10.9,0.62937,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484195",2020-06-01 05:54:00,-1.02571,34,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,10.9,0.6237,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484196",2020-06-01 05:55:00,-1.08121,35,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11,0.63567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484197",2020-06-01 05:56:00,-0.753798,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.1,0.6174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484198",2020-06-01 05:57:00,-0.887684,37,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.2,0.60984,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484199",2020-06-01 05:58:00,-0.645119,39,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.2,0.5985,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484200",2020-06-01 05:59:00,-1.02873,41,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.2,0.59409,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484201",2020-06-01 06:00:00,-1.09238,42,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.2,0.57393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484202",2020-06-01 06:01:00,-1.00971,44,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.2,0.56763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484203",2020-06-01 06:02:00,-1.2406,45,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.1,0.5607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484204",2020-06-01 06:03:00,-1.09306,46,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.2,0.68544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484205",2020-06-01 06:04:00,-1.05077,48,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.2,0.84798,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484206",2020-06-01 06:05:00,-1.04378,49,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.3,0.84231,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484207",2020-06-01 06:06:00,-1.03447,51,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.3,0.76608,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484208",2020-06-01 06:07:00,-1.07129,52,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.4,0.66906,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484209",2020-06-01 06:08:00,-1.27685,53,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.5,0.52794,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484210",2020-06-01 06:09:00,-0.831541,55,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.6,0.51597,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484211",2020-06-01 06:10:00,-1.04131,58,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.6,0.50337,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484212",2020-06-01 06:11:00,-1.08489,59,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.6,0.49203,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484213",2020-06-01 06:12:00,-1.06435,61,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.5,0.51534,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484214",2020-06-01 06:13:00,-1.09796,64,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.5,0.53298,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484215",2020-06-01 06:14:00,-1.07645,66,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.5,0.51597,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484216",2020-06-01 06:15:00,-0.98329,68,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.6,0.46557,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484217",2020-06-01 06:16:00,-1.11942,69,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,11.8,0.44037,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484218",2020-06-01 06:17:00,-1.22029,72,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12,0.47187,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484219",2020-06-01 06:18:00,-1.05596,75,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.2,0.42777,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484220",2020-06-01 06:19:00,-1.02118,76,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.4,0.42084,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484221",2020-06-01 06:20:00,-1.04573,79,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.5,0.4032,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484222",2020-06-01 06:21:00,-1.07377,80,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.6,0.3906,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484223",2020-06-01 06:22:00,-0.960036,84,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.8,0.39501,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484224",2020-06-01 06:23:00,-1.01531,85,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.9,0.38619,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484225",2020-06-01 06:24:00,-1.04919,88,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.9,0.38241,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484226",2020-06-01 06:25:00,-1.03094,90,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.8,0.38241,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484227",2020-06-01 06:26:00,-1.01768,93,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.7,0.36918,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484228",2020-06-01 06:27:00,-1.0213,95,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.5,0.36855,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484229",2020-06-01 06:28:00,-0.859746,97,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.4,0.36981,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484230",2020-06-01 06:29:00,-1.01574,101,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.3,0.37737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484231",2020-06-01 06:30:00,-1.07139,102,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.3,0.36414,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484232",2020-06-01 06:31:00,-0.988671,104,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24,25,24,24.5,26.5,12.3,0.35847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484233",2020-06-01 06:32:00,-1.03895,107,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,26.5,12.3,0.65394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484234",2020-06-01 06:33:00,-1.09213,109,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,26.5,12.4,0.67284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484235",2020-06-01 06:34:00,-1.06023,112,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,26.5,12.4,0.64764,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484236",2020-06-01 06:35:00,-0.984396,115,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,26.5,12.5,0.51597,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484237",2020-06-01 06:36:00,-1.04592,117,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,26.5,12.6,0.29547,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484238",2020-06-01 06:37:00,-1.0512,120,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,26.5,12.6,0.28287,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484239",2020-06-01 06:38:00,-0.981568,124,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25,24,24.5,26.5,12.6,0.26964,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484240",2020-06-01 06:39:00,-1.02379,126,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,12.6,0.26397,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484241",2020-06-01 06:40:00,-1.03615,128,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,12.6,0.26334,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484242",2020-06-01 06:41:00,-1.08226,131,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,12.7,0.24507,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484243",2020-06-01 06:42:00,-0.950622,134,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,13,0.23814,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484244",2020-06-01 06:43:00,-1.05992,137,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,13.4,0.23814,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484245",2020-06-01 06:44:00,-1.06989,140,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,13.8,0.18774,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484246",2020-06-01 06:45:00,-1.12672,142,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,14.1,0.17514,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484247",2020-06-01 06:46:00,-1.08309,145,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,14.4,0.15057,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484248",2020-06-01 06:47:00,-1.0823,149,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,14.6,0.13797,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484249",2020-06-01 06:48:00,-1.14491,152,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,14.7,0.11277,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484250",2020-06-01 06:49:00,-0.962015,155,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,14.7,0.0945,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484251",2020-06-01 06:50:00,-1.07317,157,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,14.7,0.08127,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484252",2020-06-01 06:51:00,-1.08169,160,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,14.7,0.06804,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484253",2020-06-01 06:52:00,-1.05955,164,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,24,24.5,27,14.7,0.05355,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484254",2020-06-01 06:53:00,-1.05608,167,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.8,0.0378,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484255",2020-06-01 06:54:00,-1.05084,170,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.9,0.01134,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484256",2020-06-01 06:55:00,-0.892781,172,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15,0.00441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484257",2020-06-01 06:56:00,-0.998909,175,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15.2,-0.0126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484258",2020-06-01 06:57:00,-0.710387,179,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15.2,-0.02583,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484259",2020-06-01 06:58:00,-0.981708,182,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15.2,-0.04473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484260",2020-06-01 06:59:00,-1.06881,185,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15.2,0.04851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484261",2020-06-01 07:00:00,-1.06098,188,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.9,0.24381,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484262",2020-06-01 07:01:00,-1.02901,191,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.7,0.24507,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484263",2020-06-01 07:02:00,-1.17773,193,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.7,0.20727,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484264",2020-06-01 07:03:00,-1.08686,197,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.8,0.07875,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484265",2020-06-01 07:04:00,-1.06858,200,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.7,-0.12096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484266",2020-06-01 07:05:00,-1.0819,204,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.9,-0.12726,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484267",2020-06-01 07:06:00,-1.06061,208,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.9,-0.12159,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484268",2020-06-01 07:07:00,-1.07965,210,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.9,-0.12726,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484269",2020-06-01 07:08:00,-0.941507,212,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.8,-0.16443,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484270",2020-06-01 07:09:00,-0.950905,217,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.7,-0.18333,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484271",2020-06-01 07:10:00,-1.09138,220,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.8,-0.189,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484272",2020-06-01 07:11:00,-1.125,223,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.9,-0.18711,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484273",2020-06-01 07:12:00,-1.0675,227,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15,-0.1953,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484274",2020-06-01 07:13:00,-1.18029,230,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15.1,-0.17766,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484275",2020-06-01 07:14:00,-1.12089,234,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15.2,-0.21546,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484276",2020-06-01 07:15:00,-0.745593,238,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15.4,-0.22806,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484277",2020-06-01 07:16:00,-1.01392,240,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15.4,-0.24633,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484278",2020-06-01 07:17:00,-0.976036,243,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15.3,-0.25893,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484279",2020-06-01 07:18:00,-1.04114,247,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15.1,-0.27027,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484280",2020-06-01 07:19:00,-1.0599,251,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.9,-0.28161,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484281",2020-06-01 07:20:00,-1.09758,253,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.7,-0.29106,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484282",2020-06-01 07:21:00,-1.05837,257,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.5,-0.30996,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484283",2020-06-01 07:22:00,-1.17822,260,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.5,-0.33453,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484284",2020-06-01 07:23:00,-1.03353,264,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.7,-0.34713,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484285",2020-06-01 07:24:00,-1.03516,268,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,14.9,-0.37233,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484286",2020-06-01 07:25:00,-1.0974,272,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15.1,-0.39942,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484287",2020-06-01 07:26:00,-1.07713,275,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15.4,-0.29547,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484288",2020-06-01 07:27:00,-1.04567,279,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,25.5,23.5,24.5,27,15.6,-0.11718,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484289",2020-06-01 07:28:00,-1.05687,283,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,15.7,-0.13986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484290",2020-06-01 07:29:00,-1.55435,287,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,15.6,-0.2331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484291",2020-06-01 07:30:00,-1.11813,289,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,15.4,-0.34713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484292",2020-06-01 07:31:00,-1.04404,293,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,15.4,-0.52353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484293",2020-06-01 07:32:00,-1.06778,297,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,15.3,-0.53613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484294",2020-06-01 07:33:00,-1.05179,302,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,15.4,-0.56133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484295",2020-06-01 07:34:00,-1.08549,305,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,15.5,-0.54873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484296",2020-06-01 07:35:00,-0.938642,309,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,15.7,-0.53676,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484297",2020-06-01 07:36:00,-0.992832,313,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,15.9,-0.56763,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484298",2020-06-01 07:37:00,-1.05226,317,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,16.2,-0.60228,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484299",2020-06-01 07:38:00,-1.04686,321,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,16.4,-0.56196,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484300",2020-06-01 07:39:00,-1.06784,326,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,16.6,-0.56196,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484301",2020-06-01 07:40:00,-1.05122,331,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,16.9,-0.56826,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484302",2020-06-01 07:41:00,-1.05936,334,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,17.1,-0.62433,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484303",2020-06-01 07:42:00,-1.35037,337,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,17.2,-0.65583,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484304",2020-06-01 07:43:00,-1.12829,342,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,17.1,-0.69489,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484305",2020-06-01 07:44:00,-1.02558,346,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,17.1,-0.7812,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484306",2020-06-01 07:45:00,-1.10617,348,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,17.1,-0.79443,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484307",2020-06-01 07:46:00,-1.12403,353,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,17,-0.8253,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484308",2020-06-01 07:47:00,-1.10387,357,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,17,-0.86562,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484309",2020-06-01 07:48:00,-1.08102,361,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,16.9,-0.89586,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484310",2020-06-01 07:49:00,-1.0125,364,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,16.9,-0.92673,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484311",2020-06-01 07:50:00,-1.09307,369,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,16.9,-0.94563,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484312",2020-06-01 07:51:00,-1.10499,371,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,16.9,-0.63,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484313",2020-06-01 07:52:00,-0.971782,376,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,16.9,-0.63063,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484314",2020-06-01 07:53:00,-1.1024,380,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,16.8,-0.67599,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484315",2020-06-01 07:54:00,-1.05897,385,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27,16.8,-0.80703,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484316",2020-06-01 07:55:00,-1.06083,387,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.6,-1.02753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484317",2020-06-01 07:56:00,-0.976865,392,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.3,-1.01556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484318",2020-06-01 07:57:00,-1.07062,396,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.2,-1.02753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484319",2020-06-01 07:58:00,-1.0413,402,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.2,-1.0521,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484320",2020-06-01 07:59:00,-1.10353,403,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.3,-1.0647,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484321",2020-06-01 08:00:00,-1.08798,409,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,17.2,-1.02816,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484322",2020-06-01 08:01:00,-1.03565,413,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,17.3,-1.06029,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484323",2020-06-01 08:02:00,-0.898713,417,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.9,-1.1025,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484324",2020-06-01 08:03:00,-0.631606,421,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.7,-1.11006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484325",2020-06-01 08:04:00,-1.08527,426,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,17.2,-1.12896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484326",2020-06-01 08:05:00,-1.05568,429,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,17.2,-1.14534,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484327",2020-06-01 08:06:00,-1.05227,433,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.6,-1.1655,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484328",2020-06-01 08:07:00,-1.03066,436,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.5,-1.16739,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484329",2020-06-01 08:08:00,-1.00847,441,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.3,-1.197,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484330",2020-06-01 08:09:00,-1.3945,447,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.1,-1.2096,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484331",2020-06-01 08:10:00,-0.783055,449,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,15.8,-1.21338,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484332",2020-06-01 08:11:00,-1.04266,453,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.3,-1.23543,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484333",2020-06-01 08:12:00,-1.23549,456,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.6,-1.25433,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484334",2020-06-01 08:13:00,-1.06035,461,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.3,-1.26693,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484335",2020-06-01 08:14:00,-1.02709,465,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16,-0.98973,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484336",2020-06-01 08:15:00,-1.05916,470,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.1,-1.01115,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484337",2020-06-01 08:16:00,-1.04527,474,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.5,-1.05336,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484338",2020-06-01 08:17:00,-1.04178,479,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.2,-1.1844,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484339",2020-06-01 08:18:00,-1.04542,482,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16,-1.36899,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484340",2020-06-01 08:19:00,-1.04484,486,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16,-1.40553,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484341",2020-06-01 08:20:00,-0.99413,491,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.5,-1.41876,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484342",2020-06-01 08:21:00,-1.03995,495,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26,23.5,24.5,27.5,16.1,-1.449,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484343",2020-06-01 08:22:00,-1.11233,499,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16.5,-1.4553,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484344",2020-06-01 08:23:00,-0.922445,504,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16.6,-1.46916,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484345",2020-06-01 08:24:00,-1.03813,508,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16.3,-1.52523,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484346",2020-06-01 08:25:00,-1.0301,511,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16.5,-1.55043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484347",2020-06-01 08:26:00,-1.04531,517,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16,-1.5687,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484348",2020-06-01 08:27:00,-1.05885,521,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16.4,-1.58256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484349",2020-06-01 08:28:00,-1.02762,526,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17,-1.60713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484350",2020-06-01 08:29:00,-1.05276,530,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.3,-1.62666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484351",2020-06-01 08:30:00,-1.23669,533,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.5,-1.6443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484352",2020-06-01 08:31:00,-0.825652,537,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17,-1.65753,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484353",2020-06-01 08:32:00,-0.926509,542,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16.9,-1.67958,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484354",2020-06-01 08:33:00,-1.00087,546,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16.8,-1.69533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484355",2020-06-01 08:34:00,-0.854736,551,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.1,-1.7136,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484356",2020-06-01 08:35:00,-0.994761,555,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17,-1.75203,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484357",2020-06-01 08:36:00,-1.22104,558,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16.8,-1.70919,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484358",2020-06-01 08:37:00,-0.967541,563,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.2,-1.50696,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484359",2020-06-01 08:38:00,-1.02466,566,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16.6,-1.55673,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484360",2020-06-01 08:39:00,-1.24293,568,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16.8,-1.61343,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484361",2020-06-01 08:40:00,-1.24143,574,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16.8,-1.73439,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484362",2020-06-01 08:41:00,-1.3984,578,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16.9,-1.88496,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484363",2020-06-01 08:42:00,-1.53481,581,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.1,-1.91016,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484364",2020-06-01 08:43:00,-2.08986,585,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.1,-1.92843,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484365",2020-06-01 08:44:00,-3.09607,591,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.1,-1.95741,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484366",2020-06-01 08:45:00,-3.28455,594,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.4,-1.97316,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484367",2020-06-01 08:46:00,-2.77412,598,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.5,-1.99206,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484368",2020-06-01 08:47:00,-2.21672,606,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.4,-2.01033,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484369",2020-06-01 08:48:00,-1.7286,606,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.8,-2.02419,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484370",2020-06-01 08:49:00,-1.32941,611,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,18.2,-2.04624,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484371",2020-06-01 08:50:00,-0.813223,614,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.8,-2.06766,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484372",2020-06-01 08:51:00,-0.895909,621,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,18,-2.07963,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484373",2020-06-01 08:52:00,-0.806783,624,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,18.5,-2.09538,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484374",2020-06-01 08:53:00,-0.816378,628,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,18.5,-2.12436,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484375",2020-06-01 08:54:00,-0.756533,632,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,18.1,-2.12373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484376",2020-06-01 08:55:00,-0.755548,638,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.3,-2.15523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484377",2020-06-01 08:56:00,-0.781767,642,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.2,-2.1609,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484378",2020-06-01 08:57:00,-0.515514,646,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.1,-1.82448,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484379",2020-06-01 08:58:00,-0.664465,650,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17,-1.85535,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484380",2020-06-01 08:59:00,-0.80471,655,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,16.9,-1.89693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484381",2020-06-01 09:00:00,-0.67818,658,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.1,-1.9593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484382",2020-06-01 09:01:00,-0.66508,662,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.4,-2.22768,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484383",2020-06-01 09:02:00,-0.79603,668,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.3,-2.24343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484384",2020-06-01 09:03:00,-0.678914,671,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17,-2.26296,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484385",2020-06-01 09:04:00,-0.959549,674,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.3,-2.27556,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484386",2020-06-01 09:05:00,-0.982617,679,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.6,-2.29887,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484387",2020-06-01 09:06:00,-0.973492,685,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,27.5,17.5,-2.31147,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484388",2020-06-01 09:07:00,-1.06714,689,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17.6,-2.33163,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484389",2020-06-01 09:08:00,-1.10545,692,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17.4,-2.36502,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484390",2020-06-01 09:09:00,-1.12397,696,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17.6,-2.3877,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484391",2020-06-01 09:10:00,-1.02123,702,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17.6,-2.4003,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484392",2020-06-01 09:11:00,-1.06802,706,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17.6,-2.41227,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484393",2020-06-01 09:12:00,-1.13927,709,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17.7,-2.43306,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484394",2020-06-01 09:13:00,-1.08712,713,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17.1,-2.45196,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484395",2020-06-01 09:14:00,-1.11178,718,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17,-2.47023,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484396",2020-06-01 09:15:00,-1.10676,723,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17.1,-2.48283,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484397",2020-06-01 09:16:00,-1.24852,726,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17.6,-2.49669,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484398",2020-06-01 09:17:00,-1.20013,730,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17.8,-2.16279,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484399",2020-06-01 09:18:00,-1.12334,733,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.1,-2.16783,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484400",2020-06-01 09:19:00,-1.14692,739,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.6,-2.21823,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484401",2020-06-01 09:20:00,-1.1335,741,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19,-2.29446,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484402",2020-06-01 09:21:00,-1.19272,746,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.4,-2.55843,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484403",2020-06-01 09:22:00,-1.14284,751,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.9,-2.57796,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484404",2020-06-01 09:23:00,-1.10311,755,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.7,-2.60379,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484405",2020-06-01 09:24:00,-1.19854,759,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.6,-2.6019,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484406",2020-06-01 09:25:00,-1.21166,763,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.7,-2.57859,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484407",2020-06-01 09:26:00,-1.1942,768,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.4,-2.6271,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484408",2020-06-01 09:27:00,-1.10208,771,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.4,-2.63844,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484409",2020-06-01 09:28:00,-1.04748,773,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.7,-2.66553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484410",2020-06-01 09:29:00,-1.09929,778,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.4,-2.67939,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484411",2020-06-01 09:30:00,-0.839221,786,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17.9,-2.69766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484412",2020-06-01 09:31:00,-1.11538,787,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.1,-2.7153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484413",2020-06-01 09:32:00,-1.16472,794,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.4,-2.7342,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484414",2020-06-01 09:33:00,-1.16526,798,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,19.1,-2.74176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484415",2020-06-01 09:34:00,-1.11587,803,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.8,-2.76129,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484416",2020-06-01 09:35:00,-1.10851,805,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.5,-2.7909,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484417",2020-06-01 09:36:00,-1.16567,812,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.8,-2.47023,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484418",2020-06-01 09:37:00,-0.745364,814,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.6,-2.50929,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484419",2020-06-01 09:38:00,-1.13851,819,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18,-2.57733,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484420",2020-06-01 09:39:00,-1.16866,823,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,18.2,-2.62521,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484421",2020-06-01 09:40:00,-1.20338,828,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17.1,-2.87343,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484422",2020-06-01 09:41:00,-1.15926,832,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,26.5,23.5,24.5,28,17.9,-2.90934,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484423",2020-06-01 09:42:00,-1.19806,835,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.9,-2.93076,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484424",2020-06-01 09:43:00,-1.2161,837,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.9,-2.94966,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484425",2020-06-01 09:44:00,-1.26144,842,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.6,-2.96289,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484426",2020-06-01 09:45:00,-1.20726,846,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.9,-2.99313,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
