"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"484427",2020-06-01 09:46:00,-1.09996,850,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18,-3.024,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484428",2020-06-01 09:47:00,-1.0917,855,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.1,-3.08637,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484429",2020-06-01 09:48:00,-0.977607,860,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.5,-3.10149,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484430",2020-06-01 09:49:00,-1.08507,861,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.1,-3.11724,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484431",2020-06-01 09:50:00,-1.04121,866,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.1,-3.13866,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484432",2020-06-01 09:51:00,-0.776662,869,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.3,-3.16197,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484433",2020-06-01 09:52:00,-1.04942,872,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19,-3.16134,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484434",2020-06-01 09:53:00,-1.0114,878,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.4,-3.08637,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484435",2020-06-01 09:54:00,-1.1201,882,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.1,-2.80539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484436",2020-06-01 09:55:00,-1.23605,885,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.9,-2.82807,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484437",2020-06-01 09:56:00,-1.09913,888,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.5,-2.91879,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484438",2020-06-01 09:57:00,-1.09965,892,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.9,-3.03534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484439",2020-06-01 09:58:00,-1.11428,899,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.6,-3.2319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484440",2020-06-01 09:59:00,-1.16838,900,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.8,-3.24387,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484441",2020-06-01 10:00:00,-1.09414,906,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.8,-3.32829,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484442",2020-06-01 10:01:00,-1.09523,910,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.8,-3.38436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484443",2020-06-01 10:02:00,-1.09722,914,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.3,-3.40893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484444",2020-06-01 10:03:00,-1.113,918,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.2,-3.41838,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484445",2020-06-01 10:04:00,-0.8999,921,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18,-3.4587,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484446",2020-06-01 10:05:00,-1.1564,926,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.1,-3.46689,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484447",2020-06-01 10:06:00,-1.1678,929,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.6,-3.47949,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484448",2020-06-01 10:07:00,-1.12397,932,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.5,-3.4965,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484449",2020-06-01 10:08:00,-1.15089,936,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.8,-3.50532,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484450",2020-06-01 10:09:00,-1.16514,941,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.7,-3.52233,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484451",2020-06-01 10:10:00,-1.25509,945,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.2,-3.43476,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484452",2020-06-01 10:11:00,-1.03505,947,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.3,-3.18906,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484453",2020-06-01 10:12:00,-1.05948,952,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.8,-3.20103,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484454",2020-06-01 10:13:00,-1.05424,957,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.6,-3.26466,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484455",2020-06-01 10:14:00,-1.06032,962,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.3,-3.39696,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484456",2020-06-01 10:15:00,-1.11575,964,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.2,-3.61179,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484457",2020-06-01 10:16:00,-1.06396,969,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.5,-3.62943,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484458",2020-06-01 10:17:00,-0.881868,972,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.3,-3.6351,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484459",2020-06-01 10:18:00,-0.808627,976,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.8,-3.64266,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484460",2020-06-01 10:19:00,-1.10751,978,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.4,-3.63699,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484461",2020-06-01 10:20:00,-1.01546,981,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.1,-3.654,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484462",2020-06-01 10:21:00,-1.00982,985,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.3,-3.6729,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484463",2020-06-01 10:22:00,-0.97521,990,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.2,-3.69243,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484464",2020-06-01 10:23:00,-0.923291,993,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,18.8,-3.69936,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484465",2020-06-01 10:24:00,-0.844404,996,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.4,-3.65526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484466",2020-06-01 10:25:00,-0.958374,1000,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.6,-3.67353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484467",2020-06-01 10:26:00,-1.04576,1004,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20.3,-3.64266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484468",2020-06-01 10:27:00,-1.07327,1010,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.6,-3.35601,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484469",2020-06-01 10:28:00,-1.05519,1013,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.5,-3.3642,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484470",2020-06-01 10:29:00,-1.05624,1016,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.2,-3.38436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484471",2020-06-01 10:30:00,-1.37561,1018,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.1,-3.37554,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484472",2020-06-01 10:31:00,-0.83322,1023,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.4,-3.5721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484473",2020-06-01 10:32:00,-1.02167,1029,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20,-3.50973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484474",2020-06-01 10:33:00,-1.04366,1030,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20.3,-3.44043,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484475",2020-06-01 10:34:00,-1.10399,1036,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,21.1,-3.43476,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484476",2020-06-01 10:35:00,-1.17949,1037,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20.8,-3.47508,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484477",2020-06-01 10:36:00,-1.31705,1040,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20.3,-3.48957,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484478",2020-06-01 10:37:00,-1.17421,1044,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20.8,-3.528,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484479",2020-06-01 10:38:00,-1.18217,1046,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20.8,-3.54501,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484480",2020-06-01 10:39:00,-1.13756,1049,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20.8,-3.58218,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484481",2020-06-01 10:40:00,-1.00135,1054,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20.7,-3.37491,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484482",2020-06-01 10:41:00,-1.20039,1058,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20.9,-3.90537,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484483",2020-06-01 10:42:00,-1.12692,1062,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20.7,-3.78126,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484484",2020-06-01 10:43:00,-1.1743,1066,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20,-3.56013,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484485",2020-06-01 10:44:00,-1.23226,1069,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19,-3.5847,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484486",2020-06-01 10:45:00,-1.20556,1072,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,19.8,-3.61809,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484487",2020-06-01 10:46:00,-1.19938,1075,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20.5,-3.69306,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484488",2020-06-01 10:47:00,-1.15596,1077,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,21.5,-3.91419,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484489",2020-06-01 10:48:00,-1.22313,1080,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,22,-3.93813,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484490",2020-06-01 10:49:00,-1.20668,1088,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,21.7,-3.9753,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484491",2020-06-01 10:50:00,-1.41597,1090,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,21.7,-3.97026,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484492",2020-06-01 10:51:00,-1.26362,1094,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,22.1,-3.9753,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484493",2020-06-01 10:52:00,-1.17997,1097,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,21.4,-3.98853,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484494",2020-06-01 10:53:00,-1.19423,1098,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,21,-3.98916,0,1,1,1,0,1,0,0,0,1,0,0,0,0,1,0,0,0,0,0,0
"484495",2020-06-01 10:54:00,-1.15482,1100,0,25.5,23,23,16,24.5,23,29,0,0,25,23,24,27,23.5,24.5,28,20.4,-4.02003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484496",2020-06-01 10:55:00,-1.1211,1107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,20.3,-2.94399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484497",2020-06-01 10:56:00,-1.08581,1111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,19.6,-4.05216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484498",2020-06-01 10:57:00,-1.04251,1114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,19.7,-4.05342,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484499",2020-06-01 10:58:00,-1.02199,1119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,20.2,-3.88773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484500",2020-06-01 10:59:00,-1.03696,1119,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,21.1,-3.70503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484501",2020-06-01 11:00:00,-1.00328,1122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,21.1,-3.7485,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484502",2020-06-01 11:01:00,-0.990385,1124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,21.5,-3.83796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484503",2020-06-01 11:02:00,-0.8716,1132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,21.1,-3.92868,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484504",2020-06-01 11:03:00,-1.00526,1135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,20.1,-4.20903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484505",2020-06-01 11:04:00,-0.789143,1137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,19.9,-4.22289,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484506",2020-06-01 11:05:00,-0.950737,1140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,20.6,-4.21974,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484507",2020-06-01 11:06:00,-0.953896,1143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,20.9,-4.21659,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484508",2020-06-01 11:07:00,-0.789218,1145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,20.5,-4.29219,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484509",2020-06-01 11:08:00,-0.9972,1149,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,20.3,-4.33566,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484510",2020-06-01 11:09:00,-0.99373,1152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,20.3,-4.36023,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484511",2020-06-01 11:10:00,-1.0202,1156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28,20.2,-4.28526,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484512",2020-06-01 11:11:00,-1.35268,1158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28,20.5,-4.33566,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484513",2020-06-01 11:12:00,-1.1305,1160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28,21.2,-4.3281,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484514",2020-06-01 11:13:00,-1.17781,1161,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28,21.8,-3.89214,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484515",2020-06-01 11:14:00,-1.15513,1166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28,20.4,-3.88143,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484516",2020-06-01 11:15:00,-1.20219,1170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,19.8,-3.87639,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484517",2020-06-01 11:16:00,-1.19444,1174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,20,-3.91986,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484518",2020-06-01 11:17:00,-0.773099,1175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,19.8,-4.2084,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484519",2020-06-01 11:18:00,-1.08869,1177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23,24,27,23.5,24.5,28,19.9,-4.21533,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484520",2020-06-01 11:19:00,-1.18032,1180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28,19.7,-4.21029,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484521",2020-06-01 11:20:00,-1.17271,1183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28,19.8,-4.20525,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484522",2020-06-01 11:21:00,-1.1614,1188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.4,-4.16619,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484523",2020-06-01 11:22:00,-1.22152,1192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.5,-4.16556,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484524",2020-06-01 11:23:00,-1.20369,1198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.3,-4.15548,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484525",2020-06-01 11:24:00,-0.83334,1198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.9,-4.1454,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484526",2020-06-01 11:25:00,-1.18454,1199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.8,-4.0824,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484527",2020-06-01 11:26:00,-1.54489,1203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.7,-4.49946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484528",2020-06-01 11:27:00,-1.12959,1205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21.3,-4.20273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484529",2020-06-01 11:28:00,-1.28055,1208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.8,-4.22163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484530",2020-06-01 11:29:00,-1.23985,1210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.4,-4.27518,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484531",2020-06-01 11:30:00,-1.22747,1213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.9,-4.35393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484532",2020-06-01 11:31:00,-1.26057,1216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21.1,-4.63113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484533",2020-06-01 11:32:00,-1.16437,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21.4,-4.64436,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484534",2020-06-01 11:33:00,-1.09469,1220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21,-4.6809,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484535",2020-06-01 11:34:00,-1.07381,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21.3,-4.6746,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484536",2020-06-01 11:35:00,-1.08211,1223,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.5,-4.68783,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484537",2020-06-01 11:36:00,-1.00957,1225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.4,-4.70358,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484538",2020-06-01 11:37:00,-1.1259,1230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.1,-4.72563,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484539",2020-06-01 11:38:00,-0.966168,1235,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.5,-4.73823,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484540",2020-06-01 11:39:00,-1.03827,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21.3,-4.74516,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484541",2020-06-01 11:40:00,-1.07403,1238,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21.1,-4.74579,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484542",2020-06-01 11:41:00,-1.04013,1240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.5,-4.3974,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484543",2020-06-01 11:42:00,-1.05063,1243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21.3,-4.37283,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484544",2020-06-01 11:43:00,-1.10339,1244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21.2,-4.15296,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484545",2020-06-01 11:44:00,-0.881106,1249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.8,-4.47048,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484546",2020-06-01 11:45:00,-0.975322,1249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21,-4.76406,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484547",2020-06-01 11:46:00,-1.08974,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21.9,-4.78296,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484548",2020-06-01 11:47:00,-1.08503,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,22.2,-4.84596,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484549",2020-06-01 11:48:00,-1.06634,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21.4,-4.86486,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484550",2020-06-01 11:49:00,-1.02333,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21.9,-4.84155,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484551",2020-06-01 11:50:00,-1.09262,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,22.2,-4.84596,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484552",2020-06-01 11:51:00,-1.34003,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,22.3,-4.85226,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484553",2020-06-01 11:52:00,-1.08262,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,20.9,-4.87746,0,0,1,1,0,1,0,0,0,1,0,0,0,1,1,0,0,0,0,0,0
"484554",2020-06-01 11:53:00,-1.05243,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,21.4,-4.87683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484555",2020-06-01 11:54:00,-1.08526,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,22.6,-4.48686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484556",2020-06-01 11:55:00,-1.08811,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,27,23.5,24.5,28.5,22.3,-4.47426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484557",2020-06-01 11:56:00,-1.02943,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.5,-4.54419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484558",2020-06-01 11:57:00,-0.629575,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.3,-4.64373,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484559",2020-06-01 11:58:00,-1.20625,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.7,-4.94109,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484560",2020-06-01 11:59:00,-1.06552,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.7,-4.93479,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484561",2020-06-01 12:00:00,-1.0714,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.6,-4.92219,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484562",2020-06-01 12:01:00,-1.04164,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.7,-4.93794,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484563",2020-06-01 12:02:00,-1.11692,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.2,-4.97385,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484564",2020-06-01 12:03:00,-1.08993,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.3,-4.98393,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484565",2020-06-01 12:04:00,-1.15533,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.4,-4.98456,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484566",2020-06-01 12:05:00,-1.01538,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.2,-4.96188,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484567",2020-06-01 12:06:00,-1.06147,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.2,-4.98456,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484568",2020-06-01 12:07:00,-1.022,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.3,-4.58073,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484569",2020-06-01 12:08:00,-1.072,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.6,-4.59585,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484570",2020-06-01 12:09:00,-1.03659,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.7,-4.62483,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484571",2020-06-01 12:10:00,-1.11697,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.5,-4.65003,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484572",2020-06-01 12:11:00,-0.869289,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.2,-4.89069,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484573",2020-06-01 12:12:00,-0.997281,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.6,-4.90329,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484574",2020-06-01 12:13:00,-1.20935,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.3,-4.92471,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484575",2020-06-01 12:14:00,-1.40924,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.8,-4.95306,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484576",2020-06-01 12:15:00,-1.14531,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.2,-4.98393,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484577",2020-06-01 12:16:00,-1.13833,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.6,-5.01606,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484578",2020-06-01 12:17:00,-1.1237,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.7,-5.02866,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484579",2020-06-01 12:18:00,-1.04182,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.2,-5.06709,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484580",2020-06-01 12:19:00,-1.08499,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.6,-5.07843,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484581",2020-06-01 12:20:00,-1.07962,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.8,-4.66956,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484582",2020-06-01 12:21:00,-1.10572,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.1,-4.64562,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484583",2020-06-01 12:22:00,-1.10221,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.4,-4.66326,0,0,1,1,0,1,0,0,1,1,0,0,0,0,1,0,0,0,0,0,0
"484584",2020-06-01 12:23:00,-1.04686,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23,-4.67082,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484585",2020-06-01 12:24:00,-0.88107,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.9,-4.94676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484586",2020-06-01 12:25:00,-1.13874,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.7,-4.92786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484587",2020-06-01 12:26:00,-1.04357,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24.4,-4.92849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484588",2020-06-01 12:27:00,-1.07702,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24.6,-4.94739,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484589",2020-06-01 12:28:00,-1.16191,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.2,-4.94676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484590",2020-06-01 12:29:00,-1.02456,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.5,-4.9581,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484591",2020-06-01 12:30:00,-1.11326,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.8,-4.95306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484592",2020-06-01 12:31:00,-1.06767,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.3,-4.9518,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484593",2020-06-01 12:32:00,-1.08264,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.4,-4.61916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484594",2020-06-01 12:33:00,-1.01378,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.9,-4.53726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484595",2020-06-01 12:34:00,-0.996062,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.4,-4.57695,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484596",2020-06-01 12:35:00,-1.04725,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.3,-4.65003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484597",2020-06-01 12:36:00,-0.974907,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.9,-4.73634,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484598",2020-06-01 12:37:00,-1.00194,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.5,-4.9518,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484599",2020-06-01 12:38:00,-1.00179,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.1,-4.93668,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484600",2020-06-01 12:39:00,-0.92967,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.5,-4.9644,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484601",2020-06-01 12:40:00,-0.894836,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.1,-4.97511,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484602",2020-06-01 12:41:00,-0.878697,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.7,-5.07276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484603",2020-06-01 12:42:00,-0.845928,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.8,-5.10363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484604",2020-06-01 12:43:00,-0.78377,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.6,-5.10993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484605",2020-06-01 12:44:00,-0.906411,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.3,-4.65696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484606",2020-06-01 12:45:00,-0.871044,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.3,-4.66956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484607",2020-06-01 12:46:00,-0.694673,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.1,-4.73886,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484608",2020-06-01 12:47:00,-0.703417,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.7,-4.79178,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484609",2020-06-01 12:48:00,-0.717629,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.4,-5.13576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484610",2020-06-01 12:49:00,-1.12782,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.7,-5.11686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484611",2020-06-01 12:50:00,-0.791173,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.5,-5.1534,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484612",2020-06-01 12:51:00,-0.989099,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,21.7,-5.13576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484613",2020-06-01 12:52:00,-1.2819,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.2,-5.12253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484614",2020-06-01 12:53:00,-1.74269,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.7,-5.1282,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484615",2020-06-01 12:54:00,-2.10833,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.8,-5.15781,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484616",2020-06-01 12:55:00,-2.43325,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.3,-5.1471,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484617",2020-06-01 12:56:00,-2.26082,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.4,-4.72752,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484618",2020-06-01 12:57:00,-2.01858,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.8,-4.74453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484619",2020-06-01 12:58:00,-1.89014,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.7,-4.76973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484620",2020-06-01 12:59:00,-1.4909,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.3,-4.86423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484621",2020-06-01 13:00:00,-1.33534,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.2,-4.97763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484622",2020-06-01 13:01:00,-1.1039,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.3,-5.19876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484623",2020-06-01 13:02:00,-1.04815,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.4,-5.20443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484624",2020-06-01 13:03:00,-0.89664,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.4,-5.25357,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484625",2020-06-01 13:04:00,-0.874434,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.1,-5.2668,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484626",2020-06-01 13:05:00,-0.602719,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.2,-5.2668,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484627",2020-06-01 13:06:00,-0.846426,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.3,-5.26176,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484628",2020-06-01 13:07:00,-0.845897,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.6,-5.16033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484629",2020-06-01 13:08:00,-0.813348,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.3,-4.87683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484630",2020-06-01 13:09:00,-0.828702,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.3,-4.90203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484631",2020-06-01 13:10:00,-0.798781,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.3,-4.93353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484632",2020-06-01 13:11:00,-0.652638,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.1,-4.99086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484633",2020-06-01 13:12:00,-0.818185,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.6,-5.24853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484634",2020-06-01 13:13:00,-0.675712,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.5,-5.25483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484635",2020-06-01 13:14:00,-0.84107,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.5,-5.23467,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484636",2020-06-01 13:15:00,-0.87634,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.1,-5.21577,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484637",2020-06-01 13:16:00,-0.980269,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,20.8,-5.20443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484638",2020-06-01 13:17:00,-0.988819,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.2,-5.17356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484639",2020-06-01 13:18:00,-1.10466,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.5,-5.17293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484640",2020-06-01 13:19:00,-1.07057,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24.4,-4.83084,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484641",2020-06-01 13:20:00,-1.02717,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24.6,-4.74138,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484642",2020-06-01 13:21:00,-0.962143,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.3,-4.82769,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484643",2020-06-01 13:22:00,-1.13339,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.7,-4.88061,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484644",2020-06-01 13:23:00,-1.13271,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.1,-4.91526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484645",2020-06-01 13:24:00,-1.11453,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.3,-5.17293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484646",2020-06-01 13:25:00,-1.14098,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24.3,-5.1975,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484647",2020-06-01 13:26:00,-1.14891,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24.8,-5.1723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484648",2020-06-01 13:27:00,-1.18799,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24,-5.16789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484649",2020-06-01 13:28:00,-1.20222,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.5,-5.20569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484650",2020-06-01 13:29:00,-1.2339,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23,-5.21199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484651",2020-06-01 13:30:00,-1.25273,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.4,-5.04819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484652",2020-06-01 13:31:00,-1.34949,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24.1,-4.74957,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484653",2020-06-01 13:32:00,-1.12149,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24,-4.77603,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484654",2020-06-01 13:33:00,-1.07636,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.6,-4.79493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484655",2020-06-01 13:34:00,-1.06227,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,22.3,-4.82706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484656",2020-06-01 13:35:00,-1.05713,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.2,-5.1093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484657",2020-06-01 13:36:00,-0.550192,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.6,-5.14143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484658",2020-06-01 13:37:00,-0.945997,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.4,-5.18679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484659",2020-06-01 13:38:00,-0.957928,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.6,-5.18616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484660",2020-06-01 13:39:00,-0.992253,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.6,-5.18994,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484661",2020-06-01 13:40:00,-0.815345,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.8,-5.17356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484662",2020-06-01 13:41:00,-0.996783,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24.2,-5.16663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484663",2020-06-01 13:42:00,-0.983175,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24.4,-4.69602,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484664",2020-06-01 13:43:00,-0.981484,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24.2,-4.70106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484665",2020-06-01 13:44:00,-1.00908,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24.2,-4.71996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484666",2020-06-01 13:45:00,-0.930357,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,23.8,-4.79556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484667",2020-06-01 13:46:00,-0.975692,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,25,28.5,23.5,-5.1786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484668",2020-06-01 13:47:00,-1.0157,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,25,28.5,23.3,-5.20506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484669",2020-06-01 13:48:00,-0.972177,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,25,28.5,23.5,-5.21766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484670",2020-06-01 13:49:00,-1.01977,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,25,28.5,24,-5.22144,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484671",2020-06-01 13:50:00,-0.95844,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,25,28.5,24.4,-5.1912,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484672",2020-06-01 13:51:00,-1.20444,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24,26.5,23.5,24.5,28.5,24,-5.20758,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484673",2020-06-01 13:52:00,-1.09308,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,24.5,28.5,23.5,-5.24475,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484674",2020-06-01 13:53:00,-1.07316,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,24.5,28.5,23.2,-4.79619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484675",2020-06-01 13:54:00,-1.07729,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,24.5,28.5,23.5,-4.76784,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484676",2020-06-01 13:55:00,-1.10041,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,24.2,-4.78863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484677",2020-06-01 13:56:00,-1.10139,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,23.6,-4.87116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484678",2020-06-01 13:57:00,-1.03108,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,23.5,-5.19309,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484679",2020-06-01 13:58:00,-1.25733,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,24.1,-5.19183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484680",2020-06-01 13:59:00,-1.12277,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,23.8,-5.18679,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484681",2020-06-01 14:00:00,-1.6409,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,23.9,-5.2038,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484682",2020-06-01 14:01:00,-1.07922,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,23.5,-5.20506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484683",2020-06-01 14:02:00,-1.09048,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,22.9,-5.21136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484684",2020-06-01 14:03:00,-1.27358,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,23.4,-4.95873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484685",2020-06-01 14:04:00,-1.08852,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,23.8,-4.75713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484686",2020-06-01 14:05:00,-1.07558,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,24,-4.75713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484687",2020-06-01 14:06:00,-1.08699,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,24.5,-4.80942,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484688",2020-06-01 14:07:00,-1.14243,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,25,-4.79934,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484689",2020-06-01 14:08:00,-1.11998,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,25.2,-5.02299,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484690",2020-06-01 14:09:00,-1.08677,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,23.5,25,28.5,25.3,-5.02866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484691",2020-06-01 14:10:00,-1.11373,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.8,-4.98393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484692",2020-06-01 14:11:00,-0.714239,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.3,-5.04756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484693",2020-06-01 14:12:00,-0.956942,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.6,-5.04693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484694",2020-06-01 14:13:00,-1.05575,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.1,-5.05071,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484695",2020-06-01 14:14:00,-1.0311,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.2,-4.85226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484696",2020-06-01 14:15:00,-1.06143,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.4,-4.60971,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484697",2020-06-01 14:16:00,-1.04812,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.4,-4.5612,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484698",2020-06-01 14:17:00,-1.02971,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25,-4.63113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484699",2020-06-01 14:18:00,-0.952166,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25,-4.7124,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484700",2020-06-01 14:19:00,-1.09258,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.7,-4.98456,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484701",2020-06-01 14:20:00,-1.14981,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.6,-5.0085,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484702",2020-06-01 14:21:00,-1.4124,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25,-5.0085,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484703",2020-06-01 14:22:00,-1.07211,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.3,-5.0085,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484704",2020-06-01 14:23:00,-1.26136,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.4,-5.02929,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484705",2020-06-01 14:24:00,-0.993691,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,23.6,-5.02236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484706",2020-06-01 14:25:00,-1.01782,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,23.9,-4.75776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484707",2020-06-01 14:26:00,-1.0533,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,23.8,-4.58199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484708",2020-06-01 14:27:00,-1.069,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,23.4,-4.61349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484709",2020-06-01 14:28:00,-1.03989,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,23.7,-4.65444,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484710",2020-06-01 14:29:00,-1.03387,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.3,-4.70799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484711",2020-06-01 14:30:00,-1.05828,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25,-4.97133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484712",2020-06-01 14:31:00,-1.21129,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.4,-4.94046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484713",2020-06-01 14:32:00,-0.854046,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.3,-4.90896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484714",2020-06-01 14:33:00,-1.03819,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.6,-4.94739,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484715",2020-06-01 14:34:00,-1.06298,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.2,-4.94046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484716",2020-06-01 14:35:00,-1.01104,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.4,-4.91526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484717",2020-06-01 14:36:00,-0.807023,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25,-4.58766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484718",2020-06-01 14:37:00,-1.05025,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.6,-4.47174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484719",2020-06-01 14:38:00,-1.18092,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.5,-4.5423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484720",2020-06-01 14:39:00,-0.952236,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.7,-4.62042,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484721",2020-06-01 14:40:00,-1.37334,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.1,-4.63806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484722",2020-06-01 14:41:00,-1.10467,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.1,-4.90392,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484723",2020-06-01 14:42:00,-1.01533,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.8,-4.92093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484724",2020-06-01 14:43:00,-1.01073,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.7,-4.88313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484725",2020-06-01 14:44:00,-1.04509,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.3,-4.8951,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484726",2020-06-01 14:45:00,-1.13784,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.2,-4.8825,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
