"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"484727",2020-06-01 14:46:00,-0.997657,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25,-4.53033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484728",2020-06-01 14:47:00,-0.997782,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.3,-4.39929,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484729",2020-06-01 14:48:00,-1.0103,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.9,-4.41693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484730",2020-06-01 14:49:00,-1.0226,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.3,-4.48119,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484731",2020-06-01 14:50:00,-0.993335,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.2,-4.56939,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484732",2020-06-01 14:51:00,-1.06048,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.3,-4.85856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484733",2020-06-01 14:52:00,-0.991856,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.4,-4.87179,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484734",2020-06-01 14:53:00,-1.03739,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.4,-4.85793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484735",2020-06-01 14:54:00,-1.01658,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25,-4.82958,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484736",2020-06-01 14:55:00,-1.00472,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.7,-4.83273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484737",2020-06-01 14:56:00,-1.15826,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.1,-4.73697,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484738",2020-06-01 14:57:00,-1.02924,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,23.8,-4.45473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484739",2020-06-01 14:58:00,-1.31622,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,23.9,-4.48371,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484740",2020-06-01 14:59:00,-0.794348,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.2,-4.49442,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484741",2020-06-01 15:00:00,-1.21444,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,23.9,-4.56876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484742",2020-06-01 15:01:00,-1.15186,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,23.8,-4.82202,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484743",2020-06-01 15:02:00,-1.11409,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,23.2,-4.79556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484744",2020-06-01 15:03:00,-1.06349,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,23,-4.78485,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484745",2020-06-01 15:04:00,-1.10989,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.2,-4.74579,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484746",2020-06-01 15:05:00,-1.56894,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.5,-4.72689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484747",2020-06-01 15:06:00,-1.09356,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.3,-4.69539,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484748",2020-06-01 15:07:00,-1.04818,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.5,-4.54293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484749",2020-06-01 15:08:00,-1.0796,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,26.1,-4.21218,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484750",2020-06-01 15:09:00,-1.04469,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.8,-4.16178,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484751",2020-06-01 15:10:00,-1.05511,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,26.5,-4.2399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484752",2020-06-01 15:11:00,-0.769725,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,26.1,-4.27896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484753",2020-06-01 15:12:00,-0.83256,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.8,-4.60026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484754",2020-06-01 15:13:00,-1.00418,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25,-4.61979,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484755",2020-06-01 15:14:00,-1.00566,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.2,-4.62546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484756",2020-06-01 15:15:00,-1.03996,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.6,-4.61853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484757",2020-06-01 15:16:00,-1.00689,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.3,-4.60089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484758",2020-06-01 15:17:00,-1.04801,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.6,-4.58199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484759",2020-06-01 15:18:00,-1.01956,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.4,-4.44213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484760",2020-06-01 15:19:00,-1.12492,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25,-4.14666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484761",2020-06-01 15:20:00,-0.869902,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.1,-4.15044,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484762",2020-06-01 15:21:00,-1.00426,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25,-4.22793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484763",2020-06-01 15:22:00,-0.984641,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.4,-4.30353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484764",2020-06-01 15:23:00,-0.908011,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.2,-4.59207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484765",2020-06-01 15:24:00,-0.96027,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24,-4.59081,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484766",2020-06-01 15:25:00,-1.15962,1248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.4,-4.59333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484767",2020-06-01 15:26:00,-0.90156,1250,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.3,-4.60026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484768",2020-06-01 15:27:00,-0.897055,1243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.6,-4.59207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484769",2020-06-01 15:28:00,-0.876159,1242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.2,-4.59333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484770",2020-06-01 15:29:00,-0.860461,1239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.6,-4.61223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484771",2020-06-01 15:30:00,-0.848626,1239,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.1,-4.19643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484772",2020-06-01 15:31:00,-0.91958,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.1,-4.10256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484773",2020-06-01 15:32:00,-1.03563,1232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.8,-4.14099,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484774",2020-06-01 15:33:00,-0.781371,1232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,26,-4.19706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484775",2020-06-01 15:34:00,-0.853095,1228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,24.6,-4.24116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484776",2020-06-01 15:35:00,-0.957736,1226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25,-4.47111,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484777",2020-06-01 15:36:00,-1.1464,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.7,-4.44843,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484778",2020-06-01 15:37:00,-1.49771,1214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.6,-4.43016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484779",2020-06-01 15:38:00,-1.86816,1210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,26,-4.4163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484780",2020-06-01 15:39:00,-2.08134,1210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.7,-4.4163,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484781",2020-06-01 15:40:00,-2.144,1205,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.4,-4.40433,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484782",2020-06-01 15:41:00,-1.99944,1204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.2,-4.24746,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484783",2020-06-01 15:42:00,-1.80876,1199,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.4,-3.93813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484784",2020-06-01 15:43:00,-1.40728,1198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,25.6,-3.95136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484785",2020-06-01 15:44:00,-1.34983,1194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,26.1,-4.00365,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484786",2020-06-01 15:45:00,-1.20065,1196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,28.5,26.2,-4.0887,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484787",2020-06-01 15:46:00,-1.00582,1192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.4,-4.3344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484788",2020-06-01 15:47:00,-0.997176,1190,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.4,-4.33503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484789",2020-06-01 15:48:00,-0.950078,1185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.9,-4.30479,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484790",2020-06-01 15:49:00,-0.889704,1183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.8,-4.30668,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484791",2020-06-01 15:50:00,-0.84115,1177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,26.2,-4.28463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484792",2020-06-01 15:51:00,-0.982218,1174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.7,-4.29093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484793",2020-06-01 15:52:00,-1.13796,1169,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.2,-4.2777,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484794",2020-06-01 15:53:00,-0.925808,1164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.5,-3.80331,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484795",2020-06-01 15:54:00,-0.891925,1163,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.3,-3.76929,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484796",2020-06-01 15:55:00,-0.916077,1160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.7,-3.84426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484797",2020-06-01 15:56:00,-0.935778,1156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.8,-3.88773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484798",2020-06-01 15:57:00,-0.909582,1155,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.7,-4.19013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484799",2020-06-01 15:58:00,-1.28007,1154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.9,-4.1832,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484800",2020-06-01 15:59:00,-1.41793,1151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.9,-4.18383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484801",2020-06-01 16:00:00,-1.00586,1147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,26.4,-3.7485,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484802",2020-06-01 16:01:00,-1.0298,1143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,26.2,-3.81339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484803",2020-06-01 16:02:00,-1.10984,1140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,26.4,-3.86379,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484804",2020-06-01 16:03:00,-0.996586,1135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,26,-3.90789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484805",2020-06-01 16:04:00,-1.09963,1132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,26.2,-3.42846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484806",2020-06-01 16:05:00,-1.23166,1125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,26,-3.42846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484807",2020-06-01 16:06:00,-1.09287,1123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,26.1,-3.46185,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484808",2020-06-01 16:07:00,-1.11289,1121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,25.8,-3.55383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484809",2020-06-01 16:08:00,-1.33222,1121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,26.2,-3.6162,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484810",2020-06-01 16:09:00,-1.10299,1118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24,25,29,26.5,-3.8556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484811",2020-06-01 16:10:00,-1.09837,1114,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,27.1,-3.83103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484812",2020-06-01 16:11:00,-1.095,1108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,27.7,-3.80016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484813",2020-06-01 16:12:00,-1.06848,1100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,26.5,-3.79323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484814",2020-06-01 16:13:00,-1.11235,1098,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,26,-3.77811,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484815",2020-06-01 16:14:00,-1.16412,1093,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,26,-3.79323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484816",2020-06-01 16:15:00,-1.15615,1092,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,25.5,-3.77559,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484817",2020-06-01 16:16:00,-1.14592,1088,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,25.6,-3.55383,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484818",2020-06-01 16:17:00,-1.11834,1086,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,26,-3.34089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484819",2020-06-01 16:18:00,-0.937247,1083,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,25.2,-3.35916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484820",2020-06-01 16:19:00,-0.996087,1080,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,25.8,-3.38499,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484821",2020-06-01 16:20:00,-1.1745,1076,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,24.8,-3.44106,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484822",2020-06-01 16:21:00,-1.13013,1071,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,24.2,-3.71133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484823",2020-06-01 16:22:00,-1.13555,1065,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,24.2,-3.69936,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484824",2020-06-01 16:23:00,-0.815856,1062,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,24.6,-3.69936,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484825",2020-06-01 16:24:00,-1.15684,1059,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,25,-3.69054,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484826",2020-06-01 16:25:00,-1.12325,1054,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29,25,-3.67983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484827",2020-06-01 16:26:00,-1.17548,1052,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29.5,24.8,-3.66723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484828",2020-06-01 16:27:00,-1.16722,1049,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29.5,24.9,-3.64959,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484829",2020-06-01 16:28:00,-1.18822,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29.5,25.3,-3.65211,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484830",2020-06-01 16:29:00,-1.15397,1039,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29.5,25.3,-3.40326,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484831",2020-06-01 16:30:00,-1.09971,1038,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29.5,25.8,-3.1311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484832",2020-06-01 16:31:00,-1.36837,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29.5,26.2,-3.15693,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484833",2020-06-01 16:32:00,-1.75181,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29.5,26.8,-3.20229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484834",2020-06-01 16:33:00,-1.54236,1023,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29.5,25.9,-3.28356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484835",2020-06-01 16:34:00,-2.01798,1022,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,29.5,25.1,-3.53556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484836",2020-06-01 16:35:00,-2.57103,1018,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25,29.5,24.8,-3.53619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484837",2020-06-01 16:36:00,-2.81302,1018,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,24.3,-3.52926,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484838",2020-06-01 16:37:00,-2.9924,1009,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,24.9,-3.51351,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484839",2020-06-01 16:38:00,-3.03299,1006,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,24.6,-3.49146,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484840",2020-06-01 16:39:00,-3.11149,999,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,24.8,-3.47886,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484841",2020-06-01 16:40:00,-3.00012,1004,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,24.6,-3.49146,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484842",2020-06-01 16:41:00,-3.05213,1003,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,24.7,-3.48957,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484843",2020-06-01 16:42:00,-2.83742,976,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,24.5,-3.24576,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484844",2020-06-01 16:43:00,-2.44055,974,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,24.7,-2.95659,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484845",2020-06-01 16:44:00,-2.4269,977,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,25.2,-3.01203,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484846",2020-06-01 16:45:00,-2.38948,976,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,25.3,-3.05109,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484847",2020-06-01 16:46:00,-1.99179,973,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,25.5,-3.10401,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484848",2020-06-01 16:47:00,-1.84231,969,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,25.4,-3.32388,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484849",2020-06-01 16:48:00,-1.62303,956,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,26.5,-3.29553,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484850",2020-06-01 16:49:00,-1.67016,951,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,27.2,-3.26403,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484851",2020-06-01 16:50:00,-1.59823,947,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,27.1,-3.25773,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484852",2020-06-01 16:51:00,-1.59423,949,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,26.6,-3.27033,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484853",2020-06-01 16:52:00,-1.70827,942,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,26.2,-3.25143,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484854",2020-06-01 16:53:00,-1.59812,940,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,26.1,-3.23946,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484855",2020-06-01 16:54:00,-1.63203,937,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,26.2,-3.08763,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484856",2020-06-01 16:55:00,-1.5839,935,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,26.3,-2.78334,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"484857",2020-06-01 16:56:00,-1.56526,931,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,29.5,26.6,-2.78649,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484858",2020-06-01 16:57:00,-1.61282,931,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,26.7,-2.8602,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484859",2020-06-01 16:58:00,-1.5257,931,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,26,-2.90556,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484860",2020-06-01 16:59:00,-1.60889,931,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,26.4,-3.22056,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484861",2020-06-01 17:00:00,-1.78585,924,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,25.7,-3.20796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484862",2020-06-01 17:01:00,-1.85374,917,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,25.3,-3.17646,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484863",2020-06-01 17:02:00,-2.04621,911,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,25.5,-3.14244,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484864",2020-06-01 17:03:00,-2.26188,901,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,25.9,-3.10653,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484865",2020-06-01 17:04:00,-2.47781,899,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,26.2,-3.0933,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484866",2020-06-01 17:05:00,-2.51923,898,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,26.3,-3.08763,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484867",2020-06-01 17:06:00,-2.60484,894,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,26.1,-3.08196,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484868",2020-06-01 17:07:00,-2.26221,886,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,25.6,-2.90619,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484869",2020-06-01 17:08:00,-2.73672,879,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,25.6,-2.57796,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484870",2020-06-01 17:09:00,-2.59808,875,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,25.5,-2.53386,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484871",2020-06-01 17:10:00,-2.57988,872,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,25.5,-2.5515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484872",2020-06-01 17:11:00,-2.55305,867,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,25.7,-2.6397,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484873",2020-06-01 17:12:00,-2.53468,865,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,25.6,-2.93643,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484874",2020-06-01 17:13:00,-2.53522,857,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,25.6,-2.89926,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484875",2020-06-01 17:14:00,-2.5454,850,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,25.9,-2.85264,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484876",2020-06-01 17:15:00,-2.49025,842,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,26.4,-2.81673,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484877",2020-06-01 17:16:00,-2.42635,839,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,26.4,-2.79783,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484878",2020-06-01 17:17:00,-2.3723,837,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,26.5,24.5,25.5,30,26,-2.76696,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484879",2020-06-01 17:18:00,-2.53922,833,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,30,25.9,-2.7405,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484880",2020-06-01 17:19:00,-2.18305,828,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,30,25.9,-2.70144,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484881",2020-06-01 17:20:00,-2.35805,823,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,30,26,-2.33982,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484882",2020-06-01 17:21:00,-2.17216,819,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,24.5,25.5,30,26.3,-2.17098,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"484883",2020-06-01 17:22:00,-2.14628,815,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,25.5,30,26.2,-2.1987,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484884",2020-06-01 17:23:00,-2.07242,810,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,25.5,30,26,-2.19429,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484885",2020-06-01 17:24:00,-2.14467,805,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,25.5,30,25.5,-2.23146,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484886",2020-06-01 17:25:00,-1.89653,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,25.5,30,25.2,-2.49354,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484887",2020-06-01 17:26:00,-2.10243,799,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,25.5,30,25.8,-2.60883,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484888",2020-06-01 17:27:00,-1.77609,797,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,25.5,30,25.7,-2.55276,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484889",2020-06-01 17:28:00,-2.00451,788,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,25.5,30,25.4,-2.52126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484890",2020-06-01 17:29:00,-2.07389,788,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,25.5,30,25.6,-2.50929,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484891",2020-06-01 17:30:00,-2.14725,786,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30,25.9,-2.48913,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484892",2020-06-01 17:31:00,-2.27927,779,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30,25.9,-2.47023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484893",2020-06-01 17:32:00,-2.25084,773,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30,25.6,-2.4633,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"484894",2020-06-01 17:33:00,-2.26024,769,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,25.2,-2.30202,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"484895",2020-06-01 17:34:00,-2.27569,766,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,25.4,-2.00403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"484896",2020-06-01 17:35:00,-2.22473,762,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,25,-1.99206,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"484897",2020-06-01 17:36:00,-2.16538,756,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,25.4,-2.04246,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484898",2020-06-01 17:37:00,-2.16331,750,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,26.1,-2.07459,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484899",2020-06-01 17:38:00,-2.26763,746,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,26.3,-2.30706,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484900",2020-06-01 17:39:00,-2.20009,740,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,25,27,25,26,30.5,26.6,-2.28753,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484901",2020-06-01 17:40:00,-2.12711,736,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,26.2,-2.268,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484902",2020-06-01 17:41:00,-2.08692,731,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,25.8,-2.24973,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484903",2020-06-01 17:42:00,-2.0305,728,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,25.9,-2.23776,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484904",2020-06-01 17:43:00,-1.84344,723,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,25.8,-2.22831,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484905",2020-06-01 17:44:00,-1.92422,720,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,26,30.5,25.9,-2.20626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484906",2020-06-01 17:45:00,-1.72811,716,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,25.7,-2.1987,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484907",2020-06-01 17:46:00,-2.06989,713,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,25.5,-2.07963,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484908",2020-06-01 17:47:00,-1.86725,709,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,25.1,-1.74888,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484909",2020-06-01 17:48:00,-1.77534,708,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,25.2,-1.74699,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484910",2020-06-01 17:49:00,-1.77969,704,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,25.2,-1.77723,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484911",2020-06-01 17:50:00,-1.83117,699,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,25.3,-1.8333,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484912",2020-06-01 17:51:00,-1.79211,695,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,25.1,-2.07396,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,0,0,0,0,0
"484913",2020-06-01 17:52:00,-1.81617,690,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,25,-2.06829,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484914",2020-06-01 17:53:00,-1.6981,686,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,24.7,-2.04309,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484915",2020-06-01 17:54:00,-1.65172,682,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,24.4,-2.0475,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484916",2020-06-01 17:55:00,-1.57362,677,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,24.5,-2.02356,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484917",2020-06-01 17:56:00,-1.90887,674,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,24.6,-2.00466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484918",2020-06-01 17:57:00,-1.88371,668,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,25.2,-1.98009,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484919",2020-06-01 17:58:00,-2.00485,663,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,25.1,-1.95363,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484920",2020-06-01 17:59:00,-2.36343,658,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,24.9,-1.91709,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484921",2020-06-01 18:00:00,-2.66044,653,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,24.8,-1.49499,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484922",2020-06-01 18:01:00,-3.18455,651,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,24.7,-1.47294,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484923",2020-06-01 18:02:00,-3.7196,646,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,24.8,-1.49058,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484924",2020-06-01 18:03:00,-3.91909,639,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,24.6,-1.54602,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484925",2020-06-01 18:04:00,-3.7385,635,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30.5,24.8,-1.81503,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484926",2020-06-01 18:05:00,-3.55579,632,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,31,25,-1.81503,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484927",2020-06-01 18:06:00,-2.54365,629,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,31,25.3,-1.79739,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484928",2020-06-01 18:07:00,-2.24331,626,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,31,25.7,-1.78416,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484929",2020-06-01 18:08:00,-2.24083,621,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,31,26,-1.78353,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484930",2020-06-01 18:09:00,-2.09593,613,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,31,25.8,-1.74699,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484931",2020-06-01 18:10:00,-2.29828,609,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,31,25.5,-1.72683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484932",2020-06-01 18:11:00,-1.85548,600,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,31,25.8,-1.69533,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484933",2020-06-01 18:12:00,-1.53633,601,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,31,26.1,-1.67958,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484934",2020-06-01 18:13:00,-1.79914,598,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,31,26,-1.63296,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484935",2020-06-01 18:14:00,-1.81951,601,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26,31,25.8,-1.37277,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484936",2020-06-01 18:15:00,-1.84447,597,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.5,-1.12392,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484937",2020-06-01 18:16:00,-1.83476,593,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.8,-1.2222,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484938",2020-06-01 18:17:00,-1.88634,589,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,25.9,-1.24362,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484939",2020-06-01 18:18:00,-1.87926,585,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,26,-1.28646,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484940",2020-06-01 18:19:00,-2.00456,578,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,26.1,-1.51893,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484941",2020-06-01 18:20:00,-1.97659,571,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,26.3,-1.49247,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484942",2020-06-01 18:21:00,-1.9971,567,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,26,-1.46916,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484943",2020-06-01 18:22:00,-2.13202,565,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,26,-1.44459,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484944",2020-06-01 18:23:00,-2.22228,564,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,26.2,-1.44837,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484945",2020-06-01 18:24:00,-2.22873,561,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25.5,26.5,31,26.3,-1.41813,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484946",2020-06-01 18:25:00,-2.20678,556,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,26,-1.38726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484947",2020-06-01 18:26:00,-2.30391,552,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,26,-1.37466,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484948",2020-06-01 18:27:00,-2.82904,546,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,26.3,-1.35702,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484949",2020-06-01 18:28:00,-2.27087,542,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,25.8,-1.14093,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484950",2020-06-01 18:29:00,-2.2245,538,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,25.5,-0.88578,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484951",2020-06-01 18:30:00,-2.32065,535,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,25.5,-0.91098,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484952",2020-06-01 18:31:00,-2.54802,531,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,25.5,-0.95886,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484953",2020-06-01 18:32:00,-2.45723,527,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,26,-1.02123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484954",2020-06-01 18:33:00,-2.22029,522,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,25.9,-1.24803,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484955",2020-06-01 18:34:00,-2.19816,518,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,25.8,-1.22913,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484956",2020-06-01 18:35:00,-2.29776,512,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,25.4,-1.20456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"484957",2020-06-01 18:36:00,-2.07075,508,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,25.4,-1.18251,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484958",2020-06-01 18:37:00,-2.14442,506,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,25.5,-1.16613,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484959",2020-06-01 18:38:00,-2.12834,501,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,25.6,-1.1592,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484960",2020-06-01 18:39:00,-2.14096,497,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31,25.6,-1.12266,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484961",2020-06-01 18:40:00,-2.11133,494,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31.5,25.6,-1.12833,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484962",2020-06-01 18:41:00,-2.05797,488,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31.5,25.1,-1.10943,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484963",2020-06-01 18:42:00,-2.07254,482,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31.5,25.2,-0.91224,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484964",2020-06-01 18:43:00,-2.04638,477,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31.5,25.3,-0.63126,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484965",2020-06-01 18:44:00,-2.06239,472,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31.5,25.7,-0.6489,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484966",2020-06-01 18:45:00,-2.00654,468,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25.5,26.5,31.5,25.4,-0.68733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"484967",2020-06-01 18:46:00,-2.07407,463,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31.5,25.3,-0.70056,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"484968",2020-06-01 18:47:00,-1.94456,459,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31.5,24.8,-0.95256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"484969",2020-06-01 18:48:00,-2.0149,455,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31.5,24.6,-0.96012,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"484970",2020-06-01 18:49:00,-1.96336,451,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31.5,24.8,-0.93366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"484971",2020-06-01 18:50:00,-1.99404,449,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31.5,25.2,-0.90846,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"484972",2020-06-01 18:51:00,-2.40976,443,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31.5,24.9,-0.9009,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"484973",2020-06-01 18:52:00,-2.29509,437,0,25.5,23,23,16,24.5,23,29,0,0,26,24,25.5,27.5,25.5,26.5,31.5,24.7,-0.87696,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"484974",2020-06-01 18:53:00,-2.8772,431,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,26.5,31.5,24.6,-0.87066,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"484975",2020-06-01 18:54:00,-3.37009,428,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,26.5,31.5,24.7,-0.84609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"484976",2020-06-01 18:55:00,-4.00819,424,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.7,-0.83286,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"484977",2020-06-01 18:56:00,-4.34662,421,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.6,-0.71316,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"484978",2020-06-01 18:57:00,-4.52227,417,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.6,-0.39816,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"484979",2020-06-01 18:58:00,-4.72928,411,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.6,-0.37485,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"484980",2020-06-01 18:59:00,-4.49773,407,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.6,-0.37611,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"484981",2020-06-01 19:00:00,-4.5472,405,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.6,-0.42966,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"484982",2020-06-01 19:01:00,-4.48923,398,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.7,-0.71946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"484983",2020-06-01 19:02:00,-4.10545,396,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.7,-0.70749,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"484984",2020-06-01 19:03:00,-3.57058,389,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.7,-0.68166,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"484985",2020-06-01 19:04:00,-3.30021,385,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.7,-0.65772,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"484986",2020-06-01 19:05:00,-3.29021,380,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.7,-0.63756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"484987",2020-06-01 19:06:00,-2.89734,375,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.7,-0.63063,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"484988",2020-06-01 19:07:00,-2.85943,374,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.8,-0.61236,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"484989",2020-06-01 19:08:00,-2.73842,371,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,25.5,27,31.5,24.9,-0.59472,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"484990",2020-06-01 19:09:00,-2.61714,366,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,25,-0.58086,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"484991",2020-06-01 19:10:00,-2.51717,361,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,25,-0.56826,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"484992",2020-06-01 19:11:00,-2.57068,357,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,25,-0.41958,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"484993",2020-06-01 19:12:00,-1.85013,353,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,25,-0.1008,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"484994",2020-06-01 19:13:00,-2.44775,349,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,24.9,-0.05796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"484995",2020-06-01 19:14:00,-2.69129,344,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,24.8,-0.08568,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"484996",2020-06-01 19:15:00,-2.50001,342,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,31.5,24.8,-0.12159,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"484997",2020-06-01 19:16:00,-2.52042,338,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,32,24.8,-0.42903,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"484998",2020-06-01 19:17:00,-2.70315,335,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,32,24.8,-0.42021,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"484999",2020-06-01 19:18:00,-2.40865,324,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,32,24.7,-0.40509,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485000",2020-06-01 19:19:00,-2.57169,304,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,32,24.7,-0.38556,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485001",2020-06-01 19:20:00,-2.9366,248,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,32,24.7,-0.36918,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485002",2020-06-01 19:21:00,-3.00434,166,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,32,24.7,-0.34146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485003",2020-06-01 19:22:00,-3.3861,109,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,27.5,26,27,32,24.7,-0.32823,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485004",2020-06-01 19:23:00,-3.90226,110,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,24.7,-0.30303,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485005",2020-06-01 19:24:00,-4.12143,172,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,24.7,-0.2898,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485006",2020-06-01 19:25:00,-4.20388,241,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,24.6,-0.2709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485007",2020-06-01 19:26:00,-4.27781,277,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,24.5,-0.26523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485008",2020-06-01 19:27:00,-4.45076,286,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,24.5,0.18018,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485009",2020-06-01 19:28:00,-4.41111,288,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,24.4,0.20664,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485010",2020-06-01 19:29:00,-4.41227,284,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,24.5,0.19656,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485011",2020-06-01 19:30:00,-4.16288,281,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,24.6,0.14868,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485012",2020-06-01 19:31:00,-4.17409,278,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,24.7,0.08757,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485013",2020-06-01 19:32:00,-4.05973,274,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,24.9,-0.15183,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485014",2020-06-01 19:33:00,-3.36929,271,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,24.9,-0.14868,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485015",2020-06-01 19:34:00,-3.42894,267,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,25,-0.13293,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485016",2020-06-01 19:35:00,-3.1689,262,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,25,-0.11403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485017",2020-06-01 19:36:00,-2.98044,257,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,25,-0.09009,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485018",2020-06-01 19:37:00,-2.96255,253,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,25,-0.07056,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485019",2020-06-01 19:38:00,-2.75114,251,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,25.1,-0.06804,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485020",2020-06-01 19:39:00,-2.60236,250,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,25.1,-0.05733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485021",2020-06-01 19:40:00,-2.58927,246,0,25.5,23,23,16,24.5,23,29,0,0,26,24,26,28,26,27,32,25.1,-0.04473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485022",2020-06-01 19:41:00,-2.50293,242,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,32,25.1,-0.02646,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485023",2020-06-01 19:42:00,-2.63969,240,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,32,25.1,0.42399,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485024",2020-06-01 19:43:00,-2.48125,236,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27,32,25.1,0.43407,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485025",2020-06-01 19:44:00,-2.4185,232,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25.2,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485026",2020-06-01 19:45:00,-2.45733,227,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25.3,0.36477,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485027",2020-06-01 19:46:00,-2.66186,224,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25.3,0.28224,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485028",2020-06-01 19:47:00,-2.38485,220,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25.2,0.0882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
