"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"485029",2020-06-01 19:48:00,-2.39171,215,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25.2,0.09954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485030",2020-06-01 19:49:00,-2.37841,212,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25.1,0.11277,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485031",2020-06-01 19:50:00,-2.81468,210,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25.1,0.12537,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485032",2020-06-01 19:51:00,-2.74888,207,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25.1,0.13797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485033",2020-06-01 19:52:00,-3.10339,204,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25.1,0.16443,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485034",2020-06-01 19:53:00,-3.19209,199,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25,0.1701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485035",2020-06-01 19:54:00,-3.31703,196,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25,0.18711,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485036",2020-06-01 19:55:00,-3.49859,193,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25,0.189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485037",2020-06-01 19:56:00,-3.58032,190,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25,0.20097,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485038",2020-06-01 19:57:00,-3.63076,186,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25,0.22554,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485039",2020-06-01 19:58:00,-3.04698,184,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,25,0.6237,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485040",2020-06-01 19:59:00,-3.57695,181,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,24.9,0.66024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485041",2020-06-01 20:00:00,-3.47176,176,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,24.9,0.63504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485042",2020-06-01 20:01:00,-3.43804,173,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,24.8,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485043",2020-06-01 20:02:00,-3.34377,170,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,24.7,0.30114,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485044",2020-06-01 20:03:00,-3.25367,166,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,24.7,0.30807,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485045",2020-06-01 20:04:00,-3.17742,159,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,24.8,0.3087,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485046",2020-06-01 20:05:00,-3.01544,137,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,24.8,0.33201,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485047",2020-06-01 20:06:00,-2.91503,99,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,24.7,0.31563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485048",2020-06-01 20:07:00,-2.81324,85,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,24.5,0.33264,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485049",2020-06-01 20:08:00,-2.72386,106,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,24.4,0.34209,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485050",2020-06-01 20:09:00,-2.52311,133,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,24.3,0.36036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485051",2020-06-01 20:10:00,-2.46354,140,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,24.3,0.36477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485052",2020-06-01 20:11:00,-2.43662,138,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26,27.5,32,24.3,0.37611,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485053",2020-06-01 20:12:00,-2.5338,131,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.5,0.38367,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485054",2020-06-01 20:13:00,-2.18918,115,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.7,0.3969,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485055",2020-06-01 20:14:00,-2.7433,80,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.7,0.81585,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485056",2020-06-01 20:15:00,-2.70053,67,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.7,0.82467,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485057",2020-06-01 20:16:00,-3.43503,77,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.7,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485058",2020-06-01 20:17:00,-3.99059,87,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.7,0.7434,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485059",2020-06-01 20:18:00,-4.61086,69,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.7,0.45738,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485060",2020-06-01 20:19:00,-5.09256,53,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.6,0.45297,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485061",2020-06-01 20:20:00,-5.50761,66,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.6,0.46242,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485062",2020-06-01 20:21:00,-5.62152,81,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.6,0.47187,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485063",2020-06-01 20:22:00,-5.90112,79,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.6,0.47817,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485064",2020-06-01 20:23:00,-5.48591,62,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.5,0.49014,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485065",2020-06-01 20:24:00,-4.83475,49,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.4,0.49455,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485066",2020-06-01 20:25:00,-4.24956,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,24.1,0.4914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485067",2020-06-01 20:26:00,-4.09862,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.8,0.50274,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485068",2020-06-01 20:27:00,-3.54882,47,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.5,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485069",2020-06-01 20:28:00,-3.12512,52,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.2,0.51597,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485070",2020-06-01 20:29:00,-3.40683,59,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.2,0.53424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485071",2020-06-01 20:30:00,-3.19898,64,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.2,0.93744,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485072",2020-06-01 20:31:00,-3.24341,77,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.2,0.95067,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485073",2020-06-01 20:32:00,-3.30676,78,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.3,0.91539,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485074",2020-06-01 20:33:00,-3.32834,79,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.4,0.86562,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485075",2020-06-01 20:34:00,-3.25044,77,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.5,0.56637,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485076",2020-06-01 20:35:00,-3.30643,73,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.5,0.57519,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485077",2020-06-01 20:36:00,-3.31244,71,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.6,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485078",2020-06-01 20:37:00,-3.34296,70,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.6,0.58527,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485079",2020-06-01 20:38:00,-3.32826,65,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.7,0.62244,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485080",2020-06-01 20:39:00,-3.30196,65,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.7,0.62874,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485081",2020-06-01 20:40:00,-3.35025,63,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.7,0.63441,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485082",2020-06-01 20:41:00,-3.36957,62,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.7,0.63567,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485083",2020-06-01 20:42:00,-3.33415,59,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.6,0.6363,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485084",2020-06-01 20:43:00,-3.38226,57,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.5,0.6426,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485085",2020-06-01 20:44:00,-3.34429,54,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.5,0.64197,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485086",2020-06-01 20:45:00,-3.32356,53,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.5,0.6552,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485087",2020-06-01 20:46:00,-3.35176,50,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.4,1.04517,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485088",2020-06-01 20:47:00,-3.31632,48,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.4,1.07541,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485089",2020-06-01 20:48:00,-3.36051,47,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.4,1.03824,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485090",2020-06-01 20:49:00,-3.30566,45,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.3,0.91917,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485091",2020-06-01 20:50:00,-3.34413,43,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.2,0.6741,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485092",2020-06-01 20:51:00,-3.36508,40,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.1,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485093",2020-06-01 20:52:00,-3.35915,39,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23.1,0.68544,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485094",2020-06-01 20:53:00,-3.51915,37,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,23,0.69804,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485095",2020-06-01 20:54:00,-3.35057,36,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,32,22.9,0.6867,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485096",2020-06-01 20:55:00,-3.01386,33,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,22.8,0.71694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485097",2020-06-01 20:56:00,-3.2385,32,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,22.7,0.72954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485098",2020-06-01 20:57:00,-3.28053,31,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,22.6,0.7245,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485099",2020-06-01 20:58:00,-3.27761,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,22.5,0.72954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485100",2020-06-01 20:59:00,-3.18998,30,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,22.4,0.73647,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485101",2020-06-01 21:00:00,-3.19317,27,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,22.3,0.74277,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485102",2020-06-01 21:01:00,-3.19091,24,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,22.3,0.77364,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485103",2020-06-01 21:02:00,-3.22409,22,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,22.2,0.83727,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485104",2020-06-01 21:03:00,-3.21274,21,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,22.1,1.14471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485105",2020-06-01 21:04:00,-3.2328,18,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,22.1,1.12707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485106",2020-06-01 21:05:00,-3.17434,17,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,22,1.07667,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485107",2020-06-01 21:06:00,-3.16227,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,21.9,1.02564,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485108",2020-06-01 21:07:00,-3.25137,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,21.8,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485109",2020-06-01 21:08:00,-3.18287,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27.5,31.5,21.8,0.77301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485110",2020-06-01 21:09:00,-3.14398,16,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31.5,21.7,0.77301,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485111",2020-06-01 21:10:00,-3.30302,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31.5,21.6,0.76797,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485112",2020-06-01 21:11:00,-3.1712,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31.5,21.5,0.7623,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485113",2020-06-01 21:12:00,-3.19262,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31.5,21.5,0.76797,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485114",2020-06-01 21:13:00,-3.72416,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,21.4,0.76734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485115",2020-06-01 21:14:00,-3.20007,15,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,21.4,0.76797,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485116",2020-06-01 21:15:00,-3.21219,14,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,21.4,0.76797,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485117",2020-06-01 21:16:00,-3.33555,13,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,21.3,0.76734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485118",2020-06-01 21:17:00,-3.27147,12,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,21.3,0.76734,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485119",2020-06-01 21:18:00,-3.27613,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,21.2,0.77238,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485120",2020-06-01 21:19:00,-3.2441,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,21.2,0.76797,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485121",2020-06-01 21:20:00,-3.11768,11,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,21.1,1.04769,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485122",2020-06-01 21:21:00,-3.05224,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,21.1,1.15794,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485123",2020-06-01 21:22:00,-2.90727,10,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,21,1.13148,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485124",2020-06-01 21:23:00,-2.73732,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,21,1.03761,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485125",2020-06-01 21:24:00,-2.71911,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,21,0.96327,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485126",2020-06-01 21:25:00,-2.59079,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,20.9,0.79002,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485127",2020-06-01 21:26:00,-2.76674,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,20.9,0.77364,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485128",2020-06-01 21:27:00,-2.47765,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,20.9,0.77616,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485129",2020-06-01 21:28:00,-2.35938,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,20.9,0.77994,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485130",2020-06-01 21:29:00,-2.35954,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,20.9,0.77994,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485131",2020-06-01 21:30:00,-1.90084,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,20.9,0.77238,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"485132",2020-06-01 21:31:00,-2.31612,7,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,20.9,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485133",2020-06-01 21:32:00,-2.33947,6,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,20.8,0.79947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485134",2020-06-01 21:33:00,-2.17639,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,20.8,0.7875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485135",2020-06-01 21:34:00,-2.37089,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,31,20.8,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485136",2020-06-01 21:35:00,-2.23925,8,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.8,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485137",2020-06-01 21:36:00,-2.50533,9,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.7,0.77427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485138",2020-06-01 21:37:00,-2.59513,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.7,1.10124,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485139",2020-06-01 21:38:00,-2.84474,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.6,1.14471,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485140",2020-06-01 21:39:00,-3.04326,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.7,1.11447,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485141",2020-06-01 21:40:00,-3.26605,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.5,1.00737,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485142",2020-06-01 21:41:00,-3.09545,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.5,0.91287,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485143",2020-06-01 21:42:00,-3.44094,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.5,0.76608,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485144",2020-06-01 21:43:00,-3.49519,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.5,0.75537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485145",2020-06-01 21:44:00,-3.50334,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.4,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485146",2020-06-01 21:45:00,-3.4421,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.4,0.75537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485147",2020-06-01 21:46:00,-3.19824,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.4,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485148",2020-06-01 21:47:00,-3.30873,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.4,0.75537,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485149",2020-06-01 21:48:00,-3.29527,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.4,0.72324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485150",2020-06-01 21:49:00,-3.04871,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.4,0.72891,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485151",2020-06-01 21:50:00,-3.45677,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.3,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485152",2020-06-01 21:51:00,-2.18192,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.3,0.7182,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485153",2020-06-01 21:52:00,-2.54231,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.3,0.72072,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485154",2020-06-01 21:53:00,-2.44469,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.3,0.72261,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485155",2020-06-01 21:54:00,-2.38166,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.3,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485156",2020-06-01 21:55:00,-2.06487,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.2,0.77427,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485157",2020-06-01 21:56:00,-2.2208,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.3,1.0836,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485158",2020-06-01 21:57:00,-2.19703,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.2,1.08045,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485159",2020-06-01 21:58:00,-2.20334,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.3,1.0521,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485160",2020-06-01 21:59:00,-2.15326,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.2,0.94311,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485161",2020-06-01 22:00:00,-2.17937,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20.2,0.56259,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485162",2020-06-01 22:01:00,-2.04541,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485163",2020-06-01 22:02:00,-2.10508,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,19.9,0.567,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485164",2020-06-01 22:03:00,-2.16806,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20,0.57708,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485165",2020-06-01 22:04:00,-2.15982,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,20,0.58401,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485166",2020-06-01 22:05:00,-2.36508,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,19.9,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485167",2020-06-01 22:06:00,-2.25961,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,19.8,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485168",2020-06-01 22:07:00,-2.54877,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,19.9,0.60921,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485169",2020-06-01 22:08:00,-2.58953,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,28,26.5,27,30.5,19.8,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485170",2020-06-01 22:09:00,-2.93027,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30.5,19.8,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485171",2020-06-01 22:10:00,-3.14923,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30.5,19.8,0.59724,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485172",2020-06-01 22:11:00,-3.23241,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.7,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485173",2020-06-01 22:12:00,-3.27479,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.7,0.59031,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485174",2020-06-01 22:13:00,-3.27986,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.7,0.58149,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485175",2020-06-01 22:14:00,-3.18819,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.7,0.72576,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485176",2020-06-01 22:15:00,-3.12921,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.8,0.97461,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485177",2020-06-01 22:16:00,-2.99697,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.6,0.98784,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485178",2020-06-01 22:17:00,-2.84323,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.6,0.9387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485179",2020-06-01 22:18:00,-2.64254,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.6,0.80577,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485180",2020-06-01 22:19:00,-2.60329,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.6,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485181",2020-06-01 22:20:00,-2.46712,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.6,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485182",2020-06-01 22:21:00,-2.29193,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.6,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485183",2020-06-01 22:22:00,-2.35628,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.6,0.59031,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485184",2020-06-01 22:23:00,-2.22504,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.6,0.58401,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485185",2020-06-01 22:24:00,-2.22077,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.5,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485186",2020-06-01 22:25:00,-2.18069,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.5,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485187",2020-06-01 22:26:00,-2.13543,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.5,0.5796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485188",2020-06-01 22:27:00,-2.06829,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.4,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485189",2020-06-01 22:28:00,-2.16391,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.4,0.59661,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485190",2020-06-01 22:29:00,-1.99667,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,27,30,19.4,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485191",2020-06-01 22:30:00,-1.83729,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,26.5,30,19.4,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0
"485192",2020-06-01 22:31:00,-1.81703,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,26.5,30,19.4,0.62181,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485193",2020-06-01 22:32:00,-1.74762,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,26.5,30,19.5,0.61677,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485194",2020-06-01 22:33:00,-1.92095,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,26.5,30,19.3,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485195",2020-06-01 22:34:00,-1.95894,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,26.5,30,19.4,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485196",2020-06-01 22:35:00,-2.33621,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,26.5,30,19.4,0.96327,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485197",2020-06-01 22:36:00,-2.98129,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,26.5,30,19.3,1.00674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485198",2020-06-01 22:37:00,-3.62836,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,26.5,30,19.3,0.98217,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485199",2020-06-01 22:38:00,-4.37459,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26.5,26.5,30,19.2,0.84987,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485200",2020-06-01 22:39:00,-5.39276,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,19.2,0.79191,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485201",2020-06-01 22:40:00,-5.99705,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,19.2,0.60543,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485202",2020-06-01 22:41:00,-6.0091,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,19.1,0.58275,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485203",2020-06-01 22:42:00,-4.7803,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,19.1,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485204",2020-06-01 22:43:00,-4.22868,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,19.1,0.58527,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485205",2020-06-01 22:44:00,-3.7048,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,19.2,0.59094,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485206",2020-06-01 22:45:00,-3.28634,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,26,26.5,30,19.2,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485207",2020-06-01 22:46:00,-2.94551,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,30,19.1,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485208",2020-06-01 22:47:00,-2.74159,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,30,19.1,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485209",2020-06-01 22:48:00,-2.45,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,30,19.1,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485210",2020-06-01 22:49:00,-2.42075,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,30,19.1,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485211",2020-06-01 22:50:00,-2.26491,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,30,19,0.57645,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485212",2020-06-01 22:51:00,-2.09557,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,30,19,0.5859,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485213",2020-06-01 22:52:00,-2.09888,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,30,19.1,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485214",2020-06-01 22:53:00,-2.02155,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,30,19.2,0.58464,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485215",2020-06-01 22:54:00,-1.99056,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,30,19.1,0.58212,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485216",2020-06-01 22:55:00,-2.01877,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,30,19.1,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485217",2020-06-01 22:56:00,-1.98493,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,19.1,0.5733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485218",2020-06-01 22:57:00,-1.74367,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,19,0.72387,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485219",2020-06-01 22:58:00,-2.54934,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,19,0.95697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485220",2020-06-01 22:59:00,-2.00229,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,19,0.94752,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485221",2020-06-01 23:00:00,-2.02984,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,19,0.8631,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"485222",2020-06-01 23:01:00,-2.00228,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.9,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485223",2020-06-01 23:02:00,-2.31129,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.8,0.60228,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485224",2020-06-01 23:03:00,-2.0529,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.8,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485225",2020-06-01 23:04:00,-2.1283,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.8,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485226",2020-06-01 23:05:00,-2.45682,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.9,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485227",2020-06-01 23:06:00,-2.60016,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.9,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485228",2020-06-01 23:07:00,-2.79564,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.9,0.57645,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485229",2020-06-01 23:08:00,-3.06675,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.9,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485230",2020-06-01 23:09:00,-2.96883,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.9,0.57519,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485231",2020-06-01 23:10:00,-3.20271,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.9,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"485232",2020-06-01 23:11:00,-3.35063,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.9,0.55503,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"485233",2020-06-01 23:12:00,-3.39857,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,19,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"485234",2020-06-01 23:13:00,-3.65388,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,19,0.55881,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"485235",2020-06-01 23:14:00,-3.47964,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.8,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"485236",2020-06-01 23:15:00,-3.46834,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.6,0.55944,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"485237",2020-06-01 23:16:00,-3.37043,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.5,0.55377,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"485238",2020-06-01 23:17:00,-2.81411,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.6,0.55503,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"485239",2020-06-01 23:18:00,-2.98398,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.6,0.56448,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"485240",2020-06-01 23:19:00,-2.81617,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.5,0.56574,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"485241",2020-06-01 23:20:00,-2.68103,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.5,0.60921,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"485242",2020-06-01 23:21:00,-2.53693,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.4,0.92799,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"485243",2020-06-01 23:22:00,-2.12425,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.3,0.92673,0,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,0,0,0
"485244",2020-06-01 23:23:00,-2.36895,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.1,0.89208,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485245",2020-06-01 23:24:00,-2.31628,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.2,0.76104,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485246",2020-06-01 23:25:00,-2.22151,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.3,0.55881,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485247",2020-06-01 23:26:00,-2.17139,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.4,0.55629,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485248",2020-06-01 23:27:00,-2.16545,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.4,0.56511,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485249",2020-06-01 23:28:00,-2.05222,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.4,0.55881,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485250",2020-06-01 23:29:00,-2.30509,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.3,0.55818,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485251",2020-06-01 23:30:00,-2.00691,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.3,0.55314,0,1,1,1,1,1,1,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485252",2020-06-01 23:31:00,-2.04739,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.3,0.57582,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485253",2020-06-01 23:32:00,-1.98464,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.3,0.57267,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485254",2020-06-01 23:33:00,-2.02942,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.3,0.57834,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485255",2020-06-01 23:34:00,-1.98566,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.3,0.57267,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485256",2020-06-01 23:35:00,-2.54728,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.3,0.57645,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485257",2020-06-01 23:36:00,-2.0209,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.2,0.59661,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485258",2020-06-01 23:37:00,-2.44326,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.2,0.60039,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485259",2020-06-01 23:38:00,-2.64553,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18,0.59535,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485260",2020-06-01 23:39:00,-2.76627,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,17.9,0.59598,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485261",2020-06-01 23:40:00,-2.84714,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,17.9,0.59094,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485262",2020-06-01 23:41:00,-3.02059,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18,0.57897,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"485263",2020-06-01 23:42:00,-3.41093,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.2,0.59661,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"485264",2020-06-01 23:43:00,-3.08617,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.3,0.73647,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485265",2020-06-01 23:44:00,-3.11475,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29.5,18.4,0.95697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485266",2020-06-01 23:45:00,-3.05775,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29,18.4,0.93807,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485267",2020-06-01 23:46:00,-3.03199,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,26,26.5,29,18.4,0.85617,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485268",2020-06-01 23:47:00,-3.05868,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18.4,0.76104,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485269",2020-06-01 23:48:00,-2.90877,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18.3,0.58968,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485270",2020-06-01 23:49:00,-2.23589,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18.3,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485271",2020-06-01 23:50:00,-2.64105,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18.2,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485272",2020-06-01 23:51:00,-2.51003,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18.3,0.57897,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485273",2020-06-01 23:52:00,-2.43354,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18.2,0.57267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"485274",2020-06-01 23:53:00,-2.55651,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18.1,0.57267,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485275",2020-06-01 23:54:00,-2.23343,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18.2,0.57834,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485276",2020-06-01 23:55:00,-1.92827,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18,0.57834,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485277",2020-06-01 23:56:00,-2.20595,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18,0.58527,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485278",2020-06-01 23:57:00,-2.59832,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18,0.5796,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485279",2020-06-01 23:58:00,-2.1942,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17.9,0.57897,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485280",2020-06-01 23:59:00,-2.15605,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17.8,0.5733,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485281",2020-06-02 00:00:00,-1.92852,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17.9,0.58527,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"485282",2020-06-02 00:01:00,-2.02462,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18.1,0.60984,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485283",2020-06-02 00:02:00,-1.90819,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18.1,0.5985,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485284",2020-06-02 00:03:00,-1.93551,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,18,0.60417,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485285",2020-06-02 00:04:00,-1.96736,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17.8,0.60984,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485286",2020-06-02 00:05:00,-2.35206,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17.7,0.60795,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485287",2020-06-02 00:06:00,-2.09999,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17.8,0.60921,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485288",2020-06-02 00:07:00,-2.18272,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17.7,0.5922,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"485289",2020-06-02 00:08:00,-2.51892,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17.8,0.75474,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485290",2020-06-02 00:09:00,-2.76346,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17.9,0.97524,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485291",2020-06-02 00:10:00,-2.81038,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17.7,0.95949,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485292",2020-06-02 00:11:00,-2.81715,0,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27,26,26.5,29,17.5,0.87444,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485293",2020-06-02 00:12:00,-2.94976,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.6,0.76167,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485294",2020-06-02 00:13:00,-3.01768,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.7,0.58842,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485295",2020-06-02 00:14:00,-2.953,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.6,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485296",2020-06-02 00:15:00,-3.02626,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.7,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485297",2020-06-02 00:16:00,-2.86304,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.7,0.58401,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485298",2020-06-02 00:17:00,-2.86324,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.7,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485299",2020-06-02 00:18:00,-2.4844,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.8,0.59094,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485300",2020-06-02 00:19:00,-2.29709,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.8,0.58527,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485301",2020-06-02 00:20:00,-2.0691,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.9,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485302",2020-06-02 00:21:00,-1.93613,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18,0.56952,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485303",2020-06-02 00:22:00,-1.77024,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.9,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485304",2020-06-02 00:23:00,-1.69337,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.8,0.59976,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485305",2020-06-02 00:24:00,-1.69932,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.5,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485306",2020-06-02 00:25:00,-1.58815,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.4,0.57708,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485307",2020-06-02 00:26:00,-1.54355,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.4,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485308",2020-06-02 00:27:00,-1.49932,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.4,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485309",2020-06-02 00:28:00,-1.49549,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.5,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485310",2020-06-02 00:29:00,-1.67347,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.6,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485311",2020-06-02 00:30:00,-1.53253,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.7,0.60354,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"485312",2020-06-02 00:31:00,-1.5342,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.8,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485313",2020-06-02 00:32:00,-1.55803,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.8,0.95067,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485314",2020-06-02 00:33:00,-1.4927,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.8,0.96957,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485315",2020-06-02 00:34:00,-1.69516,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.7,0.94437,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485316",2020-06-02 00:35:00,-1.67831,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.8,0.80577,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485317",2020-06-02 00:36:00,-2.08175,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,17.9,0.57708,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485318",2020-06-02 00:37:00,-2.30133,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18,0.57267,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485319",2020-06-02 00:38:00,-2.43813,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18,0.56637,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485320",2020-06-02 00:39:00,-2.57172,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18,0.57141,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485321",2020-06-02 00:40:00,-2.70097,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18,0.55881,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485322",2020-06-02 00:41:00,-2.75979,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18,0.55314,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485323",2020-06-02 00:42:00,-2.92756,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,29,18,0.55314,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485324",2020-06-02 00:43:00,-2.81032,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,18,0.55314,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485325",2020-06-02 00:44:00,-2.44691,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,18,0.55314,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485326",2020-06-02 00:45:00,-2.50226,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,18,0.55251,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485327",2020-06-02 00:46:00,-2.65899,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,18.1,0.55881,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485328",2020-06-02 00:47:00,-2.57394,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,18.1,0.5481,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485329",2020-06-02 00:48:00,-2.37557,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26.5,28.5,18.1,0.55314,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485330",2020-06-02 00:49:00,-2.13668,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,18.1,0.55818,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485331",2020-06-02 00:50:00,-1.92804,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,18,0.5418,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485332",2020-06-02 00:51:00,-1.81052,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,18,0.54936,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485333",2020-06-02 00:52:00,-1.69705,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,17.9,0.55314,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485334",2020-06-02 00:53:00,-1.58035,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,18,0.54747,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485335",2020-06-02 00:54:00,-1.50418,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,18,0.55881,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485336",2020-06-02 00:55:00,-1.57261,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,17.8,0.5544,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485337",2020-06-02 00:56:00,-1.53237,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,17.8,0.5418,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485338",2020-06-02 00:57:00,-1.55975,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,17.8,0.54747,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
