"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"485339",2020-06-02 00:58:00,-1.12067,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,17.7,0.83097,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485340",2020-06-02 00:59:00,-1.4273,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,17.8,0.92232,0,1,1,1,1,1,0,1,1,1,1,0,0,1,1,1,0,0,0,0,0
"485341",2020-06-02 01:00:00,-1.43188,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,17.8,0.9261,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,0
"485342",2020-06-02 01:01:00,-1.49763,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,17.8,0.8064,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485343",2020-06-02 01:02:00,-1.41149,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,17.7,0.74592,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485344",2020-06-02 01:03:00,-1.48372,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,17.8,0.57519,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485345",2020-06-02 01:04:00,-1.69448,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,17.6,0.567,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485346",2020-06-02 01:05:00,-1.65656,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,26,26,28.5,17.6,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485347",2020-06-02 01:06:00,-1.82469,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17.6,0.59472,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485348",2020-06-02 01:07:00,-2.09902,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17.6,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485349",2020-06-02 01:08:00,-2.35296,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17.2,0.59724,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485350",2020-06-02 01:09:00,-1.95252,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17,0.59472,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485351",2020-06-02 01:10:00,-2.60339,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485352",2020-06-02 01:11:00,-2.65458,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17.1,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485353",2020-06-02 01:12:00,-2.6879,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17.1,0.5733,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485354",2020-06-02 01:13:00,-2.38737,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17.1,0.58401,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485355",2020-06-02 01:14:00,-2.66406,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17.2,0.57582,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485356",2020-06-02 01:15:00,-2.30395,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17.4,0.5733,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485357",2020-06-02 01:16:00,-2.74532,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17.4,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485358",2020-06-02 01:17:00,-2.53929,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,16.9,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485359",2020-06-02 01:18:00,-2.52719,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,16.9,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485360",2020-06-02 01:19:00,-2.12917,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17.1,0.57708,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485361",2020-06-02 01:20:00,-1.95197,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485362",2020-06-02 01:21:00,-1.76961,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,17,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485363",2020-06-02 01:22:00,-1.53849,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,16.7,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485364",2020-06-02 01:23:00,-1.57163,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,16.7,0.93114,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485365",2020-06-02 01:24:00,-1.4543,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27,25.5,26,28.5,16.7,0.94437,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485366",2020-06-02 01:25:00,-1.52537,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,16.7,0.91224,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485367",2020-06-02 01:26:00,-1.38966,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,16.9,0.79317,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485368",2020-06-02 01:27:00,-1.42913,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,16.9,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485369",2020-06-02 01:28:00,-1.62649,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,16.8,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485370",2020-06-02 01:29:00,-1.59786,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,16.7,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"485371",2020-06-02 01:30:00,-1.4045,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,16.6,0.59976,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485372",2020-06-02 01:31:00,-1.40705,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,16.4,0.60417,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485373",2020-06-02 01:32:00,-1.39918,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,16.4,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485374",2020-06-02 01:33:00,-1.31684,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,16.3,0.60354,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485375",2020-06-02 01:34:00,-1.67783,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,16.4,0.60858,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485376",2020-06-02 01:35:00,-1.7092,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,16,0.5922,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485377",2020-06-02 01:36:00,-1.82974,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,15.8,0.60354,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485378",2020-06-02 01:37:00,-2.72843,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,15.9,0.59787,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485379",2020-06-02 01:38:00,-2.09585,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,15.9,0.59283,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485380",2020-06-02 01:39:00,-2.48445,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,15.8,0.59598,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"485381",2020-06-02 01:40:00,-2.56975,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,15.5,0.58401,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485382",2020-06-02 01:41:00,-2.65087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,15.5,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485383",2020-06-02 01:42:00,-2.84955,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,15.5,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485384",2020-06-02 01:43:00,-2.67603,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,15.4,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485385",2020-06-02 01:44:00,-2.61628,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,15.4,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485386",2020-06-02 01:45:00,-2.64823,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,15.4,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485387",2020-06-02 01:46:00,-2.56221,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,26.5,25.5,26,28.5,15.4,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485388",2020-06-02 01:47:00,-2.49827,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,15.4,0.54747,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485389",2020-06-02 01:48:00,-2.34197,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,15.5,0.54747,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485390",2020-06-02 01:49:00,-1.70939,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,15.5,0.68481,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485391",2020-06-02 01:50:00,-1.91898,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,15.5,0.89964,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485392",2020-06-02 01:51:00,-1.82268,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,15.4,0.91287,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485393",2020-06-02 01:52:00,-1.70557,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,15.3,0.83223,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485394",2020-06-02 01:53:00,-1.57934,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,15.3,0.73584,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485395",2020-06-02 01:54:00,-1.53865,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28.5,15.4,0.57141,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485396",2020-06-02 01:55:00,-1.52373,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,15.4,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485397",2020-06-02 01:56:00,-1.22128,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,15.5,0.58401,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485398",2020-06-02 01:57:00,-1.41103,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,15.5,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"485399",2020-06-02 01:58:00,-1.44205,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,15.6,0.57771,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485400",2020-06-02 01:59:00,-1.41539,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,15.5,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485401",2020-06-02 02:00:00,-1.42434,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,15.3,0.57582,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485402",2020-06-02 02:01:00,-1.41942,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26.5,25.5,26,28,15,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485403",2020-06-02 02:02:00,-1.24927,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.9,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485404",2020-06-02 02:03:00,-1.494,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.8,0.5607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485405",2020-06-02 02:04:00,-1.41935,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.8,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485406",2020-06-02 02:05:00,-1.37762,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.8,0.56322,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485407",2020-06-02 02:06:00,-1.40216,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.7,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485408",2020-06-02 02:07:00,-1.40705,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.8,0.57771,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485409",2020-06-02 02:08:00,-1.38522,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.8,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485410",2020-06-02 02:09:00,-1.14657,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.9,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485411",2020-06-02 02:10:00,-1.40608,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,15,0.56574,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485412",2020-06-02 02:11:00,-1.42922,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.9,0.56259,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485413",2020-06-02 02:12:00,-1.37605,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.8,0.56007,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485414",2020-06-02 02:13:00,-1.36908,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.7,0.56889,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485415",2020-06-02 02:14:00,-1.36394,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.6,0.56007,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485416",2020-06-02 02:15:00,-1.19605,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.6,0.56574,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485417",2020-06-02 02:16:00,-1.0338,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.5,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485418",2020-06-02 02:17:00,-1.21108,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.5,0.78624,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485419",2020-06-02 02:18:00,-1.24677,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.4,0.88704,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485420",2020-06-02 02:19:00,-1.23379,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.4,0.86877,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485421",2020-06-02 02:20:00,-0.950467,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.2,0.78561,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485422",2020-06-02 02:21:00,-1.23421,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.3,0.70434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485423",2020-06-02 02:22:00,-1.33324,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.3,0.55566,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485424",2020-06-02 02:23:00,-1.37241,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.3,0.54936,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485425",2020-06-02 02:24:00,-1.11917,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.2,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485426",2020-06-02 02:25:00,-1.21523,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.3,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485427",2020-06-02 02:26:00,-1.23022,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.1,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485428",2020-06-02 02:27:00,-1.26278,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.2,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485429",2020-06-02 02:28:00,-1.21256,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.2,0.54936,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485430",2020-06-02 02:29:00,-1.16394,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.2,0.54432,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485431",2020-06-02 02:30:00,-1.31279,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.2,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485432",2020-06-02 02:31:00,-1.34686,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14,0.5355,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485433",2020-06-02 02:32:00,-1.36279,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.9,0.5418,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485434",2020-06-02 02:33:00,-1.36104,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.9,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485435",2020-06-02 02:34:00,-1.34605,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.8,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485436",2020-06-02 02:35:00,-1.27271,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.8,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485437",2020-06-02 02:36:00,-1.67725,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.8,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485438",2020-06-02 02:37:00,-1.36948,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.7,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485439",2020-06-02 02:38:00,-1.33573,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.7,0.54873,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485440",2020-06-02 02:39:00,-1.36248,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.8,0.54936,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485441",2020-06-02 02:40:00,-1.28007,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.9,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485442",2020-06-02 02:41:00,-1.34573,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.9,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485443",2020-06-02 02:42:00,-1.20116,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.9,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485444",2020-06-02 02:43:00,-1.22048,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.8,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485445",2020-06-02 02:44:00,-1.31951,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.9,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485446",2020-06-02 02:45:00,-1.36041,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.9,0.68544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485447",2020-06-02 02:46:00,-1.32909,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14,0.87381,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485448",2020-06-02 02:47:00,-1.25855,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.1,0.88074,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485449",2020-06-02 02:48:00,-1.304,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.1,0.82404,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485450",2020-06-02 02:49:00,-1.24371,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14.1,0.75789,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485451",2020-06-02 02:50:00,-1.27567,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485452",2020-06-02 02:51:00,-1.27658,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14,0.57141,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485453",2020-06-02 02:52:00,-1.30315,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,14,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485454",2020-06-02 02:53:00,-1.27609,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.9,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485455",2020-06-02 02:54:00,-1.2537,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.8,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485456",2020-06-02 02:55:00,-1.23035,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.8,0.57771,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485457",2020-06-02 02:56:00,-1.50213,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.8,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485458",2020-06-02 02:57:00,-1.20737,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.9,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485459",2020-06-02 02:58:00,-1.23063,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26.5,25.5,26,28,13.8,0.57771,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485460",2020-06-02 02:59:00,-1.24264,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.8,0.57645,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485461",2020-06-02 03:00:00,-1.20827,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.7,0.5733,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485462",2020-06-02 03:01:00,-1.23112,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.7,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485463",2020-06-02 03:02:00,-0.868685,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.8,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485464",2020-06-02 03:03:00,-1.38241,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.9,0.57393,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485465",2020-06-02 03:04:00,-1.18812,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,13.9,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485466",2020-06-02 03:05:00,-1.09289,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485467",2020-06-02 03:06:00,-1.21395,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,26,28,14,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485468",2020-06-02 03:07:00,-1.35554,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,14,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485469",2020-06-02 03:08:00,-1.19944,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,13.9,0.58275,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485470",2020-06-02 03:09:00,-1.03543,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,13.8,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485471",2020-06-02 03:10:00,-1.21938,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,13.8,0.58842,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485472",2020-06-02 03:11:00,-1.13151,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,13.7,0.58464,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485473",2020-06-02 03:12:00,-1.27911,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,13.8,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485474",2020-06-02 03:13:00,-1.17167,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,13.7,0.58149,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485475",2020-06-02 03:14:00,-1.24049,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,13.7,0.76104,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485476",2020-06-02 03:15:00,-1.22337,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,13.9,0.91161,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485477",2020-06-02 03:16:00,-0.83087,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,13.8,0.8946,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485478",2020-06-02 03:17:00,-1.23639,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,13.8,0.80892,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485479",2020-06-02 03:18:00,-1.28988,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,13.8,0.72513,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485480",2020-06-02 03:19:00,-1.29138,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25.5,25.5,28,13.8,0.57771,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485481",2020-06-02 03:20:00,-1.2922,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485482",2020-06-02 03:21:00,-1.31456,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,14,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485483",2020-06-02 03:22:00,-1.2317,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,14,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485484",2020-06-02 03:23:00,-1.17794,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,14,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485485",2020-06-02 03:24:00,-1.24401,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485486",2020-06-02 03:25:00,-1.24778,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57393,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485487",2020-06-02 03:26:00,-1.3121,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485488",2020-06-02 03:27:00,-1.29544,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.56952,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485489",2020-06-02 03:28:00,-1.28613,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485490",2020-06-02 03:29:00,-1.35264,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485491",2020-06-02 03:30:00,-0.989038,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485492",2020-06-02 03:31:00,-1.65627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485493",2020-06-02 03:32:00,-1.33403,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485494",2020-06-02 03:33:00,-1.38292,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485495",2020-06-02 03:34:00,-1.22648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.56763,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485496",2020-06-02 03:35:00,-1.37014,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485497",2020-06-02 03:36:00,-1.36417,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.9,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485498",2020-06-02 03:37:00,-1.34629,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,28,13.8,0.57078,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485499",2020-06-02 03:38:00,-1.26136,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.7,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485500",2020-06-02 03:39:00,-1.47827,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.7,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485501",2020-06-02 03:40:00,-1.17356,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.6,0.56889,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485502",2020-06-02 03:41:00,-1.23222,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.6,0.56889,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485503",2020-06-02 03:42:00,-1.25741,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.6,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485504",2020-06-02 03:43:00,-1.50808,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.6,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485505",2020-06-02 03:44:00,-1.20531,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.5,0.85554,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485506",2020-06-02 03:45:00,-1.21286,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.5,0.88767,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485507",2020-06-02 03:46:00,-1.22641,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.5,0.8568,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485508",2020-06-02 03:47:00,-1.22078,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.5,0.75411,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485509",2020-06-02 03:48:00,-1.22832,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.5,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485510",2020-06-02 03:49:00,-1.49484,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.5,0.55377,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485511",2020-06-02 03:50:00,-0.882266,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.4,0.55314,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485512",2020-06-02 03:51:00,-0.796061,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.4,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485513",2020-06-02 03:52:00,-1.10089,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.4,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485514",2020-06-02 03:53:00,-1.12515,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.4,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485515",2020-06-02 03:54:00,-1.36037,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.4,0.54999,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485516",2020-06-02 03:55:00,-1.1558,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.3,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485517",2020-06-02 03:56:00,-1.17995,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.3,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485518",2020-06-02 03:57:00,-1.13033,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.4,0.55125,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485519",2020-06-02 03:58:00,-1.04321,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.4,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485520",2020-06-02 03:59:00,-1.61183,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.3,0.5544,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485521",2020-06-02 04:00:00,-1.14207,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13,0.55881,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485522",2020-06-02 04:01:00,-1.19131,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,12.8,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485523",2020-06-02 04:02:00,-1.16927,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,12.8,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485524",2020-06-02 04:03:00,-0.858141,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,12.8,0.55125,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485525",2020-06-02 04:04:00,-1.25732,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,12.9,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485526",2020-06-02 04:05:00,-1.22113,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,12.9,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485527",2020-06-02 04:06:00,-1.27002,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485528",2020-06-02 04:07:00,-1.22222,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485529",2020-06-02 04:08:00,-1.24654,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,13.1,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485530",2020-06-02 04:09:00,-1.2584,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,26,25,25.5,27.5,12.9,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485531",2020-06-02 04:10:00,-1.22557,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.9,0.54999,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485532",2020-06-02 04:11:00,-1.0385,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.9,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485533",2020-06-02 04:12:00,-1.41438,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.8,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485534",2020-06-02 04:13:00,-1.21645,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.9,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485535",2020-06-02 04:14:00,-1.21844,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.8,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485536",2020-06-02 04:15:00,-1.18718,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.8,0.67284,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485537",2020-06-02 04:16:00,-1.87361,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.8,0.87507,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485538",2020-06-02 04:17:00,-1.20741,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.8,0.90531,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485539",2020-06-02 04:18:00,-1.22768,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.7,0.8568,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485540",2020-06-02 04:19:00,-1.33155,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.6,0.75474,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485541",2020-06-02 04:20:00,-1.23905,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.6,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485542",2020-06-02 04:21:00,-1.1991,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.6,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485543",2020-06-02 04:22:00,-1.22385,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.6,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485544",2020-06-02 04:23:00,-1.4706,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.5,0.57456,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485545",2020-06-02 04:24:00,-1.26905,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.4,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485546",2020-06-02 04:25:00,-1.2496,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.4,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485547",2020-06-02 04:26:00,-1.3036,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.4,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485548",2020-06-02 04:27:00,-1.28891,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.3,0.57771,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485549",2020-06-02 04:28:00,-1.31043,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,26,25,25.5,27.5,12.2,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485550",2020-06-02 04:29:00,-1.40615,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.2,0.56826,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485551",2020-06-02 04:30:00,-1.41411,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.2,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485552",2020-06-02 04:31:00,-1.46001,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.3,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485553",2020-06-02 04:32:00,-1.24797,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.3,0.56259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485554",2020-06-02 04:33:00,-1.18875,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.4,0.56007,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485555",2020-06-02 04:34:00,-1.7003,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.5,0.56322,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485556",2020-06-02 04:35:00,-1.16329,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.5,0.56385,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485557",2020-06-02 04:36:00,-1.13584,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.5,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485558",2020-06-02 04:37:00,-1.20057,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.3,0.56637,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485559",2020-06-02 04:38:00,-1.18947,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.2,0.5607,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485560",2020-06-02 04:39:00,-1.19447,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.4,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485561",2020-06-02 04:40:00,-1.18298,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.3,0.567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485562",2020-06-02 04:41:00,-1.16285,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.4,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485563",2020-06-02 04:42:00,-1.24409,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.5,0.5733,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485564",2020-06-02 04:43:00,-0.960626,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.5,0.57141,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485565",2020-06-02 04:44:00,-1.1498,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.4,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485566",2020-06-02 04:45:00,-1.15268,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.6,0.57267,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485567",2020-06-02 04:46:00,-1.1271,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.4,0.83097,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485568",2020-06-02 04:47:00,-1.31269,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.3,0.89712,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485569",2020-06-02 04:48:00,-1.18568,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.1,0.85491,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485570",2020-06-02 04:49:00,-0.946219,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.1,0.75537,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485571",2020-06-02 04:50:00,-1.28236,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.1,0.7056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485572",2020-06-02 04:51:00,-1.14911,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12,0.58464,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485573",2020-06-02 04:52:00,-1.06648,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485574",2020-06-02 04:53:00,-1.0681,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12,0.5733,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485575",2020-06-02 04:54:00,-0.826024,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.1,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485576",2020-06-02 04:55:00,-1.07603,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485577",2020-06-02 04:56:00,-0.761958,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12,0.57267,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485578",2020-06-02 04:57:00,-1.04907,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12,0.57519,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485579",2020-06-02 04:58:00,-1.1072,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485580",2020-06-02 04:59:00,-0.860884,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12,0.56637,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485581",2020-06-02 05:00:00,-1.18645,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12,0.94437,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485582",2020-06-02 05:01:00,-1.2372,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.1,0.8442,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485583",2020-06-02 05:02:00,-1.25644,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.1,0.80136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485584",2020-06-02 05:03:00,-0.791099,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12,0.7749,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485585",2020-06-02 05:04:00,-1.31934,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12,0.756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485586",2020-06-02 05:05:00,-1.34597,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.1,0.76419,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485587",2020-06-02 05:06:00,-1.34847,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.1,0.74592,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485588",2020-06-02 05:07:00,-1.32115,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.1,0.74277,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485589",2020-06-02 05:08:00,-1.31822,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.1,0.7434,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485590",2020-06-02 05:09:00,-1.23648,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.1,0.73962,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485591",2020-06-02 05:10:00,-1.1299,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12.1,0.73017,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485592",2020-06-02 05:11:00,-1.25789,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,12,0.74214,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485593",2020-06-02 05:12:00,-1.12184,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.9,0.73647,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485594",2020-06-02 05:13:00,-1.14911,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.8,0.73584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485595",2020-06-02 05:14:00,-1.06168,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.8,0.73458,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485596",2020-06-02 05:15:00,-1.11785,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.9,0.73521,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485597",2020-06-02 05:16:00,-1.11169,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.9,0.71127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485598",2020-06-02 05:17:00,-1.10747,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.8,0.91161,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485599",2020-06-02 05:18:00,-0.900598,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.9,1.01808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485600",2020-06-02 05:19:00,-1.50938,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.9,0.99288,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485601",2020-06-02 05:20:00,-1.05169,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.9,0.8883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485602",2020-06-02 05:21:00,-1.0355,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.9,0.8505,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485603",2020-06-02 05:22:00,-1.02335,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.9,0.71064,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485604",2020-06-02 05:23:00,-1.05943,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.8,0.70434,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485605",2020-06-02 05:24:00,-1.01876,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,25,25.5,27.5,11.6,0.7056,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485606",2020-06-02 05:25:00,-1.07637,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,11.4,0.6993,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485607",2020-06-02 05:26:00,-1.0521,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,11.3,0.71127,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485608",2020-06-02 05:27:00,-1.02434,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,11.2,0.71694,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485609",2020-06-02 05:28:00,-1.0642,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,11,0.71694,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485610",2020-06-02 05:29:00,-1.1366,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27.5,11,0.71694,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485611",2020-06-02 05:30:00,-1.672,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11,0.6993,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485612",2020-06-02 05:31:00,-1.24495,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.1,0.69804,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485613",2020-06-02 05:32:00,-1.22114,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.2,0.69552,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485614",2020-06-02 05:33:00,-1.25371,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.3,0.6867,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485615",2020-06-02 05:34:00,-1.30018,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.4,0.67347,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485616",2020-06-02 05:35:00,-1.31215,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.4,0.68481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485617",2020-06-02 05:36:00,-1.34929,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.4,0.68481,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485618",2020-06-02 05:37:00,-1.53938,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.2,0.67914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485619",2020-06-02 05:38:00,-1.21701,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.1,0.67284,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485620",2020-06-02 05:39:00,-1.27384,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.1,0.66654,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485621",2020-06-02 05:40:00,-1.26272,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.3,0.65772,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485622",2020-06-02 05:41:00,-1.4853,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.4,0.65457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485623",2020-06-02 05:42:00,-1.23061,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.2,0.64638,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485624",2020-06-02 05:43:00,-1.16555,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25.5,27,11.2,0.6426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485625",2020-06-02 05:44:00,-1.38955,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.3,0.64071,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485626",2020-06-02 05:45:00,-1.37512,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.3,0.66024,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485627",2020-06-02 05:46:00,-1.18383,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.3,0.65457,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485628",2020-06-02 05:47:00,-1.08287,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.3,0.64764,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485629",2020-06-02 05:48:00,-1.10366,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.3,0.64701,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485630",2020-06-02 05:49:00,-1.0983,31,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.4,0.92484,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485631",2020-06-02 05:50:00,-1.13533,33,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.4,0.94878,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485632",2020-06-02 05:51:00,-1.01599,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.5,0.93114,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485633",2020-06-02 05:52:00,-1.0431,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.6,0.81648,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485634",2020-06-02 05:53:00,-1.03668,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.7,0.62874,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485635",2020-06-02 05:54:00,-1.03598,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.8,0.62307,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485636",2020-06-02 05:55:00,-1.07358,38,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,11.9,0.61551,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485637",2020-06-02 05:56:00,-1.1465,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,12,0.6174,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485638",2020-06-02 05:57:00,-1.59752,41,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,12.1,0.61047,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485639",2020-06-02 05:58:00,-1.07808,40,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,12.2,0.61551,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485640",2020-06-02 05:59:00,-1.12121,43,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,12.2,0.60606,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485641",2020-06-02 06:00:00,-1.19328,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,12.3,0.60291,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485642",2020-06-02 06:01:00,-1.21558,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,12.4,0.59661,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485643",2020-06-02 06:02:00,-1.25717,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,12.6,0.5922,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485644",2020-06-02 06:03:00,-1.45817,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,12.7,0.58716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485645",2020-06-02 06:04:00,-1.43731,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,12.8,0.59094,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485646",2020-06-02 06:05:00,-1.16885,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,13,0.57897,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
