"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"485647",2020-06-02 06:06:00,-1.22313,52,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,13.1,0.57834,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485648",2020-06-02 06:07:00,-1.19233,54,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,13.3,0.55881,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485649",2020-06-02 06:08:00,-1.45776,56,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,25.5,24.5,25,27,13.5,0.55062,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485650",2020-06-02 06:09:00,-1.24474,57,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,13.6,0.54747,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485651",2020-06-02 06:10:00,-1.21696,59,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,13.8,0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485652",2020-06-02 06:11:00,-1.25783,61,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,14,0.50967,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485653",2020-06-02 06:12:00,-1.17503,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,14.1,0.53424,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485654",2020-06-02 06:13:00,-1.53281,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,14.2,1.05903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485655",2020-06-02 06:14:00,-1.15341,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27,14.3,0.51723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485656",2020-06-02 06:15:00,-1.18928,69,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.4,0.49707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485657",2020-06-02 06:16:00,-1.10725,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.5,0.48447,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485658",2020-06-02 06:17:00,-1.10509,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.5,0.52668,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485659",2020-06-02 06:18:00,-1.10809,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.5,0.74907,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485660",2020-06-02 06:19:00,-1.1355,77,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.4,0.77049,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485661",2020-06-02 06:20:00,-1.10561,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.4,0.72639,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"485662",2020-06-02 06:21:00,-1.03417,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.3,1.12014,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485663",2020-06-02 06:22:00,-1.15922,84,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.3,0.93807,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485664",2020-06-02 06:23:00,-1.07397,87,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.2,0.9513,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485665",2020-06-02 06:24:00,-0.936854,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.2,0.96327,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485666",2020-06-02 06:25:00,-0.680547,91,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.2,0.99666,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485667",2020-06-02 06:26:00,0,94,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.2,1.01934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485668",2020-06-02 06:27:00,0,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.2,0.93807,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485669",2020-06-02 06:28:00,0,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,25.5,24.5,25,27.5,14.3,0.92421,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485670",2020-06-02 06:29:00,0,100,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,14.4,0.91917,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485671",2020-06-02 06:30:00,0,102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,14.5,0.93051,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"485672",2020-06-02 06:31:00,0,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,14.6,0.91224,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485673",2020-06-02 06:32:00,0,108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,14.7,0.89964,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485674",2020-06-02 06:33:00,0,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,14.8,0.84924,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485675",2020-06-02 06:34:00,0,113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,14.8,0.84924,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485676",2020-06-02 06:35:00,0,115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,14.9,0.84294,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485677",2020-06-02 06:36:00,0,118,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,14.9,0.82152,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485678",2020-06-02 06:37:00,0,120,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15,0.84924,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485679",2020-06-02 06:38:00,0,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.1,0.819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485680",2020-06-02 06:39:00,0,125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.3,0.82026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485681",2020-06-02 06:40:00,0,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.3,0.82341,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485682",2020-06-02 06:41:00,0,130,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.4,0.84294,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485683",2020-06-02 06:42:00,0,132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.5,0.7749,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485684",2020-06-02 06:43:00,0,137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.6,0.756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485685",2020-06-02 06:44:00,0,139,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.7,0.75474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485686",2020-06-02 06:45:00,0,143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.7,0.74907,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485687",2020-06-02 06:46:00,0,145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.8,0.81144,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485688",2020-06-02 06:47:00,0,148,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.8,1.03761,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485689",2020-06-02 06:48:00,0,152,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.8,1.01997,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485690",2020-06-02 06:49:00,0,154,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.8,0.97272,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485691",2020-06-02 06:50:00,0,157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.9,0.85554,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485692",2020-06-02 06:51:00,0,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.8,0.69237,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485693",2020-06-02 06:52:00,0,164,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,15.9,0.68292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485694",2020-06-02 06:53:00,0,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,16,0.66339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485695",2020-06-02 06:54:00,0,170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,16.1,0.63567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485696",2020-06-02 06:55:00,0,173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,16.2,0.62244,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485697",2020-06-02 06:56:00,0,176,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,16.4,0.62244,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485698",2020-06-02 06:57:00,0,179,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,16.7,0.57204,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485699",2020-06-02 06:58:00,0,183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,16.8,0.54684,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485700",2020-06-02 06:59:00,0,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,16.6,-0.07623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485701",2020-06-02 07:00:00,0,190,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,16.5,-0.08946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485702",2020-06-02 07:01:00,0,191,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,16.4,-0.09639,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485703",2020-06-02 07:02:00,0,194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,16.4,-0.11466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485704",2020-06-02 07:03:00,0,196,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,16.4,-0.12663,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485705",2020-06-02 07:04:00,0,200,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,16.6,-0.11466,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485706",2020-06-02 07:05:00,0,204,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,16.9,-0.13923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485707",2020-06-02 07:06:00,0,208,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,17.2,-0.13041,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485708",2020-06-02 07:07:00,0,210,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,17.3,-0.13356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485709",2020-06-02 07:08:00,0,214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,17.3,-0.17136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485710",2020-06-02 07:09:00,0,217,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,17.3,-0.18963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485711",2020-06-02 07:10:00,0,221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,17.4,-0.18459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485712",2020-06-02 07:11:00,-0.883246,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,17.4,0.02961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485713",2020-06-02 07:12:00,-1.12081,227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,17.5,0.00819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485714",2020-06-02 07:13:00,-1.22177,231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26,24.5,25,27.5,17.6,0.11907,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485715",2020-06-02 07:14:00,-1.31165,234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,17.8,0.1071,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485716",2020-06-02 07:15:00,-1.34046,238,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,17.9,-0.00126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485717",2020-06-02 07:16:00,-1.32614,242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18,-0.05103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485718",2020-06-02 07:17:00,-1.47867,245,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.1,-0.18963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485719",2020-06-02 07:18:00,-1.20479,249,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.2,-0.18396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485720",2020-06-02 07:19:00,-1.3953,252,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.3,-0.19026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485721",2020-06-02 07:20:00,-1.17131,255,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.4,-0.21546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485722",2020-06-02 07:21:00,-1.12641,259,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.5,-0.20853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485723",2020-06-02 07:22:00,-1.10194,263,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.6,-0.15246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485724",2020-06-02 07:23:00,-0.931948,268,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.6,-0.12285,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485725",2020-06-02 07:24:00,-0.891166,270,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.6,-0.0819,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485726",2020-06-02 07:25:00,-0.798813,273,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.6,-0.06111,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485727",2020-06-02 07:26:00,-0.768653,277,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.6,-0.25767,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485728",2020-06-02 07:27:00,-0.540715,280,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.7,-0.40446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485729",2020-06-02 07:28:00,-0.819138,284,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.7,-0.41769,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485730",2020-06-02 07:29:00,-0.79649,288,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.8,-0.4536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485731",2020-06-02 07:30:00,-0.846618,290,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.8,-0.45927,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485732",2020-06-02 07:31:00,-1.07479,295,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.8,-0.4914,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485733",2020-06-02 07:32:00,-1.05545,298,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.9,-0.51093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485734",2020-06-02 07:33:00,-1.33108,301,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.9,-0.5355,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485735",2020-06-02 07:34:00,-2.14614,306,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,27.5,18.9,-0.5292,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485736",2020-06-02 07:35:00,-2.52344,309,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19,-0.52353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485737",2020-06-02 07:36:00,-2.50808,313,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19,-0.20853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485738",2020-06-02 07:37:00,-2.18402,317,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.1,-0.20286,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485739",2020-06-02 07:38:00,-1.68256,321,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.2,-0.22806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485740",2020-06-02 07:39:00,-1.41858,326,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.3,-0.34839,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485741",2020-06-02 07:40:00,-1.26147,330,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.4,-0.56763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485742",2020-06-02 07:41:00,-1.04376,335,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.5,-0.55503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485743",2020-06-02 07:42:00,-0.968161,337,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.6,-0.67536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485744",2020-06-02 07:43:00,-0.897515,342,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.5,-0.69363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485745",2020-06-02 07:44:00,-0.582567,345,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.4,-0.71505,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485746",2020-06-02 07:45:00,-1.02176,350,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.4,-0.73206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485747",2020-06-02 07:46:00,-0.804084,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.3,-0.78939,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485748",2020-06-02 07:47:00,-0.852921,357,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.2,-0.80766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485749",2020-06-02 07:48:00,-0.890309,361,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.1,-0.83223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485750",2020-06-02 07:49:00,-0.936773,366,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.1,-0.84672,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485751",2020-06-02 07:50:00,-0.876904,370,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,18.9,-0.87192,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485752",2020-06-02 07:51:00,-1.24403,373,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,18.8,-0.89019,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485753",2020-06-02 07:52:00,-0.831695,376,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,18.8,-0.91476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485754",2020-06-02 07:53:00,-0.849583,380,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,18.9,-0.92736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485755",2020-06-02 07:54:00,-0.969284,385,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,18.8,-0.93366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485756",2020-06-02 07:55:00,-1.04707,388,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,18.8,-0.95319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485757",2020-06-02 07:56:00,-1.05114,393,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,18.8,-0.92799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485758",2020-06-02 07:57:00,-1.06738,397,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,18.3,-0.99036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485759",2020-06-02 07:58:00,-0.853257,401,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,18,-1.00107,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485760",2020-06-02 07:59:00,-1.09515,404,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,17.9,-0.68103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485761",2020-06-02 08:00:00,-1.06902,409,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,17.9,-0.65016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485762",2020-06-02 08:01:00,-0.931285,412,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.4,-0.71316,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485763",2020-06-02 08:02:00,-1.14339,417,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,26.5,24.5,25,28,19.9,-0.83916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485764",2020-06-02 08:03:00,-1.14459,421,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,19.6,-1.05903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485765",2020-06-02 08:04:00,-1.15587,425,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,19.9,-1.06029,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485766",2020-06-02 08:05:00,-1.23268,429,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,18.1,-1.07856,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485767",2020-06-02 08:06:00,-1.13054,434,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,17.9,-1.08486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485768",2020-06-02 08:07:00,-1.18328,437,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,18.2,-1.09872,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485769",2020-06-02 08:08:00,-1.13026,442,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,19.4,-1.10313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485770",2020-06-02 08:09:00,-1.15033,446,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,20.7,-1.11699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485771",2020-06-02 08:10:00,-1.18728,450,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,21.1,-1.134,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485772",2020-06-02 08:11:00,-1.00329,453,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,21.4,-1.10943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485773",2020-06-02 08:12:00,-1.12441,458,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,21.4,-1.22031,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485774",2020-06-02 08:13:00,-0.948588,461,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,21,-1.23606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485775",2020-06-02 08:14:00,-1.1571,467,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,21.1,-1.25496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485776",2020-06-02 08:15:00,-1.13515,470,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,21.9,-1.27386,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485777",2020-06-02 08:16:00,-1.10462,473,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,22.1,-1.27323,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485778",2020-06-02 08:17:00,-1.15198,478,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,22.3,-1.30473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485779",2020-06-02 08:18:00,-1.11699,482,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,21.6,-1.32363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485780",2020-06-02 08:19:00,-1.13971,486,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,21.4,-1.34253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485781",2020-06-02 08:20:00,-1.07699,492,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,20.4,-1.02501,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485782",2020-06-02 08:21:00,-1.30949,496,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,20.1,-1.02249,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485783",2020-06-02 08:22:00,-1.13132,498,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,20.8,-1.0647,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485784",2020-06-02 08:23:00,-1.02464,501,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,20.1,-1.22031,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485785",2020-06-02 08:24:00,-1.03678,509,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,21.2,-1.46601,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485786",2020-06-02 08:25:00,-1.01299,512,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,19.3,-1.48113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485787",2020-06-02 08:26:00,-1.02177,514,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28,20.3,-1.48239,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485788",2020-06-02 08:27:00,-1.02737,520,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28,21.1,-1.51956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485789",2020-06-02 08:28:00,-1.08374,524,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28,21,-1.53216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485790",2020-06-02 08:29:00,-1.0132,530,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24.5,25,28,20.7,-1.55673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485791",2020-06-02 08:30:00,-1.01261,531,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,21.3,-1.56996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485792",2020-06-02 08:31:00,-0.604948,537,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,20.6,-1.61469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485793",2020-06-02 08:32:00,-1.20145,541,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24.5,25,28,21.1,-1.62666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485794",2020-06-02 08:33:00,-0.976388,545,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,21.8,-1.64808,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485795",2020-06-02 08:34:00,-1.06992,549,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,22.8,-1.68273,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485796",2020-06-02 08:35:00,-1.08375,552,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24,25,28,22.9,-1.70793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485797",2020-06-02 08:36:00,-1.0979,559,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24,25,28,23.1,-1.73943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485798",2020-06-02 08:37:00,-1.11612,562,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24,25,28,22.3,-1.74699,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485799",2020-06-02 08:38:00,-0.98786,564,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24,25,28,20.9,-1.77156,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485800",2020-06-02 08:39:00,-1.12437,568,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24,25,28,19.6,-1.76652,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485801",2020-06-02 08:40:00,-0.650542,573,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24,25,28,20,-1.45656,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485802",2020-06-02 08:41:00,-1.15694,574,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24,25,28,20.2,-1.45152,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485803",2020-06-02 08:42:00,-1.15134,578,0,25.5,23,23,16,24.5,23,29,0,0,25,23.5,24.5,27,24,25,28,21.4,-1.53153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485804",2020-06-02 08:43:00,-0.955957,582,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,21.7,-1.6443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485805",2020-06-02 08:44:00,-1.15549,586,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,22.5,-1.8837,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485806",2020-06-02 08:45:00,-1.03235,590,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,22.7,-1.9089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485807",2020-06-02 08:46:00,-1.16361,594,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,22.5,-1.9278,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485808",2020-06-02 08:47:00,-1.15409,599,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,22,-1.94544,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485809",2020-06-02 08:48:00,-1.25039,604,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,21.5,-1.94859,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485810",2020-06-02 08:49:00,-1.14567,607,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,21.5,-1.97064,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485811",2020-06-02 08:50:00,-1.17079,611,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,21.8,-1.97883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485812",2020-06-02 08:51:00,-1.13461,616,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,21.7,-1.97379,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485813",2020-06-02 08:52:00,-1.42985,619,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,21.2,-2.01096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485814",2020-06-02 08:53:00,-1.09844,625,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,21.4,-2.03553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485815",2020-06-02 08:54:00,-1.11558,630,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,22.1,-2.04876,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485816",2020-06-02 08:55:00,-1.09608,632,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28,22.2,-2.06136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485817",2020-06-02 08:56:00,-1.06415,639,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,20.1,-2.08593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485818",2020-06-02 08:57:00,-1.04837,641,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,19.8,-2.08719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485819",2020-06-02 08:58:00,-0.99646,644,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,20.3,-2.09664,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485820",2020-06-02 08:59:00,-0.789082,648,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,20.2,-1.77093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485821",2020-06-02 09:00:00,-1.05081,655,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,19.1,-1.77723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485822",2020-06-02 09:01:00,-1.03607,660,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,19.9,-1.80999,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485823",2020-06-02 09:02:00,-1.03982,666,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,21.1,-1.92969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485824",2020-06-02 09:03:00,-0.906505,670,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,21.3,-2.1735,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485825",2020-06-02 09:04:00,-1.05895,674,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,21.3,-2.15523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485826",2020-06-02 09:05:00,0,676,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,21.2,-2.17413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485827",2020-06-02 09:06:00,-1.05972,679,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,21.8,-2.205,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485828",2020-06-02 09:07:00,-1.00585,684,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,21.6,-2.205,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485829",2020-06-02 09:08:00,-1.04509,689,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,21,-2.21319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485830",2020-06-02 09:09:00,-1.05477,693,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27,24,25,28.5,20.1,-2.24091,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485831",2020-06-02 09:10:00,-1.07051,696,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,19.5,-2.25036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485832",2020-06-02 09:11:00,-1.14492,704,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,18.5,-2.26926,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485833",2020-06-02 09:12:00,-1.05172,706,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,17.5,-2.28123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485834",2020-06-02 09:13:00,-1.10501,708,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,18.6,-2.3121,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485835",2020-06-02 09:14:00,-1.13043,715,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,19.4,-2.32344,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485836",2020-06-02 09:15:00,-1.08755,718,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,19.2,-2.32974,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485837",2020-06-02 09:16:00,-1.51423,723,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,18.9,-2.01789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485838",2020-06-02 09:17:00,-1.08426,728,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,18.2,-2.01096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485839",2020-06-02 09:18:00,-0.809,730,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,18.4,-2.05443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485840",2020-06-02 09:19:00,-1.06921,736,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,18.9,-2.14893,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485841",2020-06-02 09:20:00,-0.68294,739,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,20.1,-2.23713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485842",2020-06-02 09:21:00,-1.01896,743,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,21,-2.4318,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485843",2020-06-02 09:22:00,-1.07538,750,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,19,-2.44503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485844",2020-06-02 09:23:00,-1.32601,753,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,18,-2.46393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485845",2020-06-02 09:24:00,-1.09122,756,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,19,-2.47086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485846",2020-06-02 09:25:00,-0.564121,762,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,20.2,-2.49606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485847",2020-06-02 09:26:00,-1.08205,766,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,20.7,-2.50551,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485848",2020-06-02 09:27:00,-1.05547,771,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,21.3,-2.52693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485849",2020-06-02 09:28:00,-1.04743,773,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,21.6,-2.52945,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485850",2020-06-02 09:29:00,-1.0393,778,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,22.2,-2.5515,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485851",2020-06-02 09:30:00,-1.01436,781,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,22.5,-2.5578,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485852",2020-06-02 09:31:00,-1.11764,785,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,23,-2.56788,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485853",2020-06-02 09:32:00,-1.01171,787,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,22.7,-2.58363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485854",2020-06-02 09:33:00,-1.01552,791,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,22.8,-2.58678,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485855",2020-06-02 09:34:00,-1.00507,797,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,21.7,-2.23713,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485856",2020-06-02 09:35:00,-0.98744,802,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,22.4,-2.27493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485857",2020-06-02 09:36:00,-0.983253,806,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,23.6,-2.36943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485858",2020-06-02 09:37:00,-0.950653,812,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,23.4,-2.44125,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485859",2020-06-02 09:38:00,-0.991057,813,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,21.3,-2.71026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485860",2020-06-02 09:39:00,-1.27322,818,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,20.7,-2.73483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485861",2020-06-02 09:40:00,-1.15934,823,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,21.4,-2.76003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485862",2020-06-02 09:41:00,-0.921998,827,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,19.5,-2.77956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485863",2020-06-02 09:42:00,-0.895413,832,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,19.5,-2.80476,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485864",2020-06-02 09:43:00,-0.955098,835,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,20.4,-2.82303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485865",2020-06-02 09:44:00,-1.05352,837,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,21.2,-2.83563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485866",2020-06-02 09:45:00,-1.3326,844,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,20.9,-2.85516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485867",2020-06-02 09:46:00,-1.74674,851,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,22,-2.86776,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485868",2020-06-02 09:47:00,-2.35536,852,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,22.7,-2.92446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485869",2020-06-02 09:48:00,-2.64986,856,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,23.5,-2.94399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485870",2020-06-02 09:49:00,-2.33837,860,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,24.5,-2.97234,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485871",2020-06-02 09:50:00,-1.99792,863,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,24.5,-2.77956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485872",2020-06-02 09:51:00,-1.39983,869,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,22.5,-2.62962,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485873",2020-06-02 09:52:00,-1.64761,873,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,22.6,-2.6901,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485874",2020-06-02 09:53:00,-1.11157,876,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,23.8,-2.7342,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485875",2020-06-02 09:54:00,-0.981889,880,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,24.7,-2.77956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485876",2020-06-02 09:55:00,-0.908527,883,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,24.3,-3.0429,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485877",2020-06-02 09:56:00,-0.758102,887,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,25.2,-3.05613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485878",2020-06-02 09:57:00,-0.845836,891,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,25,-3.07503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485879",2020-06-02 09:58:00,-1.06825,896,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,25.8,-3.08826,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485880",2020-06-02 09:59:00,-0.662018,898,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,24.5,-3.11913,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485881",2020-06-02 10:00:00,0,903,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,24.2,-3.25773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485882",2020-06-02 10:01:00,-1.27826,905,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,24.6,-3.27474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485883",2020-06-02 10:02:00,-0.851022,911,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,23.6,-3.28293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485884",2020-06-02 10:03:00,-0.848732,914,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,22,-3.31191,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485885",2020-06-02 10:04:00,-0.833842,918,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,23.1,-3.33396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485886",2020-06-02 10:05:00,-0.832867,921,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,23.6,-3.34593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485887",2020-06-02 10:06:00,-1.01119,924,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,24.5,-3.03093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485888",2020-06-02 10:07:00,-1.08655,930,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,25,-2.98116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485889",2020-06-02 10:08:00,-1.10194,932,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,25.3,-3.0303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485890",2020-06-02 10:09:00,-1.12732,935,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,23.8,-3.09393,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485891",2020-06-02 10:10:00,-1.15285,938,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,25,-3.20166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485892",2020-06-02 10:11:00,-0.804086,942,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,25.6,-3.39696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485893",2020-06-02 10:12:00,-1.23462,945,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,24.9,-3.41523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485894",2020-06-02 10:13:00,-1.15284,949,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,25.1,-3.41649,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485895",2020-06-02 10:14:00,-1.13491,954,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,25.6,-3.43728,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485896",2020-06-02 10:15:00,-1.14459,958,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,23.4,-3.45492,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485897",2020-06-02 10:16:00,-1.11006,960,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,23.7,-3.47193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485898",2020-06-02 10:17:00,-1.11538,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,23.3,-3.47949,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485899",2020-06-02 10:18:00,-1.10767,971,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,23.9,-3.50973,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485900",2020-06-02 10:19:00,-1.20549,975,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,24.4,-3.5343,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485901",2020-06-02 10:20:00,-1.13927,978,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,28.5,24.8,-3.5469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485902",2020-06-02 10:21:00,-1.13505,982,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.6,-3.19599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485903",2020-06-02 10:22:00,-1.1235,984,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.8,-3.1689,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485904",2020-06-02 10:23:00,-1.47029,990,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.3,-3.23946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485905",2020-06-02 10:24:00,-1.13616,991,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.9,-3.27096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485906",2020-06-02 10:25:00,-1.23336,996,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.2,-3.39066,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485907",2020-06-02 10:26:00,-1.16124,1003,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.6,-3.60486,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485908",2020-06-02 10:27:00,-0.854933,1003,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,22.4,-3.60423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485909",2020-06-02 10:28:00,-1.13376,1012,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.5,-3.57336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485910",2020-06-02 10:29:00,-1.16547,1011,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.2,-3.57399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485911",2020-06-02 10:30:00,-1.1799,1015,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.5,-3.52863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485912",2020-06-02 10:31:00,-1.14248,1022,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,22.6,-3.47193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485913",2020-06-02 10:32:00,-1.31206,1023,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,22.4,-3.4083,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485914",2020-06-02 10:33:00,-1.1892,1027,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.1,-3.32199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485915",2020-06-02 10:34:00,-1.68279,1030,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.7,-3.31506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485916",2020-06-02 10:35:00,-0.963798,1035,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.1,-3.33963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485917",2020-06-02 10:36:00,-1.15035,1038,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.7,-2.9295,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485918",2020-06-02 10:37:00,-1.0705,1039,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.4,-3.0051,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485919",2020-06-02 10:38:00,-1.05934,1041,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.6,-3.05613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485920",2020-06-02 10:39:00,-1.03875,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25,-3.13236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485921",2020-06-02 10:40:00,-1.06365,1047,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.1,-3.44736,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485922",2020-06-02 10:41:00,-1.08462,1050,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.9,-3.48453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485923",2020-06-02 10:42:00,-1.06412,1051,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.7,-3.73023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485924",2020-06-02 10:43:00,-1.0841,1056,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.5,-3.74283,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485925",2020-06-02 10:44:00,-1.04383,1060,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.3,-3.75669,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485926",2020-06-02 10:45:00,-1.08417,1064,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.2,-3.76236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485927",2020-06-02 10:46:00,-1.23829,1069,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.2,-3.77433,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485928",2020-06-02 10:47:00,-1.09129,1071,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.5,-3.77244,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485929",2020-06-02 10:48:00,-1.03641,1076,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.9,-3.7737,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485930",2020-06-02 10:49:00,-1.07392,1077,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.7,-3.78063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485931",2020-06-02 10:50:00,-1.13471,1082,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,26.1,-3.40956,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485932",2020-06-02 10:51:00,-1.0677,1083,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,26.7,-3.39759,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485933",2020-06-02 10:52:00,-1.29665,1087,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.6,-3.44799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485934",2020-06-02 10:53:00,-1.08103,1091,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24,-3.52863,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485935",2020-06-02 10:54:00,-1.04535,1094,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.8,-3.82662,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485936",2020-06-02 10:55:00,-0.884047,1095,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.8,-3.85056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485937",2020-06-02 10:56:00,-1.03825,1099,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.7,-3.85686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485938",2020-06-02 10:57:00,-1.0583,1107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.6,-3.87828,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485939",2020-06-02 10:58:00,-1.06128,1109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.8,-3.90096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485940",2020-06-02 10:59:00,-1.10468,1106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,22.2,-3.88773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485941",2020-06-02 11:00:00,-1.08065,1111,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.5,-3.90726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485942",2020-06-02 11:01:00,-1.14609,1113,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24,-3.87576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485943",2020-06-02 11:02:00,-1.12466,1115,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.7,-3.92049,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485944",2020-06-02 11:03:00,-1.13073,1123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.2,-3.53493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485945",2020-06-02 11:04:00,-1.1487,1125,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.4,-3.54942,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485946",2020-06-02 11:05:00,-1.1361,1127,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.1,-3.62313,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485947",2020-06-02 11:06:00,-1.05836,1132,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24,-3.69306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485948",2020-06-02 11:07:00,-1.12466,1131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.3,-4.03767,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
