"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"485949",2020-06-02 11:08:00,-1.16792,1131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.9,-4.06665,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485950",2020-06-02 11:09:00,-1.10538,1139,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,23.5,-4.10319,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485951",2020-06-02 11:10:00,-1.11442,1143,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,22.7,-4.12398,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485952",2020-06-02 11:11:00,-1.14606,1150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.3,-4.1643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485953",2020-06-02 11:12:00,-1.07269,1151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.6,-4.1643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485954",2020-06-02 11:13:00,-1.09557,1156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.4,-4.158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485955",2020-06-02 11:14:00,-1.07538,1157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.4,-4.1517,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485956",2020-06-02 11:15:00,-1.10014,1163,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24,-3.77055,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485957",2020-06-02 11:16:00,-1.0986,1166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.4,-3.69243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485958",2020-06-02 11:17:00,-1.47012,1170,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.1,-3.68676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485959",2020-06-02 11:18:00,-1.11681,1168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.6,-3.73779,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485960",2020-06-02 11:19:00,-1.13887,1171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.5,-3.82158,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485961",2020-06-02 11:20:00,-1.10217,1172,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.3,-4.00239,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485962",2020-06-02 11:21:00,-1.38594,1175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25,-3.98916,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485963",2020-06-02 11:22:00,-0.734735,1179,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24,-3.96522,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485964",2020-06-02 11:23:00,-1.07127,1182,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24,-3.95325,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485965",2020-06-02 11:24:00,-1.082,1183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25,-3.95955,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485966",2020-06-02 11:25:00,-1.08206,1187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.2,-3.94569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485967",2020-06-02 11:26:00,-0.673381,1189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.1,-3.94443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485968",2020-06-02 11:27:00,-1.05142,1197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,26,-4.22289,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485969",2020-06-02 11:28:00,-1.06703,1197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,26.1,-3.93183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485970",2020-06-02 11:29:00,-1.03121,1192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.6,-3.95766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485971",2020-06-02 11:30:00,-1.03368,1197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.6,-4.06413,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485972",2020-06-02 11:31:00,-1.03085,1203,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.7,-4.18446,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485973",2020-06-02 11:32:00,-0.972471,1211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.8,-4.48623,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485974",2020-06-02 11:33:00,-0.619235,1214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25,-4.51206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485975",2020-06-02 11:34:00,-1.04495,1220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.9,-4.53726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485976",2020-06-02 11:35:00,-1.04463,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.7,-4.53348,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485977",2020-06-02 11:36:00,-1.06059,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.9,-4.53096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485978",2020-06-02 11:37:00,-1.05398,1227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.3,-4.53033,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485979",2020-06-02 11:38:00,-1.02923,1226,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.6,-4.54986,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485980",2020-06-02 11:39:00,-1.22789,1228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.8,-4.1265,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485981",2020-06-02 11:40:00,-1.02358,1232,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.8,-4.16304,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485982",2020-06-02 11:41:00,-0.992897,1230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.5,-4.19013,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485983",2020-06-02 11:42:00,-0.944566,1234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.3,-4.29723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485984",2020-06-02 11:43:00,-1.11586,1234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.7,-4.61349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485985",2020-06-02 11:44:00,-1.1955,1240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.2,-4.63113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485986",2020-06-02 11:45:00,-1.16257,1244,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,25.2,-4.4037,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485987",2020-06-02 11:46:00,-1.22981,1248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25,29,24.3,-4.6683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485988",2020-06-02 11:47:00,-1.07505,1248,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25.5,29,24.3,-4.6935,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485989",2020-06-02 11:48:00,-0.936688,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25.5,29,24.8,-4.72437,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485990",2020-06-02 11:49:00,-0.822995,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25.5,29,25.1,-4.74453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485991",2020-06-02 11:50:00,-0.725557,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25.5,29,25.3,-4.7439,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485992",2020-06-02 11:51:00,-0.670338,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25.5,29,24.4,-4.30983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485993",2020-06-02 11:52:00,-0.620878,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25.5,29,25.2,-4.32873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485994",2020-06-02 11:53:00,-0.565132,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,23.5,24.5,27.5,24,25.5,29,25.6,-4.38732,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485995",2020-06-02 11:54:00,-0.605188,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,25.2,-4.47426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485996",2020-06-02 11:55:00,-0.607145,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24.4,-4.83966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485997",2020-06-02 11:56:00,-0.705437,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24.7,-4.85226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485998",2020-06-02 11:57:00,-0.854318,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,25.1,-4.86549,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"485999",2020-06-02 11:58:00,-1.0366,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24.9,-4.90014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486000",2020-06-02 11:59:00,-1.15346,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24.9,-4.89069,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486001",2020-06-02 12:00:00,-1.3484,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,25.1,-4.88376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486002",2020-06-02 12:01:00,-1.46268,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,25.8,-4.79493,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486003",2020-06-02 12:02:00,-1.47846,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,25.4,-4.45473,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486004",2020-06-02 12:03:00,-1.54414,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24.9,-4.46103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486005",2020-06-02 12:04:00,-1.55873,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24.6,-4.53159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486006",2020-06-02 12:05:00,-1.70598,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24.6,-4.62168,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486007",2020-06-02 12:06:00,-1.80442,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,23.7,-4.97826,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486008",2020-06-02 12:07:00,-2.14133,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,23.5,-5.01606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486009",2020-06-02 12:08:00,-1.70332,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24,-5.03748,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486010",2020-06-02 12:09:00,-1.85282,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24.4,-5.00976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486011",2020-06-02 12:10:00,-1.51837,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24.5,-5.00346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486012",2020-06-02 12:11:00,-1.45262,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24,-5.00976,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486013",2020-06-02 12:12:00,-1.34006,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24.1,-4.85919,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486014",2020-06-02 12:13:00,-1.12751,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24,-4.57569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486015",2020-06-02 12:14:00,-1.15756,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24.1,-4.59459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486016",2020-06-02 12:15:00,-1.03455,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24,25.5,29,24.2,-4.6557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486017",2020-06-02 12:16:00,-1.00297,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,24.5,-4.68153,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486018",2020-06-02 12:17:00,-0.973229,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,25.2,-4.95306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486019",2020-06-02 12:18:00,-0.936423,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,25.2,-4.9959,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486020",2020-06-02 12:19:00,0,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,25.2,-4.99653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486021",2020-06-02 12:20:00,-1.1098,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,25.3,-4.99716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486022",2020-06-02 12:21:00,-0.921725,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,25,-5.01543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486023",2020-06-02 12:22:00,-0.936139,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,24.6,-5.02236,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486024",2020-06-02 12:23:00,-0.956337,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,24.4,-4.61349,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486025",2020-06-02 12:24:00,-0.92518,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,24.5,-4.56183,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486026",2020-06-02 12:25:00,-0.890925,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,24.7,-4.59333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486027",2020-06-02 12:26:00,-0.961744,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,25.4,-4.6242,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486028",2020-06-02 12:27:00,-0.907716,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,25.2,-4.64499,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486029",2020-06-02 12:28:00,-0.522543,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,25,-4.8951,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486030",2020-06-02 12:29:00,-1.10577,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,25.4,-4.92723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486031",2020-06-02 12:30:00,-1.01959,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,25.4,-4.92849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486032",2020-06-02 12:31:00,-1.01412,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,25,-4.94676,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486033",2020-06-02 12:32:00,-1.23807,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,24.7,-4.94046,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486034",2020-06-02 12:33:00,-1.40554,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,23.9,-4.95873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486035",2020-06-02 12:34:00,-1.51225,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,24.5,-4.49946,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486036",2020-06-02 12:35:00,-1.6142,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,24.7,-4.5297,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486037",2020-06-02 12:36:00,-1.5693,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,24.9,-4.54356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486038",2020-06-02 12:37:00,-1.44101,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,24.5,-4.65633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486039",2020-06-02 12:38:00,-1.2935,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,29,24.6,-4.98519,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486040",2020-06-02 12:39:00,-1.35076,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.8,-4.97574,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486041",2020-06-02 12:40:00,-1.53119,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.6,-4.99023,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486042",2020-06-02 12:41:00,-1.09246,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.5,-4.99401,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486043",2020-06-02 12:42:00,-1.00164,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25,-5.04756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486044",2020-06-02 12:43:00,-0.989764,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.6,-5.07906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486045",2020-06-02 12:44:00,-1.02886,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.2,-4.86738,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486046",2020-06-02 12:45:00,-0.955185,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.6,-4.63995,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486047",2020-06-02 12:46:00,-0.685509,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.8,-4.6872,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486048",2020-06-02 12:47:00,-0.701841,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.5,-4.73256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486049",2020-06-02 12:48:00,-0.970917,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.7,-4.77036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486050",2020-06-02 12:49:00,-0.958195,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25,-5.06142,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486051",2020-06-02 12:50:00,-0.963554,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.8,-5.14773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486052",2020-06-02 12:51:00,-0.943838,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.7,-5.13639,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486053",2020-06-02 12:52:00,-0.961387,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.3,-5.12883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486054",2020-06-02 12:53:00,-1.11658,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.7,-5.1723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486055",2020-06-02 12:54:00,-1.01556,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.6,-5.03937,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486056",2020-06-02 12:55:00,-1.47526,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.8,-4.70673,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486057",2020-06-02 12:56:00,-0.791178,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.9,-4.72626,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486058",2020-06-02 12:57:00,-1.08058,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.4,-4.79367,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486059",2020-06-02 12:58:00,-1.12714,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.4,-4.85793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486060",2020-06-02 12:59:00,-1.12636,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.8,-5.18553,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486061",2020-06-02 13:00:00,-0.783523,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.9,-5.21766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486062",2020-06-02 13:01:00,-1.1412,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.6,-5.20443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486063",2020-06-02 13:02:00,-1.14975,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.2,-5.21703,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486064",2020-06-02 13:03:00,-1.12407,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,24.2,-5.23593,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486065",2020-06-02 13:04:00,-1.13313,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,24.3,-5.23719,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486066",2020-06-02 13:05:00,-1.15709,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,24.2,-4.79556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486067",2020-06-02 13:06:00,-1.05602,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,24,-4.82076,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486068",2020-06-02 13:07:00,-1.7564,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,24,-4.86423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486069",2020-06-02 13:08:00,-1.11449,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,24.4,-4.95243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486070",2020-06-02 13:09:00,-1.07646,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,24.9,-5.30019,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486071",2020-06-02 13:10:00,-1.10815,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.2,-5.30586,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486072",2020-06-02 13:11:00,-1.11041,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,24.8,-5.29389,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486073",2020-06-02 13:12:00,-1.1206,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,24.9,-5.31846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486074",2020-06-02 13:13:00,-1.46536,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.4,-5.2857,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486075",2020-06-02 13:14:00,-0.946661,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.1,-5.21073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486076",2020-06-02 13:15:00,-1.1001,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25,-4.83903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486077",2020-06-02 13:16:00,-1.09952,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.2,-4.87116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486078",2020-06-02 13:17:00,-1.08887,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.5,-4.88943,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486079",2020-06-02 13:18:00,-0.913303,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.5,-4.92093,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486080",2020-06-02 13:19:00,-1.03534,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.6,-5.23026,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486081",2020-06-02 13:20:00,-0.583863,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.7,-5.22963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486082",2020-06-02 13:21:00,-0.851347,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.1,-5.23656,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486083",2020-06-02 13:22:00,-0.891082,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.1,-5.21073,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486084",2020-06-02 13:23:00,-1.11901,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.9,-5.21136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486085",2020-06-02 13:24:00,-1.03924,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.1,-5.16411,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486086",2020-06-02 13:25:00,-1.03214,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26,-4.79619,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486087",2020-06-02 13:26:00,-1.02759,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.4,-4.83966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486088",2020-06-02 13:27:00,-1.02884,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.7,-4.85793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486089",2020-06-02 13:28:00,-1.03502,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.3,-4.93353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486090",2020-06-02 13:29:00,-1.02025,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,24.7,-5.26743,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486091",2020-06-02 13:30:00,-1.03757,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.2,-5.22459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486092",2020-06-02 13:31:00,-1.05828,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.9,-5.22396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486093",2020-06-02 13:32:00,-1.04871,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.6,-5.17293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486094",2020-06-02 13:33:00,-1.20062,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.3,-5.16726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486095",2020-06-02 13:34:00,-0.842259,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.1,-4.97889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486096",2020-06-02 13:35:00,-1.07626,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.5,-4.68216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486097",2020-06-02 13:36:00,-1.10065,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25,-4.68783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486098",2020-06-02 13:37:00,-1.13288,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,24.9,-4.72563,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486099",2020-06-02 13:38:00,-1.15116,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.4,-4.83336,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486100",2020-06-02 13:39:00,-1.11003,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.4,-5.13576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486101",2020-06-02 13:40:00,-1.06129,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.2,-5.16852,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486102",2020-06-02 13:41:00,-1.1171,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.8,-5.22963,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486103",2020-06-02 13:42:00,-1.10626,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.1,-5.22459,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486104",2020-06-02 13:43:00,-1.17578,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.5,-5.16159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486105",2020-06-02 13:44:00,-1.20204,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.2,-4.63806,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486106",2020-06-02 13:45:00,-1.44302,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.3,-4.66011,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486107",2020-06-02 13:46:00,-1.15955,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.2,-4.68783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486108",2020-06-02 13:47:00,-1.11522,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.5,-4.72752,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486109",2020-06-02 13:48:00,-1.09475,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.6,-5.10993,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486110",2020-06-02 13:49:00,-1.12005,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.1,-5.1723,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486111",2020-06-02 13:50:00,-1.09572,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,24.8,-5.16789,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486112",2020-06-02 13:51:00,-1.08214,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25,-5.18616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486113",2020-06-02 13:52:00,-1.05473,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.3,-5.1912,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486114",2020-06-02 13:53:00,-0.966366,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.7,-5.02173,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486115",2020-06-02 13:54:00,-0.831964,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.2,-4.70484,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486116",2020-06-02 13:55:00,-0.907045,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.3,-4.6557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486117",2020-06-02 13:56:00,-0.937069,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.3,-4.68405,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486118",2020-06-02 13:57:00,-0.92408,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.5,-4.7817,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486119",2020-06-02 13:58:00,-0.934987,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.7,-5.13072,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486120",2020-06-02 13:59:00,-0.951576,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26,-5.16096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486121",2020-06-02 14:00:00,-1.20379,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.8,-5.14836,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486122",2020-06-02 14:01:00,-0.72535,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.8,-5.16096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486123",2020-06-02 14:02:00,-1.16443,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26,-5.14584,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486124",2020-06-02 14:03:00,-1.02046,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.1,-4.95873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486125",2020-06-02 14:04:00,-0.993476,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.7,-4.63932,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486126",2020-06-02 14:05:00,-0.874845,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.9,-4.71996,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486127",2020-06-02 14:06:00,-0.992332,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.7,-4.76028,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486128",2020-06-02 14:07:00,-0.910433,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.8,-4.77666,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486129",2020-06-02 14:08:00,-0.94628,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.7,-5.02614,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486130",2020-06-02 14:09:00,-1.00827,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.9,-4.97133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486131",2020-06-02 14:10:00,-0.945316,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.8,-4.97259,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486132",2020-06-02 14:11:00,-0.972658,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.3,-4.93983,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486133",2020-06-02 14:12:00,-0.908777,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.9,-5.0022,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486134",2020-06-02 14:13:00,-0.899244,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.8,-4.74516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486135",2020-06-02 14:14:00,-0.625401,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.5,-4.4982,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486136",2020-06-02 14:15:00,-0.887917,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.4,-4.46103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486137",2020-06-02 14:16:00,-0.895889,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.4,-4.58766,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486138",2020-06-02 14:17:00,-0.96057,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.4,-4.71933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486139",2020-06-02 14:18:00,-1.11394,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.9,-5.03496,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486140",2020-06-02 14:19:00,-1.46644,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26,-5.07213,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486141",2020-06-02 14:20:00,-1.96128,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.2,-5.02866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486142",2020-06-02 14:21:00,-2.46958,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26,-5.01606,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486143",2020-06-02 14:22:00,-2.32219,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.1,-5.0085,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486144",2020-06-02 14:23:00,-2.05604,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.2,-4.5612,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486145",2020-06-02 14:24:00,-1.62617,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.6,-4.43835,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486146",2020-06-02 14:25:00,-1.35174,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,27.2,-4.52403,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486147",2020-06-02 14:26:00,-1.14112,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.3,-4.57443,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486148",2020-06-02 14:27:00,-0.751871,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.2,-4.89258,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486149",2020-06-02 14:28:00,-0.900352,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.4,-4.95873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486150",2020-06-02 14:29:00,-0.894054,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.4,-4.92471,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486151",2020-06-02 14:30:00,-0.553868,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.2,-4.9455,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486152",2020-06-02 14:31:00,-0.828871,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26,-4.9707,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486153",2020-06-02 14:32:00,-0.892087,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.1,-4.64499,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486154",2020-06-02 14:33:00,-1.06907,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.5,-4.47111,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486155",2020-06-02 14:34:00,-0.818255,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.7,-4.43709,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486156",2020-06-02 14:35:00,-0.851595,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.3,-4.50702,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486157",2020-06-02 14:36:00,-0.836506,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.5,-4.58829,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486158",2020-06-02 14:37:00,-0.853233,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26,-4.83588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486159",2020-06-02 14:38:00,-0.880509,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.3,-4.87116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486160",2020-06-02 14:39:00,-0.881679,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.2,-4.87116,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486161",2020-06-02 14:40:00,-0.945672,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.1,-4.89573,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486162",2020-06-02 14:41:00,-1.33408,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.3,-4.90581,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486163",2020-06-02 14:42:00,-1.0498,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26,-4.65633,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486164",2020-06-02 14:43:00,-1.04628,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26,-4.43016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486165",2020-06-02 14:44:00,-1.0904,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.6,-4.42764,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486166",2020-06-02 14:45:00,-1.15162,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,25.9,-4.46166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486167",2020-06-02 14:46:00,-1.15696,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.1,-4.57002,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486168",2020-06-02 14:47:00,-0.923845,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26,-4.91715,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486169",2020-06-02 14:48:00,-1.33654,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.4,-4.96503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486170",2020-06-02 14:49:00,-1.24821,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29,26.4,-4.97889,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486171",2020-06-02 14:50:00,-1.67121,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.6,-4.91841,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486172",2020-06-02 14:51:00,-1.11736,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.8,-4.86864,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486173",2020-06-02 14:52:00,-1.1792,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.5,-4.51899,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486174",2020-06-02 14:53:00,-1.17528,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.4,-4.46229,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486175",2020-06-02 14:54:00,-0.787197,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.5,-4.46985,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486176",2020-06-02 14:55:00,-1.52059,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.5,-4.46166,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486177",2020-06-02 14:56:00,-1.6147,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.2,-4.49883,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486178",2020-06-02 14:57:00,-2.00542,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.5,-4.78296,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486179",2020-06-02 14:58:00,-2.46542,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.7,-4.75587,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486180",2020-06-02 14:59:00,-2.76998,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.4,-4.79178,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486181",2020-06-02 15:00:00,-2.92196,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.7,-4.7691,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486182",2020-06-02 15:01:00,-2.63632,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.7,-4.76973,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486183",2020-06-02 15:02:00,-3.08122,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.9,-4.24053,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486184",2020-06-02 15:03:00,-3.15508,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.2,-4.19139,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486185",2020-06-02 15:04:00,-2.98241,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.3,-4.25376,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486186",2020-06-02 15:05:00,-2.93629,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.9,-4.29723,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486187",2020-06-02 15:06:00,-2.72415,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.9,-4.6683,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486188",2020-06-02 15:07:00,-2.5643,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,27.1,-4.6746,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486189",2020-06-02 15:08:00,-1.78261,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,27.2,-4.63743,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486190",2020-06-02 15:09:00,-2.06637,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,27.1,-4.62546,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486191",2020-06-02 15:10:00,-1.63864,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,27.2,-4.66326,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486192",2020-06-02 15:11:00,-1.73463,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.1,-4.66263,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486193",2020-06-02 15:12:00,-1.66399,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.5,-4.20903,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486194",2020-06-02 15:13:00,-1.64804,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.2,-4.20903,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486195",2020-06-02 15:14:00,-1.54651,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.7,-4.21848,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486196",2020-06-02 15:15:00,-1.55466,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.5,-4.27203,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486197",2020-06-02 15:16:00,-1.57545,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.4,-4.61916,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486198",2020-06-02 15:17:00,-1.54537,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.8,-4.66326,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486199",2020-06-02 15:18:00,-1.54126,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.1,-4.64436,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486200",2020-06-02 15:19:00,-1.53423,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26,-4.65948,0,1,1,1,0,1,1,0,1,1,0,0,0,1,1,0,0,0,0,0,0
"486201",2020-06-02 15:20:00,-1.43361,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.7,-4.63302,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486202",2020-06-02 15:21:00,-1.33028,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.2,-4.54356,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486203",2020-06-02 15:22:00,-1.52362,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.9,-4.09311,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486204",2020-06-02 15:23:00,-1.5069,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.8,-4.10634,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486205",2020-06-02 15:24:00,-1.82067,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,27,-4.09626,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486206",2020-06-02 15:25:00,-1.76855,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.6,-4.14981,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486207",2020-06-02 15:26:00,-2.00993,1250,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26,-4.22289,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486208",2020-06-02 15:27:00,-2.34351,1246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26,-4.4793,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486209",2020-06-02 15:28:00,-2.74263,1242,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.1,-4.47489,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486210",2020-06-02 15:29:00,-2.53686,1240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.3,-4.47867,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,0,1,0,0,0,0
"486211",2020-06-02 15:30:00,-2.53029,1234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.1,-4.473,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486212",2020-06-02 15:31:00,-2.53847,1227,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25.9,-4.46733,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486213",2020-06-02 15:32:00,-2.00813,1225,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.2,-4.41945,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486214",2020-06-02 15:33:00,-2.53578,1221,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.2,-3.97719,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486215",2020-06-02 15:34:00,-2.79047,1220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.4,-3.9942,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486216",2020-06-02 15:35:00,-2.44094,1213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.4,-3.95766,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486217",2020-06-02 15:36:00,-2.35698,1213,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.4,-4.02129,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486218",2020-06-02 15:37:00,-2.29989,1216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.5,-4.38543,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486219",2020-06-02 15:38:00,-2.04809,1207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,27,-4.35078,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486220",2020-06-02 15:39:00,-1.86677,1201,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,27.7,-4.3218,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486221",2020-06-02 15:40:00,-1.76139,1198,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,27.8,-4.3218,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486222",2020-06-02 15:41:00,-1.87628,1193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,27,-4.31676,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486223",2020-06-02 15:42:00,-1.65355,1190,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.6,-4.28463,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486224",2020-06-02 15:43:00,-1.57334,1188,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.3,-4.15107,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486225",2020-06-02 15:44:00,-1.52065,1180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,25,-3.80646,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486226",2020-06-02 15:45:00,-1.48114,1186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.1,-3.83166,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486227",2020-06-02 15:46:00,-1.45598,1186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.6,-3.84489,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486228",2020-06-02 15:47:00,-1.29907,1187,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,27,-3.95073,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486229",2020-06-02 15:48:00,-1.40488,1190,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.9,-4.30353,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486230",2020-06-02 15:49:00,-1.43993,1185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,24.5,25.5,29.5,26.7,-4.32684,0,1,1,1,0,1,0,0,1,1,0,1,0,1,1,0,0,0,0,0,0
"486231",2020-06-02 15:50:00,-1.45152,1185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,26.5,-4.31613,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486232",2020-06-02 15:51:00,-1.46498,1183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,26.6,-4.30416,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486233",2020-06-02 15:52:00,-1.39167,1177,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,26.2,-4.29786,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486234",2020-06-02 15:53:00,-1.4127,1171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,26,-4.27392,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486235",2020-06-02 15:54:00,-1.53043,1166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,25.8,-3.78189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486236",2020-06-02 15:55:00,-1.58741,1162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,25.8,-3.76866,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486237",2020-06-02 15:56:00,-2.01979,1158,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,26.1,-3.82599,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486238",2020-06-02 15:57:00,-2.193,1156,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,25.7,-3.90663,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486239",2020-06-02 15:58:00,-2.23675,1163,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,25.5,-4.2714,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486240",2020-06-02 15:59:00,-2.16599,1162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,26,-4.27959,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486241",2020-06-02 16:00:00,-2.16485,1159,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,26,-3.87576,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486242",2020-06-02 16:01:00,-2.0956,1151,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,26.4,-3.87009,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486243",2020-06-02 16:02:00,-2.04613,1144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,26.7,-3.88836,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486244",2020-06-02 16:03:00,-1.89462,1140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,27.1,-3.89844,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486245",2020-06-02 16:04:00,-2.40931,1136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,27.1,-3.91986,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486246",2020-06-02 16:05:00,-2.04306,1135,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,27.3,-3.42657,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486247",2020-06-02 16:06:00,-2.02251,1124,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,26.5,-3.42153,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486248",2020-06-02 16:07:00,-1.95575,1122,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,26.3,-3.48453,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486249",2020-06-02 16:08:00,-1.96333,1105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,26.2,-3.49146,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486250",2020-06-02 16:09:00,-1.93484,1121,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,26.9,-3.8871,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486251",2020-06-02 16:10:00,-1.90966,1107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,27.5,-3.83103,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486252",2020-06-02 16:11:00,-1.85214,1102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,27.7,-3.77685,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
