"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"486253",2020-06-02 16:12:00,-1.87427,1057,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,27.4,-3.62565,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486254",2020-06-02 16:13:00,-1.92673,1068,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27,25,25.5,29.5,27.4,-3.69306,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486255",2020-06-02 16:14:00,-1.98995,1082,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,25.5,29.5,27.7,-3.73023,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486256",2020-06-02 16:15:00,-2.15221,1079,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,25.5,30,27.7,-3.69936,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486257",2020-06-02 16:16:00,-2.89692,1064,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,25.5,30,27.5,-3.19536,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486258",2020-06-02 16:17:00,-3.6272,1076,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,25.5,30,27.6,-3.24513,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486259",2020-06-02 16:18:00,-4.01314,1086,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,25.5,30,26.5,-3.33018,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486260",2020-06-02 16:19:00,-3.59867,1087,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,25.5,30,26.1,-3.40515,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"486261",2020-06-02 16:20:00,-3.23882,1089,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,25.5,30,26,-3.49776,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486262",2020-06-02 16:21:00,-2.29993,1086,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,25.5,30,26.4,-3.74346,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486263",2020-06-02 16:22:00,-2.6307,1082,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,25.5,30,26.1,-3.73149,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486264",2020-06-02 16:23:00,-2.2392,1080,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,25.5,30,26.3,-3.73023,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486265",2020-06-02 16:24:00,-1.43213,1070,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30,26.8,-3.68676,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486266",2020-06-02 16:25:00,-1.9429,1069,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30,27,-3.66723,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486267",2020-06-02 16:26:00,-2.47903,1059,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30,27,-3.61053,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486268",2020-06-02 16:27:00,-1.87651,1060,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27,25,26,30,27.2,-3.15756,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486269",2020-06-02 16:28:00,-1.96304,1051,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,27.6,-3.1563,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486270",2020-06-02 16:29:00,-1.85039,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,27.2,-3.15189,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486271",2020-06-02 16:30:00,-1.85504,1041,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,27.5,-3.22623,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486272",2020-06-02 16:31:00,-1.83535,1039,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,27.1,-3.3012,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486273",2020-06-02 16:32:00,-1.84709,1032,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,26.9,-3.57273,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486274",2020-06-02 16:33:00,-1.81454,1032,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,26.9,-3.5658,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486275",2020-06-02 16:34:00,-2.06382,1024,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,27.1,-3.53619,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486276",2020-06-02 16:35:00,-1.92095,1015,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,27.3,-3.49713,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486277",2020-06-02 16:36:00,-1.77003,1012,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,27.7,-1.99773,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486278",2020-06-02 16:37:00,-1.75532,1012,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,27.3,-3.44736,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486279",2020-06-02 16:38:00,-1.76717,1007,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,27.4,-2.98116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486280",2020-06-02 16:39:00,-1.75145,1001,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,27.1,-2.94903,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486281",2020-06-02 16:40:00,-1.8179,997,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25.5,27.5,25,26,30,26.2,-2.83626,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486282",2020-06-02 16:41:00,-1.92184,993,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.3,-3.05046,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486283",2020-06-02 16:42:00,-1.94384,985,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.2,-3.11913,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486284",2020-06-02 16:43:00,-1.88663,982,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.2,-3.40893,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486285",2020-06-02 16:44:00,-1.96548,980,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.5,-3.40326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486286",2020-06-02 16:45:00,-1.98355,974,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.9,-3.3894,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486287",2020-06-02 16:46:00,-1.95592,967,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.7,-3.35916,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486288",2020-06-02 16:47:00,-1.93753,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.7,-3.35853,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486289",2020-06-02 16:48:00,-2.15977,962,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,27.1,-3.29049,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486290",2020-06-02 16:49:00,-1.89821,949,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,27.3,-3.03282,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486291",2020-06-02 16:50:00,-1.88385,943,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,27.5,-2.76759,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486292",2020-06-02 16:51:00,-2.03461,940,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.9,-2.83185,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486293",2020-06-02 16:52:00,-1.99079,938,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.7,-2.85831,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486294",2020-06-02 16:53:00,-2.21342,926,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.8,-2.90493,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486295",2020-06-02 16:54:00,-1.96552,917,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,27.2,-3.13362,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486296",2020-06-02 16:55:00,-1.48001,905,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.8,-3.09267,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486297",2020-06-02 16:56:00,-1.92143,903,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,27.1,-3.06873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486298",2020-06-02 16:57:00,-1.89768,899,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.8,-3.03786,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486299",2020-06-02 16:58:00,-2.0009,888,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.9,-2.98242,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486300",2020-06-02 16:59:00,-1.84578,879,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30,26.9,-2.96289,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486301",2020-06-02 17:00:00,-1.85278,887,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30.5,26.7,-2.89044,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486302",2020-06-02 17:01:00,-1.85569,883,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25,26,30.5,26.7,-2.5578,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486303",2020-06-02 17:02:00,-1.63423,888,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,26.9,-2.61954,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486304",2020-06-02 17:03:00,-1.86423,883,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,27.2,-2.63718,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486305",2020-06-02 17:04:00,-1.91441,879,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,27.6,-2.64411,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486306",2020-06-02 17:05:00,-1.87864,865,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,27.2,-2.88099,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486307",2020-06-02 17:06:00,-1.87627,865,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,27,-2.89233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486308",2020-06-02 17:07:00,-1.85763,860,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,27,-2.87406,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486309",2020-06-02 17:08:00,-1.53592,858,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,27.1,-2.84697,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486310",2020-06-02 17:09:00,-1.80863,870,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,27.3,-2.89233,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486311",2020-06-02 17:10:00,-1.89204,865,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,27.3,-2.84319,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486312",2020-06-02 17:11:00,-1.90693,858,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,26.9,-2.79972,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486313",2020-06-02 17:12:00,-2.05122,852,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,27.1,-2.73483,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486314",2020-06-02 17:13:00,-1.73952,851,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,26.6,-2.37006,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486315",2020-06-02 17:14:00,-2.07204,842,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,26.2,-2.3562,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486316",2020-06-02 17:15:00,-2.10625,836,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,26.2,-2.35809,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486317",2020-06-02 17:16:00,-2.09937,832,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,26.8,-2.37006,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486318",2020-06-02 17:17:00,-2.06874,822,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,27.1,-2.65923,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486319",2020-06-02 17:18:00,-2.03673,828,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,27,-2.67813,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486320",2020-06-02 17:19:00,-2.06034,823,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,26.7,-2.64096,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486321",2020-06-02 17:20:00,-2.04328,819,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,26.6,-2.61576,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486322",2020-06-02 17:21:00,-2.03099,815,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26,30.5,26.4,-2.5956,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486323",2020-06-02 17:22:00,-2.00035,806,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,26.8,-2.55213,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486324",2020-06-02 17:23:00,-2.02103,805,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,26.7,-2.52693,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486325",2020-06-02 17:24:00,-2.01005,800,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,26.6,-2.48346,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486326",2020-06-02 17:25:00,-1.9865,781,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,26.6,-1.95993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486327",2020-06-02 17:26:00,-2.00037,787,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,26,-1.94796,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486328",2020-06-02 17:27:00,-1.98436,793,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,25.9,-2.15586,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486329",2020-06-02 17:28:00,-1.92128,791,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,26.3,-2.20878,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,0
"486330",2020-06-02 17:29:00,-1.94242,777,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,26.5,-2.48913,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486331",2020-06-02 17:30:00,-1.98233,780,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,26.6,-2.5074,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486332",2020-06-02 17:31:00,-1.98617,783,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,27,-2.4948,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486333",2020-06-02 17:32:00,-1.95408,776,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,27.2,-2.47716,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486334",2020-06-02 17:33:00,-1.89578,771,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,27.2,-2.4444,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486335",2020-06-02 17:34:00,-1.95722,771,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,27,-2.41605,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486336",2020-06-02 17:35:00,-1.81411,770,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,30.5,26.8,-2.41731,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486337",2020-06-02 17:36:00,-1.97456,763,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25.5,27.5,25.5,26.5,31,27.1,-2.35116,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,0
"486338",2020-06-02 17:37:00,-2.07423,756,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,27.7,-1.88559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486339",2020-06-02 17:38:00,-1.74344,755,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,27.9,-1.86606,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486340",2020-06-02 17:39:00,-1.94133,738,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,27.1,-1.88559,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486341",2020-06-02 17:40:00,-1.93583,740,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,26.6,-1.9593,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486342",2020-06-02 17:41:00,-1.90982,745,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,26.2,-2.25036,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486343",2020-06-02 17:42:00,-2.52085,735,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,26.5,-2.21445,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486344",2020-06-02 17:43:00,-2.8065,727,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,26.7,-2.22201,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486345",2020-06-02 17:44:00,-3.18964,736,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,25.5,27.5,25.5,26.5,31,26.4,-2.26233,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486346",2020-06-02 17:45:00,-3.57912,735,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,31,26.4,-2.25603,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486347",2020-06-02 17:46:00,-3.87714,717,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,31,25.8,-2.21193,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486348",2020-06-02 17:47:00,-4.06098,721,0,25.5,23,23,16,24.5,23,29,0,0,26,24.5,26,27.5,25.5,26.5,31,26.5,-2.19996,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486349",2020-06-02 17:48:00,-4.14769,702,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,27.5,25.5,26.5,31,27.2,-1.96812,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486350",2020-06-02 17:49:00,-4.5608,680,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,27.2,-1.98261,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486351",2020-06-02 17:50:00,-3.96052,708,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,27.4,-1.70226,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486352",2020-06-02 17:51:00,-3.95283,702,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,27.3,-1.67706,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486353",2020-06-02 17:52:00,-3.8828,693,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,27.2,-1.68966,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486354",2020-06-02 17:53:00,-3.94756,688,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,27.3,-1.72683,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486355",2020-06-02 17:54:00,-3.24687,680,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,27.3,-2.0223,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486356",2020-06-02 17:55:00,-2.44802,675,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,26.9,-2.0097,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486357",2020-06-02 17:56:00,-2.60414,671,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,26.7,-1.97946,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486358",2020-06-02 17:57:00,-2.47121,664,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,27,-1.95993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486359",2020-06-02 17:58:00,-2.32079,664,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,26.6,-1.9719,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486360",2020-06-02 17:59:00,-2.31042,659,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,26.3,-1.91016,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486361",2020-06-02 18:00:00,-2.20777,639,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,26.8,-1.85031,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486362",2020-06-02 18:01:00,-2.15742,637,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,27.3,-1.83771,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486363",2020-06-02 18:02:00,-2.10245,620,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,27.5,-1.31733,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486364",2020-06-02 18:03:00,-2.06198,620,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,27.9,-1.33371,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486365",2020-06-02 18:04:00,-2.05755,604,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,27.7,-1.25559,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486366",2020-06-02 18:05:00,-2.10809,578,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,27.7,-1.27134,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486367",2020-06-02 18:06:00,-2.18927,566,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,26.5,31,27.3,-1.51452,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486368",2020-06-02 18:07:00,-2.17575,578,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,25.5,27,31,28.1,-1.57185,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486369",2020-06-02 18:08:00,-2.12597,586,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31,27.9,-1.60839,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486370",2020-06-02 18:09:00,-2.44178,601,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31,27.7,-1.64997,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486371",2020-06-02 18:10:00,-2.41603,562,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31,27.5,-1.49751,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486372",2020-06-02 18:11:00,-2.72723,586,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.7,-1.60713,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486373",2020-06-02 18:12:00,-2.89312,598,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.2,-1.6506,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486374",2020-06-02 18:13:00,-2.88584,595,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.1,-1.63296,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486375",2020-06-02 18:14:00,-2.94085,597,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.5,-1.47042,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486376",2020-06-02 18:15:00,-3.26937,595,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.9,-1.17369,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486377",2020-06-02 18:16:00,-3.32035,594,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,27,-1.19133,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486378",2020-06-02 18:17:00,-3.94752,593,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,27.1,-1.17999,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486379",2020-06-02 18:18:00,-4.69251,587,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,27,-1.22346,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486380",2020-06-02 18:19:00,-5.78377,581,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,27.2,-1.51326,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486381",2020-06-02 18:20:00,-6.47187,577,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.8,-1.51893,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486382",2020-06-02 18:21:00,-6.64766,576,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.3,-1.50003,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486383",2020-06-02 18:22:00,-5.91505,571,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.5,-1.48428,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486384",2020-06-02 18:23:00,-4.39798,570,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,25.8,-1.46349,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486385",2020-06-02 18:24:00,-3.59066,566,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.3,-1.42506,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486386",2020-06-02 18:25:00,-3.04236,563,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,27.2,-1.39419,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486387",2020-06-02 18:26:00,-2.75976,558,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,27.4,-1.37844,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486388",2020-06-02 18:27:00,-2.51177,553,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,27.4,-1.24488,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486389",2020-06-02 18:28:00,-2.46128,547,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,27.2,-0.89523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"486390",2020-06-02 18:29:00,-2.22965,532,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,27.3,-0.86184,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"486391",2020-06-02 18:30:00,-2.11251,520,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,27.3,-0.9135,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"486392",2020-06-02 18:31:00,-2.05913,530,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.5,-1.02123,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"486393",2020-06-02 18:32:00,-2.00672,527,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.4,-1.23543,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"486394",2020-06-02 18:33:00,-2.04619,521,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.8,-1.22346,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"486395",2020-06-02 18:34:00,-2.17525,515,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.8,-1.20456,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"486396",2020-06-02 18:35:00,-2.054,512,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.8,-1.17873,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,1,0
"486397",2020-06-02 18:36:00,-1.92361,504,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.6,-1.12833,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486398",2020-06-02 18:37:00,-2.04163,504,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,27.2,-1.11762,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486399",2020-06-02 18:38:00,-2.16279,504,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,27.4,-1.11006,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486400",2020-06-02 18:39:00,-2.26758,490,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.8,-1.02879,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486401",2020-06-02 18:40:00,-2.76992,488,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.3,-0.5544,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486402",2020-06-02 18:41:00,-2.78048,491,0,25.5,23,23,16,24.5,23,29,0,0,26,25,26,28,26,27,31.5,26.3,-0.60039,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486403",2020-06-02 18:42:00,-3.22341,466,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26,27,31.5,26.2,-0.64197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486404",2020-06-02 18:43:00,-3.34888,473,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26,27,32,26.5,-0.65079,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486405",2020-06-02 18:44:00,-3.64756,476,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26,28,26,27,32,26.9,-0.71379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486406",2020-06-02 18:45:00,-3.75815,463,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26,27,32,27.1,-0.93366,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486407",2020-06-02 18:46:00,-3.84296,468,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26,27,32,26.5,-0.99099,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486408",2020-06-02 18:47:00,-3.978,470,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26,27,32,26.7,-0.98406,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486409",2020-06-02 18:48:00,-3.98503,463,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26,27,32,26.8,-0.96957,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486410",2020-06-02 18:49:00,-4.02835,460,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26,27,32,26.7,-0.95193,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486411",2020-06-02 18:50:00,-3.94682,458,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26,27,32,26.7,-0.9324,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486412",2020-06-02 18:51:00,-3.92704,451,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26,27,32,26.7,-0.91476,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486413",2020-06-02 18:52:00,-3.83168,442,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26,27.5,32,26.8,-0.89523,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486414",2020-06-02 18:53:00,-3.5069,427,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26,27.5,32,26.9,-0.75726,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486415",2020-06-02 18:54:00,-3.19468,417,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26,27.5,32,27.1,-0.37674,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486416",2020-06-02 18:55:00,-3.05567,412,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28,26,27.5,32,26.7,-0.36603,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486417",2020-06-02 18:56:00,-2.73515,414,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26,27.5,32,26.2,-0.4473,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486418",2020-06-02 18:57:00,-2.65655,417,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26,27.5,32,26.6,-0.4851,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486419",2020-06-02 18:58:00,-2.53457,408,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26,27.5,32,26.6,-0.74403,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486420",2020-06-02 18:59:00,-2.42355,403,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26,27.5,32,26.6,-0.73269,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486421",2020-06-02 19:00:00,-2.221,400,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26,27.5,32,26.5,-0.70119,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486422",2020-06-02 19:01:00,-2.33929,395,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26,27.5,32,26.5,-0.6993,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486423",2020-06-02 19:02:00,-2.26597,387,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,26.5,-0.6678,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486424",2020-06-02 19:03:00,-2.17957,383,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,26.5,-0.61992,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486425",2020-06-02 19:04:00,-2.34683,380,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,26.5,-0.62496,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486426",2020-06-02 19:05:00,-2.42401,380,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,26.5,-0.61236,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486427",2020-06-02 19:06:00,-2.34685,374,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,26.5,-0.56133,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486428",2020-06-02 19:07:00,-2.37713,369,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,26.5,-0.53739,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486429",2020-06-02 19:08:00,-2.40843,361,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,26.4,-0.12663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486430",2020-06-02 19:09:00,-2.47288,357,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,26.4,-0.06363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486431",2020-06-02 19:10:00,-2.75612,353,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,26.4,-0.12663,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486432",2020-06-02 19:11:00,-2.93453,353,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,26.3,-0.16128,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486433",2020-06-02 19:12:00,-3.21178,337,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,26.1,-0.42273,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486434",2020-06-02 19:13:00,-3.53142,321,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,26.1,-0.35406,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486435",2020-06-02 19:14:00,-3.70882,314,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,26.1,-0.40257,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486436",2020-06-02 19:15:00,-3.88054,327,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.9,-0.4158,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486437",2020-06-02 19:16:00,-3.67529,300,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.8,-0.32256,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486438",2020-06-02 19:17:00,-3.93931,298,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.8,-0.34146,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486439",2020-06-02 19:18:00,-3.94197,285,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.8,-0.32949,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486440",2020-06-02 19:19:00,-3.96029,263,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.8,-0.33516,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486441",2020-06-02 19:20:00,-3.8122,202,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.8,-0.31563,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486442",2020-06-02 19:21:00,-3.88513,138,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.8,-0.21609,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486443",2020-06-02 19:22:00,-3.67689,122,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.8,0.14112,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486444",2020-06-02 19:23:00,-3.97041,149,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.7,0.18837,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486445",2020-06-02 19:24:00,-3.81851,200,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.7,0.17388,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486446",2020-06-02 19:25:00,-4.00633,241,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.7,0.08379,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486447",2020-06-02 19:26:00,-3.78028,256,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.6,-0.17073,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486448",2020-06-02 19:27:00,-3.69402,261,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.6,-0.14868,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486449",2020-06-02 19:28:00,-3.62329,263,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.6,-0.1197,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486450",2020-06-02 19:29:00,-3.56525,249,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.5,-0.0882,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486451",2020-06-02 19:30:00,-3.44403,260,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.5,-0.14427,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486452",2020-06-02 19:31:00,-3.45031,272,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32,25.6,-0.189,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486453",2020-06-02 19:32:00,-3.40847,273,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32.5,25.7,-0.17703,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486454",2020-06-02 19:33:00,-3.43702,273,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32.5,25.7,-0.17136,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486455",2020-06-02 19:34:00,-3.42853,269,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32.5,25.8,-0.15813,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486456",2020-06-02 19:35:00,-3.77159,266,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32.5,25.8,-0.12789,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486457",2020-06-02 19:36:00,-3.59037,263,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32.5,25.8,0.3024,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486458",2020-06-02 19:37:00,-3.40309,259,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32.5,25.8,0.3213,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486459",2020-06-02 19:38:00,-3.27034,255,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32.5,25.9,0.28917,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486460",2020-06-02 19:39:00,-3.26934,251,0,25.5,23,23,16,24.5,23,29,0,0,26,25.5,26.5,28.5,26.5,27.5,32.5,25.9,0.26901,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486461",2020-06-02 19:40:00,-3.23077,247,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27.5,32.5,25.9,-0.05733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486462",2020-06-02 19:41:00,-3.279,243,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27.5,32.5,25.9,-0.00189001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486463",2020-06-02 19:42:00,-3.26659,240,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27.5,32.5,25.9,0.03717,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486464",2020-06-02 19:43:00,-3.05514,235,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27.5,32.5,25.9,0.01701,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486465",2020-06-02 19:44:00,-3.68533,231,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27.5,32.5,25.9,0.02709,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486466",2020-06-02 19:45:00,-3.19391,226,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,25.9,0.04914,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486467",2020-06-02 19:46:00,-3.21617,221,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,25.8,0.06237,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486468",2020-06-02 19:47:00,-3.02069,216,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,25.8,0.07434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486469",2020-06-02 19:48:00,-3.3135,213,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,25.9,0.08757,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486470",2020-06-02 19:49:00,-3.25358,208,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,25.8,0.11214,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486471",2020-06-02 19:50:00,-3.3474,201,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,25.8,0.20034,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486472",2020-06-02 19:51:00,-3.37419,198,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,25.8,0.57078,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486473",2020-06-02 19:52:00,-3.36858,193,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,25.8,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486474",2020-06-02 19:53:00,-3.32984,191,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,26,0.5481,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486475",2020-06-02 19:54:00,-3.32056,187,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,26,0.49707,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486476",2020-06-02 19:55:00,-2.99108,183,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,26,0.22554,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486477",2020-06-02 19:56:00,-3.24638,179,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,26,0.22617,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486478",2020-06-02 19:57:00,-3.19745,176,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,26,0.28224,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486479",2020-06-02 19:58:00,-3.09912,172,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,26,0.26397,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486480",2020-06-02 19:59:00,-3.03376,168,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,26,0.28917,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486481",2020-06-02 20:00:00,-3.06403,165,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,26,0.31311,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486482",2020-06-02 20:01:00,-3.03423,161,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,26,0.32634,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486483",2020-06-02 20:02:00,-3.10238,156,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,26,0.33327,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486484",2020-06-02 20:03:00,-2.98884,152,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,26,0.34461,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486485",2020-06-02 20:04:00,-2.808,143,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,26,0.3402,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486486",2020-06-02 20:05:00,-2.95912,114,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,25.9,0.45801,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486487",2020-06-02 20:06:00,-2.98659,88,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,25.8,0.78939,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486488",2020-06-02 20:07:00,-2.88083,90,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,25.7,0.79254,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486489",2020-06-02 20:08:00,-2.95061,112,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,28,32.5,25.7,0.76671,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486490",2020-06-02 20:09:00,-2.80473,125,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,25.7,0.70434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486491",2020-06-02 20:10:00,-2.73835,124,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,25.8,0.4347,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486492",2020-06-02 20:11:00,-2.43367,115,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,25.8,0.44037,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486493",2020-06-02 20:12:00,-2.26965,107,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,25.8,0.49014,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486494",2020-06-02 20:13:00,-2.8746,89,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,25.7,0.46494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486495",2020-06-02 20:14:00,-3.14286,65,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,25.5,0.47817,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486496",2020-06-02 20:15:00,-3.62274,64,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,25.3,0.4851,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486497",2020-06-02 20:16:00,-4.32718,72,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,25.1,0.50904,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486498",2020-06-02 20:17:00,-5.37715,68,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,25,0.5103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486499",2020-06-02 20:18:00,-6.02007,51,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.9,0.52857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486500",2020-06-02 20:19:00,-6.15056,51,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.7,0.5292,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486501",2020-06-02 20:20:00,-5.41028,64,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.7,0.54432,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486502",2020-06-02 20:21:00,-4.52218,72,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.6,0.95886,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486503",2020-06-02 20:22:00,-3.59648,62,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.6,0.98343,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486504",2020-06-02 20:23:00,-4.17059,47,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.5,0.945,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486505",2020-06-02 20:24:00,-3.3568,45,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.4,0.82152,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486506",2020-06-02 20:25:00,-3.24226,46,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.3,0.57204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486507",2020-06-02 20:26:00,-3.138,47,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.3,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486508",2020-06-02 20:27:00,-3.05618,45,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.2,0.6111,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486509",2020-06-02 20:28:00,-2.99051,52,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.1,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486510",2020-06-02 20:29:00,-2.53351,62,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.1,0.57897,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486511",2020-06-02 20:30:00,-3.01409,64,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.2,0.58968,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486512",2020-06-02 20:31:00,-3.04286,66,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.3,0.59598,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486513",2020-06-02 20:32:00,-3.18142,65,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.4,0.5922,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486514",2020-06-02 20:33:00,-2.96643,68,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.5,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486515",2020-06-02 20:34:00,-2.91557,66,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32.5,24.5,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486516",2020-06-02 20:35:00,-2.91628,64,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,24.5,0.6048,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486517",2020-06-02 20:36:00,-2.715,61,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,24.5,0.87444,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486518",2020-06-02 20:37:00,-2.96885,60,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,24.5,1.00674,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486519",2020-06-02 20:38:00,-2.97152,56,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,24.4,0.9702,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486520",2020-06-02 20:39:00,-2.93595,54,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,24.4,0.91854,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486521",2020-06-02 20:40:00,-3.1076,49,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,24.3,0.81774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486522",2020-06-02 20:41:00,-3.10967,44,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,24.3,0.62307,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486523",2020-06-02 20:42:00,-3.1945,38,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,24.2,0.69741,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486524",2020-06-02 20:43:00,-3.14987,37,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,24.1,0.6363,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486525",2020-06-02 20:44:00,-3.19816,36,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,24.1,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486526",2020-06-02 20:45:00,-3.19678,39,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,24,0.64134,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486527",2020-06-02 20:46:00,-3.15625,35,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,23.9,0.65394,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486528",2020-06-02 20:47:00,-3.21801,30,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,23.8,0.66276,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486529",2020-06-02 20:48:00,-3.24421,27,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,23.7,0.66843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486530",2020-06-02 20:49:00,-3.20406,25,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,23.6,0.66843,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486531",2020-06-02 20:50:00,-3.05327,25,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,23.5,0.67599,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486532",2020-06-02 20:51:00,-3.23582,24,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,23.4,0.67914,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486533",2020-06-02 20:52:00,-3.23514,23,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,28,32,23.3,1.0836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486534",2020-06-02 20:53:00,-3.23304,23,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,23.2,1.09494,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486535",2020-06-02 20:54:00,-3.28036,22,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,23.1,1.04769,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486536",2020-06-02 20:55:00,-3.30223,22,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,23,0.99477,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486537",2020-06-02 20:56:00,-2.47952,21,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,23,0.70434,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486538",2020-06-02 20:57:00,-3.19477,19,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,23,0.76671,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486539",2020-06-02 20:58:00,-3.2887,19,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,23,0.7119,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486540",2020-06-02 20:59:00,-3.24824,18,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,23,0.71127,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486541",2020-06-02 21:00:00,-3.17639,18,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,23,0.71694,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486542",2020-06-02 21:01:00,-3.64264,17,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,23,0.71757,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486543",2020-06-02 21:02:00,-3.1369,16,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,22.9,0.72954,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486544",2020-06-02 21:03:00,-2.5474,16,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,22.9,0.7245,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486545",2020-06-02 21:04:00,-3.12856,16,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,22.8,0.73836,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486546",2020-06-02 21:05:00,-3.14669,15,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,22.8,0.7308,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486547",2020-06-02 21:06:00,-3.07398,14,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,22.7,0.74151,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486548",2020-06-02 21:07:00,-3.18463,15,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,22.7,0.74277,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486549",2020-06-02 21:08:00,-3.15941,14,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,22.6,1.16424,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486550",2020-06-02 21:09:00,-3.16114,14,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,22.6,1.17054,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486551",2020-06-02 21:10:00,-3.05113,13,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,22.6,1.14471,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486552",2020-06-02 21:11:00,-3.20427,13,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,22.7,1.071,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486553",2020-06-02 21:12:00,-3.23083,11,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,22.7,0.82404,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486554",2020-06-02 21:13:00,-3.15084,11,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,22.5,0.79128,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486555",2020-06-02 21:14:00,-3.17381,11,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,22.3,0.77994,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486556",2020-06-02 21:15:00,-3.15799,10,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,21.9,0.78057,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486557",2020-06-02 21:16:00,-3.17368,10,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,21.9,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
