"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"486558",2020-06-02 21:17:00,-2.93587,10,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,21.8,0.78057,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486559",2020-06-02 21:18:00,-3.08869,10,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,21.7,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486560",2020-06-02 21:19:00,-3.09923,9,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31.5,21.7,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486561",2020-06-02 21:20:00,-3.0846,9,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.6,0.7875,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486562",2020-06-02 21:21:00,-3.00043,8,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.6,0.80451,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486563",2020-06-02 21:22:00,-3.11818,8,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.5,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486564",2020-06-02 21:23:00,-2.65536,8,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.5,0.80514,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486565",2020-06-02 21:24:00,-2.95545,9,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.6,1.19007,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486566",2020-06-02 21:25:00,-2.53294,7,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.5,1.20204,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486567",2020-06-02 21:26:00,-3.8042,8,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.5,1.15857,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486568",2020-06-02 21:27:00,-3.02847,7,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.5,1.05714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486569",2020-06-02 21:28:00,-3.06736,7,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.6,0.80577,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486570",2020-06-02 21:29:00,-3.02197,6,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.7,0.8064,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486571",2020-06-02 21:30:00,-3.33998,5,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.7,0.79947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486572",2020-06-02 21:31:00,-3.06502,5,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.7,0.8001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486573",2020-06-02 21:32:00,-3.15129,7,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.6,0.79947,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486574",2020-06-02 21:33:00,-3.10934,7,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.7,0.7938,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486575",2020-06-02 21:34:00,-3.08718,8,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.7,0.7938,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486576",2020-06-02 21:35:00,-3.09849,9,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.8,0.79884,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486577",2020-06-02 21:36:00,-3.4746,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.7,0.8001,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486578",2020-06-02 21:37:00,-3.03786,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.6,0.7938,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486579",2020-06-02 21:38:00,-3.00439,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.5,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486580",2020-06-02 21:39:00,-3.04732,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.3,0.79317,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486581",2020-06-02 21:40:00,-3.03744,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.1,0.92484,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486582",2020-06-02 21:41:00,-3.19635,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.1,1.17621,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486583",2020-06-02 21:42:00,-3.03157,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.1,1.17747,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486584",2020-06-02 21:43:00,-3.18411,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.1,1.12707,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486585",2020-06-02 21:44:00,-3.04553,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.3,1.00926,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486586",2020-06-02 21:45:00,-3.03974,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.2,0.7938,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486587",2020-06-02 21:46:00,-3.01513,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.2,0.79884,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486588",2020-06-02 21:47:00,-2.99533,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.2,0.76041,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486589",2020-06-02 21:48:00,-2.98446,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.2,0.76041,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486590",2020-06-02 21:49:00,-2.95372,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.3,0.75537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486591",2020-06-02 21:50:00,-3.21691,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.2,0.756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486592",2020-06-02 21:51:00,-2.96089,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.2,0.76608,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486593",2020-06-02 21:52:00,-2.9612,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.2,0.75537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486594",2020-06-02 21:53:00,-2.91577,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.3,0.75537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486595",2020-06-02 21:54:00,-2.78337,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.3,0.75537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486596",2020-06-02 21:55:00,-2.89558,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,31,21.3,0.7497,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486597",2020-06-02 21:56:00,-2.67163,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.3,0.75537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486598",2020-06-02 21:57:00,-2.83624,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.2,0.756,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486599",2020-06-02 21:58:00,-2.93199,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.2,0.75537,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486600",2020-06-02 21:59:00,-2.90987,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.1,1.13211,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486601",2020-06-02 22:00:00,-2.74985,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,21.1,0.98154,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486602",2020-06-02 22:01:00,-2.73252,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,20.9,0.95004,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486603",2020-06-02 22:02:00,-2.72589,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,20.9,0.83097,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486604",2020-06-02 22:03:00,-2.47049,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,20.8,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486605",2020-06-02 22:04:00,-2.65984,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,20.8,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486606",2020-06-02 22:05:00,-2.71854,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,20.7,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486607",2020-06-02 22:06:00,-2.72636,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,20.7,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486608",2020-06-02 22:07:00,-2.69267,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,20.6,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486609",2020-06-02 22:08:00,-2.75504,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,20.5,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486610",2020-06-02 22:09:00,-2.8337,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,27,27.5,30.5,20.5,0.57897,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486611",2020-06-02 22:10:00,-2.76547,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27.5,30.5,20.4,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486612",2020-06-02 22:11:00,-2.69451,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27.5,30.5,20.3,0.5733,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486613",2020-06-02 22:12:00,-2.67058,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27.5,30.5,20.4,0.58338,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486614",2020-06-02 22:13:00,-2.67895,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27,30.5,20.4,0.57834,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486615",2020-06-02 22:14:00,-2.6092,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27,30.5,20.4,0.58464,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486616",2020-06-02 22:15:00,-2.56515,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27,30.5,20.3,0.58023,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486617",2020-06-02 22:16:00,-3.054,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27,30.5,20.3,0.58464,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486618",2020-06-02 22:17:00,-2.36265,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27,30.5,20.3,0.72954,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486619",2020-06-02 22:18:00,-2.51289,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27,30.5,20.3,0.96957,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486620",2020-06-02 22:19:00,-2.47958,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27,30.5,20.3,0.95067,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486621",2020-06-02 22:20:00,-2.69068,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27,30.5,20.3,0.87885,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486622",2020-06-02 22:21:00,-3.08804,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28.5,26.5,27,30.5,20.3,0.756,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486623",2020-06-02 22:22:00,-3.72005,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,20.3,0.58527,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486624",2020-06-02 22:23:00,-4.54185,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,20.2,0.57519,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486625",2020-06-02 22:24:00,-5.87668,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,20.1,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486626",2020-06-02 22:25:00,-6.37851,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,20,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486627",2020-06-02 22:26:00,-5.52464,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,19.8,0.57393,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486628",2020-06-02 22:27:00,-4.38696,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,19.7,0.57834,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486629",2020-06-02 22:28:00,-3.72468,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,19.6,0.5733,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486630",2020-06-02 22:29:00,-3.09362,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,19.7,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486631",2020-06-02 22:30:00,-2.95571,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,19.7,0.57267,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486632",2020-06-02 22:31:00,-2.89868,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,19.7,0.57582,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486633",2020-06-02 22:32:00,-2.74796,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,19.8,0.57078,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486634",2020-06-02 22:33:00,-2.65132,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,19.9,0.57708,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486635",2020-06-02 22:34:00,-2.59374,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,19.8,0.57708,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486636",2020-06-02 22:35:00,-2.62347,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,19.6,0.60417,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486637",2020-06-02 22:36:00,-2.61711,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,19.4,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486638",2020-06-02 22:37:00,-2.50655,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26.5,28,26.5,27,30.5,19.2,0.9513,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486639",2020-06-02 22:38:00,-2.54963,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30.5,19.2,0.99477,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486640",2020-06-02 22:39:00,-2.45764,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30.5,19.4,0.96453,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486641",2020-06-02 22:40:00,-2.45487,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30.5,19.4,0.84294,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486642",2020-06-02 22:41:00,-2.35458,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30,19.4,0.77742,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486643",2020-06-02 22:42:00,-2.52013,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30,19.4,0.59787,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486644",2020-06-02 22:43:00,-2.55063,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30,19.4,0.60354,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486645",2020-06-02 22:44:00,-2.70717,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30,19.4,1.93284,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486646",2020-06-02 22:45:00,-2.74768,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30,19.5,0.4977,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486647",2020-06-02 22:46:00,-2.62586,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30,19.4,0.50337,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486648",2020-06-02 22:47:00,-2.81765,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30,19.4,0.5103,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486649",2020-06-02 22:48:00,-2.83958,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30,19.4,0.51597,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486650",2020-06-02 22:49:00,-2.81569,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30,19.4,0.51534,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486651",2020-06-02 22:50:00,-2.37871,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30,19.2,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486652",2020-06-02 22:51:00,-2.89695,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30,19.2,0.504,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486653",2020-06-02 22:52:00,-2.93414,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,30,19.1,0.53424,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486654",2020-06-02 22:53:00,-2.85403,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,19.1,0.55377,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486655",2020-06-02 22:54:00,-2.86506,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,19.1,0.50967,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486656",2020-06-02 22:55:00,-2.83926,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,19.1,0.51093,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486657",2020-06-02 22:56:00,-2.89567,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.9,0.52101,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486658",2020-06-02 22:57:00,-2.72174,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.9,0.72324,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486659",2020-06-02 22:58:00,-2.92358,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.9,0.89964,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486660",2020-06-02 22:59:00,-2.95791,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.9,0.88011,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486661",2020-06-02 23:00:00,-2.9425,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.8,0.76608,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486662",2020-06-02 23:01:00,-2.98828,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.8,0.69678,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486663",2020-06-02 23:02:00,-2.9558,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.8,0.51156,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486664",2020-06-02 23:03:00,-2.96136,0,0,25.5,23,23,16,24.5,23,29,2.33,0,26,26.5,26,28,26.5,27,30,18.9,0.67032,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486665",2020-06-02 23:04:00,-2.73279,0,0,25.5,23,23,16,24.5,23,29,4.61433333333333,0,26,26.5,26,28,26.5,27,30,18.9,0.61551,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486666",2020-06-02 23:05:00,-2.97516,0,0,25.5,23,23,16,24.5,23,29,1.90704918032787,0,26,26.5,26,28,26.5,27,30,18.8,0.50967,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486667",2020-06-02 23:06:00,-3.01543,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.7,0.5355,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486668",2020-06-02 23:07:00,-2.95016,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.7,0.504,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486669",2020-06-02 23:08:00,-3.10832,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.6,0.49833,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486670",2020-06-02 23:09:00,-3.02488,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.7,0.45297,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486671",2020-06-02 23:10:00,-3.27853,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.7,0.42021,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486672",2020-06-02 23:11:00,-3.00233,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.7,0.4158,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486673",2020-06-02 23:12:00,-2.9828,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.6,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486674",2020-06-02 23:13:00,-2.98015,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.6,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486675",2020-06-02 23:14:00,-2.96299,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.6,0.43029,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486676",2020-06-02 23:15:00,-2.92631,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.5,0.43281,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486677",2020-06-02 23:16:00,-2.93649,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.5,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486678",2020-06-02 23:17:00,-2.88903,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.3,0.42714,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486679",2020-06-02 23:18:00,-2.87087,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.4,0.42147,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486680",2020-06-02 23:19:00,-2.82727,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.3,0.74025,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486681",2020-06-02 23:20:00,-2.82518,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.3,0.80577,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486682",2020-06-02 23:21:00,-2.8253,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.3,0.78624,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486683",2020-06-02 23:22:00,-2.77966,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.3,0.65457,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486684",2020-06-02 23:23:00,-3.26395,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.2,0.59787,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486685",2020-06-02 23:24:00,-2.63751,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.2,0.42651,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486686",2020-06-02 23:25:00,-2.55009,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.2,0.42651,0,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486687",2020-06-02 23:26:00,-2.70043,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18.1,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486688",2020-06-02 23:27:00,-2.7044,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486689",2020-06-02 23:28:00,-2.9504,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18,0.41391,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486690",2020-06-02 23:29:00,-2.75008,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,30,18,0.40572,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486691",2020-06-02 23:30:00,-2.21605,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.9,0.39627,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486692",2020-06-02 23:31:00,-2.69069,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.8,0.40761,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486693",2020-06-02 23:32:00,-2.70795,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.7,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486694",2020-06-02 23:33:00,-2.77782,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.7,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486695",2020-06-02 23:34:00,-2.82661,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.6,0.39942,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486696",2020-06-02 23:35:00,-2.78326,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.7,0.39942,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486697",2020-06-02 23:36:00,-2.80397,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.7,0.40194,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486698",2020-06-02 23:37:00,-3.39855,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.6,0.39753,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486699",2020-06-02 23:38:00,-2.86832,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.6,0.3843,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486700",2020-06-02 23:39:00,-2.83617,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.6,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486701",2020-06-02 23:40:00,-2.8339,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.5,0.3906,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486702",2020-06-02 23:41:00,-2.85907,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.4,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486703",2020-06-02 23:42:00,-2.88741,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.4,0.38619,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486704",2020-06-02 23:43:00,-2.56271,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.4,0.73773,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486705",2020-06-02 23:44:00,-2.76212,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.4,0.77994,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486706",2020-06-02 23:45:00,-3.30766,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.3,0.74277,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486707",2020-06-02 23:46:00,-2.5548,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.3,0.60858,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486708",2020-06-02 23:47:00,-2.64116,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.2,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486709",2020-06-02 23:48:00,-2.21889,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.2,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486710",2020-06-02 23:49:00,-2.4272,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.1,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486711",2020-06-02 23:50:00,-2.24424,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.1,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486712",2020-06-02 23:51:00,-2.2727,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.1,0.38304,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486713",2020-06-02 23:52:00,-2.23177,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.1,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486714",2020-06-02 23:53:00,-2.17527,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17.1,0.38619,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486715",2020-06-02 23:54:00,-2.20567,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17,0.38367,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486716",2020-06-02 23:55:00,-2.18076,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17,0.38997,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486717",2020-06-02 23:56:00,-2.47199,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,17,0.38871,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486718",2020-06-02 23:57:00,-2.053,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,16.9,0.38934,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,0,1
"486719",2020-06-02 23:58:00,-2.03168,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,16.9,0.40824,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486720",2020-06-02 23:59:00,-2.05536,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26.5,26,28,26.5,27,29.5,16.9,0.43911,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486721",2020-06-03 00:00:00,-2.07024,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,29.5,16.9,0.43344,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486722",2020-06-03 00:01:00,-2.11639,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,29.5,16.8,0.43029,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486723",2020-06-03 00:02:00,-2.20879,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,29.5,16.9,0.42525,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486724",2020-06-03 00:03:00,-2.24742,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,28,26.5,27,29.5,16.9,0.43281,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486725",2020-06-03 00:04:00,-2.57829,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.9,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486726",2020-06-03 00:05:00,-2.44388,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.9,0.75978,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486727",2020-06-03 00:06:00,-2.86494,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.9,0.79254,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486728",2020-06-03 00:07:00,-2.96679,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.9,0.77049,1,1,1,1,1,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486729",2020-06-03 00:08:00,-2.90824,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,17,0.64134,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486730",2020-06-03 00:09:00,-3.0879,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.9,0.56637,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486731",2020-06-03 00:10:00,-2.53928,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.9,0.40257,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486732",2020-06-03 00:11:00,-3.14384,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,17,0.40257,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486733",2020-06-03 00:12:00,-3.04219,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.8,0.40824,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486734",2020-06-03 00:13:00,-3.03876,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.8,0.40824,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486735",2020-06-03 00:14:00,-2.9525,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.8,0.40887,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486736",2020-06-03 00:15:00,-2.66411,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.7,0.41958,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486737",2020-06-03 00:16:00,-2.50091,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.7,0.41391,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486738",2020-06-03 00:17:00,-2.36959,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.7,0.41013,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486739",2020-06-03 00:18:00,-2.24353,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.7,0.42021,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486740",2020-06-03 00:19:00,-2.07696,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.8,0.41454,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486741",2020-06-03 00:20:00,-2.02191,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.9,0.42084,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486742",2020-06-03 00:21:00,-1.97065,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,17,0.41769,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486743",2020-06-03 00:22:00,-1.90315,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.9,0.41454,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486744",2020-06-03 00:23:00,-1.78554,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.8,0.41517,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486745",2020-06-03 00:24:00,-1.84282,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.8,0.4095,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486746",2020-06-03 00:25:00,-1.79276,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.8,0.42147,0,1,1,1,1,1,1,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486747",2020-06-03 00:26:00,-1.80034,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.9,0.42399,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486748",2020-06-03 00:27:00,-1.84369,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.8,0.4095,0,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,0,1,0
"486749",2020-06-03 00:28:00,-1.41792,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.9,0.44037,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486750",2020-06-03 00:29:00,-1.8864,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.8,0.79254,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486751",2020-06-03 00:30:00,-1.87094,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.8,0.81774,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486752",2020-06-03 00:31:00,-1.84615,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.8,0.78309,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486753",2020-06-03 00:32:00,-2.01764,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29.5,16.8,0.64827,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486754",2020-06-03 00:33:00,-2.9151,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29,16.7,0.42714,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486755",2020-06-03 00:34:00,-2.65686,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29,16.6,0.42147,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1,1
"486756",2020-06-03 00:35:00,-2.86042,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29,16.6,0.42147,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486757",2020-06-03 00:36:00,-3.09039,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29,16.7,0.4158,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486758",2020-06-03 00:37:00,-3.67077,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29,16.6,0.41706,1,1,1,1,1,1,0,1,1,1,1,1,1,1,1,1,0,1,1,1,1
"486759",2020-06-03 00:38:00,-3.26408,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29,16.6,0.4095,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486760",2020-06-03 00:39:00,-3.2841,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29,16.6,0.40698,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486761",2020-06-03 00:40:00,-3.26844,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,27,29,16.6,0.3969,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486762",2020-06-03 00:41:00,-3.19592,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16.5,0.40194,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486763",2020-06-03 00:42:00,-3.19257,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16.6,0.40761,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486764",2020-06-03 00:43:00,-2.99712,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16.5,0.40194,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486765",2020-06-03 00:44:00,-3.0358,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16.4,0.40194,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486766",2020-06-03 00:45:00,-2.79206,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16.5,0.40635,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486767",2020-06-03 00:46:00,-2.51929,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16.3,0.39375,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486768",2020-06-03 00:47:00,-2.33051,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16.2,0.40194,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486769",2020-06-03 00:48:00,-2.29195,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16.2,0.3969,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486770",2020-06-03 00:49:00,-1.97881,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16.1,0.40572,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486771",2020-06-03 00:50:00,-2.07689,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16.1,0.40194,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486772",2020-06-03 00:51:00,-1.89131,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16.1,0.40761,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486773",2020-06-03 00:52:00,-1.86819,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16,0.40194,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486774",2020-06-03 00:53:00,-1.80343,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16,0.7119,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486775",2020-06-03 00:54:00,-1.7875,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,16,0.74907,0,1,1,1,1,1,0,0,1,1,1,1,0,1,1,1,0,0,0,0,1
"486776",2020-06-03 00:55:00,-1.74607,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,15.9,0.70938,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486777",2020-06-03 00:56:00,-1.74868,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,15.9,0.5859,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486778",2020-06-03 00:57:00,-1.76477,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,15.9,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486779",2020-06-03 00:58:00,-1.78873,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,15.9,0.3906,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486780",2020-06-03 00:59:00,-1.71369,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,15.9,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486781",2020-06-03 01:00:00,-1.6959,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,15.9,0.39627,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486782",2020-06-03 01:01:00,-1.71993,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,15.8,0.39375,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486783",2020-06-03 01:02:00,-1.914,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,15.7,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486784",2020-06-03 01:03:00,-1.74801,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,15.6,0.39564,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486785",2020-06-03 01:04:00,-2.06979,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,15.7,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486786",2020-06-03 01:05:00,-2.29136,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,15.7,0.38997,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486787",2020-06-03 01:06:00,-2.59866,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,15.7,0.40761,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486788",2020-06-03 01:07:00,-2.67718,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26.5,26.5,29,15.7,0.3717,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486789",2020-06-03 01:08:00,-2.79255,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486790",2020-06-03 01:09:00,-2.75453,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.7,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486791",2020-06-03 01:10:00,-2.50221,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.7,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486792",2020-06-03 01:11:00,-2.73204,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.7,0.37233,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486793",2020-06-03 01:12:00,-2.72478,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.7,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486794",2020-06-03 01:13:00,-2.70015,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.8,0.37233,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486795",2020-06-03 01:14:00,-2.57904,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.7,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486796",2020-06-03 01:15:00,-2.4442,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.8,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486797",2020-06-03 01:16:00,-2.19608,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.8,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486798",2020-06-03 01:17:00,-1.9081,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.8,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486799",2020-06-03 01:18:00,-1.92088,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.8,0.37107,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486800",2020-06-03 01:19:00,-1.74905,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.8,0.71127,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486801",2020-06-03 01:20:00,-1.62915,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.8,0.73836,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486802",2020-06-03 01:21:00,-1.64858,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.8,0.71127,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486803",2020-06-03 01:22:00,-1.53737,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.8,0.59031,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486804",2020-06-03 01:23:00,-1.40542,0,0,25.5,23,23,16,24.5,23,29,0,0,26,26,26,27.5,26,26.5,29,15.8,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486805",2020-06-03 01:24:00,-1.33349,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27.5,26,26.5,29,15.7,0.40887,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486806",2020-06-03 01:25:00,-1.42608,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27.5,26,26.5,29,15.7,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486807",2020-06-03 01:26:00,-1.41106,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27.5,26,26.5,29,15.7,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,1,1,1,1,0,0,0,0,0
"486808",2020-06-03 01:27:00,-1.53629,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27.5,26,26.5,29,15.7,0.42462,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,0,0,0
"486809",2020-06-03 01:28:00,-1.50455,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27.5,26,26.5,29,15.7,0.42525,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486810",2020-06-03 01:29:00,-1.50981,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27.5,26,26.5,29,15.7,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486811",2020-06-03 01:30:00,-1.15313,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27.5,26,26.5,29,15.7,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486812",2020-06-03 01:31:00,-1.65082,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27.5,26,26.5,29,15.6,0.42651,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486813",2020-06-03 01:32:00,-1.70827,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27.5,26,26.5,29,15.7,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486814",2020-06-03 01:33:00,-1.69839,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27.5,26,26.5,29,15.7,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486815",2020-06-03 01:34:00,-2.04135,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,26,27.5,26,26.5,29,15.7,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486816",2020-06-03 01:35:00,-2.29548,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27.5,26,26.5,29,15.7,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486817",2020-06-03 01:36:00,-2.72996,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27.5,26,26.5,29,15.8,0.40572,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486818",2020-06-03 01:37:00,-2.85611,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27.5,26,26.5,29,15.8,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,1
"486819",2020-06-03 01:38:00,-2.63193,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,29,15.7,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486820",2020-06-03 01:39:00,-2.67491,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,29,15.7,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486821",2020-06-03 01:40:00,-2.73438,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.6,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486822",2020-06-03 01:41:00,-2.70155,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.6,0.39627,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486823",2020-06-03 01:42:00,-2.63576,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.6,0.39123,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486824",2020-06-03 01:43:00,-2.73949,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.4,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486825",2020-06-03 01:44:00,-2.40952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.3,0.39375,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486826",2020-06-03 01:45:00,-2.38315,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.3,0.66654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486827",2020-06-03 01:46:00,-2.08029,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.2,0.75474,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486828",2020-06-03 01:47:00,-1.95126,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.1,0.7308,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486829",2020-06-03 01:48:00,-1.47514,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.1,0.6174,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486830",2020-06-03 01:49:00,-1.65566,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.2,0.55503,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486831",2020-06-03 01:50:00,-1.56583,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.1,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486832",2020-06-03 01:51:00,-1.54132,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.1,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486833",2020-06-03 01:52:00,-1.5347,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.2,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486834",2020-06-03 01:53:00,-1.47563,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.2,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486835",2020-06-03 01:54:00,-1.42731,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.2,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486836",2020-06-03 01:55:00,-1.45022,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.1,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486837",2020-06-03 01:56:00,-1.38369,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,26,25.5,27,26,26.5,28.5,15.1,0.40194,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,1,0
"486838",2020-06-03 01:57:00,-1.58536,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.43344,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486839",2020-06-03 01:58:00,-1.4666,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.42714,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486840",2020-06-03 01:59:00,-1.43461,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.41895,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486841",2020-06-03 02:00:00,-1.41426,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.3,0.4095,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486842",2020-06-03 02:01:00,-1.56786,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.4,0.41517,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486843",2020-06-03 02:02:00,-1.62356,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.4,0.40635,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486844",2020-06-03 02:03:00,-1.91522,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.4,0.42021,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486845",2020-06-03 02:04:00,-1.97381,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.4,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486846",2020-06-03 02:05:00,-1.95916,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.3,0.39501,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486847",2020-06-03 02:06:00,-2.45668,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.4,0.38934,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486848",2020-06-03 02:07:00,-2.56445,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486849",2020-06-03 02:08:00,-2.43089,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486850",2020-06-03 02:09:00,-2.60644,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.37422,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486851",2020-06-03 02:10:00,-2.78559,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.1,0.52227,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486852",2020-06-03 02:11:00,-2.54594,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.1,0.73584,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486853",2020-06-03 02:12:00,-2.57506,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.1,0.75096,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486854",2020-06-03 02:13:00,-2.42565,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.1,0.70182,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486855",2020-06-03 02:14:00,-2.48511,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.1,0.57834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486856",2020-06-03 02:15:00,-2.30934,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.1,0.3969,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486857",2020-06-03 02:16:00,-2.19095,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.1,0.39942,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486858",2020-06-03 02:17:00,-1.92701,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486859",2020-06-03 02:18:00,-1.84874,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.39123,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486860",2020-06-03 02:19:00,-1.76962,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.1,0.39564,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486861",2020-06-03 02:20:00,-1.69491,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.39501,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486862",2020-06-03 02:21:00,-1.61986,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486863",2020-06-03 02:22:00,-1.56668,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.39123,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486864",2020-06-03 02:23:00,-1.5065,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.39375,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486865",2020-06-03 02:24:00,-1.4185,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486866",2020-06-03 02:25:00,-1.46012,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486867",2020-06-03 02:26:00,-1.45792,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.2,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,1
"486868",2020-06-03 02:27:00,-1.41372,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,15.1,0.41454,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
