"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"486869",2020-06-03 02:28:00,-1.49352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.8,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486870",2020-06-03 02:29:00,-1.48171,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.5,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486871",2020-06-03 02:30:00,-1.38102,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.3,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486872",2020-06-03 02:31:00,-1.70357,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.4,0.40824,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486873",2020-06-03 02:32:00,-1.64471,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.3,0.40257,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486874",2020-06-03 02:33:00,-1.92721,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.3,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486875",2020-06-03 02:34:00,-2.15407,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.3,0.40383,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486876",2020-06-03 02:35:00,-2.38312,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.5,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486877",2020-06-03 02:36:00,-2.22529,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.6,0.40194,1,1,1,1,1,1,0,1,1,1,1,0,1,1,1,1,0,1,1,1,1
"486878",2020-06-03 02:37:00,-2.95748,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486879",2020-06-03 02:38:00,-2.63886,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.68607,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486880",2020-06-03 02:39:00,-2.6278,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.72387,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486881",2020-06-03 02:40:00,-2.60352,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.69174,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486882",2020-06-03 02:41:00,-2.60707,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486883",2020-06-03 02:42:00,-2.48925,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486884",2020-06-03 02:43:00,-2.1007,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486885",2020-06-03 02:44:00,-2.24136,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486886",2020-06-03 02:45:00,-2.29239,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486887",2020-06-03 02:46:00,-1.9893,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.37044,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486888",2020-06-03 02:47:00,-1.82782,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486889",2020-06-03 02:48:00,-1.71206,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486890",2020-06-03 02:49:00,-1.5805,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486891",2020-06-03 02:50:00,-1.53295,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.7,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486892",2020-06-03 02:51:00,-1.4619,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.5,0.36477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,1,0,0
"486893",2020-06-03 02:52:00,-1.39751,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.5,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486894",2020-06-03 02:53:00,-1.4225,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.5,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486895",2020-06-03 02:54:00,-1.38092,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.4,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486896",2020-06-03 02:55:00,-1.40808,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.5,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486897",2020-06-03 02:56:00,-1.62627,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.4,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486898",2020-06-03 02:57:00,-1.3647,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.4,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486899",2020-06-03 02:58:00,-1.38595,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.4,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486900",2020-06-03 02:59:00,-1.38898,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28.5,14.6,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486901",2020-06-03 03:00:00,-1.33422,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28,14.7,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486902",2020-06-03 03:01:00,-1.35348,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28,14.7,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486903",2020-06-03 03:02:00,-1.33295,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28,14.8,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486904",2020-06-03 03:03:00,-1.30613,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26.5,28,14.8,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486905",2020-06-03 03:04:00,-1.30399,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26,28,14.8,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486906",2020-06-03 03:05:00,-1.31675,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26,28,14.7,0.49014,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486907",2020-06-03 03:06:00,-1.48505,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26,28,14.7,0.68418,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486908",2020-06-03 03:07:00,-1.23021,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,27,26,26,28,14.7,0.71127,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486909",2020-06-03 03:08:00,-1.25291,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,26,26,28,14.5,0.69867,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486910",2020-06-03 03:09:00,-0.893282,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,26,26,28,14.4,0.59157,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486911",2020-06-03 03:10:00,-1.17261,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,26,26,28,14.4,0.37863,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486912",2020-06-03 03:11:00,-1.20774,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,26,26,28,14.2,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486913",2020-06-03 03:12:00,-1.24272,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,26,26,28,14.3,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486914",2020-06-03 03:13:00,-1.2275,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,26,26,28,14.1,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486915",2020-06-03 03:14:00,-1.20093,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,26,26,28,14.1,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486916",2020-06-03 03:15:00,-1.29306,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,26,26,28,14,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486917",2020-06-03 03:16:00,-1.98932,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,26,26,28,14.1,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486918",2020-06-03 03:17:00,-1.30338,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,26,26,28,14,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486919",2020-06-03 03:18:00,-1.33596,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486920",2020-06-03 03:19:00,-1.35306,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486921",2020-06-03 03:20:00,-1.36068,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,13.9,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486922",2020-06-03 03:21:00,-1.38534,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486923",2020-06-03 03:22:00,-1.3681,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486924",2020-06-03 03:23:00,-1.68318,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.1,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486925",2020-06-03 03:24:00,-1.34801,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486926",2020-06-03 03:25:00,-1.319,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486927",2020-06-03 03:26:00,-1.32817,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.1,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486928",2020-06-03 03:27:00,-1.33367,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.1,0.39123,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486929",2020-06-03 03:28:00,-1.31895,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486930",2020-06-03 03:29:00,-1.49251,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486931",2020-06-03 03:30:00,-0.914302,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486932",2020-06-03 03:31:00,-1.31383,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486933",2020-06-03 03:32:00,-1.31652,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.1,0.38997,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486934",2020-06-03 03:33:00,-1.29037,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.2,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486935",2020-06-03 03:34:00,-1.29733,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.3,0.70749,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486936",2020-06-03 03:35:00,-1.30485,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.2,0.73647,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486937",2020-06-03 03:36:00,-1.04313,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.3,0.68355,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486938",2020-06-03 03:37:00,-1.32235,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.3,0.567,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486939",2020-06-03 03:38:00,-1.27983,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.2,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486940",2020-06-03 03:39:00,-1.31492,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.3,0.38934,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486941",2020-06-03 03:40:00,-1.3255,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.2,0.38052,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486942",2020-06-03 03:41:00,-1.32839,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.3,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486943",2020-06-03 03:42:00,-1.31112,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.3,0.38556,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486944",2020-06-03 03:43:00,-1.19942,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.1,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486945",2020-06-03 03:44:00,-1.31177,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.2,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486946",2020-06-03 03:45:00,-1.30635,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.1,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486947",2020-06-03 03:46:00,-1.29385,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.1,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486948",2020-06-03 03:47:00,-1.3251,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,13.9,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486949",2020-06-03 03:48:00,-1.31476,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,13.9,0.38871,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486950",2020-06-03 03:49:00,-1.26253,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,13.9,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486951",2020-06-03 03:50:00,-0.917818,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,13.8,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486952",2020-06-03 03:51:00,-1.32068,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,13.8,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486953",2020-06-03 03:52:00,-1.32522,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486954",2020-06-03 03:53:00,-1.29537,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,13.9,0.37989,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486955",2020-06-03 03:54:00,-1.29092,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,13.9,0.37989,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486956",2020-06-03 03:55:00,-1.33058,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486957",2020-06-03 03:56:00,-1.25729,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486958",2020-06-03 03:57:00,-1.75778,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486959",2020-06-03 03:58:00,-1.30305,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,13.8,0.38493,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486960",2020-06-03 03:59:00,-1.30228,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,13.9,0.37485,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486961",2020-06-03 04:00:00,-1.31997,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.37989,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486962",2020-06-03 04:01:00,-1.7747,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.1,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486963",2020-06-03 04:02:00,-1.3148,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.50904,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486964",2020-06-03 04:03:00,-1.11125,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.67914,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486965",2020-06-03 04:04:00,-1.30678,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14,0.71064,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486966",2020-06-03 04:05:00,-1.39158,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,14.1,0.67977,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486967",2020-06-03 04:06:00,-1.50996,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25.5,25.5,26.5,25.5,26,28,13.9,0.55377,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486968",2020-06-03 04:07:00,-1.28551,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,13.8,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486969",2020-06-03 04:08:00,-1.27463,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,13.8,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486970",2020-06-03 04:09:00,-1.26488,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25.5,26.5,25.5,26,28,13.7,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486971",2020-06-03 04:10:00,-1.23726,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.6,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486972",2020-06-03 04:11:00,-1.18871,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.7,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486973",2020-06-03 04:12:00,-1.22873,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.6,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486974",2020-06-03 04:13:00,-1.23453,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.6,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486975",2020-06-03 04:14:00,-1.24516,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.6,0.35784,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486976",2020-06-03 04:15:00,-1.20055,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.6,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486977",2020-06-03 04:16:00,-1.36456,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.6,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486978",2020-06-03 04:17:00,-1.28541,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.5,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486979",2020-06-03 04:18:00,-1.22036,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.3591,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486980",2020-06-03 04:19:00,-1.16971,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.35217,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486981",2020-06-03 04:20:00,-1.16344,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.35532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486982",2020-06-03 04:21:00,-1.23423,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.36162,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486983",2020-06-03 04:22:00,-1.17267,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.5,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486984",2020-06-03 04:23:00,-1.45164,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.5,0.3528,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486985",2020-06-03 04:24:00,-0.886582,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.6,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486986",2020-06-03 04:25:00,-1.57797,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.6,0.35532,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486987",2020-06-03 04:26:00,-1.38172,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.5,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486988",2020-06-03 04:27:00,-1.25221,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486989",2020-06-03 04:28:00,-1.06639,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486990",2020-06-03 04:29:00,-1.22149,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486991",2020-06-03 04:30:00,-1.287,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.35847,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486992",2020-06-03 04:31:00,-1.28474,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.36351,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486993",2020-06-03 04:32:00,-1.30753,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.3,0.36414,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486994",2020-06-03 04:33:00,-1.26227,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.3,0.55377,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486995",2020-06-03 04:34:00,-1.21595,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.3,0.6804,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486996",2020-06-03 04:35:00,-1.22901,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.69867,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486997",2020-06-03 04:36:00,-1.2715,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.61551,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486998",2020-06-03 04:37:00,-0.758673,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.2,0.53676,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"486999",2020-06-03 04:38:00,-1.21132,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487000",2020-06-03 04:39:00,-1.26114,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487001",2020-06-03 04:40:00,-1.27568,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.38682,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487002",2020-06-03 04:41:00,-1.19952,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26.5,25.5,26,28,13.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487003",2020-06-03 04:42:00,-1.3287,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.4,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487004",2020-06-03 04:43:00,-1.53559,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.4,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487005",2020-06-03 04:44:00,-1.41579,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.4,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487006",2020-06-03 04:45:00,-1.4351,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.4,0.38304,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487007",2020-06-03 04:46:00,-1.37293,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.3,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487008",2020-06-03 04:47:00,-1.34287,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.2,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487009",2020-06-03 04:48:00,-1.24782,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.2,0.37737,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487010",2020-06-03 04:49:00,-1.25646,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.1,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487011",2020-06-03 04:50:00,-1.10014,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.2,0.3717,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487012",2020-06-03 04:51:00,-1.19595,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.2,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487013",2020-06-03 04:52:00,-0.957094,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.2,0.38178,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487014",2020-06-03 04:53:00,-1.06755,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.3,0.38682,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487015",2020-06-03 04:54:00,-1.16541,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.3,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487016",2020-06-03 04:55:00,-1.11338,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.3,0.38115,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487017",2020-06-03 04:56:00,-1.10408,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,28,13.3,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487018",2020-06-03 04:57:00,-1.5128,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13.3,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487019",2020-06-03 04:58:00,-1.13669,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13.1,0.378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487020",2020-06-03 04:59:00,-1.09864,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.38619,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487021",2020-06-03 05:00:00,-1.10597,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.73647,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487022",2020-06-03 05:01:00,-1.14466,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,12.9,0.6552,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487023",2020-06-03 05:02:00,-1.08741,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.69237,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487024",2020-06-03 05:03:00,-0.972697,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.91287,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487025",2020-06-03 05:04:00,-1.00702,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.90405,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487026",2020-06-03 05:05:00,-1.14113,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13.1,0.84357,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487027",2020-06-03 05:06:00,-1.11302,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13.2,0.74214,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487028",2020-06-03 05:07:00,-1.17736,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13.1,0.57204,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487029",2020-06-03 05:08:00,-1.10102,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13.1,0.56448,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487030",2020-06-03 05:09:00,-1.16615,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.56574,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487031",2020-06-03 05:10:00,-1.09154,0,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13.1,0.56511,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487032",2020-06-03 05:11:00,-1.2922,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13.1,0.56385,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487033",2020-06-03 05:12:00,-0.95163,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.55377,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487034",2020-06-03 05:13:00,-1.24932,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.55944,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487035",2020-06-03 05:14:00,-1.28792,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.55881,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487036",2020-06-03 05:15:00,-0.86202,6,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.55377,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487037",2020-06-03 05:16:00,-1.2646,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,12.9,0.5418,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487038",2020-06-03 05:17:00,-1.3689,7,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487039",2020-06-03 05:18:00,-1.25333,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.55251,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487040",2020-06-03 05:19:00,-1.26895,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.54117,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487041",2020-06-03 05:20:00,-1.26649,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,12.9,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487042",2020-06-03 05:21:00,-1.26398,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,12.8,0.5355,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487043",2020-06-03 05:22:00,-1.23991,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,12.8,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487044",2020-06-03 05:23:00,-1.18972,8,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,12.9,0.54684,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487045",2020-06-03 05:24:00,-1.4505,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,12.9,0.5292,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487046",2020-06-03 05:25:00,-1.26106,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,12.9,0.53424,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487047",2020-06-03 05:26:00,-1.24029,9,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13,0.53424,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487048",2020-06-03 05:27:00,-1.2017,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13.2,0.54747,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487049",2020-06-03 05:28:00,-1.25013,10,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13.3,0.56952,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487050",2020-06-03 05:29:00,-1.23587,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13.4,0.52794,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487051",2020-06-03 05:30:00,-1.38138,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13.5,0.52857,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487052",2020-06-03 05:31:00,-1.52842,11,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,26,27.5,13.5,0.53424,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487053",2020-06-03 05:32:00,-1.4794,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,25.5,27.5,13.4,0.57141,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487054",2020-06-03 05:33:00,-1.25152,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,25.5,27.5,13.3,0.83727,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487055",2020-06-03 05:34:00,-1.2169,12,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,25.5,27.5,13,0.88767,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487056",2020-06-03 05:35:00,-1.27354,13,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25.5,25.5,27.5,12.9,0.83097,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487057",2020-06-03 05:36:00,-1.24737,14,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.9,0.7182,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487058",2020-06-03 05:37:00,-1.18854,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.7,0.66402,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487059",2020-06-03 05:38:00,-1.2218,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.8,0.52164,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487060",2020-06-03 05:39:00,-1.23109,15,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.8,0.51471,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487061",2020-06-03 05:40:00,-1.24097,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.9,0.51471,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487062",2020-06-03 05:41:00,-1.24278,16,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.7,0.4977,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487063",2020-06-03 05:42:00,-1.20299,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.8,0.50274,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487064",2020-06-03 05:43:00,-1.3562,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.8,0.49581,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487065",2020-06-03 05:44:00,-1.56642,17,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.9,0.49014,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487066",2020-06-03 05:45:00,-1.18157,18,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13,0.48447,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487067",2020-06-03 05:46:00,-1.1799,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13,0.47124,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487068",2020-06-03 05:47:00,-1.13623,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.1,0.47754,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487069",2020-06-03 05:48:00,-1.11445,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.2,0.47124,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487070",2020-06-03 05:49:00,-1.125,19,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.3,0.46557,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487071",2020-06-03 05:50:00,-1.22353,20,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.3,0.47124,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487072",2020-06-03 05:51:00,-0.983126,21,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.3,0.4536,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487073",2020-06-03 05:52:00,-0.967627,22,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.3,0.4536,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487074",2020-06-03 05:53:00,-1.11814,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.2,0.45171,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487075",2020-06-03 05:54:00,-1.12158,23,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.1,0.43659,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487076",2020-06-03 05:55:00,-1.09186,24,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.1,0.44289,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487077",2020-06-03 05:56:00,-1.10236,25,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13,0.43281,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487078",2020-06-03 05:57:00,-1.27082,27,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13,0.4221,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487079",2020-06-03 05:58:00,-1.05605,28,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.9,0.42147,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487080",2020-06-03 05:59:00,-1.09296,29,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.9,0.41517,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487081",2020-06-03 06:00:00,-1.21353,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.8,0.40824,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487082",2020-06-03 06:01:00,-1.11895,30,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.8,0.4347,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487083",2020-06-03 06:02:00,-1.11027,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.8,0.70371,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487084",2020-06-03 06:03:00,-1.16682,32,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.8,0.69867,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487085",2020-06-03 06:04:00,-0.986042,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.8,0.67347,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487086",2020-06-03 06:05:00,-1.25926,34,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,12.9,0.57897,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487087",2020-06-03 06:06:00,-1.23127,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13,0.42714,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487088",2020-06-03 06:07:00,-1.24855,36,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13,0.38367,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487089",2020-06-03 06:08:00,-1.24257,37,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.1,0.40257,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487090",2020-06-03 06:09:00,-1.25563,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.1,0.3906,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487091",2020-06-03 06:10:00,-1.2504,39,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.2,0.36288,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487092",2020-06-03 06:11:00,-1.22727,42,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.2,0.37674,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487093",2020-06-03 06:12:00,-1.21128,44,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.2,0.33894,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487094",2020-06-03 06:13:00,-1.25044,45,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.3,0.33327,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487095",2020-06-03 06:14:00,-1.2183,47,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.3,0.32634,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487096",2020-06-03 06:15:00,-1.36865,48,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.3,0.32634,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487097",2020-06-03 06:16:00,-1.2185,49,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.3,0.31437,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487098",2020-06-03 06:17:00,-1.66281,50,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.4,0.31374,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487099",2020-06-03 06:18:00,-1.47141,53,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.4,0.29547,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487100",2020-06-03 06:19:00,-1.30919,55,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.5,0.29862,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487101",2020-06-03 06:20:00,-1.09753,59,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,13.6,0.27594,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487102",2020-06-03 06:21:00,-1.19614,62,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,13.7,0.26901,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487103",2020-06-03 06:22:00,-1.22538,63,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,13.8,0.25389,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487104",2020-06-03 06:23:00,-1.21436,64,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,13.8,0.24885,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487105",2020-06-03 06:24:00,-1.60457,66,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,13.9,0.2331,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487106",2020-06-03 06:25:00,-1.19031,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,26,25,25.5,27.5,13.9,0.25137,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487107",2020-06-03 06:26:00,-1.13863,68,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,14,0.33957,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487108",2020-06-03 06:27:00,-1.15767,71,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,14,0.21987,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487109",2020-06-03 06:28:00,-1.16241,72,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,14.2,0.26397,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487110",2020-06-03 06:29:00,-1.15865,73,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,14.3,0.51534,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487111",2020-06-03 06:30:00,-0.992272,76,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,14.4,0.52227,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487112",2020-06-03 06:31:00,-1.31773,78,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,14.5,0.48447,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487113",2020-06-03 06:32:00,-1.14533,80,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,25,26,25,25.5,27.5,14.5,0.34902,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487114",2020-06-03 06:33:00,-1.12369,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,24.5,26,25,25.5,27.5,14.6,0.16254,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487115",2020-06-03 06:34:00,-1.04956,81,0,25.5,23,23,16,24.5,23,29,0,0,25.5,25,24.5,26,25,25.5,27.5,14.6,0.15687,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487116",2020-06-03 06:35:00,-1.04376,82,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.6,0.14427,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487117",2020-06-03 06:36:00,-1.06637,85,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.7,0.13797,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487118",2020-06-03 06:37:00,-0.921541,86,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.7,0.1386,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487119",2020-06-03 06:38:00,-0.958455,88,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.7,0.12537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487120",2020-06-03 06:39:00,-0.651599,89,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.7,0.12222,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487121",2020-06-03 06:40:00,-1.01622,92,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.7,0.11214,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487122",2020-06-03 06:41:00,-1.05308,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.7,0.10017,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487123",2020-06-03 06:42:00,-0.687168,106,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.8,0.09261,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487124",2020-06-03 06:43:00,-1.1316,97,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.8,0.13104,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487125",2020-06-03 06:44:00,-0.957013,95,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.9,0.1134,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487126",2020-06-03 06:45:00,-1.21707,105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,14.9,0.07371,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487127",2020-06-03 06:46:00,-0.88341,99,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15,0.08127,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487128",2020-06-03 06:47:00,-0.91511,112,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.1,-0.00378,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487129",2020-06-03 06:48:00,-1.14792,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.3,-0.04473,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487130",2020-06-03 06:49:00,-1.1166,128,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.4,-0.01953,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487131",2020-06-03 06:50:00,-1.18951,131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.5,-0.05796,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487132",2020-06-03 06:51:00,-1.56277,147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.7,-0.10206,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487133",2020-06-03 06:52:00,-1.1441,165,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,15.9,-0.07686,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487134",2020-06-03 06:53:00,-1.15392,166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,16,0.18207,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487135",2020-06-03 06:54:00,-1.10999,163,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,16.2,0.1827,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487136",2020-06-03 06:55:00,-1.12126,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,16.4,0.2394,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487137",2020-06-03 06:56:00,-1.07075,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,16.6,-0.00126,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487138",2020-06-03 06:57:00,-1.09422,173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,16.8,-0.18333,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487139",2020-06-03 06:58:00,-1.10951,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17,-0.19593,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487140",2020-06-03 06:59:00,-1.09935,175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.2,-0.19026,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487141",2020-06-03 07:00:00,-1.11205,166,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.3,-0.15813,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487142",2020-06-03 07:01:00,-1.13001,163,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.4,-0.17325,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487143",2020-06-03 07:02:00,-1.09415,160,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.4,-0.10143,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487144",2020-06-03 07:03:00,-1.09342,126,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.5,0.00504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487145",2020-06-03 07:04:00,-1.08027,134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.5,-0.0756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487146",2020-06-03 07:05:00,-0.899716,150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.6,-0.03402,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487147",2020-06-03 07:06:00,-1.0846,123,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.6,-0.0504,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487148",2020-06-03 07:07:00,-1.05764,142,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.7,-0.06426,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487149",2020-06-03 07:08:00,-1.02732,131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.7,-0.02646,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487150",2020-06-03 07:09:00,-0.704213,134,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.7,-0.03339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487151",2020-06-03 07:10:00,-1.03363,136,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.7,-0.0567,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487152",2020-06-03 07:11:00,-0.807499,137,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.7,-0.05796,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487153",2020-06-03 07:12:00,-0.899407,144,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.7,-0.08253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487154",2020-06-03 07:13:00,-0.632699,149,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.7,-0.09576,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487155",2020-06-03 07:14:00,-0.763403,157,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.7,-0.12537,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487156",2020-06-03 07:15:00,-0.98253,168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.8,-0.17199,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487157",2020-06-03 07:16:00,-0.998116,178,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.8,-0.20223,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487158",2020-06-03 07:17:00,-1.11941,193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.9,-0.24003,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487159",2020-06-03 07:18:00,-1.27138,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.9,0.126,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487160",2020-06-03 07:19:00,-1.54182,174,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.9,0.12474,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487161",2020-06-03 07:20:00,-2.17401,180,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.9,0.08001,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487162",2020-06-03 07:21:00,-2.84379,194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,17.9,-0.09576,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487163",2020-06-03 07:22:00,-2.74531,224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,18,-0.37233,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487164",2020-06-03 07:23:00,-2.31854,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,18,-0.35973,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487165",2020-06-03 07:24:00,-1.90587,258,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,18.1,-0.35973,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487166",2020-06-03 07:25:00,-1.70609,265,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,18.2,-0.37107,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487167",2020-06-03 07:26:00,-1.12149,262,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,18.3,-0.37296,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487168",2020-06-03 07:27:00,-1.06457,279,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,18.4,-0.46746,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487169",2020-06-03 07:28:00,-1.02211,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,18.5,0.08694,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487170",2020-06-03 07:29:00,0,230,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,18.5,0.16884,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487171",2020-06-03 07:30:00,-0.859601,267,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26,25,25.5,27.5,18.6,0.13167,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487172",2020-06-03 07:31:00,-1.13977,257,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.6,0.21924,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487173",2020-06-03 07:32:00,0,233,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.6,0.28854,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487174",2020-06-03 07:33:00,0,202,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.6,0.36351,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487175",2020-06-03 07:34:00,0,185,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.6,0.38871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
