"","time","heating_cooling_power","irrad","kitchen_active_power","setp_371","setp_472","setp_474","setp_476","setp_571","setp_573","setp_574","shower_471","shower_571","temp_371","temp_472","temp_474","temp_476","temp_571","temp_573","temp_574","temp_amb","total_active_power","Y1_371","Y1_472","Y1_474","Y1_476","Y1_571","Y1_573","Y1_574","Y2_371","Y2_472","Y2_476","Y2_571","Y2_574","Y3_371","Y3_472","Y3_476","Y3_571","Y3_574","Y4_371","Y5_371","Y6_371","Y7_371"
"487176",2020-06-03 07:35:00,0,189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.5,0.30114,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487177",2020-06-03 07:36:00,0,206,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.4,0.18144,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487178",2020-06-03 07:37:00,0,243,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.3,0.05229,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487179",2020-06-03 07:38:00,0,195,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.3,0.24192,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487180",2020-06-03 07:39:00,0,209,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.3,0.16317,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487181",2020-06-03 07:40:00,0,219,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.3,0.08127,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487182",2020-06-03 07:41:00,0,215,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.3,0.35721,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487183",2020-06-03 07:42:00,0,220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.4,0.44667,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487184",2020-06-03 07:43:00,0,228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.4,0.4032,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487185",2020-06-03 07:44:00,0,211,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.4,0.40572,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487186",2020-06-03 07:45:00,0,178,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.4,0.43092,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487187",2020-06-03 07:46:00,0,193,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.4,0.18207,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487188",2020-06-03 07:47:00,0,216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.4,0.06174,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487189",2020-06-03 07:48:00,0,285,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.3,-0.16569,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487190",2020-06-03 07:49:00,0,323,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.2,-0.3276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487191",2020-06-03 07:50:00,0,357,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.3,-0.37359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487192",2020-06-03 07:51:00,0,349,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,27.5,18.4,-0.3843,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487193",2020-06-03 07:52:00,0,353,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,18.6,-0.41643,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487194",2020-06-03 07:53:00,0,364,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,18.9,-0.45108,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487195",2020-06-03 07:54:00,0,368,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,19.1,-0.4914,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487196",2020-06-03 07:55:00,0,379,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,19.2,-0.49266,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487197",2020-06-03 07:56:00,0,379,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,19.4,-0.47943,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487198",2020-06-03 07:57:00,0,385,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,19.7,-0.52542,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487199",2020-06-03 07:58:00,0,389,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20,-0.51786,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487200",2020-06-03 07:59:00,0,381,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20.2,-0.44982,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487201",2020-06-03 08:00:00,0,385,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20.5,-0.50337,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487202",2020-06-03 08:01:00,0,387,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20.4,-0.47376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487203",2020-06-03 08:02:00,0,384,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20.7,-0.47376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487204",2020-06-03 08:03:00,0,386,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20.8,-0.32823,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487205",2020-06-03 08:04:00,0,364,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20.9,-0.0441,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487206",2020-06-03 08:05:00,0,395,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20.9,-0.22113,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487207",2020-06-03 08:06:00,0,411,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,21.1,-0.3528,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487208",2020-06-03 08:07:00,0,431,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,21.1,-0.48006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487209",2020-06-03 08:08:00,0,441,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20.7,-0.68103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487210",2020-06-03 08:09:00,0,434,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,21.3,-1.2726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487211",2020-06-03 08:10:00,0,422,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,21.8,-1.20519,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487212",2020-06-03 08:11:00,-0.796827,438,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,22,-1.3293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487213",2020-06-03 08:12:00,0,432,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,21.2,-1.26063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487214",2020-06-03 08:13:00,-0.550761,437,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,21.4,-1.2411,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487215",2020-06-03 08:14:00,0,444,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,21.3,-1.23669,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487216",2020-06-03 08:15:00,0,409,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,21.6,-1.17873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487217",2020-06-03 08:16:00,0,441,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20.6,-1.19133,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487218",2020-06-03 08:17:00,0,462,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,19.6,-1.19826,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487219",2020-06-03 08:18:00,0,451,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20.4,-1.2411,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487220",2020-06-03 08:19:00,0,445,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20,-1.23543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487221",2020-06-03 08:20:00,0,462,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20.7,-1.37529,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487222",2020-06-03 08:21:00,-0.627401,473,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,21.7,-1.37529,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487223",2020-06-03 08:22:00,-1.09261,459,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,22.2,-1.3167,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487224",2020-06-03 08:23:00,-1.2662,456,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,22.4,-1.37403,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487225",2020-06-03 08:24:00,-1.34967,474,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,21.3,-1.46223,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487226",2020-06-03 08:25:00,-0.941104,474,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,20.9,-1.134,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487227",2020-06-03 08:26:00,-1.44522,482,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,19.9,-1.15416,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487228",2020-06-03 08:27:00,-1.46584,497,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,18.3,-1.24929,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487229",2020-06-03 08:28:00,-1.41604,503,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,26.5,25,25.5,28,18.9,-1.38537,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487230",2020-06-03 08:29:00,-1.39137,510,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,19.4,-1.62288,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487231",2020-06-03 08:30:00,-1.35314,520,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,20,-1.68588,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487232",2020-06-03 08:31:00,-1.41904,530,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,20.2,-1.71108,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487233",2020-06-03 08:32:00,-1.49252,524,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,19,-1.69533,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487234",2020-06-03 08:33:00,-1.4436,535,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,19.1,-1.75266,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487235",2020-06-03 08:34:00,-1.48998,542,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,18.9,-1.80873,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487236",2020-06-03 08:35:00,-1.46411,548,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,18.4,-1.85346,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487237",2020-06-03 08:36:00,-1.03642,554,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,18.5,-1.88433,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487238",2020-06-03 08:37:00,-1.2574,566,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,18.6,-0.75159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487239",2020-06-03 08:38:00,-0.979421,448,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,25,25.5,28,18.3,-2.016,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487240",2020-06-03 08:39:00,-1.65052,572,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,17.6,-1.97253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487241",2020-06-03 08:40:00,-1.09149,569,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,18,-1.96686,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487242",2020-06-03 08:41:00,-1.04124,569,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,18.4,-1.96938,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487243",2020-06-03 08:42:00,-1.05524,573,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,19.6,-1.99458,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487244",2020-06-03 08:43:00,-1.5172,576,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,20.4,-2.01159,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487245",2020-06-03 08:44:00,-1.08223,581,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,19.8,-1.68399,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487246",2020-06-03 08:45:00,-0.960136,584,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,20.4,-1.67706,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487247",2020-06-03 08:46:00,-0.996459,589,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,19.1,-1.74636,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487248",2020-06-03 08:47:00,-0.989769,594,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,18.9,-1.84086,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487249",2020-06-03 08:48:00,-1.08874,599,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,19.4,-1.95489,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487250",2020-06-03 08:49:00,-0.985729,604,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,20.1,-2.13507,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487251",2020-06-03 08:50:00,-0.984073,591,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,20.7,-2.09286,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487252",2020-06-03 08:51:00,-1.00972,603,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,20.2,-2.13066,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487253",2020-06-03 08:52:00,-1.00171,613,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,20.2,-2.16153,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487254",2020-06-03 08:53:00,-0.994439,616,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,20.4,-2.17413,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487255",2020-06-03 08:54:00,-0.994588,619,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,20,-2.18043,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487256",2020-06-03 08:55:00,-1.02771,625,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,20,-2.19933,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487257",2020-06-03 08:56:00,-1.13342,627,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,19.1,-2.20626,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487258",2020-06-03 08:57:00,-1.21035,633,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,19.3,-2.22516,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487259",2020-06-03 08:58:00,-1.28616,644,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,20,-2.25036,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487260",2020-06-03 08:59:00,-1.22,656,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,20.6,-2.30013,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487261",2020-06-03 09:00:00,-1.27626,662,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,21.6,-2.33793,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487262",2020-06-03 09:01:00,-1.24925,668,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,22.3,-2.3625,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487263",2020-06-03 09:02:00,-1.28475,679,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,24.5,27,24.5,25.5,28,22.8,-2.07396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487264",2020-06-03 09:03:00,-1.16226,687,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,20.5,-2.04246,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487265",2020-06-03 09:04:00,-1.2274,696,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,19.3,-2.10546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487266",2020-06-03 09:05:00,-1.75029,706,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,20.8,-2.2617,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487267",2020-06-03 09:06:00,-1.26497,719,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,21.3,-2.394,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487268",2020-06-03 09:07:00,-1.05386,727,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,22.4,-2.55276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487269",2020-06-03 09:08:00,-1.21062,735,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,22.1,-2.55906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487270",2020-06-03 09:09:00,-1.14489,708,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,21.5,-2.43243,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487271",2020-06-03 09:10:00,-1.11638,714,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,20.9,-2.55339,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487272",2020-06-03 09:11:00,-1.11033,698,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28,20,-1.26315,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487273",2020-06-03 09:12:00,-0.983661,755,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,20.3,-2.55969,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487274",2020-06-03 09:13:00,-1.05431,688,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,21.1,-1.41309,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487275",2020-06-03 09:14:00,-1.08948,767,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,20.7,-2.66616,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487276",2020-06-03 09:15:00,-1.01453,739,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,20.6,-2.65923,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487277",2020-06-03 09:16:00,-1.01055,750,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,20.8,-2.53701,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487278",2020-06-03 09:17:00,-0.994034,735,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,22.2,-2.16846,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487279",2020-06-03 09:18:00,-1.24955,758,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,21.5,-2.62773,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487280",2020-06-03 09:19:00,-1.05995,671,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,22.1,-1.7262,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487281",2020-06-03 09:20:00,-0.937569,700,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,22,-2.1609,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487282",2020-06-03 09:21:00,-0.979084,743,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,21.8,-2.2176,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487283",2020-06-03 09:22:00,-1.01324,742,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,22.5,-2.3436,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487284",2020-06-03 09:23:00,0,744,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,21.8,-2.55213,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487285",2020-06-03 09:24:00,-1.04788,745,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,22.3,-2.57103,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487286",2020-06-03 09:25:00,-0.964222,742,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,21.9,-2.57859,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487287",2020-06-03 09:26:00,-1.15888,750,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,20.5,-2.59623,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487288",2020-06-03 09:27:00,-1.12178,755,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,20.7,-2.60379,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487289",2020-06-03 09:28:00,-1.08014,761,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,20.9,-2.64096,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487290",2020-06-03 09:29:00,-1.10121,768,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,21.2,-2.65923,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487291",2020-06-03 09:30:00,-1.12276,772,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,21.8,-2.67813,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487292",2020-06-03 09:31:00,-1.07362,774,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,21.9,-2.68506,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487293",2020-06-03 09:32:00,-0.620047,780,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,21.3,-2.70333,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487294",2020-06-03 09:33:00,-0.98352,784,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,22.5,-2.71089,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487295",2020-06-03 09:34:00,-1.011,786,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,24,-2.59056,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487296",2020-06-03 09:35:00,-1.02995,792,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,24.1,-2.41353,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487297",2020-06-03 09:36:00,-1.00902,796,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,23.6,-2.44377,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487298",2020-06-03 09:37:00,-0.976164,801,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,23.5,-2.49543,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487299",2020-06-03 09:38:00,-0.990174,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,24.7,-2.55276,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487300",2020-06-03 09:39:00,-1.17609,788,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,25,-2.78523,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487301",2020-06-03 09:40:00,-1.30563,797,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27,24.5,25.5,28.5,24.7,-2.83122,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487302",2020-06-03 09:41:00,-1.6934,803,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,24.4,-2.85516,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487303",2020-06-03 09:42:00,-2.05612,819,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,24.3,-2.9232,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487304",2020-06-03 09:43:00,-2.53696,819,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,23.9,-2.91186,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487305",2020-06-03 09:44:00,-2.46516,823,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,24.4,-2.93643,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487306",2020-06-03 09:45:00,-2.35135,828,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,25.2,-2.961,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487307",2020-06-03 09:46:00,-1.79918,832,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,25.5,-2.96226,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487308",2020-06-03 09:47:00,-1.52553,835,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,26,-3.01833,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487309",2020-06-03 09:48:00,-1.22275,841,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,26.4,-3.04416,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487310",2020-06-03 09:49:00,-1.03141,846,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,25.1,-2.65293,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487311",2020-06-03 09:50:00,-1.21923,848,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,26.3,-2.65986,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487312",2020-06-03 09:51:00,-0.887761,851,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,26.9,-2.71845,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487313",2020-06-03 09:52:00,-0.649607,854,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,25.5,-2.85138,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487314",2020-06-03 09:53:00,0,858,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,25.9,-3.08196,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487315",2020-06-03 09:54:00,-1.0935,861,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,26.5,-3.06558,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487316",2020-06-03 09:55:00,-0.802655,864,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,23.9,-3.12165,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487317",2020-06-03 09:56:00,-0.81336,865,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,24.4,-3.10086,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487318",2020-06-03 09:57:00,-1.06756,872,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,26.1,-3.09834,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487319",2020-06-03 09:58:00,-0.866191,876,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,27.1,-3.08196,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487320",2020-06-03 09:59:00,-1.22442,880,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,25.4,-3.08826,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487321",2020-06-03 10:00:00,-1.06059,884,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,22.8,-3.19599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487322",2020-06-03 10:01:00,-1.15847,888,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,22.5,-3.23253,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487323",2020-06-03 10:02:00,-1.1867,896,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,22.1,-3.20166,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487324",2020-06-03 10:03:00,-1.22173,900,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,21.5,-2.84256,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487325",2020-06-03 10:04:00,-1.24699,904,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,22,-2.82303,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487326",2020-06-03 10:05:00,-1.61078,909,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,22.1,-3.02526,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487327",2020-06-03 10:06:00,-1.34588,914,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,21.5,-3.1248,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487328",2020-06-03 10:07:00,-1.26478,915,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,21.6,-3.24261,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487329",2020-06-03 10:08:00,-1.28122,920,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,21.7,-3.4524,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487330",2020-06-03 10:09:00,-1.26333,923,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,21.9,-3.465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487331",2020-06-03 10:10:00,-1.37238,928,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,21.9,-3.47193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487332",2020-06-03 10:11:00,-1.19468,933,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,23.1,-3.48453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487333",2020-06-03 10:12:00,-1.42075,935,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,23.7,-3.49146,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487334",2020-06-03 10:13:00,-1.08897,940,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,24.2,-3.50469,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487335",2020-06-03 10:14:00,-0.849015,942,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,24.4,-3.52359,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487336",2020-06-03 10:15:00,-0.814256,944,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,25.2,-3.53556,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487337",2020-06-03 10:16:00,-1.17339,949,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,26.1,-3.53871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487338",2020-06-03 10:17:00,-1.13866,954,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,23.2,-3.19536,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487339",2020-06-03 10:18:00,-1.01431,960,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,23.1,-3.15693,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487340",2020-06-03 10:19:00,-1.25812,964,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,22.6,-3.19851,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487341",2020-06-03 10:20:00,-1.08387,969,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,24.2,-3.28104,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487342",2020-06-03 10:21:00,-1.11788,976,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,24.2,-3.35916,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487343",2020-06-03 10:22:00,-1.13014,977,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,24.6,-3.6477,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487344",2020-06-03 10:23:00,-1.02341,978,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,24.8,-3.66219,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487345",2020-06-03 10:24:00,-1.17276,980,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,24.1,-3.66849,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487346",2020-06-03 10:25:00,-1.11841,985,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,24.7,-3.67668,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487347",2020-06-03 10:26:00,-1.04124,987,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,25.1,-3.66723,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487348",2020-06-03 10:27:00,0,993,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,26.7,-3.67353,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487349",2020-06-03 10:28:00,-1.12034,997,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,26.4,-3.654,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487350",2020-06-03 10:29:00,-1.1456,998,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,25.8,-3.66849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487351",2020-06-03 10:30:00,-1.10691,1006,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,25.9,-3.23883,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487352",2020-06-03 10:31:00,-1.21861,1008,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,25.6,-3.13929,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487353",2020-06-03 10:32:00,-1.36726,1014,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,24.9,-3.15756,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487354",2020-06-03 10:33:00,-0.859003,1015,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,24.5,27.5,24.5,25.5,28.5,26.2,-3.14559,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487355",2020-06-03 10:34:00,-1.11049,1019,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,28.5,26.3,-3.25899,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487356",2020-06-03 10:35:00,-1.21511,1025,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,28.5,26.6,-3.78189,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487357",2020-06-03 10:36:00,-1.19257,1028,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,28.5,25.8,-3.79449,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487358",2020-06-03 10:37:00,-1.24625,1030,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25,-3.81906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487359",2020-06-03 10:38:00,-1.26675,1034,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.8,-3.82599,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487360",2020-06-03 10:39:00,-1.49441,1039,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.5,-3.83103,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487361",2020-06-03 10:40:00,-1.23918,1041,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.1,-3.84363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487362",2020-06-03 10:41:00,-1.23474,1044,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.6,-3.86568,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487363",2020-06-03 10:42:00,-1.22301,1050,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.6,-3.8871,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487364",2020-06-03 10:43:00,-1.19783,1053,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.7,-3.44799,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487365",2020-06-03 10:44:00,-1.18091,1053,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25,-3.45492,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487366",2020-06-03 10:45:00,-1.22669,1058,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.5,-3.51036,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487367",2020-06-03 10:46:00,-0.922173,1060,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.7,-3.5847,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487368",2020-06-03 10:47:00,-1.18411,1066,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.6,-3.91356,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487369",2020-06-03 10:48:00,-1.08207,1069,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.6,-3.92049,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487370",2020-06-03 10:49:00,-1.12117,1076,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.6,-3.9375,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487371",2020-06-03 10:50:00,-1.12253,1077,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.7,-3.95388,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487372",2020-06-03 10:51:00,-1.02484,1083,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.4,-3.93876,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487373",2020-06-03 10:52:00,-1.10827,1087,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.2,-3.96522,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487374",2020-06-03 10:53:00,-1.03648,1095,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,23.6,-3.98979,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487375",2020-06-03 10:54:00,-1.15472,1099,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,23.5,-4.02444,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487376",2020-06-03 10:55:00,-1.3242,1104,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,23.1,-3.74283,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487377",2020-06-03 10:56:00,-1.02624,1105,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,23.9,-3.60549,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487378",2020-06-03 10:57:00,-1.09096,1102,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,23.6,-3.63573,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487379",2020-06-03 10:58:00,-1.14766,1109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.2,-3.66786,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487380",2020-06-03 10:59:00,-1.10171,1108,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.4,-3.84363,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487381",2020-06-03 11:00:00,-1.24626,1116,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24,-4.08366,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487382",2020-06-03 11:01:00,-1.1853,1107,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.2,-4.10193,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487383",2020-06-03 11:02:00,-1.27033,1015,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.4,-3.36483,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487384",2020-06-03 11:03:00,-1.24558,983,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.3,-3.87513,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487385",2020-06-03 11:04:00,-1.27209,1109,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26,-4.20903,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487386",2020-06-03 11:05:00,-1.27722,1131,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.2,-4.32306,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487387",2020-06-03 11:06:00,-1.60963,1141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.1,-4.31613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487388",2020-06-03 11:07:00,-1.26466,1140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.4,-4.31613,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487389",2020-06-03 11:08:00,-1.275,1141,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.3,-3.90726,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487390",2020-06-03 11:09:00,-1.26201,1140,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.1,-3.906,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487391",2020-06-03 11:10:00,-1.11423,1142,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.3,-3.95136,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487392",2020-06-03 11:11:00,-1.24124,1145,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.2,-4.02696,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487393",2020-06-03 11:12:00,-1.23834,1147,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26,-4.37283,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487394",2020-06-03 11:13:00,-1.46408,1150,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26,-4.36716,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487395",2020-06-03 11:14:00,-1.14445,1149,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.7,-4.29849,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487396",2020-06-03 11:15:00,-1.0067,1155,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.4,-4.27203,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487397",2020-06-03 11:16:00,-1.12131,1159,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.7,-4.27014,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487398",2020-06-03 11:17:00,-1.06833,1162,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.3,-4.26006,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487399",2020-06-03 11:18:00,-1.04135,1167,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.1,-4.2966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487400",2020-06-03 11:19:00,-1.49604,1168,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.2,-4.05783,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487401",2020-06-03 11:20:00,-1.07698,1173,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.5,-3.93309,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487402",2020-06-03 11:21:00,-1.04027,1171,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.4,-4.01436,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487403",2020-06-03 11:22:00,-1.10619,1175,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.1,-4.08933,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487404",2020-06-03 11:23:00,-1.01539,1178,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26,-4.16493,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487405",2020-06-03 11:24:00,-1.09016,1179,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.3,-4.43583,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487406",2020-06-03 11:25:00,-1.02358,1183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.9,-4.47363,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487407",2020-06-03 11:26:00,-0.840779,1183,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.1,-4.47363,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487408",2020-06-03 11:27:00,-1.14959,1181,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.9,-4.47426,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487409",2020-06-03 11:28:00,-1.16996,1186,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.2,-4.44276,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487410",2020-06-03 11:29:00,-1.18413,1189,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.6,-4.51206,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487411",2020-06-03 11:30:00,-1.2032,1192,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.1,-4.5423,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487412",2020-06-03 11:31:00,-1.19155,1194,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.2,-4.11453,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487413",2020-06-03 11:32:00,-1.36242,1200,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.6,-4.17123,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487414",2020-06-03 11:33:00,-1.18457,1207,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.9,-4.2651,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487415",2020-06-03 11:34:00,-1.28017,1214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.6,-4.3848,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487416",2020-06-03 11:35:00,-1.20004,1212,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.7,-4.65129,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487417",2020-06-03 11:36:00,-1.0971,1214,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.8,-4.6683,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487418",2020-06-03 11:37:00,-1.81255,1216,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,28.8,-4.6557,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487419",2020-06-03 11:38:00,-1.07219,1220,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.5,-4.66326,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487420",2020-06-03 11:39:00,-1.23255,1224,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,28,-4.68216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487421",2020-06-03 11:40:00,-1.08573,1228,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.6,-4.66263,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487422",2020-06-03 11:41:00,-1.03796,1231,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.2,-4.68783,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487423",2020-06-03 11:42:00,-1.02541,1234,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.8,-4.20966,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487424",2020-06-03 11:43:00,-1.04489,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.5,-4.20714,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487425",2020-06-03 11:44:00,-1.06078,1237,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.3,-4.28463,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487426",2020-06-03 11:45:00,-0.986664,1240,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.4,-4.29786,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487427",2020-06-03 11:46:00,-0.779083,1246,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.9,-4.39866,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487428",2020-06-03 11:47:00,-0.9737,1247,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.3,-4.7376,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487429",2020-06-03 11:48:00,-0.923777,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.9,-4.725,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487430",2020-06-03 11:49:00,-0.898506,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.8,-4.73886,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487431",2020-06-03 11:50:00,-1.2057,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.3,-4.75902,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487432",2020-06-03 11:51:00,-0.889917,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.6,-4.76406,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487433",2020-06-03 11:52:00,-1.01026,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.7,-4.46229,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487434",2020-06-03 11:53:00,-1.06781,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.7,-4.32495,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487435",2020-06-03 11:54:00,-1.36449,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.2,-4.40496,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487436",2020-06-03 11:55:00,-1.49724,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27,-4.49883,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487437",2020-06-03 11:56:00,-1.7625,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,28.5,-4.56246,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487438",2020-06-03 11:57:00,-1.95759,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.6,-4.87746,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487439",2020-06-03 11:58:00,-1.9945,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.6,-4.90833,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487440",2020-06-03 11:59:00,-1.50125,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.6,-4.93227,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487441",2020-06-03 12:00:00,-1.64789,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.8,-4.96503,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487442",2020-06-03 12:01:00,-1.51252,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.4,-4.96818,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487443",2020-06-03 12:02:00,-1.40017,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.9,-5.00283,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487444",2020-06-03 12:03:00,-1.37692,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.1,-4.59396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487445",2020-06-03 12:04:00,-1.27987,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.2,-4.59396,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487446",2020-06-03 12:05:00,-1.28762,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.1,-4.53096,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487447",2020-06-03 12:06:00,-1.22936,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.6,-4.62546,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487448",2020-06-03 12:07:00,-1.33779,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.5,-4.97763,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487449",2020-06-03 12:08:00,-1.24661,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.3,-5.04063,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487450",2020-06-03 12:09:00,-1.14225,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.6,-5.0022,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487451",2020-06-03 12:10:00,-1.10238,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.9,-4.99653,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487452",2020-06-03 12:11:00,-1.10945,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.9,-4.977,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487453",2020-06-03 12:12:00,-1.25252,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.8,-4.83147,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487454",2020-06-03 12:13:00,-1.04244,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.8,-4.71933,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487455",2020-06-03 12:14:00,-1.11101,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.3,-4.44465,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487456",2020-06-03 12:15:00,-1.05117,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.4,-4.5108,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487457",2020-06-03 12:16:00,-1.0105,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.8,-4.61853,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487458",2020-06-03 12:17:00,-1.03892,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,24.9,-4.68216,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487459",2020-06-03 12:18:00,-1.1726,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.6,-4.90896,0,1,1,1,0,1,0,0,1,1,0,0,0,1,1,1,0,0,0,0,0
"487460",2020-06-03 12:19:00,-0.857457,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.6,-5.00283,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487461",2020-06-03 12:20:00,-0.956345,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.6,-5.0715,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487462",2020-06-03 12:21:00,-0.968812,1197,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26.8,-4.89636,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487463",2020-06-03 12:22:00,-0.893334,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25.8,-5.01732,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487464",2020-06-03 12:23:00,-0.986932,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.4,-5.01921,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487465",2020-06-03 12:24:00,-0.851748,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,28.4,-4.68216,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487466",2020-06-03 12:25:00,-0.862469,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,29.2,-4.64436,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487467",2020-06-03 12:26:00,-0.89614,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,27.1,-4.70673,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487468",2020-06-03 12:27:00,-0.844636,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,25,-4.76406,0,1,1,1,1,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487469",2020-06-03 12:28:00,-0.890678,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29,26,-5.07276,0,1,1,1,0,1,0,0,1,1,1,0,0,1,1,1,0,0,0,0,0
"487470",2020-06-03 12:29:00,-0.965222,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,26.5,-5.13639,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487471",2020-06-03 12:30:00,-1.13481,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.5,-5.21577,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487472",2020-06-03 12:31:00,-1.35809,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,24.9,-5.1156,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487473",2020-06-03 12:32:00,-2.42066,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.2,-5.19624,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487474",2020-06-03 12:33:00,-2.1434,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24,25,27.5,24.5,25.5,29.5,25.1,-5.15403,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487475",2020-06-03 12:34:00,-2.15028,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,25.8,-4.5045,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
"487476",2020-06-03 12:35:00,-2.19643,NA,0,25.5,23,23,16,24.5,23,29,0,0,25.5,24.5,25,27.5,24.5,25.5,29.5,25.2,-4.76406,0,1,1,1,0,1,1,0,1,1,0,1,0,1,1,1,1,0,0,0,0
